Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,15,369.5,46.5,0.95,11.25,104.0,245.47,196.9
2018,1,11,16,30,337.0,36.0,1.0,10.8,73.0,199.35,153.13
2018,1,11,16,45,229.0,24.5,1.05,10.35,44.5,123.43,68.65
2018,1,11,17,0,121.0,13.0,1.1,9.9,16.0,47.53,0.0
2018,1,11,17,15,60.5,6.5,1.15,9.75,8.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,12,7,15,16.5,4.0,1.45,6.85,4.5,0.0,0.0
2018,1,12,7,30,33.0,8.0,1.5,7.2,9.0,16.63,0.0
2018,1,12,7,45,161.5,21.0,1.55,7.6,36.5,90.91,35.32
2018,1,12,8,0,290.0,34.0,1.6,8.0,64.0,174.4,133.77
2018,1,12,8,15,458.5,37.5,1.65,8.35,111.0,271.13,219.83
2018,1,12,8,30,627.0,41.0,1.7,8.7,158.0,380.8,314.59
2018,1,12,8,45,690.0,43.5,1.75,9.05,201.0,450.96,375.61
2018,1,12,9,0,753.0,46.0,1.8,9.4,244.0,525.33,437.97
2018,1,12,9,15,784.5,49.0,1.85,9.95,283.5,583.86,485.24
2018,1,12,9,30,816.0,52.0,1.9,10.5,323.0,637.09,525.83
2018,1,12,9,45,837.0,54.5,2.0,11.0,358.0,687.5,562.55
2018,1,12,10,0,858.0,57.0,2.1,11.5,393.0,736.9,597.75
2018,1,12,10,15,874.0,58.5,2.05,11.8,422.5,779.63,626.67
2018,1,12,10,30,890.0,60.0,2.0,12.1,452.0,820.37,653.63
2018,1,12,10,45,869.0,68.5,1.95,12.45,467.0,836.62,662.54
2018,1,12,11,0,848.0,77.0,1.9,12.8,482.0,856.93,674.57
2018,1,12,11,15,867.5,74.5,1.9,12.95,500.5,878.1,688.14
2018,1,12,11,30,887.0,72.0,1.9,13.1,519.0,904.98,705.73
2018,1,12,11,45,911.0,68.0,1.9,13.3,533.5,931.0,722.5
2018,1,12,12,0,935.0,64.0,1.9,13.5,548.0,953.75,737.03
2018,1,12,12,15,933.0,65.0,1.9,13.55,548.0,955.57,737.76
2018,1,12,12,30,931.0,66.0,1.9,13.6,548.0,953.65,736.35
2018,1,12,12,45,902.0,71.5,1.9,13.7,533.5,929.15,719.5
2018,1,12,13,0,873.0,77.0,1.9,13.8,519.0,901.41,700.7
2018,1,12,13,15,836.5,80.5,1.9,13.75,494.5,870.37,680.02
2018,1,12,13,30,800.0,84.0,1.9,13.7,470.0,827.89,651.16
2018,1,12,13,45,773.5,84.5,1.95,13.65,444.0,788.41,624.75
2018,1,12,14,0,747.0,85.0,2.0,13.6,418.0,747.1,596.59
2018,1,12,14,15,716.0,84.5,1.95,13.45,387.5,704.02,566.19
2018,1,12,14,30,685.0,84.0,1.9,13.3,357.0,655.93,531.65
2018,1,12,14,45,683.5,76.0,1.9,13.15,328.5,619.74,505.93
2018,1,12,15,0,682.0,68.0,1.9,13.0,300.0,581.45,477.87
2018,1,12,15,15,663.0,63.0,1.9,13.0,266.5,533.64,440.09
2018,1,12,15,30,644.0,58.0,1.9,13.0,233.0,485.62,400.9
2018,1,12,15,45,574.5,54.0,1.7,12.05,191.0,410.49,339.1
2018,1,12,16,0,505.0,50.0,1.5,11.1,149.0,340.6,279.69
2018,1,12,16,15,431.0,42.5,1.5,10.55,112.5,270.42,218.4
2018,1,12,16,30,357.0,35.0,1.5,10.0,76.0,207.3,160.79
2018,1,12,16,45,235.5,24.0,1.5,9.5,46.0,126.73,75.68
2018,1,12,17,0,114.0,13.0,1.5,9.0,16.0,45.66,0.0
2018,1,12,17,15,57.0,6.5,1.55,8.8,8.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.25,5.85,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.35,5.85,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,1,13,7,15,18.5,4.5,2.65,6.25,5.0,0.0,0.0
2018,1,13,7,30,37.0,9.0,2.7,6.5,10.0,18.64,0.0
2018,1,13,7,45,86.5,23.5,2.75,6.8,31.0,63.33,24.68
2018,1,13,8,0,136.0,38.0,2.8,7.1,52.0,109.7,83.7
2018,1,13,8,15,186.5,52.5,2.8,7.5,81.5,155.63,126.57
2018,1,13,8,30,237.0,67.0,2.8,7.9,111.0,206.94,172.97
2018,1,13,8,45,278.5,80.0,2.75,8.3,144.5,267.17,225.99
2018,1,13,9,0,320.0,93.0,2.7,8.7,178.0,321.15,272.7
2018,1,13,9,15,368.5,102.0,2.65,9.3,214.0,378.05,320.55
2018,1,13,9,30,417.0,111.0,2.6,9.9,250.0,438.3,369.79
2018,1,13,9,45,451.0,118.0,2.55,10.5,283.0,488.45,409.44
2018,1,13,10,0,485.0,125.0,2.5,11.1,316.0,539.79,449.01
2018,1,13,10,15,590.5,114.0,2.4,11.6,363.5,633.96,521.64
2018,1,13,10,30,696.0,103.0,2.3,12.1,411.0,726.89,588.67
2018,1,13,10,45,805.5,83.5,2.15,12.6,457.0,810.06,645.73
2018,1,13,11,0,915.0,64.0,2.0,13.1,503.0,890.43,698.7
2018,1,13,11,15,922.0,64.5,1.9,13.5,519.0,914.13,711.43
2018,1,13,11,30,929.0,65.0,1.8,13.9,535.0,934.51,722.32
2018,1,13,11,45,932.5,65.5,1.75,14.3,543.5,948.21,729.27
2018,1,13,12,0,936.0,66.0,1.7,14.7,552.0,958.26,733.88
2018,1,13,12,15,935.5,66.0,1.65,15.0,552.5,960.24,733.47
2018,1,13,12,30,935.0,66.0,1.6,15.3,553.0,958.46,730.78
2018,1,13,12,45,928.0,66.5,1.55,15.55,544.5,947.63,722.34
2018,1,13,13,0,921.0,67.0,1.5,15.8,536.0,933.21,711.77
2018,1,13,13,15,870.0,77.0,1.5,15.85,510.0,897.12,687.87
2018,1,13,13,30,819.0,87.0,1.5,15.9,484.0,849.51,656.14
2018,1,13,13,45,811.0,84.5,1.45,15.95,463.0,821.83,637.55
2018,1,13,14,0,803.0,82.0,1.4,16.0,442.0,791.42,616.78
2018,1,13,14,15,810.0,75.0,1.35,15.85,419.0,765.03,599.26
2018,1,13,14,30,817.0,68.0,1.3,15.7,396.0,735.25,579.16
2018,1,13,14,45,820.0,62.0,1.25,15.55,367.0,700.49,555.24
2018,1,13,15,0,823.0,56.0,1.2,15.4,338.0,662.83,528.86
2018,1,13,15,15,781.5,54.0,1.2,15.4,297.0,598.31,481.37
2018,1,13,15,30,740.0,52.0,1.2,15.4,256.0,535.0,432.05
2018,1,13,15,45,672.5,49.0,1.1,14.05,211.5,457.44,371.14
2018,1,13,16,0,605.0,46.0,1.0,12.7,167.0,384.42,311.29
2018,1,13,16,15,516.5,41.0,1.0,12.2,126.5,309.11,246.75
2018,1,13,16,30,428.0,36.0,1.0,11.7,86.0,238.08,183.39
2018,1,13,16,45,284.0,25.0,1.05,11.15,52.0,146.23,91.43
2018,1,13,17,0,140.0,14.0,1.1,10.6,18.0,54.51,0.0
2018,1,13,17,15,70.0,7.0,1.15,10.5,9.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,14,7,15,9.5,4.0,2.05,8.15,4.0,0.0,0.0
2018,1,14,7,30,19.0,8.0,2.0,8.4,8.0,12.62,0.0
2018,1,14,7,45,26.0,21.5,2.0,8.6,23.0,35.08,12.1
2018,1,14,8,0,33.0,35.0,2.0,8.8,38.0,50.7,35.99
2018,1,14,8,15,183.0,48.5,1.9,9.15,81.5,147.91,119.43
2018,1,14,8,30,333.0,62.0,1.8,9.5,125.0,258.21,214.33
2018,1,14,8,45,527.0,57.0,1.7,9.85,184.0,380.05,317.58
2018,1,14,9,0,721.0,52.0,1.6,10.2,243.0,512.85,426.3
2018,1,14,9,15,712.0,61.0,1.5,10.7,274.0,551.38,456.12
2018,1,14,9,30,703.0,70.0,1.4,11.2,305.0,591.04,485.75
2018,1,14,9,45,592.0,98.0,1.25,11.65,310.5,572.85,468.4
2018,1,14,10,0,481.0,126.0,1.1,12.1,316.0,537.86,438.26
2018,1,14,10,15,632.0,104.5,1.0,12.55,373.5,656.24,526.88
2018,1,14,10,30,783.0,83.0,0.9,13.0,431.0,769.64,604.13
2018,1,14,10,45,702.5,105.5,0.8,13.45,429.5,754.63,588.62
2018,1,14,11,0,622.0,128.0,0.7,13.9,428.0,727.4,566.42
2018,1,14,11,15,458.0,171.5,0.7,14.15,396.0,637.43,499.7
2018,1,14,11,30,294.0,215.0,0.7,14.4,364.0,530.9,418.52
2018,1,14,11,45,184.0,217.5,0.7,14.65,311.5,418.26,332.5
2018,1,14,12,0,74.0,220.0,0.7,14.9,259.0,303.29,241.54
2018,1,14,12,15,84.0,223.0,0.7,14.95,267.0,316.36,252.76
2018,1,14,12,30,94.0,226.0,0.7,15.0,275.0,329.38,263.04
2018,1,14,12,45,110.5,228.5,0.7,15.05,285.5,347.6,277.55
2018,1,14,13,0,127.0,231.0,0.7,15.1,296.0,382.53,304.54
2018,1,14,13,15,225.5,212.5,0.65,15.1,324.0,446.33,355.7
2018,1,14,13,30,324.0,194.0,0.6,15.1,352.0,523.57,414.89
2018,1,14,13,45,287.0,187.5,0.55,15.1,323.0,477.07,378.76
2018,1,14,14,0,250.0,181.0,0.5,15.1,294.0,431.29,344.11
2018,1,14,14,15,182.0,162.0,0.5,15.0,241.5,330.8,266.94
2018,1,14,14,30,114.0,143.0,0.5,14.9,189.0,249.86,202.8
2018,1,14,14,45,125.5,143.0,0.45,14.8,189.5,255.88,208.47
2018,1,14,15,0,137.0,143.0,0.4,14.7,190.0,261.32,212.92
2018,1,14,15,15,131.5,123.0,0.4,14.7,164.0,228.65,186.65
2018,1,14,15,30,126.0,103.0,0.4,14.7,138.0,196.21,160.26
2018,1,14,15,45,105.0,89.0,0.7,13.7,115.0,163.19,133.34
2018,1,14,16,0,84.0,75.0,1.0,12.7,92.0,132.21,107.09
2018,1,14,16,15,42.0,55.0,1.0,12.3,63.5,77.79,60.29
2018,1,14,16,30,0.0,35.0,1.0,11.9,35.0,32.64,21.58
2018,1,14,16,45,13.0,22.5,1.0,11.55,23.0,27.16,13.93
2018,1,14,17,0,26.0,10.0,1.0,11.2,11.0,16.9,0.0
2018,1,14,17,15,13.0,5.0,0.95,11.15,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,15,7,15,10.5,3.5,1.25,8.6,3.5,0.0,0.0
2018,1,15,7,30,21.0,7.0,1.2,9.0,7.0,12.26,0.0
2018,1,15,7,45,10.5,16.0,1.2,9.4,16.0,18.32,4.07
2018,1,15,8,0,0.0,25.0,1.2,9.8,25.0,22.04,12.61
2018,1,15,8,15,0.0,37.0,1.2,10.15,37.0,33.15,22.7
2018,1,15,8,30,0.0,49.0,1.2,10.5,49.0,44.5,32.8
2018,1,15,8,45,33.0,72.0,1.25,10.8,81.0,91.76,74.03
2018,1,15,9,0,66.0,95.0,1.3,11.1,113.0,138.93,114.85
2018,1,15,9,15,100.0,117.0,1.25,11.5,148.5,199.33,165.97
2018,1,15,9,30,134.0,139.0,1.2,11.9,184.0,252.8,210.24
2018,1,15,9,45,139.0,145.5,1.15,12.3,196.5,267.7,221.84
2018,1,15,10,0,144.0,152.0,1.1,12.7,209.0,282.99,233.68
2018,1,15,10,15,263.0,158.5,1.15,13.1,272.0,404.15,331.97
2018,1,15,10,30,382.0,165.0,1.2,13.5,335.0,534.07,432.29
2018,1,15,10,45,416.0,166.5,1.25,13.9,360.5,575.71,462.26
2018,1,15,11,0,450.0,168.0,1.3,14.3,386.0,617.33,492.6
2018,1,15,11,15,484.5,168.5,1.3,14.3,410.0,657.76,522.05
2018,1,15,11,30,519.0,169.0,1.3,14.3,434.0,697.33,550.55
2018,1,15,11,45,438.5,192.0,1.3,14.25,418.5,656.46,518.3
2018,1,15,12,0,358.0,215.0,1.3,14.2,403.0,595.17,471.98
2018,1,15,12,15,331.0,220.5,1.25,14.05,394.5,577.95,458.96
2018,1,15,12,30,304.0,226.0,1.2,13.9,386.0,559.38,444.51
2018,1,15,12,45,296.0,224.5,1.1,13.8,378.5,548.57,436.07
2018,1,15,13,0,288.0,223.0,1.0,13.7,371.0,536.73,426.81
2018,1,15,13,15,271.0,219.0,0.95,13.55,355.5,512.76,408.82
2018,1,15,13,30,254.0,215.0,0.9,13.4,340.0,488.31,390.51
2018,1,15,13,45,198.5,208.0,0.85,13.25,303.0,410.46,330.72
2018,1,15,14,0,143.0,201.0,0.8,13.1,266.0,351.44,284.44
2018,1,15,14,15,125.0,187.5,0.75,13.0,242.0,317.05,257.77
2018,1,15,14,30,107.0,174.0,0.7,12.9,218.0,283.54,231.27
2018,1,15,14,45,204.0,152.0,0.65,12.8,226.5,325.36,267.55
2018,1,15,15,0,301.0,130.0,0.6,12.7,235.0,372.44,306.14
2018,1,15,15,15,346.5,111.0,0.6,12.7,218.5,380.26,312.13
2018,1,15,15,30,392.0,92.0,0.6,12.7,202.0,369.66,303.49
2018,1,15,15,45,359.5,80.5,0.7,12.2,169.0,318.54,262.01
2018,1,15,16,0,327.0,69.0,0.8,11.7,136.0,269.88,221.16
2018,1,15,16,15,258.0,56.5,0.8,11.6,101.5,205.77,165.81
2018,1,15,16,30,189.0,44.0,0.8,11.5,67.0,148.91,115.66
2018,1,15,16,45,130.0,29.0,0.75,11.4,42.0,97.8,64.97
2018,1,15,17,0,71.0,14.0,0.7,11.3,17.0,34.16,0.0
2018,1,15,17,15,35.5,7.0,0.75,11.15,8.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.35,10.75,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,16,7,15,7.5,3.0,0.5,11.1,3.0,0.0,0.0
2018,1,16,7,30,15.0,6.0,0.5,11.2,6.0,9.65,0.0
2018,1,16,7,45,7.5,15.0,0.5,11.35,15.0,16.03,3.21
2018,1,16,8,0,0.0,24.0,0.5,11.5,24.0,21.15,11.84
2018,1,16,8,15,0.0,35.0,0.45,11.65,35.0,30.89,20.69
2018,1,16,8,30,0.0,46.0,0.4,11.8,46.0,41.17,29.84
2018,1,16,8,45,17.0,67.5,0.4,11.95,72.0,77.22,61.12
2018,1,16,9,0,34.0,89.0,0.4,12.1,98.0,111.96,90.92
2018,1,16,9,15,74.0,108.5,0.4,12.5,132.5,160.67,132.29
2018,1,16,9,30,114.0,128.0,0.4,12.9,167.0,224.53,184.99
2018,1,16,9,45,105.5,144.0,0.4,13.3,183.0,241.17,197.34
2018,1,16,10,0,97.0,160.0,0.4,13.7,199.0,257.02,209.07
2018,1,16,10,15,103.0,161.5,0.35,14.0,205.5,265.37,215.16
2018,1,16,10,30,109.0,163.0,0.3,14.3,212.0,274.14,221.57
2018,1,16,10,45,116.5,186.0,0.25,14.55,240.5,311.08,249.61
2018,1,16,11,0,124.0,209.0,0.2,14.8,269.0,348.32,277.07
2018,1,16,11,15,77.0,192.0,0.25,14.9,229.5,270.2,215.27
2018,1,16,11,30,30.0,175.0,0.3,15.0,190.0,207.54,164.94
2018,1,16,11,45,46.0,191.5,0.3,15.05,215.5,241.84,192.84
2018,1,16,12,0,62.0,208.0,0.3,15.1,241.0,276.73,220.2
2018,1,16,12,15,42.5,196.0,0.35,15.15,218.5,244.03,193.86
2018,1,16,12,30,23.0,184.0,0.4,15.2,196.0,197.21,156.55
2018,1,16,12,45,48.0,198.5,0.5,15.2,223.5,252.14,201.44
2018,1,16,13,0,73.0,213.0,0.6,15.2,251.0,292.87,234.12
2018,1,16,13,15,42.5,183.5,0.65,15.15,205.5,229.0,183.05
2018,1,16,13,30,12.0,154.0,0.7,15.1,160.0,155.55,123.66
2018,1,16,13,45,14.5,148.5,0.75,15.0,155.5,152.2,121.58
2018,1,16,14,0,17.0,143.0,0.8,14.9,151.0,148.8,119.18
2018,1,16,14,15,21.5,123.0,0.8,14.7,132.5,140.39,112.78
2018,1,16,14,30,26.0,103.0,0.8,14.5,114.0,121.46,97.63
2018,1,16,14,45,147.0,113.0,0.8,14.35,166.0,234.6,194.21
2018,1,16,15,0,268.0,123.0,0.8,14.2,218.0,340.6,280.62
2018,1,16,15,15,196.5,106.5,0.8,14.2,172.0,262.28,215.99
2018,1,16,15,30,125.0,90.0,0.8,14.2,126.0,178.71,146.87
2018,1,16,15,45,62.5,64.5,0.85,13.4,82.5,107.27,86.69
2018,1,16,16,0,0.0,39.0,0.9,12.6,39.0,34.39,23.93
2018,1,16,16,15,19.0,35.5,0.95,12.15,38.0,42.13,30.43
2018,1,16,16,30,38.0,32.0,1.0,11.7,37.0,52.82,38.45
2018,1,16,16,45,30.0,22.0,1.05,11.3,25.0,37.27,22.46
2018,1,16,17,0,22.0,12.0,1.1,10.9,13.0,17.59,0.0
2018,1,16,17,15,11.0,6.0,1.1,10.7,6.5,5.46,0.0
2018,1,16,17,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,17,7,15,12.0,4.0,1.05,9.0,4.5,0.0,0.0
2018,1,17,7,30,24.0,8.0,1.0,9.4,9.0,13.96,0.0
2018,1,17,7,45,13.5,22.5,1.0,9.8,23.0,27.98,10.53
2018,1,17,8,0,3.0,37.0,1.0,10.2,37.0,37.62,25.52
2018,1,17,8,15,14.5,53.5,1.0,10.55,56.0,63.95,48.82
2018,1,17,8,30,26.0,70.0,1.0,10.9,75.0,87.68,69.76
2018,1,17,8,45,44.0,88.0,1.0,11.2,99.0,118.14,96.31
2018,1,17,9,0,62.0,106.0,1.0,11.5,123.0,150.33,123.96
2018,1,17,9,15,57.5,118.5,0.95,11.85,136.0,162.55,134.01
2018,1,17,9,30,53.0,131.0,0.9,12.2,149.0,174.56,143.62
2018,1,17,9,45,45.0,136.5,0.9,12.55,153.0,175.03,143.44
2018,1,17,10,0,37.0,142.0,0.9,12.9,157.0,175.22,142.97
2018,1,17,10,15,29.0,151.5,0.85,13.15,163.5,179.89,146.1
2018,1,17,10,30,21.0,161.0,0.8,13.4,170.0,171.83,138.79
2018,1,17,10,45,52.5,186.0,0.75,13.65,211.0,240.75,195.14
2018,1,17,11,0,84.0,211.0,0.7,13.9,252.0,299.38,241.54
2018,1,17,11,15,106.5,218.5,0.75,14.1,272.5,329.28,264.94
2018,1,17,11,30,129.0,226.0,0.8,14.3,293.0,376.84,301.74
2018,1,17,11,45,128.0,230.0,0.8,14.45,297.0,381.94,304.85
2018,1,17,12,0,127.0,234.0,0.8,14.6,301.0,386.68,308.07
2018,1,17,12,15,282.0,216.0,0.85,14.7,365.5,526.95,418.19
2018,1,17,12,30,437.0,198.0,0.9,14.8,430.0,667.0,522.29
2018,1,17,12,45,493.0,182.0,0.95,14.9,441.0,697.69,544.41
2018,1,17,13,0,549.0,166.0,1.0,15.0,452.0,725.14,565.49
2018,1,17,13,15,476.0,178.5,1.0,14.95,421.5,666.44,522.17
2018,1,17,13,30,403.0,191.0,1.0,14.9,391.0,607.45,478.92
2018,1,17,13,45,380.5,186.5,1.0,14.9,369.0,557.28,443.13
2018,1,17,14,0,358.0,182.0,1.0,14.9,347.0,523.68,418.64
2018,1,17,14,15,343.0,172.0,0.95,14.7,322.5,489.31,393.34
2018,1,17,14,30,328.0,162.0,0.9,14.5,298.0,454.75,367.55
2018,1,17,14,45,315.5,149.0,0.85,14.35,271.0,418.33,339.96
2018,1,17,15,0,303.0,136.0,0.8,14.2,244.0,381.95,311.9
2018,1,17,15,15,330.5,118.0,0.8,14.2,223.5,366.03,300.06
2018,1,17,15,30,358.0,100.0,0.8,14.2,203.0,359.33,294.39
2018,1,17,15,45,318.0,87.5,0.75,13.25,168.5,304.22,249.65
2018,1,17,16,0,278.0,75.0,0.7,12.3,134.0,252.38,206.47
2018,1,17,16,15,238.0,60.5,0.8,11.95,103.0,201.78,162.89
2018,1,17,16,30,198.0,46.0,0.9,11.6,72.0,155.25,121.45
2018,1,17,16,45,135.5,31.0,0.95,11.2,45.5,104.31,72.92
2018,1,17,17,0,73.0,16.0,1.0,10.8,19.0,36.82,0.0
2018,1,17,17,15,36.5,8.0,1.0,10.75,9.5,16.43,0.0
2018,1,17,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.45,9.3,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.45,9.3,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,18,7,15,3.5,2.0,1.45,9.15,2.0,0.0,0.0
2018,1,18,7,30,7.0,4.0,1.5,9.6,4.0,5.58,0.0
2018,1,18,7,45,3.5,11.0,1.6,10.05,11.0,11.02,1.0
2018,1,18,8,0,0.0,18.0,1.7,10.5,18.0,15.83,7.51
2018,1,18,8,15,0.0,25.5,1.7,10.7,25.5,22.45,13.56
2018,1,18,8,30,0.0,33.0,1.7,10.9,33.0,29.08,19.5
2018,1,18,8,45,0.0,47.5,1.75,11.15,47.5,41.93,30.73
2018,1,18,9,0,0.0,62.0,1.8,11.4,62.0,55.43,42.41
2018,1,18,9,15,6.5,91.0,1.8,11.65,93.0,89.0,71.27
2018,1,18,9,30,13.0,120.0,1.8,11.9,124.0,124.03,100.95
2018,1,18,9,45,10.0,127.5,1.8,12.1,131.0,128.84,104.6
2018,1,18,10,0,7.0,135.0,1.8,12.3,138.0,133.62,108.22
2018,1,18,10,15,4.0,128.5,1.85,12.5,130.0,123.28,99.18
2018,1,18,10,30,1.0,122.0,1.9,12.7,122.0,113.37,90.55
2018,1,18,10,45,25.0,160.0,1.95,12.85,172.0,185.55,151.13
2018,1,18,11,0,49.0,198.0,2.0,13.0,222.0,252.08,205.63
2018,1,18,11,15,51.0,201.5,2.05,13.05,227.5,258.05,210.07
2018,1,18,11,30,53.0,205.0,2.1,13.1,233.0,264.13,214.84
2018,1,18,11,45,56.0,206.0,2.15,13.1,235.5,268.14,218.09
2018,1,18,12,0,59.0,207.0,2.2,13.1,238.0,272.19,221.41
2018,1,18,12,15,43.5,198.0,2.2,13.1,221.0,246.88,200.42
2018,1,18,12,30,28.0,189.0,2.2,13.1,204.0,221.68,179.51
2018,1,18,12,45,16.0,172.5,2.2,13.1,181.0,178.06,143.64
2018,1,18,13,0,4.0,156.0,2.2,13.1,158.0,149.65,119.96
2018,1,18,13,15,5.5,143.0,2.2,13.05,146.0,137.68,110.33
2018,1,18,13,30,7.0,130.0,2.2,13.0,134.0,125.85,100.76
2018,1,18,13,45,6.0,137.5,2.25,12.9,140.5,132.99,106.84
2018,1,18,14,0,5.0,145.0,2.3,12.8,147.0,140.55,113.27
2018,1,18,14,15,21.0,133.5,2.3,12.6,142.0,142.01,115.41
2018,1,18,14,30,37.0,122.0,2.3,12.4,137.0,151.29,124.03
2018,1,18,14,45,51.0,116.0,2.35,12.25,135.0,154.65,127.54
2018,1,18,15,0,65.0,110.0,2.4,12.1,133.0,157.02,130.11
2018,1,18,15,15,32.5,78.0,2.4,12.1,89.5,97.35,78.86
2018,1,18,15,30,0.0,46.0,2.4,12.1,46.0,40.58,29.47
2018,1,18,15,45,0.0,44.5,2.25,11.55,44.5,39.25,28.41
2018,1,18,16,0,0.0,43.0,2.1,11.0,43.0,37.94,27.22
2018,1,18,16,15,0.0,32.5,2.05,10.8,32.5,28.64,19.01
2018,1,18,16,30,0.0,22.0,2.0,10.6,22.0,19.36,10.76
2018,1,18,16,45,1.0,14.5,2.0,10.35,14.5,13.11,4.74
2018,1,18,17,0,2.0,7.0,2.0,10.1,7.0,6.76,0.0
2018,1,18,17,15,1.0,3.5,2.05,10.0,3.5,3.44,0.0
2018,1,18,17,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,19,7,15,4.0,3.5,1.65,6.4,3.5,0.0,0.0
2018,1,19,7,30,8.0,7.0,1.6,6.9,7.0,8.58,0.0
2018,1,19,7,45,8.0,20.5,1.55,7.4,21.0,23.0,8.88
2018,1,19,8,0,8.0,34.0,1.5,7.9,35.0,35.23,23.84
2018,1,19,8,15,238.5,45.0,1.55,8.2,91.5,175.91,143.4
2018,1,19,8,30,469.0,56.0,1.6,8.5,148.0,320.16,266.21
2018,1,19,8,45,587.5,57.0,1.65,8.75,200.0,411.9,344.43
2018,1,19,9,0,706.0,58.0,1.7,9.0,252.0,509.86,425.79
2018,1,19,9,15,742.0,61.5,1.7,9.15,292.5,570.79,475.01
2018,1,19,9,30,778.0,65.0,1.7,9.3,333.0,632.71,523.3
2018,1,19,9,45,789.0,68.5,1.7,9.45,364.5,677.05,555.25
2018,1,19,10,0,800.0,72.0,1.7,9.6,396.0,719.68,585.4
2018,1,19,10,15,693.5,98.5,1.7,9.65,394.0,699.03,568.33
2018,1,19,10,30,587.0,125.0,1.7,9.7,392.0,663.71,540.92
2018,1,19,10,45,544.5,142.5,1.7,9.8,400.0,657.41,535.36
2018,1,19,11,0,502.0,160.0,1.7,9.9,408.0,654.24,531.21
2018,1,19,11,15,346.0,165.0,1.75,9.95,338.5,530.42,434.09
2018,1,19,11,30,190.0,170.0,1.8,10.0,269.0,380.23,313.78
2018,1,19,11,45,476.5,141.0,1.85,10.0,395.0,631.53,516.86
2018,1,19,12,0,763.0,112.0,1.9,10.0,521.0,876.3,694.55
2018,1,19,12,15,835.0,95.0,1.95,10.0,543.5,919.71,722.79
2018,1,19,12,30,907.0,78.0,2.0,10.0,566.0,955.24,747.74
2018,1,19,12,45,906.0,77.5,2.05,10.0,560.0,949.21,743.94
2018,1,19,13,0,905.0,77.0,2.1,10.0,554.0,939.55,738.23
2018,1,19,13,15,880.5,81.0,2.15,9.9,535.0,919.78,725.82
2018,1,19,13,30,856.0,85.0,2.2,9.8,516.0,887.85,704.88
2018,1,19,13,45,836.0,85.5,2.3,9.7,492.0,852.9,682.15
2018,1,19,14,0,816.0,86.0,2.4,9.6,468.0,815.54,657.36
2018,1,19,14,15,817.5,80.0,2.45,9.5,443.5,785.85,637.52
2018,1,19,14,30,819.0,74.0,2.5,9.4,419.0,753.09,615.07
2018,1,19,14,45,807.5,70.0,2.5,9.25,387.0,710.09,584.34
2018,1,19,15,0,796.0,66.0,2.5,9.1,355.0,665.27,551.73
2018,1,19,15,15,690.5,71.0,2.5,9.1,302.0,570.41,477.46
2018,1,19,15,30,585.0,76.0,2.5,9.1,249.0,478.66,402.64
2018,1,19,15,45,488.0,71.0,2.4,8.55,200.5,387.67,327.1
2018,1,19,16,0,391.0,66.0,2.3,8.0,152.0,301.38,253.43
2018,1,19,16,15,429.5,53.0,2.3,7.6,128.0,286.52,237.47
2018,1,19,16,30,468.0,40.0,2.3,7.2,104.0,263.79,212.07
2018,1,19,16,45,332.5,30.5,2.25,6.8,67.5,176.48,130.72
2018,1,19,17,0,197.0,21.0,2.2,6.4,31.0,93.77,0.0
2018,1,19,17,15,98.5,10.5,2.25,6.35,15.5,34.52,0.0
2018,1,19,17,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.3,5.35,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.4,4.35,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.45,4.1,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.45,3.95,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.4,3.85,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.4,3.55,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.4,3.45,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.35,3.35,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.3,3.25,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.3,3.55,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,1,20,7,15,9.0,4.5,2.3,4.3,4.5,0.0,0.0
2018,1,20,7,30,18.0,9.0,2.3,4.9,9.0,13.16,0.0
2018,1,20,7,45,99.5,25.0,2.35,5.55,35.0,69.25,38.61
2018,1,20,8,0,181.0,41.0,2.4,6.2,61.0,136.86,107.08
2018,1,20,8,15,372.0,45.5,2.5,6.55,111.0,238.58,196.26
2018,1,20,8,30,563.0,50.0,2.6,6.9,161.0,360.11,301.87
2018,1,20,8,45,660.5,50.5,2.65,7.25,210.5,440.61,372.23
2018,1,20,9,0,758.0,51.0,2.7,7.6,260.0,532.72,449.95
2018,1,20,9,15,792.5,53.0,2.75,7.9,301.0,593.02,499.71
2018,1,20,9,30,827.0,55.0,2.8,8.2,342.0,648.33,543.17
2018,1,20,9,45,851.0,56.5,2.8,8.45,378.5,700.88,582.05
2018,1,20,10,0,875.0,58.0,2.8,8.7,415.0,752.65,619.49
2018,1,20,10,15,889.5,60.0,2.8,8.9,445.5,796.33,650.25
2018,1,20,10,30,904.0,62.0,2.8,9.1,476.0,837.87,679.05
2018,1,20,10,45,913.5,63.5,2.8,9.25,500.0,872.06,702.27
2018,1,20,11,0,923.0,65.0,2.8,9.4,524.0,903.35,723.28
2018,1,20,11,15,929.0,65.5,2.8,9.5,540.5,927.07,738.93
2018,1,20,11,30,935.0,66.0,2.8,9.6,557.0,947.38,752.26
2018,1,20,11,45,937.0,67.0,2.85,9.7,566.0,961.11,761.47
2018,1,20,12,0,939.0,68.0,2.9,9.8,575.0,971.12,768.26
2018,1,20,12,15,936.0,69.5,2.9,9.85,575.5,973.34,769.44
2018,1,20,12,30,933.0,71.0,2.9,9.9,576.0,971.75,768.19
2018,1,20,12,45,909.5,77.0,2.9,9.95,564.5,953.13,755.07
2018,1,20,13,0,886.0,83.0,2.9,10.0,553.0,940.35,746.41
2018,1,20,13,15,841.0,91.5,2.9,10.0,528.5,898.42,717.0
2018,1,20,13,30,796.0,100.0,2.9,10.0,504.0,853.82,685.71
2018,1,20,13,45,779.0,98.5,2.9,10.0,480.0,820.14,662.22
2018,1,20,14,0,762.0,97.0,2.9,10.0,456.0,789.32,640.64
2018,1,20,14,15,811.5,81.5,2.9,9.9,444.0,784.21,638.41
2018,1,20,14,30,861.0,66.0,2.9,9.8,432.0,777.49,634.85
2018,1,20,14,45,842.5,63.5,2.85,9.7,397.5,729.69,599.94
2018,1,20,15,0,824.0,61.0,2.8,9.6,363.0,680.46,563.69
2018,1,20,15,15,793.5,58.5,2.8,9.6,323.5,622.06,519.38
2018,1,20,15,30,763.0,56.0,2.8,9.6,284.0,563.88,472.12
2018,1,20,15,45,720.0,52.0,2.5,8.9,241.5,497.27,416.65
2018,1,20,16,0,677.0,48.0,2.2,8.2,199.0,432.88,361.04
2018,1,20,16,15,517.5,46.5,2.15,7.65,147.0,322.2,266.24
2018,1,20,16,30,358.0,45.0,2.1,7.1,95.0,222.96,179.7
2018,1,20,16,45,300.0,32.5,2.05,6.55,64.0,166.89,125.13
2018,1,20,17,0,242.0,20.0,2.0,6.0,33.0,108.26,15.41
2018,1,20,17,15,121.0,10.0,1.95,5.85,16.5,39.93,0.0
2018,1,20,17,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,21,7,15,28.5,5.5,0.9,5.65,6.5,0.0,0.0
2018,1,21,7,30,57.0,11.0,0.8,6.0,13.0,25.71,0.0
2018,1,21,7,45,192.0,24.5,0.7,6.35,44.5,105.72,62.88
2018,1,21,8,0,327.0,38.0,0.6,6.7,76.0,190.1,148.25
2018,1,21,8,15,464.5,43.0,0.6,7.05,122.0,276.79,224.47
2018,1,21,8,30,602.0,48.0,0.6,7.4,168.0,376.92,309.74
2018,1,21,8,45,620.0,56.5,0.55,7.8,205.5,428.77,353.86
2018,1,21,9,0,638.0,65.0,0.5,8.2,243.0,481.05,396.39
2018,1,21,9,15,714.5,63.0,0.6,8.6,290.0,554.9,455.53
2018,1,21,9,30,791.0,61.0,0.7,9.0,337.0,637.05,518.24
2018,1,21,9,45,816.0,63.0,0.75,9.4,373.5,690.34,555.43
2018,1,21,10,0,841.0,65.0,0.8,9.8,410.0,742.93,591.61
2018,1,21,10,15,856.0,66.5,0.85,10.0,440.0,778.53,615.47
2018,1,21,10,30,871.0,68.0,0.9,10.2,470.0,818.91,642.67
2018,1,21,10,45,842.5,79.0,1.0,10.4,483.5,840.07,656.96
2018,1,21,11,0,814.0,90.0,1.1,10.6,497.0,848.5,662.68
2018,1,21,11,15,850.0,84.0,1.15,10.65,521.5,889.6,690.93
2018,1,21,11,30,886.0,78.0,1.2,10.7,546.0,919.1,710.63
2018,1,21,11,45,811.0,100.5,1.25,10.75,534.0,897.05,695.27
2018,1,21,12,0,736.0,123.0,1.3,10.8,522.0,866.49,674.73
2018,1,21,12,15,528.0,174.0,1.35,10.75,460.5,726.26,575.75
2018,1,21,12,30,320.0,225.0,1.4,10.7,399.0,573.7,460.34
2018,1,21,12,45,361.5,217.0,1.4,10.65,411.5,600.95,483.51
2018,1,21,13,0,403.0,209.0,1.4,10.6,424.0,626.19,503.41
2018,1,21,13,15,350.0,212.5,1.4,10.55,396.0,577.16,465.61
2018,1,21,13,30,297.0,216.0,1.4,10.5,368.0,528.38,428.2
2018,1,21,13,45,293.0,208.0,1.4,10.45,352.5,509.01,414.32
2018,1,21,14,0,289.0,200.0,1.4,10.4,337.0,488.79,399.42
2018,1,21,14,15,294.0,186.5,1.35,10.3,319.0,468.36,384.42
2018,1,21,14,30,299.0,173.0,1.3,10.2,301.0,446.69,368.27
2018,1,21,14,45,243.5,163.5,1.2,10.1,262.5,383.26,317.35
2018,1,21,15,0,188.0,154.0,1.1,10.0,224.0,310.46,258.43
2018,1,21,15,15,133.0,138.0,1.1,10.0,185.0,247.62,206.54
2018,1,21,15,30,78.0,122.0,1.1,10.0,146.0,178.92,148.71
2018,1,21,15,45,112.0,101.5,1.0,9.5,130.0,181.92,151.86
2018,1,21,16,0,146.0,81.0,0.9,9.0,114.0,180.28,150.0
2018,1,21,16,15,111.5,64.5,0.95,8.9,86.5,128.68,104.89
2018,1,21,16,30,77.0,48.0,1.0,8.8,59.0,89.84,70.37
2018,1,21,16,45,50.0,31.0,1.05,8.75,37.0,56.38,39.89
2018,1,21,17,0,23.0,14.0,1.1,8.7,15.0,22.73,2.03
2018,1,21,17,15,11.5,7.0,1.05,8.65,7.5,9.31,0.0
2018,1,21,17,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
