Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,22,7,15,0.0,1.5,1.9,9.25,1.5,0.0,0.0
2018,1,22,7,30,0.0,3.0,1.9,9.5,3.0,2.73,0.0
2018,1,22,7,45,0.0,8.0,1.9,9.7,8.0,7.02,0.0
2018,1,22,8,0,0.0,13.0,1.9,9.9,13.0,11.42,3.93
2018,1,22,8,15,22.5,21.5,1.85,10.1,26.0,32.64,22.4
2018,1,22,8,30,45.0,30.0,1.8,10.3,39.0,54.09,41.53
2018,1,22,8,45,34.0,32.0,1.8,10.45,39.5,52.17,40.22
2018,1,22,9,0,23.0,34.0,1.8,10.6,40.0,44.31,33.43
2018,1,22,9,15,11.5,57.0,1.8,10.8,60.0,60.65,47.32
2018,1,22,9,30,0.0,80.0,1.8,11.0,80.0,71.92,56.55
2018,1,22,9,45,0.0,85.0,1.75,11.15,85.0,76.35,60.17
2018,1,22,10,0,0.0,90.0,1.7,11.3,90.0,80.86,63.83
2018,1,22,10,15,0.5,104.0,1.75,11.5,104.0,94.8,75.45
2018,1,22,10,30,1.0,118.0,1.8,11.7,118.0,108.92,87.12
2018,1,22,10,45,13.5,152.5,1.8,11.85,159.0,154.97,125.79
2018,1,22,11,0,26.0,187.0,1.8,12.0,200.0,202.88,165.29
2018,1,22,11,15,45.5,199.5,1.85,12.1,223.5,249.44,203.48
2018,1,22,11,30,65.0,212.0,1.9,12.2,247.0,282.44,230.37
2018,1,22,11,45,197.5,212.5,1.9,12.25,320.0,423.41,346.1
2018,1,22,12,0,330.0,213.0,1.9,12.3,393.0,567.5,458.96
2018,1,22,12,15,301.0,224.5,1.9,12.25,389.0,555.59,447.81
2018,1,22,12,30,272.0,236.0,1.9,12.2,385.0,542.4,436.95
2018,1,22,12,45,328.5,219.5,1.9,12.2,397.5,573.47,462.49
2018,1,22,13,0,385.0,203.0,1.9,12.2,410.0,602.5,485.99
2018,1,22,13,15,307.0,213.0,1.9,12.1,375.5,538.82,435.95
2018,1,22,13,30,229.0,223.0,1.9,12.0,341.0,459.21,373.73
2018,1,22,13,45,421.5,176.5,1.9,11.9,382.5,600.41,487.86
2018,1,22,14,0,614.0,130.0,1.9,11.8,424.0,705.29,569.21
2018,1,22,14,15,578.5,129.5,1.85,11.6,393.5,656.71,532.91
2018,1,22,14,30,543.0,129.0,1.8,11.4,363.0,602.2,492.29
2018,1,22,14,45,650.0,101.5,1.75,11.2,360.0,637.48,521.49
2018,1,22,15,0,757.0,74.0,1.7,11.0,357.0,651.15,532.61
2018,1,22,15,15,737.5,69.0,1.7,11.0,320.5,599.63,493.42
2018,1,22,15,30,718.0,64.0,1.7,11.0,284.0,547.56,452.19
2018,1,22,15,45,672.5,59.5,1.55,10.2,241.5,484.26,400.89
2018,1,22,16,0,627.0,55.0,1.4,9.4,199.0,420.19,347.18
2018,1,22,16,15,519.0,50.0,1.4,8.9,152.0,328.57,269.48
2018,1,22,16,30,411.0,45.0,1.4,8.4,105.0,246.94,198.19
2018,1,22,16,45,332.0,34.5,1.45,7.9,72.0,181.63,137.6
2018,1,22,17,0,253.0,24.0,1.5,7.4,39.0,117.34,44.59
2018,1,22,17,15,126.5,12.0,1.5,7.25,19.5,43.45,0.0
2018,1,22,17,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,23,7,15,13.0,5.5,1.0,5.7,6.0,0.0,0.0
2018,1,23,7,30,26.0,11.0,1.0,5.9,12.0,17.14,0.0
2018,1,23,7,45,87.0,26.5,0.95,6.05,36.0,67.19,41.18
2018,1,23,8,0,148.0,42.0,0.9,6.2,60.0,115.98,90.55
2018,1,23,8,15,207.0,56.5,0.9,6.45,92.5,166.34,136.16
2018,1,23,8,30,266.0,71.0,0.9,6.7,125.0,233.01,194.78
2018,1,23,8,45,411.5,74.5,0.9,6.9,180.5,330.69,278.37
2018,1,23,9,0,557.0,78.0,0.9,7.1,236.0,447.35,374.59
2018,1,23,9,15,671.5,73.0,0.9,7.45,291.0,542.91,450.59
2018,1,23,9,30,786.0,68.0,0.9,7.8,346.0,642.45,526.83
2018,1,23,9,45,816.0,68.5,0.9,8.2,383.5,697.77,564.98
2018,1,23,10,0,846.0,69.0,0.9,8.6,421.0,752.64,602.29
2018,1,23,10,15,863.0,71.0,0.85,9.0,452.5,798.2,631.28
2018,1,23,10,30,880.0,73.0,0.8,9.4,484.0,841.81,658.3
2018,1,23,10,45,892.0,74.0,0.8,9.8,508.5,869.41,674.68
2018,1,23,11,0,904.0,75.0,0.8,10.2,533.0,902.05,694.59
2018,1,23,11,15,911.5,75.5,0.75,10.5,550.0,927.06,708.36
2018,1,23,11,30,919.0,76.0,0.7,10.8,567.0,948.76,719.93
2018,1,23,11,45,923.5,76.0,0.65,11.1,576.5,963.59,726.97
2018,1,23,12,0,928.0,76.0,0.6,11.4,586.0,974.78,731.79
2018,1,23,12,15,929.0,76.0,0.55,11.55,587.5,978.97,732.6
2018,1,23,12,30,930.0,76.0,0.5,11.7,589.0,979.37,731.23
2018,1,23,12,45,929.0,75.5,0.45,11.85,583.0,973.47,726.02
2018,1,23,13,0,928.0,75.0,0.4,12.0,577.0,963.82,718.68
2018,1,23,13,15,922.5,74.0,0.45,12.05,562.5,945.71,708.62
2018,1,23,13,30,917.0,73.0,0.5,12.1,548.0,924.11,696.44
2018,1,23,13,45,908.0,72.0,0.55,12.15,526.5,896.09,680.01
2018,1,23,14,0,899.0,71.0,0.6,12.2,505.0,865.02,661.47
2018,1,23,14,15,885.5,69.5,0.6,12.15,476.5,826.77,637.12
2018,1,23,14,30,872.0,68.0,0.6,12.1,448.0,786.17,610.93
2018,1,23,14,45,852.5,65.5,0.65,12.05,413.0,744.26,584.23
2018,1,23,15,0,833.0,63.0,0.7,12.0,378.0,693.81,550.72
2018,1,23,15,15,804.5,60.0,0.7,12.0,338.0,635.56,509.84
2018,1,23,15,30,776.0,57.0,0.7,12.0,298.0,577.33,465.82
2018,1,23,15,45,735.0,53.5,0.75,11.5,255.0,511.58,415.41
2018,1,23,16,0,694.0,50.0,0.8,11.0,212.0,447.78,364.02
2018,1,23,16,15,629.0,44.5,0.8,10.7,168.0,372.55,300.63
2018,1,23,16,30,564.0,39.0,0.8,10.4,124.0,302.61,239.14
2018,1,23,16,45,449.5,31.5,0.85,10.15,84.5,223.07,167.59
2018,1,23,17,0,335.0,24.0,0.9,9.9,45.0,144.64,66.22
2018,1,23,17,15,179.5,13.5,0.9,9.75,23.5,58.65,0.0
2018,1,23,17,30,24.0,3.0,0.9,9.6,2.0,0.0,0.0
2018,1,23,17,45,12.0,1.5,0.9,9.45,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.65,5.4,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,24,7,15,8.5,3.0,1.85,6.25,3.5,0.0,0.0
2018,1,24,7,30,17.0,6.0,1.8,6.7,7.0,10.11,0.0
2018,1,24,7,45,8.5,13.5,1.75,7.15,14.0,14.92,5.17
2018,1,24,8,0,0.0,21.0,1.7,7.6,21.0,18.48,10.05
2018,1,24,8,15,0.0,29.0,1.8,8.0,29.0,25.55,16.51
2018,1,24,8,30,0.0,37.0,1.9,8.4,37.0,32.62,22.86
2018,1,24,8,45,2.5,61.5,1.95,8.8,62.0,56.96,44.18
2018,1,24,9,0,5.0,86.0,2.0,9.2,87.0,83.25,66.96
2018,1,24,9,15,17.0,107.5,2.05,9.45,113.0,112.96,92.62
2018,1,24,9,30,29.0,129.0,2.1,9.7,139.0,153.37,127.04
2018,1,24,9,45,188.5,143.5,2.15,9.9,221.5,298.78,252.08
2018,1,24,10,0,348.0,158.0,2.2,10.1,304.0,458.95,383.59
2018,1,24,10,15,383.0,166.0,2.35,10.4,337.0,523.76,433.58
2018,1,24,10,30,418.0,174.0,2.5,10.7,370.0,575.02,473.12
2018,1,24,10,45,381.0,192.0,2.6,11.0,377.5,560.32,460.05
2018,1,24,11,0,344.0,210.0,2.7,11.3,385.0,558.57,456.99
2018,1,24,11,15,284.5,227.5,2.85,11.45,375.5,533.03,435.31
2018,1,24,11,30,225.0,245.0,3.0,11.6,366.0,486.85,397.77
2018,1,24,11,45,183.5,247.0,3.15,11.8,346.5,452.92,370.03
2018,1,24,12,0,142.0,249.0,3.3,12.0,327.0,417.61,340.89
2018,1,24,12,15,84.0,233.0,3.35,11.9,279.0,325.67,266.29
2018,1,24,12,30,26.0,217.0,3.4,11.8,231.0,234.62,190.85
2018,1,24,12,45,38.5,222.5,3.5,11.75,243.5,270.03,220.48
2018,1,24,13,0,51.0,228.0,3.6,11.7,256.0,288.47,236.02
2018,1,24,13,15,33.0,201.5,3.6,11.55,219.5,239.78,196.02
2018,1,24,13,30,15.0,175.0,3.6,11.4,183.0,179.38,146.02
2018,1,24,13,45,8.5,151.5,3.6,11.3,156.0,149.01,120.86
2018,1,24,14,0,2.0,128.0,3.6,11.2,129.0,119.45,96.08
2018,1,24,14,15,2.0,130.5,3.55,11.0,131.5,122.51,98.93
2018,1,24,14,30,2.0,133.0,3.5,10.8,134.0,125.84,102.01
2018,1,24,14,45,3.0,126.0,3.4,10.65,127.5,120.12,97.47
2018,1,24,15,0,4.0,119.0,3.3,10.5,121.0,114.46,92.96
2018,1,24,15,15,5.0,108.5,3.3,10.5,110.5,105.1,85.18
2018,1,24,15,30,6.0,98.0,3.3,10.5,100.0,95.76,77.34
2018,1,24,15,45,3.0,82.5,3.1,10.2,83.5,78.62,62.64
2018,1,24,16,0,0.0,67.0,2.9,9.9,67.0,61.83,48.08
2018,1,24,16,15,0.0,53.0,2.9,9.8,53.0,48.45,36.3
2018,1,24,16,30,0.0,39.0,2.9,9.7,39.0,35.05,24.39
2018,1,24,16,45,6.0,27.5,2.9,9.55,28.0,26.56,16.4
2018,1,24,17,0,12.0,16.0,2.9,9.4,17.0,18.39,5.3
2018,1,24,17,15,12.0,9.0,2.85,9.15,9.5,11.3,0.0
2018,1,24,17,30,12.0,2.0,2.8,8.9,2.0,0.0,0.0
2018,1,24,17,45,6.0,1.0,2.75,8.65,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,25,7,15,6.5,5.0,1.8,6.05,5.0,0.0,0.0
2018,1,25,7,30,13.0,10.0,1.8,6.4,10.0,12.65,0.0
2018,1,25,7,45,137.5,28.0,1.8,6.75,44.0,93.03,61.35
2018,1,25,8,0,262.0,46.0,1.8,7.1,78.0,172.74,136.36
2018,1,25,8,15,386.0,55.0,1.8,7.3,124.0,253.25,207.85
2018,1,25,8,30,510.0,64.0,1.8,7.5,170.0,347.99,290.35
2018,1,25,8,45,403.5,81.5,1.85,7.65,177.5,334.45,282.08
2018,1,25,9,0,297.0,99.0,1.9,7.8,185.0,299.77,254.49
2018,1,25,9,15,490.5,91.0,1.95,8.0,257.0,446.76,378.16
2018,1,25,9,30,684.0,83.0,2.0,8.2,329.0,594.35,497.02
2018,1,25,9,45,587.5,107.5,2.05,8.35,334.0,581.36,484.42
2018,1,25,10,0,491.0,132.0,2.1,8.5,339.0,553.04,460.6
2018,1,25,10,15,307.5,136.5,2.15,8.7,269.5,411.55,345.49
2018,1,25,10,30,124.0,141.0,2.2,8.9,200.0,258.51,216.66
2018,1,25,10,45,176.5,174.0,2.25,9.05,262.0,345.97,289.64
2018,1,25,11,0,229.0,207.0,2.3,9.2,324.0,453.15,375.2
2018,1,25,11,15,188.5,204.5,2.35,9.3,303.0,400.44,331.65
2018,1,25,11,30,148.0,202.0,2.4,9.4,282.0,362.71,300.31
2018,1,25,11,45,127.0,167.0,2.4,9.5,236.5,302.82,251.76
2018,1,25,12,0,106.0,132.0,2.4,9.6,191.0,243.32,202.94
2018,1,25,12,15,200.0,179.5,2.45,9.65,291.0,405.48,336.68
2018,1,25,12,30,294.0,227.0,2.5,9.7,391.0,552.17,452.38
2018,1,25,12,45,284.0,196.5,2.55,9.75,353.5,504.06,414.8
2018,1,25,13,0,274.0,166.0,2.6,9.8,316.0,455.04,377.33
2018,1,25,13,15,138.5,129.0,2.6,9.8,205.0,282.27,235.58
2018,1,25,13,30,3.0,92.0,2.6,9.8,94.0,84.46,66.59
2018,1,25,13,45,135.0,130.5,2.6,9.8,197.0,261.07,219.74
2018,1,25,14,0,267.0,169.0,2.6,9.8,300.0,432.45,361.29
2018,1,25,14,15,512.5,130.5,2.6,9.7,364.0,599.01,497.45
2018,1,25,14,30,758.0,92.0,2.6,9.6,428.0,739.19,605.43
2018,1,25,14,45,772.5,83.0,2.6,9.5,402.5,707.52,581.66
2018,1,25,15,0,787.0,74.0,2.6,9.4,377.0,676.82,559.82
2018,1,25,15,15,710.5,75.0,2.6,9.4,327.0,595.91,497.27
2018,1,25,15,30,634.0,76.0,2.6,9.4,277.0,515.76,432.65
2018,1,25,15,45,408.0,75.0,2.3,8.85,197.5,344.59,291.23
2018,1,25,16,0,182.0,74.0,2.0,8.3,118.0,190.03,159.56
2018,1,25,16,15,156.5,60.0,1.95,7.95,92.5,152.05,126.03
2018,1,25,16,30,131.0,46.0,1.9,7.6,67.0,116.55,93.76
2018,1,25,16,45,142.5,35.5,1.8,7.2,51.5,111.19,85.58
2018,1,25,17,0,154.0,25.0,1.7,6.8,36.0,90.45,51.3
2018,1,25,17,15,81.0,13.5,1.7,6.8,19.0,33.4,0.0
2018,1,25,17,30,8.0,2.0,1.7,6.8,2.0,0.0,0.0
2018,1,25,17,45,4.0,1.0,1.7,6.8,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,26,7,15,85.5,9.0,1.15,6.0,12.0,0.0,0.0
2018,1,26,7,30,171.0,18.0,1.1,6.4,24.0,63.04,0.0
2018,1,26,7,45,304.5,28.0,1.05,6.8,58.5,149.09,101.19
2018,1,26,8,0,438.0,38.0,1.0,7.2,93.0,232.51,182.61
2018,1,26,8,15,544.5,42.5,1.05,7.55,139.0,310.75,252.69
2018,1,26,8,30,651.0,47.0,1.1,7.9,185.0,396.18,326.99
2018,1,26,8,45,703.5,50.5,1.15,8.25,229.5,464.14,385.15
2018,1,26,9,0,756.0,54.0,1.2,8.6,274.0,535.5,443.84
2018,1,26,9,15,789.5,56.5,1.2,8.75,315.5,596.35,492.15
2018,1,26,9,30,823.0,59.0,1.2,8.9,357.0,657.93,538.51
2018,1,26,9,45,846.0,60.5,1.2,9.05,394.0,704.61,571.24
2018,1,26,10,0,869.0,62.0,1.2,9.2,431.0,756.12,606.92
2018,1,26,10,15,884.5,64.0,1.2,9.4,462.5,801.03,636.96
2018,1,26,10,30,900.0,66.0,1.2,9.6,494.0,843.88,665.13
2018,1,26,10,45,875.5,75.0,1.2,9.75,508.5,858.88,673.59
2018,1,26,11,0,851.0,84.0,1.2,9.9,523.0,877.82,685.25
2018,1,26,11,15,881.5,79.0,1.2,10.05,546.5,907.32,704.17
2018,1,26,11,30,912.0,74.0,1.2,10.2,570.0,943.0,727.07
2018,1,26,11,45,875.5,84.5,1.25,10.3,567.5,942.51,726.28
2018,1,26,12,0,839.0,95.0,1.3,10.4,565.0,928.26,716.8
2018,1,26,12,15,888.5,82.0,1.3,10.45,581.0,952.23,733.03
2018,1,26,12,30,938.0,69.0,1.3,10.5,597.0,981.99,752.69
2018,1,26,12,45,825.0,100.5,1.35,10.55,561.0,920.77,711.58
2018,1,26,13,0,712.0,132.0,1.4,10.6,525.0,852.0,665.69
2018,1,26,13,15,644.5,145.0,1.4,10.55,494.0,795.38,627.15
2018,1,26,13,30,577.0,158.0,1.4,10.5,463.0,730.35,581.72
2018,1,26,13,45,627.0,138.5,1.45,10.45,458.0,746.71,595.72
2018,1,26,14,0,677.0,119.0,1.5,10.4,453.0,750.85,600.05
2018,1,26,14,15,473.0,146.5,1.5,10.25,373.5,586.27,477.19
2018,1,26,14,30,269.0,174.0,1.5,10.1,294.0,424.84,350.21
2018,1,26,14,45,356.0,148.5,1.5,9.95,294.5,450.78,374.53
2018,1,26,15,0,443.0,123.0,1.5,9.8,295.0,484.43,402.67
2018,1,26,15,15,323.5,118.5,1.5,9.8,237.5,378.38,316.29
2018,1,26,15,30,204.0,114.0,1.5,9.8,180.0,269.22,225.94
2018,1,26,15,45,138.0,92.5,1.45,9.05,134.5,184.66,155.07
2018,1,26,16,0,72.0,71.0,1.4,8.3,89.0,117.62,97.21
2018,1,26,16,15,60.0,56.0,1.45,7.8,69.0,91.55,74.21
2018,1,26,16,30,48.0,41.0,1.5,7.3,49.0,66.61,51.78
2018,1,26,16,45,58.5,33.0,1.55,6.8,39.5,60.48,44.82
2018,1,26,17,0,69.0,25.0,1.6,6.3,30.0,57.51,33.52
2018,1,26,17,15,34.5,13.0,1.65,6.1,15.5,20.86,0.0
2018,1,26,17,30,0.0,1.0,1.7,5.9,1.0,0.0,0.0
2018,1,26,17,45,0.0,0.5,1.7,5.75,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.55,3.85,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,27,7,15,37.0,7.0,1.4,4.7,8.5,0.0,0.0
2018,1,27,7,30,74.0,14.0,1.4,5.3,17.0,32.9,0.0
2018,1,27,7,45,132.0,29.0,1.4,5.9,42.5,93.07,63.96
2018,1,27,8,0,190.0,44.0,1.4,6.5,68.0,141.5,111.96
2018,1,27,8,15,290.0,55.5,1.45,6.95,109.0,209.74,172.56
2018,1,27,8,30,390.0,67.0,1.5,7.4,150.0,288.89,241.81
2018,1,27,8,45,413.0,76.5,1.5,7.9,182.0,333.29,280.8
2018,1,27,9,0,436.0,86.0,1.5,8.4,214.0,379.25,319.76
2018,1,27,9,15,469.5,97.0,1.6,8.8,253.0,435.07,365.76
2018,1,27,9,30,503.0,108.0,1.7,9.2,292.0,492.71,411.89
2018,1,27,9,45,585.5,104.0,1.75,9.65,339.0,576.62,477.75
2018,1,27,10,0,668.0,100.0,1.8,10.1,386.0,659.22,539.79
2018,1,27,10,15,725.5,95.0,1.9,10.4,425.5,723.54,586.23
2018,1,27,10,30,783.0,90.0,2.0,10.7,465.0,784.5,629.52
2018,1,27,10,45,768.0,98.5,2.05,10.95,481.5,803.73,641.67
2018,1,27,11,0,753.0,107.0,2.1,11.2,498.0,824.71,655.55
2018,1,27,11,15,693.5,128.0,2.15,11.4,497.0,811.87,645.23
2018,1,27,11,30,634.0,149.0,2.2,11.6,496.0,792.86,630.93
2018,1,27,11,45,652.0,146.5,2.25,11.8,508.5,815.09,646.68
2018,1,27,12,0,670.0,144.0,2.3,12.0,521.0,834.74,660.22
2018,1,27,12,15,745.5,121.5,2.3,12.1,542.5,882.07,693.37
2018,1,27,12,30,821.0,99.0,2.3,12.2,564.0,920.21,719.51
2018,1,27,12,45,825.0,96.5,2.35,12.3,559.5,917.18,717.39
2018,1,27,13,0,829.0,94.0,2.4,12.4,555.0,910.63,713.4
2018,1,27,13,15,797.0,100.0,2.35,12.45,534.5,877.69,690.12
2018,1,27,13,30,765.0,106.0,2.3,12.5,514.0,847.42,669.01
2018,1,27,13,45,788.0,94.5,2.3,12.5,500.5,832.68,659.57
2018,1,27,14,0,811.0,83.0,2.3,12.5,487.0,818.77,650.67
2018,1,27,14,15,780.0,86.0,2.25,12.45,457.0,773.3,618.56
2018,1,27,14,30,749.0,89.0,2.2,12.4,427.0,726.49,585.41
2018,1,27,14,45,786.5,75.0,2.2,12.3,406.0,711.43,576.05
2018,1,27,15,0,824.0,61.0,2.2,12.2,385.0,690.38,561.81
2018,1,27,15,15,741.0,66.0,2.2,12.2,335.0,604.85,497.79
2018,1,27,15,30,658.0,71.0,2.2,12.2,285.0,527.06,436.06
2018,1,27,15,45,560.5,71.0,1.95,11.45,235.5,436.99,363.17
2018,1,27,16,0,463.0,71.0,1.7,10.7,186.0,354.2,294.24
2018,1,27,16,15,399.5,62.0,1.7,10.1,147.0,283.86,234.32
2018,1,27,16,30,336.0,53.0,1.7,9.5,108.0,223.98,181.37
2018,1,27,16,45,282.0,40.0,1.75,8.95,76.0,169.56,131.64
2018,1,27,17,0,228.0,27.0,1.8,8.4,44.0,118.74,75.87
2018,1,27,17,15,129.0,15.5,1.85,8.25,23.5,48.02,0.0
2018,1,27,17,30,30.0,4.0,1.9,8.1,3.0,0.0,0.0
2018,1,27,17,45,15.0,2.0,1.95,8.0,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.05,5.3,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,28,7,15,63.5,8.5,2.15,5.9,11.0,7.73,0.0
2018,1,28,7,30,127.0,17.0,2.2,6.3,22.0,50.04,0.0
2018,1,28,7,45,251.5,28.5,2.25,6.65,55.5,133.21,93.53
2018,1,28,8,0,376.0,40.0,2.3,7.0,89.0,210.2,166.84
2018,1,28,8,15,477.0,47.5,2.25,7.5,134.5,286.19,235.26
2018,1,28,8,30,578.0,55.0,2.2,8.0,180.0,372.36,310.73
2018,1,28,8,45,657.0,57.0,2.2,8.5,228.5,449.39,376.85
2018,1,28,9,0,736.0,59.0,2.2,9.0,277.0,529.8,443.49
2018,1,28,9,15,791.0,58.5,2.15,9.65,323.5,600.39,499.44
2018,1,28,9,30,846.0,58.0,2.1,10.3,370.0,667.67,549.69
2018,1,28,9,45,871.5,59.0,2.0,10.95,408.0,722.36,587.17
2018,1,28,10,0,897.0,60.0,1.9,11.6,446.0,776.34,622.97
2018,1,28,10,15,911.5,61.0,1.85,12.1,477.5,820.32,651.32
2018,1,28,10,30,926.0,62.0,1.8,12.6,509.0,862.09,677.58
2018,1,28,10,45,936.0,63.0,1.75,13.15,534.0,897.47,698.78
2018,1,28,11,0,946.0,64.0,1.7,13.7,559.0,929.87,717.64
2018,1,28,11,15,953.0,65.0,1.65,14.05,577.0,956.34,732.8
2018,1,28,11,30,960.0,66.0,1.6,14.4,595.0,979.32,745.57
2018,1,28,11,45,964.0,66.0,1.6,14.75,605.0,994.55,753.94
2018,1,28,12,0,968.0,66.0,1.6,15.1,615.0,1005.94,759.98
2018,1,28,12,15,968.5,66.5,1.6,15.3,617.0,1010.76,762.28
2018,1,28,12,30,969.0,67.0,1.6,15.5,619.0,1011.61,762.22
2018,1,28,12,45,967.0,66.5,1.6,15.65,612.5,1004.82,757.49
2018,1,28,13,0,965.0,66.0,1.6,15.8,606.0,994.1,750.43
2018,1,28,13,15,959.5,65.5,1.6,15.85,591.5,976.3,739.14
2018,1,28,13,30,954.0,65.0,1.6,15.9,577.0,954.82,725.57
2018,1,28,13,45,946.0,64.0,1.6,15.9,555.5,926.94,707.91
2018,1,28,14,0,938.0,63.0,1.6,15.9,534.0,895.79,688.05
2018,1,28,14,15,925.5,62.5,1.55,15.75,505.5,858.48,663.62
2018,1,28,14,30,913.0,62.0,1.5,15.6,477.0,818.58,637.25
2018,1,28,14,45,894.0,60.5,1.5,15.45,441.5,770.07,605.03
2018,1,28,15,0,875.0,59.0,1.5,15.3,406.0,720.02,571.14
2018,1,28,15,15,847.5,56.5,1.5,15.3,365.0,661.62,530.03
2018,1,28,15,30,820.0,54.0,1.5,15.3,324.0,608.15,490.22
2018,1,28,15,45,748.5,52.5,1.35,14.1,273.0,524.32,425.76
2018,1,28,16,0,677.0,51.0,1.2,12.9,222.0,445.28,362.73
2018,1,28,16,15,602.5,46.0,1.2,12.3,176.0,366.23,297.14
2018,1,28,16,30,528.0,41.0,1.2,11.7,130.0,297.06,237.07
2018,1,28,16,45,423.5,34.5,1.2,11.1,91.5,219.19,168.56
2018,1,28,17,0,319.0,28.0,1.2,10.5,53.0,150.28,98.93
2018,1,28,17,15,187.0,17.0,1.25,10.3,29.0,64.83,0.0
2018,1,28,17,30,55.0,6.0,1.3,10.1,5.0,0.0,0.0
2018,1,28,17,45,27.5,3.0,1.3,9.9,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,29,7,15,12.5,7.0,2.4,6.75,7.5,9.07,0.0
2018,1,29,7,30,25.0,14.0,2.4,7.0,15.0,19.53,0.0
2018,1,29,7,45,16.5,30.0,2.4,7.25,31.0,37.53,23.86
2018,1,29,8,0,8.0,46.0,2.4,7.5,47.0,47.87,35.16
2018,1,29,8,15,19.0,64.0,2.3,7.9,68.0,75.87,60.02
2018,1,29,8,30,30.0,82.0,2.2,8.3,89.0,101.14,82.43
2018,1,29,8,45,57.5,100.5,2.15,8.65,116.5,137.3,114.12
2018,1,29,9,0,85.0,119.0,2.1,9.0,144.0,176.25,147.81
2018,1,29,9,15,56.5,131.0,1.95,9.6,148.5,173.36,144.43
2018,1,29,9,30,28.0,143.0,1.8,10.2,153.0,168.04,138.73
2018,1,29,9,45,42.0,161.5,1.65,10.75,178.5,199.64,164.84
2018,1,29,10,0,56.0,180.0,1.5,11.3,204.0,232.45,191.35
2018,1,29,10,15,120.5,198.0,1.4,11.95,255.0,320.84,263.41
2018,1,29,10,30,185.0,216.0,1.3,12.6,306.0,399.76,325.42
2018,1,29,10,45,127.5,220.0,1.25,13.2,283.5,358.97,290.18
2018,1,29,11,0,70.0,224.0,1.2,13.8,261.0,298.59,240.24
2018,1,29,11,15,53.5,222.5,1.1,14.2,251.5,282.09,226.2
2018,1,29,11,30,37.0,221.0,1.0,14.6,242.0,265.1,211.57
2018,1,29,11,45,70.0,235.0,0.95,15.05,275.0,312.86,249.59
2018,1,29,12,0,103.0,249.0,0.9,15.5,308.0,361.35,286.99
2018,1,29,12,15,79.5,234.5,0.9,15.6,280.0,321.54,255.24
2018,1,29,12,30,56.0,220.0,0.9,15.7,252.0,281.83,223.86
2018,1,29,12,45,44.5,216.5,0.85,15.8,242.0,266.72,211.72
2018,1,29,13,0,33.0,213.0,0.8,15.9,232.0,251.74,199.54
2018,1,29,13,15,97.5,219.0,0.8,15.5,272.5,318.6,254.64
2018,1,29,13,30,162.0,225.0,0.8,15.1,313.0,400.38,319.38
2018,1,29,13,45,196.5,224.5,0.8,14.75,327.0,427.68,341.06
2018,1,29,14,0,231.0,224.0,0.8,14.4,341.0,452.9,361.53
2018,1,29,14,15,284.0,202.5,0.85,14.2,338.5,480.7,384.61
2018,1,29,14,30,337.0,181.0,0.9,14.0,336.0,488.25,392.58
2018,1,29,14,45,304.5,170.5,0.95,13.85,302.5,438.99,355.37
2018,1,29,15,0,272.0,160.0,1.0,13.7,269.0,391.27,318.99
2018,1,29,15,15,222.0,139.0,1.0,13.7,222.0,320.5,263.02
2018,1,29,15,30,172.0,118.0,1.0,13.7,175.0,242.07,199.67
2018,1,29,15,45,205.0,107.0,1.0,13.0,166.0,252.54,209.0
2018,1,29,16,0,238.0,96.0,1.0,12.3,157.0,248.15,205.03
2018,1,29,16,15,197.5,80.0,1.0,11.8,124.0,197.55,161.75
2018,1,29,16,30,157.0,64.0,1.0,11.3,91.0,151.1,121.3
2018,1,29,16,45,118.0,47.0,1.05,10.85,64.0,108.26,83.32
2018,1,29,17,0,79.0,30.0,1.1,10.4,37.0,68.82,45.43
2018,1,29,17,15,53.5,17.0,1.15,10.15,20.5,29.64,0.0
2018,1,29,17,30,28.0,4.0,1.2,9.9,4.0,0.0,0.0
2018,1,29,17,45,14.0,2.0,1.25,9.65,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,30,7,15,34.5,8.5,1.45,7.9,10.0,15.18,0.0
2018,1,30,7,30,69.0,17.0,1.5,8.4,20.0,41.03,0.0
2018,1,30,7,45,138.0,32.5,1.55,8.9,48.0,99.72,70.9
2018,1,30,8,0,207.0,48.0,1.6,9.4,76.0,152.07,119.9
2018,1,30,8,15,401.5,51.0,1.55,9.8,131.5,256.28,209.11
2018,1,30,8,30,596.0,54.0,1.5,10.2,187.0,380.25,313.62
2018,1,30,8,45,690.0,53.0,1.5,10.55,238.0,460.22,380.77
2018,1,30,9,0,784.0,52.0,1.5,10.9,289.0,550.89,454.09
2018,1,30,9,15,815.5,54.0,1.45,11.4,331.0,611.43,500.7
2018,1,30,9,30,847.0,56.0,1.4,11.9,373.0,666.75,540.49
2018,1,30,9,45,870.0,57.5,1.35,12.45,411.5,720.52,576.81
2018,1,30,10,0,893.0,59.0,1.3,13.0,450.0,773.38,611.36
2018,1,30,10,15,908.0,60.0,1.3,13.45,481.5,817.83,639.9
2018,1,30,10,30,923.0,61.0,1.3,13.9,513.0,860.11,666.51
2018,1,30,10,45,933.5,61.5,1.25,14.35,538.0,895.38,687.18
2018,1,30,11,0,944.0,62.0,1.2,14.8,563.0,927.69,705.6
2018,1,30,11,15,950.5,63.0,1.15,15.15,581.0,953.83,719.96
2018,1,30,11,30,957.0,64.0,1.1,15.5,599.0,976.46,731.96
2018,1,30,11,45,960.5,64.5,1.1,15.85,609.0,991.96,740.28
2018,1,30,12,0,964.0,65.0,1.1,16.2,619.0,1003.64,746.32
2018,1,30,12,15,964.5,65.0,1.05,16.5,620.5,1007.89,746.9
2018,1,30,12,30,965.0,65.0,1.0,16.8,622.0,1008.18,745.19
2018,1,30,12,45,963.0,64.5,1.0,17.1,616.0,1001.47,740.22
2018,1,30,13,0,961.0,64.0,1.0,17.4,610.0,990.84,733.01
2018,1,30,13,15,957.0,64.0,0.95,17.45,596.5,975.15,722.44
2018,1,30,13,30,953.0,64.0,0.9,17.5,583.0,955.74,709.67
2018,1,30,13,45,945.0,63.0,0.9,17.55,561.5,927.88,692.49
2018,1,30,14,0,937.0,62.0,0.9,17.6,540.0,896.73,673.23
2018,1,30,14,15,925.5,61.0,1.0,17.55,511.5,859.57,651.77
2018,1,30,14,30,914.0,60.0,1.1,17.5,483.0,819.75,628.03
2018,1,30,14,45,896.5,58.5,1.2,17.4,448.0,772.26,598.42
2018,1,30,15,0,879.0,57.0,1.3,17.3,413.0,723.09,566.8
2018,1,30,15,15,854.5,54.5,1.3,17.3,372.5,666.42,527.62
2018,1,30,15,30,830.0,52.0,1.3,17.3,332.0,609.36,486.24
2018,1,30,15,45,793.0,49.5,1.4,15.6,288.0,549.35,443.06
2018,1,30,16,0,756.0,47.0,1.5,13.9,244.0,485.67,394.42
2018,1,30,16,15,698.5,43.0,1.5,13.1,198.0,411.95,333.38
2018,1,30,16,30,641.0,39.0,1.5,12.3,152.0,342.72,273.31
2018,1,30,16,45,495.5,34.5,1.55,11.55,106.0,243.94,188.41
2018,1,30,17,0,350.0,30.0,1.6,10.8,60.0,165.04,114.33
2018,1,30,17,15,189.0,17.0,1.55,10.55,32.0,65.75,0.0
2018,1,30,17,30,28.0,4.0,1.5,10.3,4.0,3.64,0.0
2018,1,30,17,45,14.0,2.0,1.45,10.1,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,31,7,15,139.5,10.5,1.45,7.55,17.0,39.6,0.0
2018,1,31,7,30,279.0,21.0,1.4,8.2,34.0,106.71,0.0
2018,1,31,7,45,420.0,27.5,1.4,8.8,73.0,183.84,132.08
2018,1,31,8,0,561.0,34.0,1.4,9.4,112.0,272.13,213.46
2018,1,31,8,15,623.5,40.0,1.3,9.85,156.5,339.8,274.86
2018,1,31,8,30,686.0,46.0,1.2,10.3,201.0,413.12,338.4
2018,1,31,8,45,714.0,52.0,1.1,10.7,243.0,472.57,388.28
2018,1,31,9,0,742.0,58.0,1.0,11.1,285.0,533.18,436.53
2018,1,31,9,15,683.5,76.5,0.95,11.6,308.0,556.48,453.43
2018,1,31,9,30,625.0,95.0,0.9,12.1,331.0,569.28,461.5
2018,1,31,9,45,660.0,98.5,0.85,12.6,369.5,626.53,503.14
2018,1,31,10,0,695.0,102.0,0.8,13.1,408.0,684.33,542.15
2018,1,31,10,15,758.5,94.5,0.85,13.45,450.0,751.87,588.38
2018,1,31,10,30,822.0,87.0,0.9,13.8,492.0,816.73,631.57
2018,1,31,10,45,884.5,75.5,0.95,14.15,531.0,871.83,667.28
2018,1,31,11,0,947.0,64.0,1.0,14.5,570.0,934.11,707.36
2018,1,31,11,15,952.5,65.0,1.05,14.7,587.5,959.47,722.79
2018,1,31,11,30,958.0,66.0,1.1,14.9,605.0,981.27,736.46
2018,1,31,11,45,961.0,66.5,1.2,15.05,615.0,996.38,746.95
2018,1,31,12,0,964.0,67.0,1.3,15.2,625.0,1007.63,755.14
2018,1,31,12,15,961.5,68.0,1.3,15.35,626.0,1010.37,756.17
2018,1,31,12,30,959.0,69.0,1.3,15.5,627.0,1009.13,754.91
2018,1,31,12,45,953.0,70.5,1.35,15.6,620.0,1001.26,750.56
2018,1,31,13,0,947.0,72.0,1.4,15.7,613.0,989.55,743.89
2018,1,31,13,15,938.5,71.5,1.45,15.75,597.5,969.22,731.8
2018,1,31,13,30,930.0,71.0,1.5,15.8,582.0,945.37,717.46
2018,1,31,13,45,883.0,78.0,1.55,15.85,548.5,893.38,683.98
2018,1,31,14,0,836.0,85.0,1.6,15.9,515.0,848.17,654.97
2018,1,31,14,15,786.0,88.5,1.6,15.75,475.5,786.41,613.65
2018,1,31,14,30,736.0,92.0,1.6,15.6,436.0,728.57,574.48
2018,1,31,14,45,733.0,85.0,1.55,15.5,406.0,687.08,545.92
2018,1,31,15,0,730.0,78.0,1.5,15.4,376.0,647.47,518.18
2018,1,31,15,15,722.5,70.5,1.5,15.4,341.5,602.02,485.66
2018,1,31,15,30,715.0,63.0,1.5,15.4,307.0,555.01,449.76
2018,1,31,15,45,654.0,62.5,1.35,14.35,262.5,485.71,395.7
2018,1,31,16,0,593.0,62.0,1.2,13.3,218.0,417.92,341.15
2018,1,31,16,15,509.0,56.5,1.25,12.65,172.5,337.42,274.84
2018,1,31,16,30,425.0,51.0,1.3,12.0,127.0,264.67,212.7
2018,1,31,16,45,373.5,41.0,1.3,11.35,93.5,208.15,161.85
2018,1,31,17,0,322.0,31.0,1.3,10.7,60.0,157.26,110.84
2018,1,31,17,15,185.0,18.5,1.3,10.5,33.0,77.58,0.0
2018,1,31,17,30,48.0,6.0,1.3,10.3,6.0,15.58,0.0
2018,1,31,17,45,24.0,3.0,1.35,10.1,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,1,7,15,58.5,9.5,1.0,9.35,12.5,21.22,0.0
2018,2,1,7,30,117.0,19.0,1.0,9.8,25.0,60.88,0.0
2018,2,1,7,45,176.5,34.0,0.95,10.2,53.5,113.5,82.02
2018,2,1,8,0,236.0,49.0,0.9,10.6,82.0,163.93,128.87
2018,2,1,8,15,278.0,63.5,0.95,11.0,116.5,212.91,172.77
2018,2,1,8,30,320.0,78.0,1.0,11.4,151.0,266.31,219.35
2018,2,1,8,45,346.0,92.0,1.0,11.85,186.0,314.31,260.04
2018,2,1,9,0,372.0,106.0,1.0,12.3,221.0,364.29,300.96
2018,2,1,9,15,411.5,116.0,1.0,12.8,259.5,420.11,345.27
2018,2,1,9,30,451.0,126.0,1.0,13.3,298.0,478.49,390.15
