Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,45,498.5,130.0,1.0,13.8,337.5,537.87,434.67
2018,2,1,10,0,546.0,134.0,1.0,14.3,377.0,599.43,479.53
2018,2,1,10,15,565.0,140.0,1.05,14.8,406.5,641.9,509.32
2018,2,1,10,30,584.0,146.0,1.1,15.3,436.0,690.07,542.63
2018,2,1,10,45,558.5,161.0,1.1,15.75,449.5,696.33,544.51
2018,2,1,11,0,533.0,176.0,1.1,16.2,463.0,705.43,548.67
2018,2,1,11,15,583.5,166.0,1.15,16.45,489.0,751.26,581.14
2018,2,1,11,30,634.0,156.0,1.2,16.7,515.0,804.6,617.15
2018,2,1,11,45,632.5,160.0,1.3,16.95,523.5,816.09,624.64
2018,2,1,12,0,631.0,164.0,1.4,17.2,532.0,824.71,630.77
2018,2,1,12,15,672.0,151.0,1.45,17.25,544.0,852.1,649.79
2018,2,1,12,30,713.0,138.0,1.5,17.3,556.0,876.05,666.28
2018,2,1,12,45,794.5,111.5,1.55,17.4,572.5,912.42,691.17
2018,2,1,13,0,876.0,85.0,1.6,17.5,589.0,940.55,710.36
2018,2,1,13,15,838.5,93.0,1.6,17.5,566.5,914.1,692.77
2018,2,1,13,30,801.0,101.0,1.6,17.5,544.0,875.31,667.44
2018,2,1,13,45,793.5,98.0,1.6,17.45,523.0,848.14,650.2
2018,2,1,14,0,786.0,95.0,1.6,17.4,502.0,818.14,630.81
2018,2,1,14,15,735.0,101.0,1.6,17.2,465.5,764.17,594.77
2018,2,1,14,30,684.0,107.0,1.6,17.0,429.0,705.97,555.28
2018,2,1,14,45,680.0,99.0,1.55,16.8,399.5,668.09,529.49
2018,2,1,15,0,676.0,91.0,1.5,16.6,370.0,628.18,501.66
2018,2,1,15,15,588.0,96.5,1.5,16.6,322.0,543.99,438.09
2018,2,1,15,30,500.0,102.0,1.5,16.6,274.0,459.69,372.89
2018,2,1,15,45,522.0,84.5,1.35,15.5,243.5,432.84,352.67
2018,2,1,16,0,544.0,67.0,1.2,14.4,213.0,397.48,324.06
2018,2,1,16,15,510.0,58.0,1.2,13.75,174.5,340.19,276.09
2018,2,1,16,30,476.0,49.0,1.2,13.1,136.0,285.55,228.41
2018,2,1,16,45,386.0,40.0,1.25,12.5,97.5,212.35,164.67
2018,2,1,17,0,296.0,31.0,1.3,11.9,59.0,149.12,106.02
2018,2,1,17,15,188.5,19.5,1.3,11.7,33.5,80.25,0.0
2018,2,1,17,30,81.0,8.0,1.3,11.5,8.0,24.4,0.0
2018,2,1,17,45,40.5,4.0,1.3,11.35,4.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,2,7,15,77.0,10.0,1.0,9.1,14.0,25.63,0.0
2018,2,2,7,30,154.0,20.0,1.0,9.7,28.0,72.47,9.52
2018,2,2,7,45,197.0,34.5,1.05,10.3,56.0,120.5,87.78
2018,2,2,8,0,240.0,49.0,1.1,10.9,84.0,165.19,129.99
2018,2,2,8,15,440.5,50.0,1.15,11.35,141.5,272.63,221.01
2018,2,2,8,30,641.0,51.0,1.2,11.8,199.0,396.56,324.26
2018,2,2,8,45,694.5,52.5,1.2,12.25,243.5,462.97,379.37
2018,2,2,9,0,748.0,54.0,1.2,12.7,288.0,532.77,435.28
2018,2,2,9,15,627.5,85.5,1.25,13.2,300.0,531.29,433.1
2018,2,2,9,30,507.0,117.0,1.3,13.7,312.0,507.05,413.01
2018,2,2,9,45,513.5,129.0,1.35,14.25,343.0,547.98,443.75
2018,2,2,10,0,520.0,141.0,1.4,14.8,374.0,587.82,472.32
2018,2,2,10,15,493.0,159.5,1.45,15.15,392.5,606.74,484.49
2018,2,2,10,30,466.0,178.0,1.5,15.5,411.0,621.95,493.88
2018,2,2,10,45,452.0,192.0,1.55,15.85,427.0,639.89,505.49
2018,2,2,11,0,438.0,206.0,1.6,16.2,443.0,655.23,515.09
2018,2,2,11,15,476.0,201.5,1.6,16.45,466.5,694.8,543.42
2018,2,2,11,30,514.0,197.0,1.6,16.7,490.0,733.56,570.58
2018,2,2,11,45,545.0,190.5,1.65,16.95,506.0,762.11,590.7
2018,2,2,12,0,576.0,184.0,1.7,17.2,522.0,788.78,609.46
2018,2,2,12,15,545.5,195.0,1.7,17.3,516.0,775.03,598.44
2018,2,2,12,30,515.0,206.0,1.7,17.4,510.0,758.57,585.95
2018,2,2,12,45,529.0,199.0,1.7,17.55,508.5,761.43,588.35
2018,2,2,13,0,543.0,192.0,1.7,17.7,507.0,761.71,588.84
2018,2,2,13,15,613.0,164.5,1.7,17.65,512.5,794.7,613.33
2018,2,2,13,30,683.0,137.0,1.7,17.6,518.0,816.99,629.26
2018,2,2,13,45,735.0,116.5,1.7,17.55,512.5,824.38,635.06
2018,2,2,14,0,787.0,96.0,1.7,17.5,507.0,821.42,633.98
2018,2,2,14,15,810.0,84.5,1.65,17.25,488.0,804.24,623.16
2018,2,2,14,30,833.0,73.0,1.6,17.0,469.0,782.35,609.21
2018,2,2,14,45,822.5,69.0,1.55,16.75,436.5,739.29,580.16
2018,2,2,15,0,812.0,65.0,1.5,16.5,404.0,694.22,549.44
2018,2,2,15,15,750.5,67.5,1.5,16.5,357.0,619.97,496.48
2018,2,2,15,30,689.0,70.0,1.5,16.5,310.0,551.3,444.49
2018,2,2,15,45,598.5,72.0,1.35,15.55,261.0,465.45,377.95
2018,2,2,16,0,508.0,74.0,1.2,14.6,212.0,386.02,314.43
2018,2,2,16,15,458.5,64.5,1.2,14.15,172.0,322.16,261.53
2018,2,2,16,30,409.0,55.0,1.2,13.7,132.0,262.66,210.25
2018,2,2,16,45,331.5,44.0,1.2,13.2,95.0,195.66,151.88
2018,2,2,17,0,254.0,33.0,1.2,12.7,58.0,136.68,97.96
2018,2,2,17,15,159.0,21.0,1.2,12.5,33.5,74.4,6.16
2018,2,2,17,30,64.0,9.0,1.2,12.3,9.0,21.75,0.0
2018,2,2,17,45,32.0,4.5,1.2,12.15,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,3,7,15,147.0,11.5,1.3,9.5,19.5,41.98,0.0
2018,2,3,7,30,294.0,23.0,1.3,10.2,39.0,114.23,29.96
2018,2,3,7,45,428.5,30.0,1.3,10.9,79.5,193.24,141.19
2018,2,3,8,0,563.0,37.0,1.3,11.6,120.0,276.21,215.8
2018,2,3,8,15,633.5,42.5,1.25,12.1,166.5,347.47,279.14
2018,2,3,8,30,704.0,48.0,1.2,12.6,213.0,425.14,345.3
2018,2,3,8,45,747.5,51.5,1.15,13.1,259.0,491.49,399.93
2018,2,3,9,0,791.0,55.0,1.1,13.6,305.0,560.41,453.99
2018,2,3,9,15,821.5,57.5,1.1,14.25,348.0,621.73,500.07
2018,2,3,9,30,852.0,60.0,1.1,14.9,391.0,677.79,539.29
2018,2,3,9,45,873.0,61.0,1.1,15.5,428.5,730.08,573.85
2018,2,3,10,0,894.0,62.0,1.1,16.1,466.0,781.29,606.75
2018,2,3,10,15,907.5,63.5,1.05,16.55,498.0,825.59,633.76
2018,2,3,10,30,921.0,65.0,1.0,17.0,530.0,867.61,658.66
2018,2,3,10,45,930.0,66.5,1.0,17.5,555.0,903.14,679.47
2018,2,3,11,0,939.0,68.0,1.0,18.0,580.0,935.63,698.12
2018,2,3,11,15,944.5,68.5,0.95,18.3,597.5,960.39,711.21
2018,2,3,11,30,950.0,69.0,0.9,18.6,615.0,981.61,722.02
2018,2,3,11,45,952.5,70.0,0.9,18.95,625.0,996.94,730.02
2018,2,3,12,0,955.0,71.0,0.9,19.3,635.0,1008.43,735.76
2018,2,3,12,15,955.0,71.0,0.85,19.5,636.5,1012.33,736.25
2018,2,3,12,30,955.0,71.0,0.8,19.7,638.0,1012.28,734.51
2018,2,3,12,45,952.0,71.0,0.75,19.85,631.5,1005.4,728.83
2018,2,3,13,0,949.0,71.0,0.7,20.0,625.0,994.63,720.99
2018,2,3,13,15,944.5,70.0,0.7,20.05,611.0,977.36,710.65
2018,2,3,13,30,940.0,69.0,0.7,20.1,597.0,956.41,698.17
2018,2,3,13,45,931.5,68.5,0.7,20.15,575.5,928.94,681.63
2018,2,3,14,0,923.0,68.0,0.7,20.2,554.0,898.25,663.05
2018,2,3,14,15,911.0,66.5,0.75,20.1,525.0,860.29,640.92
2018,2,3,14,30,899.0,65.0,0.8,20.0,496.0,819.72,616.75
2018,2,3,14,45,882.0,63.5,0.85,19.9,461.0,772.91,587.85
2018,2,3,15,0,865.0,62.0,0.9,19.8,426.0,724.41,557.13
2018,2,3,15,15,840.5,59.5,0.9,19.8,385.5,668.03,519.22
2018,2,3,15,30,816.0,57.0,0.9,19.8,345.0,616.34,482.8
2018,2,3,15,45,780.5,54.5,0.9,18.6,301.0,552.24,436.66
2018,2,3,16,0,745.0,52.0,0.9,17.4,257.0,489.46,389.24
2018,2,3,16,15,690.5,47.0,1.0,16.8,210.5,416.02,330.87
2018,2,3,16,30,636.0,42.0,1.1,16.2,164.0,346.86,272.96
2018,2,3,16,45,544.0,36.0,1.15,15.6,120.0,266.76,204.25
2018,2,3,17,0,452.0,30.0,1.2,15.0,76.0,195.82,139.74
2018,2,3,17,15,282.0,20.0,1.2,14.8,43.5,107.81,25.69
2018,2,3,17,30,112.0,10.0,1.2,14.6,11.0,32.88,0.0
2018,2,3,17,45,56.0,5.0,1.2,14.4,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,4,7,15,8.0,9.5,1.0,10.25,10.0,10.35,0.0
2018,2,4,7,30,16.0,19.0,0.9,10.8,20.0,22.89,4.23
2018,2,4,7,45,31.5,37.0,0.8,11.4,41.0,49.72,34.57
2018,2,4,8,0,47.0,55.0,0.7,12.0,62.0,76.29,58.41
2018,2,4,8,15,66.0,74.5,0.7,12.4,88.0,114.85,91.92
2018,2,4,8,30,85.0,94.0,0.7,12.8,114.0,149.32,121.6
2018,2,4,8,45,200.0,105.5,0.7,13.2,166.0,238.55,196.56
2018,2,4,9,0,315.0,117.0,0.7,13.6,218.0,331.02,272.1
2018,2,4,9,15,389.5,122.5,0.75,14.1,264.0,413.43,337.0
2018,2,4,9,30,464.0,128.0,0.8,14.6,310.0,490.32,395.99
2018,2,4,9,45,473.0,138.0,0.85,15.1,339.0,529.05,423.93
2018,2,4,10,0,482.0,148.0,0.9,15.6,368.0,567.01,451.01
2018,2,4,10,15,340.0,181.0,1.0,16.1,341.5,491.9,391.64
2018,2,4,10,30,198.0,214.0,1.1,16.6,315.0,406.46,323.69
2018,2,4,10,45,206.5,226.5,1.15,17.1,336.0,433.83,344.35
2018,2,4,11,0,215.0,239.0,1.2,17.6,357.0,461.03,363.8
2018,2,4,11,15,272.5,244.0,1.25,17.85,398.5,541.37,423.72
2018,2,4,11,30,330.0,249.0,1.3,18.1,440.0,605.74,470.62
2018,2,4,11,45,345.5,249.0,1.3,18.35,452.0,624.6,483.22
2018,2,4,12,0,361.0,249.0,1.3,18.6,464.0,642.34,495.41
2018,2,4,12,15,364.0,250.5,1.3,18.65,468.0,648.55,499.5
2018,2,4,12,30,367.0,252.0,1.3,18.7,472.0,653.22,502.67
2018,2,4,12,45,430.5,230.0,1.3,18.8,485.5,703.93,539.77
2018,2,4,13,0,494.0,208.0,1.3,18.9,499.0,735.12,562.78
2018,2,4,13,15,566.0,181.0,1.3,18.8,507.0,764.4,585.28
2018,2,4,13,30,638.0,154.0,1.3,18.7,515.0,796.94,608.38
2018,2,4,13,45,666.5,139.0,1.25,18.6,504.0,791.55,604.66
2018,2,4,14,0,695.0,124.0,1.2,18.5,493.0,781.77,598.48
2018,2,4,14,15,761.0,103.0,1.2,18.25,487.5,791.76,607.11
2018,2,4,14,30,827.0,82.0,1.2,18.0,482.0,791.05,608.26
2018,2,4,14,45,843.0,74.0,1.2,17.8,456.5,763.84,591.05
2018,2,4,15,0,859.0,66.0,1.2,17.6,431.0,732.49,571.04
2018,2,4,15,15,834.5,63.5,1.2,17.6,390.5,675.68,532.01
2018,2,4,15,30,810.0,61.0,1.2,17.6,350.0,618.41,490.82
2018,2,4,15,45,776.5,57.5,1.1,16.55,306.0,554.41,443.14
2018,2,4,16,0,743.0,54.0,1.0,15.5,262.0,491.57,394.32
2018,2,4,16,15,691.5,49.0,1.1,14.95,215.5,419.56,336.52
2018,2,4,16,30,640.0,44.0,1.2,14.4,169.0,351.47,278.96
2018,2,4,16,45,550.5,38.0,1.25,13.85,124.5,271.82,210.08
2018,2,4,17,0,461.0,32.0,1.3,13.3,80.0,205.39,148.99
2018,2,4,17,15,288.5,21.0,1.3,13.1,46.0,111.46,38.77
2018,2,4,17,30,116.0,10.0,1.3,12.9,12.0,33.79,0.0
2018,2,4,17,45,58.0,5.0,1.35,12.65,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,5,7,15,148.0,11.5,0.65,10.95,20.5,42.15,0.0
2018,2,5,7,30,296.0,23.0,0.6,11.3,41.0,116.3,48.9
2018,2,5,7,45,430.0,30.5,0.55,11.65,83.0,194.17,142.47
2018,2,5,8,0,564.0,38.0,0.5,12.0,125.0,278.02,215.98
2018,2,5,8,15,632.0,43.5,0.6,12.4,171.5,348.39,277.89
2018,2,5,8,30,700.0,49.0,0.7,12.8,218.0,424.93,342.77
2018,2,5,8,45,742.5,52.5,0.75,13.15,263.5,490.73,396.84
2018,2,5,9,0,785.0,56.0,0.8,13.5,309.0,559.01,450.65
2018,2,5,9,15,815.5,58.0,0.9,13.9,352.0,619.64,497.16
2018,2,5,9,30,846.0,60.0,1.0,14.3,395.0,674.99,537.15
2018,2,5,9,45,867.5,62.0,1.1,14.7,433.5,728.89,574.41
2018,2,5,10,0,889.0,64.0,1.2,15.1,472.0,781.74,610.25
2018,2,5,10,15,903.0,65.0,1.3,15.4,504.0,825.81,639.65
2018,2,5,10,30,917.0,66.0,1.4,15.7,536.0,867.64,667.31
2018,2,5,10,45,926.5,67.5,1.45,16.05,561.5,903.64,690.0
2018,2,5,11,0,936.0,69.0,1.5,16.4,587.0,936.63,710.58
2018,2,5,11,15,942.5,69.5,1.55,16.65,605.0,962.37,726.55
2018,2,5,11,30,949.0,70.0,1.6,16.9,623.0,984.6,740.32
2018,2,5,11,45,932.0,76.5,1.65,17.15,627.0,988.47,742.09
2018,2,5,12,0,915.0,83.0,1.7,17.4,631.0,988.06,741.44
2018,2,5,12,15,806.5,116.5,1.7,17.55,601.0,938.05,707.57
2018,2,5,12,30,698.0,150.0,1.7,17.7,571.0,879.71,668.38
2018,2,5,12,45,812.5,114.5,1.7,17.85,599.5,937.98,708.18
2018,2,5,13,0,927.0,79.0,1.7,18.0,628.0,986.81,739.91
2018,2,5,13,15,867.5,93.0,1.7,18.0,598.0,946.4,712.99
2018,2,5,13,30,808.0,107.0,1.7,18.0,568.0,893.74,678.69
2018,2,5,13,45,717.0,126.5,1.75,18.0,524.5,823.38,632.36
2018,2,5,14,0,626.0,146.0,1.8,18.0,481.0,747.37,581.08
2018,2,5,14,15,546.0,158.0,1.75,17.8,439.0,667.41,524.58
2018,2,5,14,30,466.0,170.0,1.7,17.6,397.0,597.59,473.16
2018,2,5,14,45,520.0,144.5,1.65,17.4,381.0,592.68,472.03
2018,2,5,15,0,574.0,119.0,1.6,17.2,365.0,588.12,470.14
2018,2,5,15,15,669.0,91.5,1.6,17.2,352.5,597.83,478.93
2018,2,5,15,30,764.0,64.0,1.6,17.2,340.0,592.97,475.99
2018,2,5,15,45,756.0,57.5,1.45,16.1,301.5,542.92,437.74
2018,2,5,16,0,748.0,51.0,1.3,15.0,263.0,491.67,397.17
2018,2,5,16,15,695.5,46.5,1.3,14.4,216.5,419.47,338.22
2018,2,5,16,30,643.0,42.0,1.3,13.8,170.0,351.34,280.09
2018,2,5,16,45,555.5,36.0,1.35,13.2,125.5,272.41,211.6
2018,2,5,17,0,468.0,30.0,1.4,12.6,81.0,202.38,147.92
2018,2,5,17,15,295.5,20.5,1.4,12.55,47.0,113.85,48.9
2018,2,5,17,30,123.0,11.0,1.4,12.5,13.0,36.25,0.0
2018,2,5,17,45,61.5,5.5,1.4,12.4,6.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,6,6,45,18.0,1.5,1.5,8.15,1.0,0.0,0.0
2018,2,6,7,0,36.0,3.0,1.5,8.3,2.0,0.0,0.0
2018,2,6,7,15,228.5,13.0,1.5,8.9,26.0,60.75,0.0
2018,2,6,7,30,421.0,23.0,1.5,9.5,50.0,147.87,71.66
2018,2,6,7,45,535.5,29.0,1.55,10.1,93.5,224.51,166.68
2018,2,6,8,0,650.0,35.0,1.6,10.7,137.0,308.9,242.96
2018,2,6,8,15,715.0,39.0,1.55,11.15,185.5,380.85,307.51
2018,2,6,8,30,780.0,43.0,1.5,11.6,234.0,455.22,371.57
2018,2,6,8,45,820.0,45.5,1.45,12.05,281.5,521.69,426.7
2018,2,6,9,0,860.0,48.0,1.4,12.5,329.0,590.42,480.97
2018,2,6,9,15,887.0,50.0,1.45,12.95,373.0,651.72,528.0
2018,2,6,9,30,914.0,52.0,1.5,13.4,417.0,713.05,571.24
2018,2,6,9,45,932.0,53.5,1.5,13.8,456.0,766.66,607.22
2018,2,6,10,0,950.0,55.0,1.5,14.2,495.0,818.75,641.35
2018,2,6,10,15,962.5,56.5,1.55,14.6,528.0,864.48,670.96
2018,2,6,10,30,975.0,58.0,1.6,15.0,561.0,907.66,698.48
2018,2,6,10,45,983.5,59.0,1.65,15.35,587.0,943.86,721.12
2018,2,6,11,0,992.0,60.0,1.7,15.7,613.0,976.78,741.5
2018,2,6,11,15,997.0,60.5,1.7,15.95,631.0,1002.34,756.52
2018,2,6,11,30,1002.0,61.0,1.7,16.2,649.0,1024.11,769.13
2018,2,6,11,45,1004.0,61.5,1.7,16.45,659.0,1039.11,777.41
2018,2,6,12,0,1006.0,62.0,1.7,16.7,669.0,1050.03,783.24
2018,2,6,12,15,1005.0,63.0,1.75,16.85,671.0,1054.56,786.19
2018,2,6,12,30,1004.0,64.0,1.8,17.0,673.0,1054.89,786.67
2018,2,6,12,45,999.5,64.5,1.8,17.15,666.0,1047.04,781.29
2018,2,6,13,0,995.0,65.0,1.8,17.3,659.0,1035.1,773.52
2018,2,6,13,15,989.5,65.0,1.8,17.3,644.5,1017.59,762.72
2018,2,6,13,30,984.0,65.0,1.8,17.3,630.0,996.21,749.54
2018,2,6,13,45,976.5,64.0,1.75,17.35,607.5,968.03,731.12
2018,2,6,14,0,969.0,63.0,1.7,17.4,585.0,936.38,710.48
2018,2,6,14,15,957.5,62.0,1.65,17.25,555.5,898.05,685.84
2018,2,6,14,30,946.0,61.0,1.6,17.1,526.0,856.89,659.14
2018,2,6,14,45,929.5,59.0,1.55,16.9,489.5,807.98,626.89
2018,2,6,15,0,913.0,57.0,1.5,16.7,453.0,757.15,592.87
2018,2,6,15,15,891.0,55.5,1.5,16.7,412.0,701.53,554.8
2018,2,6,15,30,869.0,54.0,1.5,16.7,371.0,645.14,514.91
2018,2,6,15,45,835.0,51.5,1.3,15.65,325.0,579.8,465.38
2018,2,6,16,0,801.0,49.0,1.1,14.6,279.0,519.54,417.71
2018,2,6,16,15,750.0,45.0,1.2,14.0,231.0,445.84,358.68
2018,2,6,16,30,699.0,41.0,1.3,13.4,183.0,375.95,299.66
2018,2,6,16,45,613.5,36.0,1.35,12.8,136.5,295.63,229.92
2018,2,6,17,0,528.0,31.0,1.4,12.2,90.0,223.7,164.45
2018,2,6,17,15,354.5,22.5,1.4,12.15,54.0,132.82,65.76
2018,2,6,17,30,181.0,14.0,1.4,12.1,18.0,51.44,0.0
2018,2,6,17,45,90.5,7.0,1.4,12.1,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,7,6,45,14.5,1.5,1.35,8.5,1.0,0.0,0.0
2018,2,7,7,0,29.0,3.0,1.3,8.7,2.0,0.0,0.0
2018,2,7,7,15,199.0,13.5,1.25,9.4,25.5,54.89,0.0
2018,2,7,7,30,369.0,24.0,1.2,10.1,49.0,138.72,73.72
2018,2,7,7,45,483.5,31.0,1.2,10.8,91.5,209.17,155.57
2018,2,7,8,0,598.0,38.0,1.2,11.5,134.0,291.9,229.1
2018,2,7,8,15,663.0,42.5,1.2,11.95,181.0,361.83,291.22
2018,2,7,8,30,728.0,47.0,1.2,12.4,228.0,437.54,355.71
2018,2,7,8,45,769.0,50.0,1.15,12.85,274.5,503.44,409.71
2018,2,7,9,0,810.0,53.0,1.1,13.3,321.0,571.65,462.98
2018,2,7,9,15,837.5,55.5,1.05,13.9,364.0,627.09,504.19
2018,2,7,9,30,865.0,58.0,1.0,14.5,407.0,687.28,545.31
2018,2,7,9,45,883.0,60.0,1.0,15.15,445.0,739.56,579.37
2018,2,7,10,0,901.0,62.0,1.0,15.8,483.0,790.47,611.65
2018,2,7,10,15,914.5,63.5,0.95,16.25,515.5,835.36,638.75
2018,2,7,10,30,928.0,65.0,0.9,16.7,548.0,877.92,663.71
2018,2,7,10,45,937.0,65.5,0.9,17.15,573.0,912.65,683.9
2018,2,7,11,0,946.0,66.0,0.9,17.6,598.0,944.31,701.97
2018,2,7,11,15,951.5,67.0,0.85,17.85,616.0,970.08,715.67
2018,2,7,11,30,957.0,68.0,0.8,18.1,634.0,992.25,727.05
2018,2,7,11,45,960.0,68.5,0.8,18.35,644.0,1007.68,735.27
2018,2,7,12,0,963.0,69.0,0.8,18.6,654.0,1019.21,741.26
2018,2,7,12,15,961.0,70.5,0.8,18.65,656.0,1023.23,743.29
2018,2,7,12,30,959.0,72.0,0.8,18.7,658.0,1023.22,743.08
2018,2,7,12,45,953.5,73.0,0.75,18.75,651.0,1015.22,736.95
2018,2,7,13,0,948.0,74.0,0.7,18.8,644.0,1003.32,728.67
2018,2,7,13,15,943.5,73.5,0.7,18.75,630.0,986.68,719.0
2018,2,7,13,30,939.0,73.0,0.7,18.7,616.0,966.32,707.15
2018,2,7,13,45,931.0,72.5,0.75,18.65,594.5,939.22,692.11
2018,2,7,14,0,923.0,72.0,0.8,18.6,573.0,908.83,674.89
2018,2,7,14,15,911.0,70.5,0.75,18.4,544.0,870.69,650.94
2018,2,7,14,30,899.0,69.0,0.7,18.2,515.0,829.92,625.15
2018,2,7,14,45,882.5,67.0,0.7,18.05,479.5,782.62,595.39
2018,2,7,15,0,866.0,65.0,0.7,17.9,444.0,733.56,563.92
2018,2,7,15,15,842.5,62.5,0.7,17.9,403.0,683.2,530.56
2018,2,7,15,30,819.0,60.0,0.7,17.9,362.0,626.02,490.66
2018,2,7,15,45,784.5,57.0,0.65,16.8,317.5,561.34,443.91
2018,2,7,16,0,750.0,54.0,0.6,15.7,273.0,497.91,395.99
2018,2,7,16,15,697.5,50.0,0.7,15.0,226.0,425.87,339.63
2018,2,7,16,30,645.0,46.0,0.8,14.3,179.0,357.78,283.35
2018,2,7,16,45,557.5,39.5,0.9,13.6,133.5,277.73,215.29
2018,2,7,17,0,470.0,33.0,1.0,12.9,88.0,210.27,154.98
2018,2,7,17,15,310.0,23.5,1.0,12.65,53.0,122.56,66.17
2018,2,7,17,30,150.0,14.0,1.0,12.4,18.0,44.88,0.0
2018,2,7,17,45,75.0,7.0,1.0,12.15,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,8,6,45,14.5,1.5,1.1,9.25,1.0,0.0,0.0
2018,2,8,7,0,29.0,3.0,1.1,9.3,2.0,0.0,0.0
2018,2,8,7,15,196.5,14.0,1.05,9.85,26.5,54.82,0.0
2018,2,8,7,30,364.0,25.0,1.0,10.4,51.0,139.1,79.12
2018,2,8,7,45,478.5,32.5,0.9,11.0,94.0,209.06,155.79
2018,2,8,8,0,593.0,40.0,0.8,11.6,137.0,292.24,228.86
2018,2,8,8,15,658.0,45.0,0.75,12.0,184.5,362.69,290.55
2018,2,8,8,30,723.0,50.0,0.7,12.4,232.0,438.92,354.32
2018,2,8,8,45,764.5,53.5,0.65,12.85,279.0,505.66,407.89
2018,2,8,9,0,806.0,57.0,0.6,13.3,326.0,574.76,460.65
2018,2,8,9,15,836.0,59.0,0.6,13.9,370.0,636.36,505.77
2018,2,8,9,30,866.0,61.0,0.6,14.5,414.0,692.61,543.86
2018,2,8,9,45,888.0,62.0,0.55,15.1,453.0,746.74,577.87
2018,2,8,10,0,910.0,63.0,0.5,15.7,492.0,799.8,610.04
2018,2,8,10,15,922.5,64.5,0.55,16.3,524.0,844.26,637.39
2018,2,8,10,30,935.0,66.0,0.6,16.9,556.0,886.3,662.87
2018,2,8,10,45,944.0,66.5,0.65,17.5,581.5,921.3,683.47
2018,2,8,11,0,953.0,67.0,0.7,18.1,607.0,953.19,702.01
2018,2,8,11,15,959.0,68.0,0.7,18.4,625.5,979.61,716.75
2018,2,8,11,30,965.0,69.0,0.7,18.7,644.0,1002.42,729.26
2018,2,8,11,45,968.0,69.5,0.75,19.05,654.0,1017.98,738.31
2018,2,8,12,0,971.0,70.0,0.8,19.4,664.0,1029.61,745.14
2018,2,8,12,15,972.5,70.0,0.85,19.45,666.5,1035.15,749.23
2018,2,8,12,30,974.0,70.0,0.9,19.5,669.0,1036.63,751.03
2018,2,8,12,45,973.0,69.0,0.95,19.6,663.0,1030.35,748.04
2018,2,8,13,0,972.0,68.0,1.0,19.7,657.0,1020.04,742.75
2018,2,8,13,15,967.5,68.0,1.0,19.65,643.0,1003.71,733.22
2018,2,8,13,30,963.0,68.0,1.0,19.6,629.0,983.58,721.45
2018,2,8,13,45,955.5,67.0,1.05,19.55,607.0,955.77,705.77
2018,2,8,14,0,948.0,66.0,1.1,19.5,585.0,924.55,687.83
2018,2,8,14,15,937.0,65.0,1.15,19.35,556.0,887.14,665.86
2018,2,8,14,30,926.0,64.0,1.2,19.2,527.0,846.94,641.72
2018,2,8,14,45,910.5,62.5,1.2,19.1,491.5,800.03,611.79
2018,2,8,15,0,895.0,61.0,1.2,19.0,456.0,751.19,580.05
2018,2,8,15,15,873.0,58.5,1.2,19.0,415.0,694.87,542.15
2018,2,8,15,30,851.0,56.0,1.2,19.0,374.0,637.84,502.51
2018,2,8,15,45,819.0,53.0,1.1,17.6,328.5,573.72,455.98
2018,2,8,16,0,787.0,50.0,1.0,16.2,283.0,514.54,410.96
2018,2,8,16,15,738.0,46.5,1.1,15.4,235.5,442.94,354.48
2018,2,8,16,30,689.0,43.0,1.2,14.6,188.0,374.91,297.81
2018,2,8,16,45,608.0,37.5,1.25,13.8,141.5,296.06,230.06
2018,2,8,17,0,527.0,32.0,1.3,13.0,95.0,225.27,166.53
2018,2,8,17,15,358.0,23.5,1.35,12.75,57.5,136.72,78.95
2018,2,8,17,30,189.0,15.0,1.4,12.5,20.0,54.22,0.0
2018,2,8,17,45,94.5,7.5,1.4,12.3,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,9,6,45,19.0,2.0,0.8,10.9,1.5,0.0,0.0
2018,2,9,7,0,38.0,4.0,0.8,11.0,3.0,0.0,0.0
2018,2,9,7,15,231.5,14.0,0.7,11.45,29.5,62.35,0.0
2018,2,9,7,30,425.0,24.0,0.6,11.9,56.0,152.55,90.39
2018,2,9,7,45,532.5,30.0,0.55,12.35,99.5,225.18,166.72
2018,2,9,8,0,640.0,36.0,0.5,12.8,143.0,306.94,238.23
2018,2,9,8,15,701.0,40.0,0.5,13.2,191.0,376.8,299.02
2018,2,9,8,30,762.0,44.0,0.5,13.6,239.0,452.06,361.54
2018,2,9,8,45,800.5,46.5,0.5,14.0,286.0,513.75,411.19
2018,2,9,9,0,839.0,49.0,0.5,14.4,333.0,580.94,462.64
2018,2,9,9,15,865.5,51.0,0.55,14.95,376.5,641.22,507.13
2018,2,9,9,30,892.0,53.0,0.6,15.5,420.0,701.54,547.96
2018,2,9,9,45,910.0,55.0,0.65,16.05,459.0,755.15,582.93
2018,2,9,10,0,928.0,57.0,0.7,16.6,498.0,807.29,616.22
2018,2,9,10,15,941.0,58.0,0.8,17.0,531.0,852.24,645.28
2018,2,9,10,30,954.0,59.0,0.9,17.4,564.0,894.73,672.49
2018,2,9,10,45,962.5,60.0,1.0,17.75,589.5,930.53,695.24
2018,2,9,11,0,971.0,61.0,1.1,18.1,615.0,963.11,715.89
2018,2,9,11,15,976.5,62.5,1.2,18.3,634.0,990.14,733.35
2018,2,9,11,30,982.0,64.0,1.3,18.5,653.0,1013.46,748.54
2018,2,9,11,45,984.0,64.5,1.35,18.65,663.0,1028.31,757.68
2018,2,9,12,0,986.0,65.0,1.4,18.8,673.0,1039.13,764.5
2018,2,9,12,15,985.0,66.0,1.5,18.85,675.0,1043.61,768.61
2018,2,9,12,30,984.0,67.0,1.6,18.9,677.0,1043.96,770.27
2018,2,9,12,45,956.0,74.5,1.65,18.95,662.5,1022.38,757.14
2018,2,9,13,0,928.0,82.0,1.7,19.0,648.0,997.02,741.83
2018,2,9,13,15,865.5,96.0,1.7,18.9,615.0,953.26,714.09
2018,2,9,13,30,803.0,110.0,1.7,18.8,582.0,897.28,678.08
2018,2,9,13,45,862.0,91.5,1.7,18.75,581.5,911.72,689.42
2018,2,9,14,0,921.0,73.0,1.7,18.7,581.0,910.91,689.85
2018,2,9,14,15,902.0,73.5,1.7,18.45,550.0,869.25,663.35
2018,2,9,14,30,883.0,74.0,1.7,18.2,519.0,825.39,635.45
2018,2,9,14,45,829.0,75.5,1.65,17.95,471.0,760.23,591.61
2018,2,9,15,0,775.0,77.0,1.6,17.7,423.0,688.69,542.44
2018,2,9,15,15,739.5,75.0,1.6,17.7,381.0,627.7,499.76
2018,2,9,15,30,704.0,73.0,1.6,17.7,339.0,567.41,454.9
2018,2,9,15,45,661.5,70.5,1.4,16.65,296.0,506.29,408.18
2018,2,9,16,0,619.0,68.0,1.2,15.6,253.0,444.81,359.63
2018,2,9,16,15,590.5,59.0,1.25,14.9,211.5,385.66,311.79
2018,2,9,16,30,562.0,50.0,1.3,14.2,170.0,328.42,263.11
2018,2,9,16,45,480.0,43.5,1.35,13.5,128.0,255.22,199.96
2018,2,9,17,0,398.0,37.0,1.4,12.8,86.0,190.68,142.47
2018,2,9,17,15,262.0,25.5,1.4,12.6,52.0,113.14,68.64
2018,2,9,17,30,126.0,14.0,1.4,12.4,18.0,39.83,0.0
2018,2,9,17,45,63.0,7.0,1.45,12.2,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,10,6,45,4.0,1.0,1.65,7.55,1.0,0.0,0.0
2018,2,10,7,0,8.0,2.0,1.6,7.8,2.0,0.0,0.0
2018,2,10,7,15,188.5,14.5,1.7,8.35,29.0,53.64,0.0
2018,2,10,7,30,369.0,27.0,1.8,8.9,56.0,144.13,90.77
2018,2,10,7,45,497.5,33.0,1.85,9.4,101.0,216.54,164.1
2018,2,10,8,0,626.0,39.0,1.9,9.9,146.0,304.98,242.63
2018,2,10,8,15,687.5,43.0,1.95,10.35,194.0,374.6,305.39
2018,2,10,8,30,749.0,47.0,2.0,10.8,242.0,449.61,370.37
2018,2,10,8,45,780.0,51.5,2.05,11.3,287.5,513.11,423.73
2018,2,10,9,0,811.0,56.0,2.1,11.8,333.0,577.94,475.97
2018,2,10,9,15,843.5,57.5,2.2,12.3,378.0,635.83,521.44
2018,2,10,9,30,876.0,59.0,2.3,12.8,423.0,698.86,567.32
2018,2,10,9,45,892.5,61.0,2.4,13.35,461.0,750.74,603.38
2018,2,10,10,0,909.0,63.0,2.5,13.9,499.0,801.09,637.74
2018,2,10,10,15,921.5,64.5,2.55,14.15,531.5,845.67,667.77
2018,2,10,10,30,934.0,66.0,2.6,14.4,564.0,887.81,695.79
2018,2,10,10,45,882.0,84.5,2.6,14.65,572.0,891.45,696.11
2018,2,10,11,0,830.0,103.0,2.6,14.9,580.0,897.25,698.48
2018,2,10,11,15,722.0,141.0,2.6,15.05,565.0,865.13,674.58
2018,2,10,11,30,614.0,179.0,2.6,15.2,550.0,818.18,640.52
2018,2,10,11,45,576.0,195.5,2.55,15.35,548.0,802.28,628.15
2018,2,10,12,0,538.0,212.0,2.5,15.5,546.0,789.86,617.34
2018,2,10,12,15,515.0,220.5,2.55,15.55,541.0,779.74,609.67
2018,2,10,12,30,492.0,229.0,2.6,15.6,536.0,767.08,600.2
2018,2,10,12,45,652.5,173.5,2.65,15.65,577.0,863.86,672.28
2018,2,10,13,0,813.0,118.0,2.7,15.7,618.0,941.4,726.16
2018,2,10,13,15,833.5,109.0,2.75,15.65,611.5,939.83,725.39
2018,2,10,13,30,854.0,100.0,2.8,15.6,605.0,933.95,722.58
2018,2,10,13,45,900.5,83.5,2.85,15.55,599.5,929.14,720.71
2018,2,10,14,0,947.0,67.0,2.9,15.5,594.0,927.57,721.25
2018,2,10,14,15,938.5,66.0,2.9,15.3,566.0,892.22,698.11
2018,2,10,14,30,930.0,65.0,2.9,15.1,538.0,853.91,672.98
2018,2,10,14,45,882.5,67.0,2.9,14.95,491.5,785.93,625.87
2018,2,10,15,0,835.0,69.0,2.9,14.8,445.0,724.71,583.02
2018,2,10,15,15,836.0,62.5,2.9,14.8,410.0,675.75,548.15
2018,2,10,15,30,837.0,56.0,2.9,14.8,375.0,630.37,514.96
2018,2,10,15,45,810.5,54.0,2.75,14.1,332.5,575.91,472.23
2018,2,10,16,0,784.0,52.0,2.6,13.4,290.0,516.7,424.32
2018,2,10,16,15,660.5,53.5,2.5,12.8,231.0,412.83,338.94
2018,2,10,16,30,537.0,55.0,2.4,12.2,172.0,323.13,262.88
2018,2,10,16,45,548.0,44.0,2.3,11.65,138.0,282.86,224.31
2018,2,10,17,0,559.0,33.0,2.2,11.1,104.0,237.8,179.04
2018,2,10,17,15,397.5,25.0,2.2,10.8,64.5,147.66,93.44
2018,2,10,17,30,236.0,17.0,2.2,10.5,25.0,66.31,0.0
2018,2,10,17,45,118.0,8.5,2.2,10.2,12.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,11,6,45,36.5,3.5,1.3,6.45,3.0,0.0,0.0
2018,2,11,7,0,73.0,7.0,1.3,6.7,6.0,0.0,0.0
2018,2,11,7,15,246.5,17.0,1.25,7.35,33.5,68.43,0.0
2018,2,11,7,30,420.0,27.0,1.2,8.0,61.0,155.26,100.7
2018,2,11,7,45,539.0,33.0,1.2,8.6,107.5,230.83,175.32
2018,2,11,8,0,658.0,39.0,1.2,9.2,154.0,318.02,252.55
2018,2,11,8,15,716.5,43.0,1.3,9.7,203.0,388.17,315.38
2018,2,11,8,30,775.0,47.0,1.4,10.2,252.0,463.36,380.0
2018,2,11,8,45,811.0,51.0,1.5,10.75,300.0,530.54,435.79
2018,2,11,9,0,847.0,55.0,1.6,11.3,348.0,594.96,487.38
2018,2,11,9,15,847.0,61.5,1.75,11.6,386.0,649.05,529.63
2018,2,11,9,30,847.0,68.0,1.9,11.9,424.0,696.18,564.29
2018,2,11,9,45,690.0,110.5,2.1,12.25,417.5,668.96,542.69
2018,2,11,10,0,533.0,153.0,2.3,12.6,411.0,615.17,499.62
2018,2,11,10,15,495.5,174.5,2.5,12.55,426.5,629.12,510.03
2018,2,11,10,30,458.0,196.0,2.7,12.5,442.0,638.53,516.29
2018,2,11,10,45,376.5,221.0,2.85,12.45,429.5,592.75,479.89
2018,2,11,11,0,295.0,246.0,3.0,12.4,417.0,557.79,451.17
2018,2,11,11,15,224.5,259.5,2.95,12.2,392.0,496.9,402.55
2018,2,11,11,30,154.0,273.0,2.9,12.0,367.0,449.8,363.85
2018,2,11,11,45,86.5,248.0,2.9,11.75,301.0,339.19,275.39
2018,2,11,12,0,19.0,223.0,2.9,11.5,235.0,229.84,185.58
2018,2,11,12,15,31.0,225.5,2.85,11.4,245.0,260.02,210.79
2018,2,11,12,30,43.0,228.0,2.8,11.3,255.0,274.54,222.95
2018,2,11,12,45,183.0,249.0,2.8,11.2,362.5,452.22,368.85
2018,2,11,13,0,323.0,270.0,2.8,11.1,470.0,628.54,506.65
2018,2,11,13,15,396.5,244.5,2.95,10.95,484.5,663.63,535.38
2018,2,11,13,30,470.0,219.0,3.1,10.8,499.0,713.1,575.33
2018,2,11,13,45,302.0,233.0,3.3,10.6,410.5,548.82,447.87
2018,2,11,14,0,134.0,247.0,3.5,10.4,322.0,392.59,322.14
2018,2,11,14,15,70.5,174.0,3.65,10.25,213.5,234.66,193.98
2018,2,11,14,30,7.0,101.0,3.8,10.1,105.0,96.12,76.71
2018,2,11,14,45,29.5,134.5,3.95,9.95,148.5,155.27,127.87
2018,2,11,15,0,52.0,168.0,4.1,9.8,192.0,209.55,174.29
2018,2,11,15,15,55.5,142.5,4.1,9.8,166.0,182.05,151.58
2018,2,11,15,30,59.0,117.0,4.1,9.8,140.0,154.5,128.65
2018,2,11,15,45,225.5,107.5,4.1,9.4,179.5,264.29,224.68
2018,2,11,16,0,392.0,98.0,4.1,9.0,219.0,347.17,294.57
2018,2,11,16,15,255.5,87.5,4.0,8.75,161.0,233.78,196.89
