Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,22,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.9,2.75,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.9,2.65,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.95,2.55,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.05,2.4,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.05,2.45,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,2.0,2.75,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,3.2,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,3.8,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.25,4.2,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.45,4.2,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.55,4.25,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,22,6,45,7.0,5.5,2.65,4.55,5.5,0.0,0.0
2018,2,22,7,0,14.0,11.0,2.7,4.7,11.0,12.26,0.0
2018,2,22,7,15,65.5,28.5,2.8,5.0,36.0,49.94,29.55
2018,2,22,7,30,117.0,46.0,2.9,5.3,61.0,89.01,67.1
2018,2,22,7,45,212.0,61.0,3.0,5.6,102.5,145.06,116.23
2018,2,22,8,0,307.0,76.0,3.1,5.9,144.0,220.34,182.71
2018,2,22,8,15,269.5,96.5,3.15,6.15,166.5,236.01,198.93
2018,2,22,8,30,232.0,117.0,3.2,6.4,189.0,254.64,216.13
2018,2,22,8,45,508.0,96.0,3.25,6.7,286.5,418.32,355.93
2018,2,22,9,0,784.0,75.0,3.3,7.0,384.0,593.44,500.27
2018,2,22,9,15,822.0,75.0,3.3,7.2,431.5,658.6,551.57
2018,2,22,9,30,860.0,75.0,3.3,7.4,479.0,724.72,601.06
2018,2,22,9,45,881.5,76.5,3.3,7.6,519.5,774.26,636.33
2018,2,22,10,0,903.0,78.0,3.3,7.8,560.0,828.32,674.53
2018,2,22,10,15,915.0,79.5,3.35,7.95,593.0,872.87,705.52
2018,2,22,10,30,927.0,81.0,3.4,8.1,626.0,914.91,734.46
2018,2,22,10,45,935.0,82.5,3.45,8.25,652.0,950.57,758.6
2018,2,22,11,0,943.0,84.0,3.5,8.4,678.0,983.01,780.41
2018,2,22,11,15,940.0,87.5,3.6,8.4,693.5,1004.01,794.92
2018,2,22,11,30,937.0,91.0,3.7,8.4,709.0,1021.03,806.83
2018,2,22,11,45,737.5,142.5,3.75,8.45,633.5,914.65,730.06
2018,2,22,12,0,538.0,194.0,3.8,8.5,558.0,774.95,627.28
2018,2,22,12,15,289.0,186.0,3.9,8.45,381.5,521.62,429.42
2018,2,22,12,30,40.0,178.0,4.0,8.4,205.0,214.4,175.6
2018,2,22,12,45,30.0,201.0,4.1,8.35,221.0,228.97,187.75
2018,2,22,13,0,20.0,224.0,4.2,8.3,237.0,229.47,187.75
2018,2,22,13,15,44.5,236.0,4.3,8.25,265.0,280.86,231.11
2018,2,22,13,30,69.0,248.0,4.4,8.2,293.0,317.03,261.73
2018,2,22,13,45,78.0,237.5,4.45,8.15,286.5,312.49,258.72
2018,2,22,14,0,87.0,227.0,4.5,8.1,280.0,307.34,255.32
2018,2,22,14,15,70.5,204.0,4.6,8.0,245.5,265.39,220.82
2018,2,22,14,30,54.0,181.0,4.7,7.9,211.0,224.54,186.91
2018,2,22,14,45,61.0,181.0,4.75,7.75,213.0,228.83,191.22
2018,2,22,15,0,68.0,181.0,4.8,7.6,215.0,232.64,195.05
2018,2,22,15,15,275.5,150.5,4.8,7.6,271.5,369.39,314.75
2018,2,22,15,30,483.0,120.0,4.8,7.6,328.0,474.5,404.41
2018,2,22,15,45,291.0,123.0,4.75,7.25,244.5,321.12,274.32
2018,2,22,16,0,99.0,126.0,4.7,6.9,161.0,190.51,161.04
2018,2,22,16,15,50.0,83.0,4.65,6.65,100.5,105.31,87.12
2018,2,22,16,30,1.0,40.0,4.6,6.4,40.0,35.72,25.89
2018,2,22,16,45,11.0,27.0,4.5,6.15,29.0,28.66,19.53
2018,2,22,17,0,21.0,14.0,4.4,5.9,18.0,21.01,12.35
2018,2,22,17,15,10.5,9.5,4.35,5.75,11.5,12.29,4.56
2018,2,22,17,30,0.0,5.0,4.3,5.6,5.0,4.38,0.0
2018,2,22,17,45,0.0,2.5,4.25,5.45,2.5,2.27,0.0
2018,2,22,18,0,0.0,0.0,4.2,5.3,0.0,0.0,0.0
2018,2,22,18,15,0.0,0.0,4.15,5.2,0.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.1,5.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.05,5.05,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,4.9,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.7,4.6,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,3.6,4.45,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.45,4.2,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.3,3.95,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.2,3.8,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.15,3.65,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.05,3.4,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.95,3.2,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.8,2.55,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.75,2.3,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.7,2.05,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.65,1.8,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.6,1.7,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.55,1.1,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.5,0.85,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.5,0.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.5,0.8,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.5,0.8,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.45,0.8,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.4,0.75,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.4,1.15,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,2,23,6,45,6.5,2.0,2.35,2.05,2.0,0.0,0.0
2018,2,23,7,0,13.0,4.0,2.3,2.5,4.0,5.74,0.0
2018,2,23,7,15,85.5,12.0,2.45,2.95,22.5,37.46,20.72
2018,2,23,7,30,158.0,20.0,2.6,3.4,41.0,77.4,56.8
2018,2,23,7,45,388.5,32.0,2.75,3.9,112.5,182.81,146.4
2018,2,23,8,0,619.0,44.0,2.9,4.4,184.0,314.27,260.35
2018,2,23,8,15,718.5,49.0,2.95,4.7,248.5,403.64,339.59
2018,2,23,8,30,818.0,54.0,3.0,5.0,313.0,502.96,424.98
2018,2,23,8,45,850.5,57.0,3.05,5.3,363.0,566.55,479.05
2018,2,23,9,0,883.0,60.0,3.1,5.6,413.0,634.64,534.82
2018,2,23,9,15,905.5,62.5,3.05,5.85,459.0,696.21,582.75
2018,2,23,9,30,928.0,65.0,3.0,6.1,505.0,757.26,626.88
2018,2,23,9,45,943.5,67.0,3.0,6.3,545.5,811.43,665.22
2018,2,23,10,0,959.0,69.0,3.0,6.5,586.0,863.74,701.56
2018,2,23,10,15,970.0,70.5,3.0,6.7,620.0,909.48,732.56
2018,2,23,10,30,981.0,72.0,3.0,6.9,654.0,952.44,761.24
2018,2,23,10,45,987.5,73.5,3.0,7.15,680.0,988.3,784.46
2018,2,23,11,0,994.0,75.0,3.0,7.4,706.0,1020.66,805.13
2018,2,23,11,15,998.5,75.5,3.0,7.55,724.5,1046.21,821.31
2018,2,23,11,30,1003.0,76.0,3.0,7.7,743.0,1067.83,834.87
2018,2,23,11,45,1005.0,77.0,3.0,7.85,753.5,1083.57,844.49
2018,2,23,12,0,1007.0,78.0,3.0,8.0,764.0,1095.12,851.42
2018,2,23,12,15,1005.5,79.0,3.0,8.1,765.5,1098.93,853.41
2018,2,23,12,30,1004.0,80.0,3.0,8.2,767.0,1098.45,852.74
2018,2,23,12,45,999.0,81.0,3.05,8.3,759.5,1090.22,847.52
2018,2,23,13,0,994.0,82.0,3.1,8.4,752.0,1077.81,839.66
2018,2,23,13,15,989.0,81.5,3.05,8.45,736.5,1059.5,827.06
2018,2,23,13,30,984.0,81.0,3.0,8.5,721.0,1037.22,811.9
2018,2,23,13,45,976.5,80.0,3.0,8.55,697.5,1008.19,792.63
2018,2,23,14,0,969.0,79.0,3.0,8.6,674.0,975.59,770.9
2018,2,23,14,15,958.5,78.0,3.0,8.55,643.5,937.02,745.14
2018,2,23,14,30,948.0,77.0,3.0,8.5,613.0,895.47,717.1
2018,2,23,14,45,932.5,75.5,2.95,8.5,575.0,846.59,682.95
2018,2,23,15,0,917.0,74.0,2.9,8.5,537.0,795.65,646.95
2018,2,23,15,15,897.0,71.5,2.9,8.5,493.5,738.53,606.07
2018,2,23,15,30,877.0,69.0,2.9,8.5,450.0,685.37,567.21
2018,2,23,15,45,848.5,66.0,2.75,8.15,402.0,620.02,515.64
2018,2,23,16,0,820.0,63.0,2.6,7.8,354.0,555.19,462.89
2018,2,23,16,15,778.0,59.0,2.5,7.1,303.0,483.15,403.13
2018,2,23,16,30,736.0,55.0,2.4,6.4,252.0,413.91,343.3
2018,2,23,16,45,670.0,49.5,2.25,5.75,201.0,336.63,274.61
2018,2,23,17,0,604.0,44.0,2.1,5.1,150.0,265.79,209.5
2018,2,23,17,15,486.0,36.0,2.1,4.65,103.5,187.43,138.64
2018,2,23,17,30,368.0,28.0,2.1,4.2,57.0,119.32,71.27
2018,2,23,17,45,198.0,16.0,2.1,3.8,30.0,45.29,0.0
2018,2,23,18,0,28.0,4.0,2.1,3.4,3.0,0.0,0.0
2018,2,23,18,15,14.0,2.0,2.1,3.3,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.1,3.05,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.05,2.8,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.95,2.45,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.9,2.15,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.9,2.15,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.9,2.15,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.9,1.95,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.9,1.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.9,1.75,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.9,1.65,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.95,1.6,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,2,24,6,45,79.5,9.0,1.75,2.95,12.0,0.0,0.0
2018,2,24,7,0,159.0,18.0,1.7,3.4,24.0,42.21,0.0
2018,2,24,7,15,315.5,29.0,1.75,4.05,64.0,113.15,73.07
2018,2,24,7,30,472.0,40.0,1.8,4.7,104.0,191.3,143.85
2018,2,24,7,45,539.0,48.0,1.85,5.3,150.0,254.18,202.41
2018,2,24,8,0,606.0,56.0,1.9,5.9,196.0,324.46,266.25
2018,2,24,8,15,611.0,68.0,1.9,6.25,237.0,377.09,314.31
2018,2,24,8,30,616.0,80.0,1.9,6.6,278.0,429.16,359.74
2018,2,24,8,45,562.5,98.5,1.95,7.0,300.5,453.52,380.66
2018,2,24,9,0,509.0,117.0,2.0,7.4,323.0,465.57,390.48
2018,2,24,9,15,329.0,162.5,2.1,7.7,301.0,407.72,341.51
2018,2,24,9,30,149.0,208.0,2.2,8.0,279.0,332.04,276.33
2018,2,24,9,45,130.0,224.5,2.25,8.3,290.0,342.11,283.6
2018,2,24,10,0,111.0,241.0,2.3,8.6,301.0,336.48,277.78
2018,2,24,10,15,87.5,250.0,2.4,8.8,299.0,329.73,271.08
2018,2,24,10,30,64.0,259.0,2.5,9.0,297.0,321.27,262.94
2018,2,24,10,45,92.5,275.5,2.55,9.25,333.0,367.03,299.88
2018,2,24,11,0,121.0,292.0,2.6,9.5,369.0,431.07,350.3
2018,2,24,11,15,190.0,286.5,2.7,9.45,411.5,492.7,400.33
2018,2,24,11,30,259.0,281.0,2.8,9.4,454.0,574.45,464.81
2018,2,24,11,45,302.5,288.0,2.85,9.35,493.0,628.73,506.52
2018,2,24,12,0,346.0,295.0,2.9,9.3,532.0,682.54,547.59
2018,2,24,12,15,349.5,282.0,2.95,9.25,522.0,672.46,540.34
2018,2,24,12,30,353.0,269.0,3.0,9.2,512.0,660.78,532.41
2018,2,24,12,45,340.5,272.5,3.05,9.15,505.0,650.76,524.93
2018,2,24,13,0,328.0,276.0,3.1,9.1,498.0,639.35,516.41
2018,2,24,13,15,280.0,288.5,3.15,9.05,475.5,602.84,487.69
2018,2,24,13,30,232.0,301.0,3.2,9.0,453.0,548.89,445.76
2018,2,24,13,45,130.0,254.5,3.3,8.95,339.0,395.72,324.28
2018,2,24,14,0,28.0,208.0,3.4,8.9,225.0,232.53,190.11
2018,2,24,14,15,32.0,177.0,3.4,8.8,195.5,201.96,165.94
2018,2,24,14,30,36.0,146.0,3.4,8.7,166.0,171.69,141.41
2018,2,24,14,45,58.0,155.0,3.4,8.6,185.5,197.84,164.36
2018,2,24,15,0,80.0,164.0,3.4,8.5,205.0,222.52,185.86
2018,2,24,15,15,186.5,162.0,3.4,8.5,247.0,318.0,267.77
2018,2,24,15,30,293.0,160.0,3.4,8.5,289.0,378.57,319.21
2018,2,24,15,45,396.0,132.5,3.4,8.25,286.5,408.9,345.3
2018,2,24,16,0,499.0,105.0,3.4,8.0,284.0,415.31,350.87
2018,2,24,16,15,429.0,98.0,3.25,7.8,236.5,342.95,288.97
2018,2,24,16,30,359.0,91.0,3.1,7.6,189.0,277.46,232.0
2018,2,24,16,45,347.5,73.5,3.0,7.35,152.5,231.45,190.22
2018,2,24,17,0,336.0,56.0,2.9,7.1,116.0,186.36,147.87
2018,2,24,17,15,269.0,42.5,2.85,6.8,81.0,131.42,97.94
2018,2,24,17,30,202.0,29.0,2.8,6.5,46.0,84.0,51.77
2018,2,24,17,45,113.0,17.0,2.75,6.2,25.0,32.95,0.0
2018,2,24,18,0,24.0,5.0,2.7,5.9,4.0,0.0,0.0
2018,2,24,18,15,12.0,2.5,2.7,5.85,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.65,5.7,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.35,4.45,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.2,3.55,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.15,3.2,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.05,2.85,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.95,2.7,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.85,2.6,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.65,2.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.6,1.35,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.6,1.25,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,25,6,45,25.0,8.0,1.5,2.8,9.0,7.28,0.0
2018,2,25,7,0,50.0,16.0,1.5,3.3,18.0,22.72,0.0
2018,2,25,7,15,179.0,32.0,1.45,3.85,54.5,84.77,56.78
2018,2,25,7,30,308.0,48.0,1.4,4.4,91.0,151.09,115.25
2018,2,25,7,45,487.5,50.5,1.4,4.95,150.5,239.25,191.23
2018,2,25,8,0,667.0,53.0,1.4,5.5,210.0,344.94,282.32
2018,2,25,8,15,724.0,57.0,1.45,6.1,262.5,416.75,345.22
2018,2,25,8,30,781.0,61.0,1.5,6.7,315.0,493.43,409.82
2018,2,25,8,45,814.0,64.5,1.55,7.35,364.5,560.04,463.92
2018,2,25,9,0,847.0,68.0,1.6,8.0,414.0,628.03,516.97
2018,2,25,9,15,870.5,70.0,1.6,8.5,459.0,688.73,562.42
2018,2,25,9,30,894.0,72.0,1.6,9.0,504.0,743.37,599.73
2018,2,25,9,45,912.0,73.5,1.6,9.45,544.5,797.5,635.94
2018,2,25,10,0,930.0,75.0,1.6,9.9,585.0,850.05,670.25
2018,2,25,10,15,941.0,76.0,1.6,10.2,618.0,894.19,698.4
2018,2,25,10,30,952.0,77.0,1.6,10.5,651.0,935.64,724.4
2018,2,25,10,45,960.0,78.0,1.55,10.8,677.0,971.42,745.53
2018,2,25,11,0,968.0,79.0,1.5,11.1,703.0,1003.87,764.22
2018,2,25,11,15,973.5,79.5,1.5,11.25,721.5,1029.81,779.71
2018,2,25,11,30,979.0,80.0,1.5,11.4,740.0,1051.96,792.81
2018,2,25,11,45,982.0,80.5,1.5,11.55,750.5,1067.71,801.85
2018,2,25,12,0,985.0,81.0,1.5,11.7,761.0,1079.38,808.43
2018,2,25,12,15,984.0,81.5,1.6,11.8,762.5,1082.91,811.89
2018,2,25,12,30,983.0,82.0,1.7,11.9,764.0,1082.22,812.83
2018,2,25,12,45,979.0,83.0,1.75,11.95,757.0,1074.96,808.96
2018,2,25,13,0,975.0,84.0,1.8,12.0,750.0,1063.57,802.59
2018,2,25,13,15,971.5,83.0,1.9,11.95,735.0,1046.23,793.48
2018,2,25,13,30,968.0,82.0,2.0,11.9,720.0,1024.95,781.76
2018,2,25,13,45,962.0,81.0,2.05,11.85,697.5,997.5,765.19
2018,2,25,14,0,956.0,80.0,2.1,11.8,675.0,966.49,746.17
2018,2,25,14,15,946.0,78.5,2.2,11.6,644.5,927.97,722.76
2018,2,25,14,30,936.0,77.0,2.3,11.4,614.0,886.49,696.93
2018,2,25,14,45,922.5,75.0,2.35,11.25,577.0,838.9,665.67
2018,2,25,15,0,909.0,73.0,2.4,11.1,540.0,789.12,632.32
2018,2,25,15,15,889.5,71.0,2.4,11.1,497.0,733.13,593.04
2018,2,25,15,30,870.0,69.0,2.4,11.1,454.0,681.05,555.74
2018,2,25,15,45,842.0,66.0,2.6,10.4,406.5,616.2,507.65
2018,2,25,16,0,814.0,63.0,2.8,9.7,359.0,551.86,457.64
2018,2,25,16,15,771.5,59.5,2.7,9.1,308.0,480.32,398.48
2018,2,25,16,30,729.0,56.0,2.6,8.5,257.0,411.64,339.4
2018,2,25,16,45,662.5,50.5,2.5,7.85,205.5,334.45,271.42
2018,2,25,17,0,596.0,45.0,2.4,7.2,154.0,263.83,207.11
2018,2,25,17,15,477.5,37.5,2.4,6.8,107.5,186.04,137.39
2018,2,25,17,30,359.0,30.0,2.4,6.4,61.0,120.08,75.31
2018,2,25,17,45,201.0,18.0,2.35,5.95,33.0,47.38,0.0
2018,2,25,18,0,43.0,6.0,2.3,5.5,5.0,0.0,0.0
2018,2,25,18,15,21.5,3.0,2.25,5.4,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.15,5.15,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.05,4.75,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.75,6.8,1.5,1.36,0.0
2018,2,26,7,0,0.0,3.0,2.8,6.9,3.0,2.63,0.0
2018,2,26,7,15,0.0,5.0,2.85,6.9,5.0,4.38,0.0
2018,2,26,7,30,0.0,7.0,2.9,6.9,7.0,6.14,0.0
2018,2,26,7,45,0.0,8.5,2.95,6.95,8.5,7.46,0.89
2018,2,26,8,0,0.0,10.0,3.0,7.0,10.0,8.78,2.1
2018,2,26,8,15,0.0,12.5,3.05,7.0,12.5,10.98,4.06
2018,2,26,8,30,0.0,15.0,3.1,7.0,15.0,13.19,6.0
2018,2,26,8,45,0.0,17.0,3.15,7.0,17.0,14.96,7.53
2018,2,26,9,0,0.0,19.0,3.2,7.0,19.0,16.73,9.05
2018,2,26,9,15,0.0,25.5,3.25,7.05,25.5,22.47,14.03
2018,2,26,9,30,0.0,32.0,3.3,7.1,32.0,28.23,18.98
2018,2,26,9,45,4.5,96.5,3.3,7.1,99.0,89.38,71.83
2018,2,26,10,0,9.0,161.0,3.3,7.1,166.0,155.35,127.7
2018,2,26,10,15,15.0,180.0,3.35,7.2,189.0,179.28,147.55
2018,2,26,10,30,21.0,199.0,3.4,7.3,212.0,203.73,167.77
2018,2,26,10,45,108.0,247.0,3.4,7.4,317.0,363.79,301.34
2018,2,26,11,0,195.0,295.0,3.4,7.5,422.0,502.64,412.9
2018,2,26,11,15,259.0,301.0,3.4,7.55,474.0,592.32,482.97
2018,2,26,11,30,323.0,307.0,3.4,7.6,526.0,666.09,539.99
2018,2,26,11,45,281.5,318.5,3.4,7.7,511.5,642.93,520.11
2018,2,26,12,0,240.0,330.0,3.4,7.8,497.0,599.07,485.34
2018,2,26,12,15,225.5,329.0,3.45,7.8,486.0,584.42,474.03
2018,2,26,12,30,211.0,328.0,3.5,7.8,475.0,568.75,461.76
2018,2,26,12,45,216.5,320.5,3.5,7.8,470.5,564.48,458.96
2018,2,26,13,0,222.0,313.0,3.5,7.8,466.0,559.22,455.4
2018,2,26,13,15,161.0,306.0,3.55,7.75,415.5,489.14,399.44
2018,2,26,13,30,100.0,299.0,3.6,7.7,365.0,402.92,330.15
2018,2,26,13,45,162.5,291.0,3.6,7.65,394.5,467.01,383.85
2018,2,26,14,0,225.0,283.0,3.6,7.6,424.0,510.23,420.12
2018,2,26,14,15,281.0,254.0,3.55,7.55,422.0,535.24,441.78
2018,2,26,14,30,337.0,225.0,3.5,7.5,420.0,539.36,447.28
2018,2,26,14,45,423.0,197.5,3.5,7.4,426.5,579.29,481.29
2018,2,26,15,0,509.0,170.0,3.5,7.3,433.0,596.18,496.94
2018,2,26,15,15,384.0,176.5,3.5,7.3,366.0,489.19,410.02
2018,2,26,15,30,259.0,183.0,3.5,7.3,299.0,381.07,320.9
2018,2,26,15,45,274.0,160.5,3.4,7.05,271.5,351.96,297.92
2018,2,26,16,0,289.0,138.0,3.3,6.8,244.0,320.77,272.12
2018,2,26,16,15,426.0,106.5,3.15,6.45,238.0,350.2,296.47
2018,2,26,16,30,563.0,75.0,3.0,6.1,232.0,357.37,299.39
2018,2,26,16,45,435.0,69.0,2.85,5.8,176.0,263.95,217.64
2018,2,26,17,0,307.0,63.0,2.7,5.5,120.0,183.46,146.94
2018,2,26,17,15,207.0,48.5,2.65,5.2,81.5,119.95,91.02
2018,2,26,17,30,107.0,34.0,2.6,4.9,43.0,64.95,42.53
2018,2,26,17,45,61.5,19.0,2.55,4.6,23.5,26.74,0.0
2018,2,26,18,0,16.0,4.0,2.5,4.3,4.0,0.0,0.0
2018,2,26,18,15,8.0,2.0,2.45,4.2,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.35,3.95,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.25,3.7,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.1,3.35,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.15,3.25,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.3,3.25,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,2.45,3.35,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.65,3.45,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.9,3.55,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.0,3.6,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.05,3.6,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.15,3.55,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.2,3.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.2,3.25,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.2,3.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.15,3.05,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.1,2.95,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.1,2.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.05,2.8,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.0,2.7,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.0,2.55,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,2.4,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,2.3,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.9,2.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.9,1.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.85,1.85,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.85,2.1,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.9,2.4,0.0,0.0,0.0
2018,2,27,6,45,37.0,9.5,2.95,2.75,11.5,12.53,0.0
2018,2,27,7,0,74.0,19.0,3.0,3.1,23.0,33.51,0.0
2018,2,27,7,15,269.5,32.0,3.05,3.5,68.5,106.29,73.03
2018,2,27,7,30,465.0,45.0,3.1,3.9,114.0,195.53,149.71
2018,2,27,7,45,600.0,46.5,3.15,4.3,171.0,275.55,221.82
2018,2,27,8,0,735.0,48.0,3.2,4.7,228.0,369.31,305.64
2018,2,27,8,15,781.5,51.0,3.15,5.1,280.0,438.88,368.42
2018,2,27,8,30,828.0,54.0,3.1,5.5,332.0,508.85,429.28
2018,2,27,8,45,858.5,57.5,3.05,5.9,382.5,575.91,485.35
2018,2,27,9,0,889.0,61.0,3.0,6.3,433.0,644.05,540.05
2018,2,27,9,15,910.0,63.5,2.9,6.6,479.0,705.11,586.44
2018,2,27,9,30,931.0,66.0,2.8,6.9,525.0,765.46,629.15
2018,2,27,9,45,945.5,68.5,2.7,7.25,566.0,819.73,666.09
2018,2,27,10,0,960.0,71.0,2.6,7.6,607.0,872.02,700.73
2018,2,27,10,15,971.0,72.5,2.6,7.85,641.0,917.86,731.13
2018,2,27,10,30,982.0,74.0,2.6,8.1,675.0,960.89,759.21
2018,2,27,10,45,989.0,75.5,2.55,8.35,702.0,997.22,781.81
2018,2,27,11,0,996.0,77.0,2.5,8.6,729.0,1030.04,801.82
2018,2,27,11,15,1000.5,78.0,2.5,8.8,747.5,1056.17,817.88
2018,2,27,11,30,1005.0,79.0,2.5,9.0,766.0,1078.35,831.35
2018,2,27,11,45,1007.0,80.0,2.5,9.15,776.5,1093.98,840.66
2018,2,27,12,0,1009.0,81.0,2.5,9.3,787.0,1105.39,847.33
2018,2,27,12,15,1009.0,81.0,2.5,9.4,788.5,1109.31,849.35
2018,2,27,12,30,1009.0,81.0,2.5,9.5,790.0,1108.9,848.73
2018,2,27,12,45,1007.0,81.0,2.5,9.6,783.0,1102.17,844.12
2018,2,27,13,0,1005.0,81.0,2.5,9.7,776.0,1091.18,836.89
2018,2,27,13,15,1000.0,80.5,2.5,9.75,760.5,1072.46,824.8
2018,2,27,13,30,995.0,80.0,2.5,9.8,745.0,1049.72,810.17
2018,2,27,13,45,987.5,80.0,2.5,9.85,722.0,1021.37,791.8
2018,2,27,14,0,980.0,80.0,2.5,9.9,699.0,989.4,771.0
2018,2,27,14,15,969.5,79.0,2.4,9.85,667.5,950.18,744.36
2018,2,27,14,30,959.0,78.0,2.3,9.8,636.0,907.95,715.56
2018,2,27,14,45,944.5,76.0,2.25,9.75,597.5,858.54,681.95
2018,2,27,15,0,930.0,74.0,2.2,9.7,559.0,806.94,646.42
2018,2,27,15,15,911.0,72.0,2.2,9.7,515.5,750.23,606.88
2018,2,27,15,30,892.0,70.0,2.2,9.7,472.0,692.37,565.68
2018,2,27,15,45,864.0,67.0,2.1,9.35,423.0,631.18,518.32
2018,2,27,16,0,836.0,64.0,2.0,9.0,374.0,565.52,466.05
2018,2,27,16,15,794.0,60.0,1.95,8.25,321.5,492.32,406.7
2018,2,27,16,30,752.0,56.0,1.9,7.5,269.0,421.95,347.13
2018,2,27,16,45,688.5,51.0,1.85,6.75,217.0,345.07,279.98
2018,2,27,17,0,625.0,46.0,1.8,6.0,165.0,274.36,215.85
2018,2,27,17,15,514.0,38.5,1.85,5.6,116.5,196.63,145.97
2018,2,27,17,30,403.0,31.0,1.9,5.2,68.0,130.39,84.56
2018,2,27,17,45,231.0,19.0,1.95,4.8,37.5,52.68,0.0
2018,2,27,18,0,59.0,7.0,2.0,4.4,7.0,6.37,0.0
2018,2,27,18,15,29.5,3.5,2.0,4.35,3.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.95,3.95,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.85,3.9,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.7,3.35,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.7,3.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.75,3.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,28,6,45,50.5,8.5,1.45,4.0,11.5,13.07,0.0
2018,2,28,7,0,101.0,17.0,1.4,4.5,23.0,38.36,5.8
2018,2,28,7,15,142.5,31.0,1.45,5.0,48.0,74.37,51.46
2018,2,28,7,30,184.0,45.0,1.5,5.5,73.0,111.38,85.49
2018,2,28,7,45,181.0,57.0,1.5,6.0,93.0,128.54,103.21
2018,2,28,8,0,178.0,69.0,1.5,6.5,113.0,151.24,124.83
2018,2,28,8,15,100.5,89.0,1.55,6.85,115.0,139.88,116.42
2018,2,28,8,30,23.0,109.0,1.6,7.2,117.0,118.0,97.33
2018,2,28,8,45,75.0,135.0,1.65,7.55,166.0,176.53,147.77
2018,2,28,9,0,127.0,161.0,1.7,7.9,215.0,250.71,210.18
2018,2,28,9,15,130.5,187.5,1.7,8.2,248.0,288.48,240.4
2018,2,28,9,30,134.0,214.0,1.7,8.5,281.0,326.45,270.31
2018,2,28,9,45,117.0,234.0,1.75,8.8,295.5,341.27,280.77
2018,2,28,10,0,100.0,254.0,1.8,9.1,310.0,340.61,278.93
2018,2,28,10,15,85.5,264.0,1.8,9.25,314.0,342.16,279.04
2018,2,28,10,30,71.0,274.0,1.8,9.4,318.0,342.6,278.24
2018,2,28,10,45,79.5,289.5,1.85,9.6,340.5,369.32,299.0
2018,2,28,11,0,88.0,305.0,1.9,9.8,363.0,396.39,319.74
2018,2,28,11,15,88.5,313.0,1.9,9.85,372.5,407.35,327.69
2018,2,28,11,30,89.0,321.0,1.9,9.9,382.0,418.1,335.59
2018,2,28,11,45,106.0,327.0,1.95,9.95,401.0,442.58,354.87
2018,2,28,12,0,123.0,333.0,2.0,10.0,420.0,485.54,387.92
2018,2,28,12,15,186.0,335.0,2.0,9.95,466.5,551.17,439.44
2018,2,28,12,30,249.0,337.0,2.0,9.9,513.0,616.21,489.48
2018,2,28,12,45,185.0,324.0,2.0,9.85,454.0,536.44,427.79
2018,2,28,13,0,121.0,311.0,2.0,9.8,395.0,456.81,366.02
2018,2,28,13,15,75.0,277.0,1.95,9.7,329.0,354.04,285.71
2018,2,28,13,30,29.0,243.0,1.9,9.6,263.0,271.33,219.18
2018,2,28,13,45,28.0,235.5,1.9,9.55,254.0,261.78,212.12
2018,2,28,14,0,27.0,228.0,1.9,9.5,245.0,252.26,204.79
2018,2,28,14,15,42.0,220.0,1.85,9.35,245.0,256.24,209.06
2018,2,28,14,30,57.0,212.0,1.8,9.2,245.0,259.25,212.47
2018,2,28,14,45,75.5,219.5,1.75,9.1,260.5,281.11,231.1
2018,2,28,15,0,94.0,227.0,1.7,9.0,276.0,301.83,248.61
2018,2,28,15,15,98.5,198.0,1.7,9.0,246.0,269.6,223.09
2018,2,28,15,30,103.0,169.0,1.7,9.0,216.0,247.77,205.88
2018,2,28,15,45,102.0,156.0,1.6,8.8,198.5,228.12,189.98
2018,2,28,16,0,101.0,143.0,1.5,8.6,181.0,208.48,173.79
2018,2,28,16,15,55.5,112.0,1.45,8.35,132.5,138.04,114.08
2018,2,28,16,30,10.0,81.0,1.4,8.1,84.0,78.13,62.58
2018,2,28,16,45,5.0,59.0,1.35,7.85,60.5,54.73,42.28
2018,2,28,17,0,0.0,37.0,1.3,7.6,37.0,32.62,22.88
2018,2,28,17,15,0.0,22.5,1.3,7.45,22.5,19.8,11.44
2018,2,28,17,30,0.0,8.0,1.3,7.3,8.0,7.02,0.09
2018,2,28,17,45,0.0,4.5,1.3,7.15,4.5,3.94,0.0
2018,2,28,18,0,0.0,1.0,1.3,7.0,1.0,0.91,0.0
2018,2,28,18,15,0.0,0.5,1.4,7.0,0.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.95,8.55,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.05,8.65,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.15,8.75,1.5,1.36,0.0
2018,3,1,7,0,0.0,3.0,4.2,8.8,3.0,2.63,0.0
2018,3,1,7,15,0.0,6.0,4.2,8.9,6.0,5.26,0.0
2018,3,1,7,30,0.0,9.0,4.2,9.0,9.0,7.9,1.15
2018,3,1,7,45,0.0,13.0,4.25,9.1,13.0,11.42,4.3
2018,3,1,8,0,0.0,17.0,4.3,9.2,17.0,14.94,7.44
2018,3,1,8,15,0.0,20.5,4.25,9.25,20.5,18.03,10.15
2018,3,1,8,30,0.0,24.0,4.2,9.3,24.0,21.12,12.83
2018,3,1,8,45,0.0,28.0,4.2,9.4,28.0,24.66,15.86
2018,3,1,9,0,0.0,32.0,4.2,9.5,32.0,28.21,18.86
2018,3,1,9,15,0.0,37.0,4.15,9.55,37.0,32.64,22.61
2018,3,1,9,30,0.0,42.0,4.1,9.6,42.0,37.08,26.35
2018,3,1,9,45,0.0,49.5,4.1,9.7,49.5,43.74,31.96
2018,3,1,10,0,0.0,57.0,4.1,9.8,57.0,50.4,37.54
2018,3,1,10,15,0.0,77.0,4.05,9.85,77.0,68.19,52.54
2018,3,1,10,30,0.0,97.0,4.0,9.9,97.0,86.15,67.57
2018,3,1,10,45,2.5,129.5,4.0,9.95,131.0,118.86,94.95
2018,3,1,11,0,5.0,162.0,4.0,10.0,165.0,152.35,122.7
2018,3,1,11,15,5.5,171.0,3.95,10.0,174.5,161.57,130.14
2018,3,1,11,30,6.0,180.0,3.9,10.0,184.0,170.83,137.65
2018,3,1,11,45,8.0,192.5,3.85,9.95,198.0,185.07,149.35
2018,3,1,12,0,10.0,205.0,3.8,9.9,212.0,199.42,161.11
2018,3,1,12,15,8.5,198.0,3.75,9.95,204.0,191.01,154.07
2018,3,1,12,30,7.0,191.0,3.7,10.0,196.0,182.62,147.11
2018,3,1,12,45,9.5,204.5,3.7,10.0,211.0,198.42,160.2
2018,3,1,13,0,12.0,218.0,3.7,10.0,226.0,214.33,173.33
2018,3,1,13,15,8.0,191.5,3.7,10.0,197.0,184.06,148.5
2018,3,1,13,30,4.0,165.0,3.7,10.0,168.0,154.3,124.01
2018,3,1,13,45,4.0,158.5,3.7,10.0,161.5,148.01,119.01
2018,3,1,14,0,4.0,152.0,3.7,10.0,155.0,141.75,113.99
2018,3,1,14,15,19.0,139.5,3.65,9.95,151.0,150.59,122.25
2018,3,1,14,30,34.0,127.0,3.6,9.9,147.0,149.91,122.53
2018,3,1,14,45,59.5,144.5,3.6,9.85,177.0,187.27,154.77
2018,3,1,15,0,85.0,162.0,3.6,9.8,207.0,234.74,195.01
2018,3,1,15,15,85.5,166.0,3.6,9.8,208.0,235.9,196.08
2018,3,1,15,30,86.0,170.0,3.6,9.8,209.0,226.33,188.38
2018,3,1,15,45,113.0,155.5,3.45,9.65,201.5,234.02,195.59
2018,3,1,16,0,140.0,141.0,3.3,9.5,194.0,228.15,191.09
2018,3,1,16,15,297.5,113.5,3.25,9.3,206.0,280.61,235.68
2018,3,1,16,30,455.0,86.0,3.2,9.1,218.0,314.45,261.54
2018,3,1,16,45,506.0,68.5,3.15,8.9,189.5,291.23,237.62
2018,3,1,17,0,557.0,51.0,3.1,8.7,161.0,257.5,202.65
2018,3,1,17,15,452.0,43.0,3.1,8.5,115.0,183.12,135.97
2018,3,1,17,30,347.0,35.0,3.1,8.3,69.0,121.19,80.06
2018,3,1,17,45,203.5,22.0,3.15,8.1,39.0,57.15,0.0
2018,3,1,18,0,60.0,9.0,3.2,7.9,9.0,13.69,0.0
2018,3,1,18,15,30.0,4.5,3.25,7.85,4.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.4,7.45,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.4,7.35,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.45,7.3,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.45,7.3,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.15,7.2,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,2,6,45,0.0,2.5,1.4,5.5,2.5,2.27,0.0
2018,3,2,7,0,0.0,5.0,1.4,5.9,5.0,4.38,0.0
2018,3,2,7,15,0.0,9.0,1.6,6.15,9.0,7.9,1.05
2018,3,2,7,30,0.0,13.0,1.8,6.4,13.0,11.41,4.31
2018,3,2,7,45,0.0,16.5,1.95,6.65,16.5,14.5,7.13
2018,3,2,8,0,0.0,20.0,2.1,6.9,20.0,17.58,9.9
2018,3,2,8,15,20.0,42.0,2.25,7.05,49.0,47.51,36.33
2018,3,2,8,30,40.0,64.0,2.4,7.2,78.0,80.45,65.33
2018,3,2,8,45,75.5,103.0,2.55,7.4,134.0,150.3,125.94
2018,3,2,9,0,111.0,142.0,2.7,7.6,190.0,218.96,184.34
2018,3,2,9,15,321.5,127.0,2.8,7.75,286.0,376.45,318.52
2018,3,2,9,30,532.0,112.0,2.9,7.9,382.0,537.76,450.84
2018,3,2,9,45,673.0,110.0,3.0,8.05,478.5,669.29,553.32
2018,3,2,10,0,814.0,108.0,3.1,8.2,575.0,806.49,655.03
2018,3,2,10,15,724.0,142.5,3.15,8.25,575.0,803.58,650.51
2018,3,2,10,30,634.0,177.0,3.2,8.3,575.0,786.45,636.74
2018,3,2,10,45,756.5,144.0,3.25,8.4,637.0,881.72,706.06
2018,3,2,11,0,879.0,111.0,3.3,8.5,699.0,973.14,770.12
2018,3,2,11,15,599.5,206.5,3.35,8.5,612.0,835.93,669.32
2018,3,2,11,30,320.0,302.0,3.4,8.5,525.0,656.72,529.02
2018,3,2,11,45,225.0,315.5,3.45,8.55,473.5,564.11,456.8
2018,3,2,12,0,130.0,329.0,3.5,8.6,422.0,486.83,394.03
2018,3,2,12,15,109.0,320.0,3.55,8.6,398.0,456.0,369.72
2018,3,2,12,30,88.0,311.0,3.6,8.6,374.0,406.15,330.2
2018,3,2,12,45,77.5,283.0,3.65,8.6,338.0,363.8,296.77
2018,3,2,13,0,67.0,255.0,3.7,8.6,302.0,321.84,263.28
2018,3,2,13,15,73.0,260.0,3.7,8.55,310.5,332.4,272.31
2018,3,2,13,30,79.0,265.0,3.7,8.5,319.0,342.59,280.91
2018,3,2,13,45,45.5,229.0,3.75,8.5,260.0,270.33,221.6
2018,3,2,14,0,12.0,193.0,3.8,8.5,201.0,189.08,154.04
2018,3,2,14,15,10.5,162.5,3.75,8.35,169.0,157.62,128.33
2018,3,2,14,30,9.0,132.0,3.7,8.2,137.0,126.74,102.74
2018,3,2,14,45,31.0,161.0,3.7,8.1,177.5,181.32,149.69
2018,3,2,15,0,53.0,190.0,3.7,8.0,218.0,228.41,189.86
2018,3,2,15,15,110.0,192.5,3.7,8.0,245.0,282.61,236.59
2018,3,2,15,30,167.0,195.0,3.7,8.0,272.0,319.26,268.2
2018,3,2,15,45,138.0,167.0,3.55,7.7,226.5,262.07,220.56
2018,3,2,16,0,109.0,139.0,3.4,7.4,181.0,207.75,174.84
2018,3,2,16,15,134.5,123.0,3.3,7.25,167.5,198.06,166.76
2018,3,2,16,30,160.0,107.0,3.2,7.1,154.0,185.4,155.26
2018,3,2,16,45,142.5,91.5,3.15,6.95,127.5,152.94,126.17
2018,3,2,17,0,125.0,76.0,3.1,6.8,101.0,122.58,98.47
2018,3,2,17,15,84.0,56.5,3.1,6.65,71.0,83.27,63.59
2018,3,2,17,30,43.0,37.0,3.1,6.5,41.0,49.04,33.42
2018,3,2,17,45,25.0,21.5,3.05,6.4,23.5,25.71,0.11
2018,3,2,18,0,7.0,6.0,3.0,6.3,6.0,6.09,0.0
2018,3,2,18,15,3.5,3.0,2.95,6.25,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.9,6.15,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.25,5.3,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.85,4.7,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.65,3.95,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.55,4.5,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.5,4.8,2.0,0.0,0.0
2018,3,3,6,45,89.5,14.0,1.4,5.1,20.0,22.38,0.0
2018,3,3,7,0,172.0,26.0,1.3,5.4,38.0,61.64,29.56
2018,3,3,7,15,106.0,26.0,1.35,5.75,35.5,59.12,40.82
2018,3,3,7,30,40.0,26.0,1.4,6.1,33.0,37.77,26.28
2018,3,3,7,45,20.5,37.0,1.5,6.4,40.5,40.86,30.04
2018,3,3,8,0,1.0,48.0,1.6,6.7,48.0,42.78,32.12
2018,3,3,8,15,1.0,48.5,1.65,6.75,48.5,43.27,32.55
2018,3,3,8,30,1.0,49.0,1.7,6.8,49.0,43.77,32.93
2018,3,3,8,45,96.5,114.5,1.75,6.9,156.5,174.93,147.35
2018,3,3,9,0,192.0,180.0,1.8,7.0,264.0,312.75,263.01
2018,3,3,9,15,272.5,193.0,1.85,7.1,325.5,403.22,336.77
2018,3,3,9,30,353.0,206.0,1.9,7.2,387.0,490.1,406.24
2018,3,3,9,45,497.5,184.0,1.95,7.3,460.0,608.43,499.75
2018,3,3,10,0,642.0,162.0,2.0,7.4,533.0,730.37,592.85
2018,3,3,10,15,524.0,201.5,2.05,7.45,515.5,691.25,559.57
2018,3,3,10,30,406.0,241.0,2.1,7.5,498.0,648.11,524.09
2018,3,3,10,45,310.0,263.0,2.15,7.5,463.5,581.61,471.64
2018,3,3,11,0,214.0,285.0,2.2,7.5,429.0,507.38,412.35
2018,3,3,11,15,456.0,236.5,2.25,7.5,554.0,725.56,584.16
2018,3,3,11,30,698.0,188.0,2.3,7.5,679.0,924.08,729.27
2018,3,3,11,45,568.0,237.5,2.35,7.45,640.5,852.18,674.59
2018,3,3,12,0,438.0,287.0,2.4,7.4,602.0,781.65,620.72
2018,3,3,12,15,297.5,294.5,2.4,7.4,508.5,633.86,508.95
2018,3,3,12,30,157.0,302.0,2.4,7.4,415.0,482.92,390.93
2018,3,3,12,45,90.5,257.5,2.45,7.35,322.5,365.7,298.36
2018,3,3,13,0,24.0,213.0,2.5,7.3,230.0,233.8,190.52
2018,3,3,13,15,13.5,168.0,2.5,7.25,177.5,166.29,135.19
2018,3,3,13,30,3.0,123.0,2.5,7.2,125.0,113.2,90.71
2018,3,3,13,45,20.0,159.5,2.55,7.1,172.5,172.84,141.58
2018,3,3,14,0,37.0,196.0,2.6,7.0,220.0,225.94,186.26
2018,3,3,14,15,65.5,209.5,2.6,6.85,249.5,264.51,219.22
2018,3,3,14,30,94.0,223.0,2.6,6.7,279.0,301.48,250.66
2018,3,3,14,45,150.0,218.5,2.6,6.6,302.0,352.33,294.0
2018,3,3,15,0,206.0,214.0,2.6,6.5,325.0,384.3,321.62
2018,3,3,15,15,125.0,159.0,2.6,6.5,225.0,256.12,215.34
2018,3,3,15,30,44.0,104.0,2.6,6.5,125.0,127.99,106.17
2018,3,3,15,45,115.5,117.0,2.5,6.15,163.5,192.82,163.37
2018,3,3,16,0,187.0,130.0,2.4,5.8,202.0,251.26,213.4
2018,3,3,16,15,285.0,112.0,2.25,5.55,205.0,271.63,230.39
2018,3,3,16,30,383.0,94.0,2.1,5.3,208.0,289.16,243.05
2018,3,3,16,45,404.0,76.0,2.0,5.1,176.5,254.11,209.96
2018,3,3,17,0,425.0,58.0,1.9,4.9,145.0,218.89,175.11
2018,3,3,17,15,355.0,47.5,1.8,4.75,106.0,159.74,121.04
2018,3,3,17,30,285.0,37.0,1.7,4.6,67.0,109.04,74.47
2018,3,3,17,45,168.5,23.0,1.65,4.45,38.0,52.77,10.78
2018,3,3,18,0,52.0,9.0,1.6,4.3,9.0,12.86,0.0
2018,3,3,18,15,26.0,4.5,1.55,4.15,4.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.55,3.15,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.55,2.8,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,4,6,15,11.5,1.5,0.65,4.2,1.0,0.0,0.0
2018,3,4,6,30,23.0,3.0,0.6,4.4,2.0,0.0,0.0
2018,3,4,6,45,163.0,15.5,0.5,4.65,26.0,31.81,0.0
2018,3,4,7,0,303.0,28.0,0.4,4.9,50.0,87.25,45.87
2018,3,4,7,15,448.5,35.0,0.4,5.4,97.5,152.35,106.66
2018,3,4,7,30,594.0,42.0,0.4,5.9,145.0,231.89,175.31
2018,3,4,7,45,669.0,46.5,0.4,6.35,198.0,302.42,238.48
