Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,14,45,624.5,164.0,1.9,8.9,544.0,706.79,568.63
2018,3,14,15,0,694.0,136.0,1.9,8.9,539.0,702.34,567.17
2018,3,14,15,15,757.0,111.0,1.9,8.9,520.5,687.46,557.52
2018,3,14,15,30,820.0,86.0,1.9,8.9,502.0,662.45,539.72
2018,3,14,15,45,582.0,123.0,1.95,8.75,404.5,512.85,422.19
2018,3,14,16,0,344.0,160.0,2.0,8.6,307.0,368.06,305.37
2018,3,14,16,15,389.5,132.5,1.95,8.35,279.0,350.93,291.58
2018,3,14,16,30,435.0,105.0,1.9,8.1,251.0,318.56,263.32
2018,3,14,16,45,424.0,89.0,1.8,7.85,212.0,269.68,219.96
2018,3,14,17,0,413.0,73.0,1.7,7.6,173.0,221.59,175.94
2018,3,14,17,15,353.5,58.5,1.7,7.15,129.5,162.86,123.48
2018,3,14,17,30,294.0,44.0,1.7,6.7,86.0,111.52,77.82
2018,3,14,17,45,251.5,31.5,1.75,6.25,57.0,73.38,42.88
2018,3,14,18,0,209.0,19.0,1.8,5.8,28.0,33.65,0.0
2018,3,14,18,15,104.5,9.5,1.8,5.65,14.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.75,3.75,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.75,3.75,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,15,6,15,71.5,7.5,1.7,4.8,9.5,0.0,0.0
2018,3,15,6,30,143.0,15.0,1.7,5.4,19.0,22.06,0.0
2018,3,15,6,45,311.5,25.5,1.7,6.0,58.5,68.09,33.12
2018,3,15,7,0,480.0,36.0,1.7,6.6,98.0,133.54,87.41
2018,3,15,7,15,512.5,45.5,1.8,6.95,139.0,184.36,135.06
2018,3,15,7,30,545.0,55.0,1.9,7.3,180.0,238.95,186.43
2018,3,15,7,45,586.0,65.0,2.0,7.7,229.5,300.72,242.84
2018,3,15,8,0,627.0,75.0,2.1,8.1,279.0,366.68,301.2
2018,3,15,8,15,423.5,120.5,2.2,8.35,268.0,347.59,288.83
2018,3,15,8,30,220.0,166.0,2.3,8.6,257.0,299.49,249.47
2018,3,15,8,45,146.5,186.5,2.35,8.9,250.0,280.08,232.81
2018,3,15,9,0,73.0,207.0,2.4,9.2,243.0,251.16,207.31
2018,3,15,9,15,39.5,188.5,2.5,9.35,208.0,210.71,172.99
2018,3,15,9,30,6.0,170.0,2.6,9.5,173.0,159.78,129.55
2018,3,15,9,45,5.0,169.0,2.7,9.65,172.0,157.97,127.74
2018,3,15,10,0,4.0,168.0,2.8,9.8,171.0,156.15,125.87
2018,3,15,10,15,5.0,178.0,2.85,9.9,181.5,166.62,134.25
2018,3,15,10,30,6.0,188.0,2.9,10.0,192.0,177.19,142.67
2018,3,15,10,45,9.0,206.5,3.0,10.05,213.0,197.97,159.53
2018,3,15,11,0,12.0,225.0,3.1,10.1,234.0,219.01,176.5
2018,3,15,11,15,14.0,236.0,3.2,10.1,246.5,231.91,186.82
2018,3,15,11,30,16.0,247.0,3.3,10.1,259.0,244.88,197.22
2018,3,15,11,45,15.0,242.5,3.35,10.05,254.0,239.55,192.81
2018,3,15,12,0,14.0,238.0,3.4,10.0,249.0,234.18,188.45
2018,3,15,12,15,13.0,230.0,3.45,9.9,240.0,225.35,181.36
2018,3,15,12,30,12.0,222.0,3.5,9.8,231.0,216.5,174.28
2018,3,15,12,45,14.0,235.5,3.55,9.65,246.0,231.68,186.82
2018,3,15,13,0,16.0,249.0,3.6,9.5,261.0,246.89,199.36
2018,3,15,13,15,10.5,202.5,3.6,9.4,210.5,195.8,157.85
2018,3,15,13,30,5.0,156.0,3.6,9.3,160.0,145.87,116.89
2018,3,15,13,45,4.5,160.5,3.6,9.2,164.0,149.56,120.18
2018,3,15,14,0,4.0,165.0,3.6,9.1,168.0,153.31,123.46
2018,3,15,14,15,7.5,172.5,3.55,9.1,177.5,163.53,132.26
2018,3,15,14,30,11.0,180.0,3.5,9.1,187.0,173.61,140.96
2018,3,15,14,45,9.5,172.0,3.5,9.1,178.0,164.46,133.59
2018,3,15,15,0,8.0,164.0,3.5,9.1,169.0,155.46,126.36
2018,3,15,15,15,27.0,167.5,3.5,9.1,182.0,180.29,148.03
2018,3,15,15,30,46.0,171.0,3.5,9.1,195.0,195.75,161.7
2018,3,15,15,45,45.5,160.5,3.4,9.0,182.0,182.72,151.1
2018,3,15,16,0,45.0,150.0,3.3,8.9,169.0,169.74,140.48
2018,3,15,16,15,48.0,124.0,3.2,8.8,142.0,142.62,117.75
2018,3,15,16,30,51.0,98.0,3.1,8.7,115.0,115.4,94.49
2018,3,15,16,45,25.5,61.5,3.0,8.65,70.0,66.59,52.29
2018,3,15,17,0,0.0,25.0,2.9,8.6,25.0,21.99,13.64
2018,3,15,17,15,0.0,18.5,2.85,8.5,18.5,16.26,8.54
2018,3,15,17,30,0.0,12.0,2.8,8.4,12.0,10.53,3.4
2018,3,15,17,45,0.0,7.5,2.75,8.35,7.5,6.58,0.0
2018,3,15,18,0,0.0,3.0,2.7,8.3,3.0,2.63,0.0
2018,3,15,18,15,0.0,1.5,2.7,8.3,1.5,1.36,0.0
2018,3,15,18,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,16,6,15,0.5,2.0,2.0,7.35,2.0,0.0,0.0
2018,3,16,6,30,1.0,4.0,2.1,7.4,4.0,3.7,0.0
2018,3,16,6,45,0.5,10.5,2.15,7.45,10.5,9.28,1.52
2018,3,16,7,0,0.0,17.0,2.2,7.5,17.0,14.94,7.16
2018,3,16,7,15,0.0,24.5,2.3,7.5,24.5,21.56,13.18
2018,3,16,7,30,0.0,32.0,2.4,7.5,32.0,28.18,19.15
2018,3,16,7,45,4.5,55.5,2.5,7.5,57.0,50.72,38.92
2018,3,16,8,0,9.0,79.0,2.6,7.5,82.0,74.42,59.55
2018,3,16,8,15,12.0,93.5,2.65,7.5,98.0,89.72,72.71
2018,3,16,8,30,15.0,108.0,2.7,7.5,114.0,105.41,86.08
2018,3,16,8,45,20.5,120.5,2.75,7.5,130.0,126.05,103.59
2018,3,16,9,0,26.0,133.0,2.8,7.5,146.0,143.06,117.87
2018,3,16,9,15,19.5,127.5,2.9,7.6,138.0,134.1,109.82
2018,3,16,9,30,13.0,122.0,3.0,7.7,130.0,119.19,96.75
2018,3,16,9,45,45.5,175.5,3.05,7.8,204.5,204.83,169.2
2018,3,16,10,0,78.0,229.0,3.1,7.9,279.0,289.21,238.77
2018,3,16,10,15,49.0,226.5,3.15,8.0,258.5,263.91,216.49
2018,3,16,10,30,20.0,224.0,3.2,8.1,238.0,224.82,183.18
2018,3,16,10,45,20.5,228.0,3.2,8.15,242.5,229.59,186.9
2018,3,16,11,0,21.0,232.0,3.2,8.2,247.0,234.35,190.54
2018,3,16,11,15,45.0,284.0,3.25,8.3,318.0,325.86,264.91
2018,3,16,11,30,69.0,336.0,3.3,8.4,389.0,406.82,329.11
2018,3,16,11,45,77.5,331.0,3.35,8.45,391.0,410.59,331.98
2018,3,16,12,0,86.0,326.0,3.4,8.5,393.0,414.22,335.13
2018,3,16,12,15,102.0,347.0,3.4,8.5,426.5,453.7,366.35
2018,3,16,12,30,118.0,368.0,3.4,8.5,460.0,511.19,410.87
2018,3,16,12,45,155.0,366.5,3.45,8.55,486.0,545.84,438.66
2018,3,16,13,0,192.0,365.0,3.5,8.6,512.0,579.14,465.38
2018,3,16,13,15,135.0,336.5,3.5,8.6,439.0,488.58,394.34
2018,3,16,13,30,78.0,308.0,3.5,8.6,366.0,382.86,310.57
2018,3,16,13,45,79.5,282.0,3.5,8.6,339.5,354.45,288.97
2018,3,16,14,0,81.0,256.0,3.5,8.6,313.0,325.98,266.85
2018,3,16,14,15,186.5,262.0,3.45,8.55,385.5,437.4,359.48
2018,3,16,14,30,292.0,268.0,3.4,8.5,458.0,540.54,442.68
2018,3,16,14,45,533.0,193.0,3.4,8.45,515.5,656.24,538.07
2018,3,16,15,0,774.0,118.0,3.4,8.4,573.0,739.28,604.95
2018,3,16,15,15,575.0,154.5,3.4,8.4,479.0,601.35,496.34
2018,3,16,15,30,376.0,191.0,3.4,8.4,385.0,459.11,381.77
2018,3,16,15,45,456.0,160.0,3.25,8.15,373.0,466.5,389.32
2018,3,16,16,0,536.0,129.0,3.1,7.9,361.0,453.1,378.59
2018,3,16,16,15,497.5,116.5,2.95,7.65,311.5,388.37,324.31
2018,3,16,16,30,459.0,104.0,2.8,7.4,262.0,327.06,271.74
2018,3,16,16,45,458.0,88.0,2.6,7.2,223.5,280.69,229.89
2018,3,16,17,0,457.0,72.0,2.4,7.0,185.0,236.78,188.54
2018,3,16,17,15,367.5,60.5,2.3,6.55,137.5,167.44,127.43
2018,3,16,17,30,278.0,49.0,2.2,6.1,90.0,112.18,79.41
2018,3,16,17,45,216.5,34.5,2.1,5.7,58.5,69.37,42.1
2018,3,16,18,0,155.0,20.0,2.0,5.3,27.0,31.68,0.0
2018,3,16,18,15,77.5,10.0,2.0,5.2,13.5,10.28,0.0
2018,3,16,18,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,17,6,15,0.5,1.0,1.0,5.5,1.0,0.0,0.0
2018,3,17,6,30,1.0,2.0,1.0,5.7,2.0,1.88,0.0
2018,3,17,6,45,0.5,5.0,1.05,5.9,5.0,4.44,0.0
2018,3,17,7,0,0.0,8.0,1.1,6.1,8.0,7.02,0.42
2018,3,17,7,15,0.0,12.0,1.15,6.2,12.0,10.53,3.63
2018,3,17,7,30,0.0,16.0,1.2,6.3,16.0,14.06,6.82
2018,3,17,7,45,0.0,34.5,1.2,6.4,34.5,30.39,21.29
2018,3,17,8,0,0.0,53.0,1.2,6.5,53.0,46.78,35.66
2018,3,17,8,15,11.0,91.0,1.2,6.65,95.5,86.81,70.41
2018,3,17,8,30,22.0,129.0,1.2,6.8,138.0,134.51,111.08
2018,3,17,8,45,65.5,166.5,1.2,6.95,198.5,200.21,166.56
2018,3,17,9,0,109.0,204.0,1.2,7.1,259.0,281.02,233.05
2018,3,17,9,15,126.5,197.5,1.2,7.2,267.0,292.05,241.67
2018,3,17,9,30,144.0,191.0,1.2,7.3,275.0,304.47,251.83
2018,3,17,9,45,154.5,229.0,1.2,7.35,324.5,359.76,295.35
2018,3,17,10,0,165.0,267.0,1.2,7.4,374.0,415.89,338.31
2018,3,17,10,15,192.5,294.0,1.2,7.5,424.5,475.49,383.62
2018,3,17,10,30,220.0,321.0,1.2,7.6,475.0,536.44,428.96
2018,3,17,10,45,184.0,331.0,1.2,7.7,463.0,520.41,414.61
2018,3,17,11,0,148.0,341.0,1.2,7.8,451.0,501.8,399.0
2018,3,17,11,15,215.0,349.5,1.25,7.8,513.0,579.88,459.37
2018,3,17,11,30,282.0,358.0,1.3,7.8,575.0,677.01,531.07
2018,3,17,11,45,192.5,345.0,1.3,7.85,494.0,558.68,441.26
2018,3,17,12,0,103.0,332.0,1.3,7.9,413.0,455.45,361.89
2018,3,17,12,15,92.0,338.5,1.35,7.95,410.5,433.73,345.94
2018,3,17,12,30,81.0,345.0,1.4,8.0,408.0,429.59,342.58
2018,3,17,12,45,90.0,350.5,1.45,8.0,420.0,444.21,354.34
2018,3,17,13,0,99.0,356.0,1.5,8.0,432.0,458.35,365.62
2018,3,17,13,15,97.5,348.5,1.55,8.0,422.0,447.22,357.43
2018,3,17,13,30,96.0,341.0,1.6,8.0,412.0,435.78,349.2
2018,3,17,13,45,117.5,318.5,1.65,8.0,403.0,445.33,357.99
2018,3,17,14,0,139.0,296.0,1.7,8.0,394.0,436.71,352.81
2018,3,17,14,15,205.5,291.0,1.75,7.95,429.0,485.08,392.88
2018,3,17,14,30,272.0,286.0,1.8,7.9,464.0,542.51,438.73
2018,3,17,14,45,339.0,255.5,1.8,7.85,464.5,551.93,448.05
2018,3,17,15,0,406.0,225.0,1.8,7.8,465.0,567.54,461.97
2018,3,17,15,15,450.0,197.5,1.8,7.8,445.5,550.13,449.99
2018,3,17,15,30,494.0,170.0,1.8,7.8,426.0,527.19,433.45
2018,3,17,15,45,557.0,138.0,1.75,7.7,401.5,505.45,417.3
2018,3,17,16,0,620.0,106.0,1.7,7.6,377.0,481.2,397.88
2018,3,17,16,15,613.5,94.0,1.6,7.4,334.5,428.37,353.86
2018,3,17,16,30,607.0,82.0,1.5,7.2,292.0,375.01,307.99
2018,3,17,16,45,559.5,74.5,1.4,7.0,244.0,309.83,251.11
2018,3,17,17,0,512.0,67.0,1.3,6.8,196.0,249.48,196.98
2018,3,17,17,15,482.0,56.0,1.3,6.4,154.5,195.58,147.16
2018,3,17,17,30,452.0,45.0,1.3,6.0,113.0,145.09,100.11
2018,3,17,17,45,325.5,34.0,1.35,5.65,73.0,84.72,50.27
2018,3,17,18,0,199.0,23.0,1.4,5.3,33.0,38.33,0.0
2018,3,17,18,15,99.5,11.5,1.4,5.2,16.5,11.84,0.0
2018,3,17,18,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,18,6,15,33.0,8.0,0.8,4.45,9.5,7.28,0.0
2018,3,18,6,30,66.0,16.0,0.8,4.7,19.0,18.68,0.0
2018,3,18,6,45,127.0,33.5,0.8,4.95,48.5,50.9,30.55
2018,3,18,7,0,188.0,51.0,0.8,5.2,78.0,89.03,63.23
2018,3,18,7,15,226.5,68.5,0.85,5.55,114.5,129.36,99.17
2018,3,18,7,30,265.0,86.0,0.9,5.9,151.0,174.58,139.65
2018,3,18,7,45,294.0,104.0,0.95,6.3,191.5,221.37,181.21
2018,3,18,8,0,323.0,122.0,1.0,6.7,232.0,271.43,224.56
2018,3,18,8,15,394.0,132.5,1.05,7.2,287.5,346.06,286.63
2018,3,18,8,30,465.0,143.0,1.1,7.7,343.0,420.91,347.23
2018,3,18,8,45,526.5,145.5,1.1,8.15,396.5,488.36,400.34
2018,3,18,9,0,588.0,148.0,1.1,8.6,450.0,566.02,459.54
2018,3,18,9,15,432.5,202.0,1.1,9.0,434.5,537.39,433.8
2018,3,18,9,30,277.0,256.0,1.1,9.4,419.0,486.59,391.31
2018,3,18,9,45,235.0,282.5,1.1,9.75,427.0,481.51,385.88
2018,3,18,10,0,193.0,309.0,1.1,10.1,435.0,484.66,385.91
2018,3,18,10,15,204.5,323.5,1.1,10.3,462.5,517.82,410.06
2018,3,18,10,30,216.0,338.0,1.1,10.5,490.0,551.06,433.71
2018,3,18,10,45,177.0,351.5,1.05,10.75,479.0,535.97,419.79
2018,3,18,11,0,138.0,365.0,1.0,11.0,468.0,518.2,404.36
2018,3,18,11,15,215.0,366.0,0.95,10.95,530.5,597.64,464.14
2018,3,18,11,30,292.0,367.0,0.9,10.9,593.0,696.34,534.53
2018,3,18,11,45,313.5,365.5,0.9,10.85,610.5,720.11,550.37
2018,3,18,12,0,335.0,364.0,0.9,10.8,628.0,742.7,566.28
2018,3,18,12,15,215.5,366.5,0.95,10.7,536.5,607.29,468.49
2018,3,18,12,30,96.0,369.0,1.0,10.6,445.0,470.7,367.1
2018,3,18,12,45,62.5,338.0,1.0,10.5,387.0,402.32,316.3
2018,3,18,13,0,29.0,307.0,1.0,10.4,329.0,334.69,264.29
2018,3,18,13,15,24.0,288.0,1.05,10.3,306.0,292.88,232.63
2018,3,18,13,30,19.0,269.0,1.1,10.2,283.0,268.76,214.19
2018,3,18,13,45,17.5,257.0,1.1,10.1,269.5,255.15,203.85
2018,3,18,14,0,16.0,245.0,1.1,10.0,256.0,241.62,193.48
2018,3,18,14,15,11.5,217.0,1.1,9.9,225.0,209.82,168.33
2018,3,18,14,30,7.0,189.0,1.1,9.8,194.0,178.59,143.41
2018,3,18,14,45,9.0,190.5,1.05,9.7,196.5,181.61,146.38
2018,3,18,15,0,11.0,192.0,1.0,9.6,199.0,184.55,149.19
2018,3,18,15,15,12.5,186.5,1.0,9.6,193.5,180.18,146.02
2018,3,18,15,30,14.0,181.0,1.0,9.6,188.0,175.71,142.81
2018,3,18,15,45,61.5,172.5,0.8,9.25,200.0,204.15,167.62
2018,3,18,16,0,109.0,164.0,0.6,8.9,212.0,227.7,187.5
2018,3,18,16,15,80.5,145.0,0.6,8.7,178.0,179.98,147.95
2018,3,18,16,30,52.0,126.0,0.6,8.5,144.0,143.58,117.68
2018,3,18,16,45,34.5,96.5,0.65,8.3,107.5,104.31,84.52
2018,3,18,17,0,17.0,67.0,0.7,8.1,71.0,67.61,53.09
2018,3,18,17,15,22.0,51.5,0.8,7.95,55.5,53.21,40.11
2018,3,18,17,30,27.0,36.0,0.9,7.8,40.0,38.28,26.33
2018,3,18,17,45,25.0,25.5,0.95,7.7,28.0,26.63,15.42
2018,3,18,18,0,23.0,15.0,1.0,7.6,16.0,15.61,0.0
2018,3,18,18,15,11.5,7.5,1.0,7.5,8.0,6.96,0.0
2018,3,18,18,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,19,6,15,111.0,10.0,1.6,3.9,15.5,9.42,0.0
2018,3,19,6,30,222.0,20.0,1.6,4.6,31.0,34.19,0.0
2018,3,19,6,45,375.5,30.0,1.6,5.3,75.0,82.96,46.58
2018,3,19,7,0,529.0,40.0,1.6,6.0,119.0,149.29,100.12
2018,3,19,7,15,567.5,49.0,1.65,6.55,164.0,204.53,151.41
2018,3,19,7,30,606.0,58.0,1.7,7.1,209.0,264.18,206.8
2018,3,19,7,45,496.0,87.5,1.75,7.65,229.5,291.63,236.56
2018,3,19,8,0,386.0,117.0,1.8,8.2,250.0,301.66,248.77
2018,3,19,8,15,415.0,132.5,1.9,8.75,295.5,356.86,295.51
2018,3,19,8,30,444.0,148.0,2.0,9.3,341.0,414.63,342.79
2018,3,19,8,45,455.0,164.0,2.1,9.8,381.5,464.13,382.15
2018,3,19,9,0,466.0,180.0,2.2,10.3,422.0,513.69,420.5
2018,3,19,9,15,509.5,183.0,2.1,10.65,468.0,572.75,465.29
2018,3,19,9,30,553.0,186.0,2.0,11.0,514.0,634.18,510.52
2018,3,19,9,45,593.0,187.5,1.9,11.35,559.5,698.52,556.37
2018,3,19,10,0,633.0,189.0,1.8,11.7,605.0,759.23,598.29
2018,3,19,10,15,603.5,212.0,1.8,12.05,623.5,781.21,611.0
2018,3,19,10,30,574.0,235.0,1.8,12.4,642.0,794.78,618.08
2018,3,19,10,45,539.0,257.5,1.75,12.7,650.0,803.62,621.25
2018,3,19,11,0,504.0,280.0,1.7,13.0,658.0,808.25,621.5
2018,3,19,11,15,513.0,285.5,1.75,13.25,677.5,834.14,638.95
2018,3,19,11,30,522.0,291.0,1.8,13.5,697.0,857.93,654.65
2018,3,19,11,45,582.5,269.5,1.8,13.8,727.0,902.34,685.4
2018,3,19,12,0,643.0,248.0,1.8,14.1,757.0,949.62,717.32
2018,3,19,12,15,732.5,207.0,1.7,14.15,787.0,999.63,749.0
2018,3,19,12,30,822.0,166.0,1.6,14.2,817.0,1036.02,770.59
2018,3,19,12,45,583.5,260.0,1.55,14.3,720.0,893.87,673.52
2018,3,19,13,0,345.0,354.0,1.5,14.4,623.0,734.85,558.87
2018,3,19,13,15,326.5,352.5,1.4,14.45,603.0,709.23,541.46
2018,3,19,13,30,308.0,351.0,1.3,14.5,583.0,682.68,521.99
2018,3,19,13,45,314.0,332.0,1.25,14.6,562.0,659.36,506.12
2018,3,19,14,0,320.0,313.0,1.2,14.7,541.0,634.44,489.03
2018,3,19,14,15,454.0,260.0,1.15,14.45,568.5,698.44,538.79
2018,3,19,14,30,588.0,207.0,1.1,14.2,596.0,737.96,569.78
2018,3,19,14,45,418.5,234.5,1.0,14.0,503.5,605.48,471.65
2018,3,19,15,0,249.0,262.0,0.9,13.8,411.0,473.17,372.37
2018,3,19,15,15,233.5,246.0,0.9,13.8,377.5,420.97,334.72
2018,3,19,15,30,218.0,230.0,0.9,13.8,344.0,381.94,305.47
2018,3,19,15,45,260.0,201.5,0.85,13.15,325.5,375.89,302.47
2018,3,19,16,0,302.0,173.0,0.8,12.5,307.0,354.58,286.78
2018,3,19,16,15,423.0,133.5,0.75,12.2,296.5,365.6,295.38
2018,3,19,16,30,544.0,94.0,0.7,11.9,286.0,357.18,286.31
2018,3,19,16,45,380.0,92.0,0.7,11.55,216.0,251.99,200.73
2018,3,19,17,0,216.0,90.0,0.7,11.2,146.0,164.93,129.83
2018,3,19,17,15,192.0,70.5,0.8,10.85,111.5,124.24,94.38
2018,3,19,17,30,168.0,51.0,0.9,10.5,77.0,86.62,61.2
2018,3,19,17,45,123.5,35.5,1.0,10.1,50.5,53.44,33.15
2018,3,19,18,0,79.0,20.0,1.1,9.7,24.0,24.78,2.59
2018,3,19,18,15,39.5,10.0,1.15,9.55,12.0,9.53,0.0
2018,3,19,18,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,20,6,15,3.0,2.0,1.9,8.1,2.0,1.83,0.0
2018,3,20,6,30,6.0,4.0,2.0,8.1,4.0,4.13,0.0
2018,3,20,6,45,3.0,5.5,2.05,8.15,5.5,5.31,0.0
2018,3,20,7,0,0.0,7.0,2.1,8.2,7.0,6.14,0.0
2018,3,20,7,15,0.0,9.0,2.15,8.2,9.0,7.9,1.26
2018,3,20,7,30,0.0,11.0,2.2,8.2,11.0,9.66,2.85
2018,3,20,7,45,0.0,22.5,2.25,8.2,22.5,19.79,11.78
2018,3,20,8,0,0.0,34.0,2.3,8.2,34.0,29.96,20.66
2018,3,20,8,15,0.0,39.5,2.35,8.3,39.5,34.83,24.82
2018,3,20,8,30,0.0,45.0,2.4,8.4,45.0,39.71,28.95
2018,3,20,8,45,0.0,36.5,2.5,8.5,36.5,32.2,22.32
2018,3,20,9,0,0.0,28.0,2.6,8.6,28.0,24.7,15.75
2018,3,20,9,15,0.0,47.0,2.65,8.7,47.0,41.53,30.15
2018,3,20,9,30,0.0,66.0,2.7,8.8,66.0,58.41,44.44
2018,3,20,9,45,0.0,57.0,2.8,8.9,57.0,50.44,37.51
2018,3,20,10,0,0.0,48.0,2.9,9.0,48.0,42.48,30.64
2018,3,20,10,15,0.5,86.5,2.95,9.05,87.0,77.17,59.92
2018,3,20,10,30,1.0,125.0,3.0,9.1,126.0,112.83,89.64
2018,3,20,10,45,0.5,124.5,3.05,9.2,125.0,111.95,88.68
2018,3,20,11,0,0.0,124.0,3.1,9.3,124.0,111.04,87.76
2018,3,20,11,15,0.0,126.0,3.1,9.45,126.0,112.92,89.18
2018,3,20,11,30,0.0,128.0,3.1,9.6,128.0,114.8,90.61
2018,3,20,11,45,0.0,124.0,3.15,9.7,124.0,111.12,87.48
2018,3,20,12,0,0.0,120.0,3.2,9.8,120.0,107.44,84.38
2018,3,20,12,15,0.0,105.0,3.2,9.85,105.0,93.66,72.94
2018,3,20,12,30,0.0,90.0,3.2,9.9,90.0,79.98,61.56
2018,3,20,12,45,0.0,87.0,3.25,9.9,87.0,77.3,59.36
2018,3,20,13,0,0.0,84.0,3.3,9.9,84.0,74.61,57.15
2018,3,20,13,15,0.0,83.0,3.2,9.95,83.0,73.7,56.43
2018,3,20,13,30,0.0,82.0,3.1,10.0,82.0,72.79,55.71
2018,3,20,13,45,0.0,90.0,3.05,10.0,90.0,79.9,61.73
2018,3,20,14,0,0.0,98.0,3.0,10.0,98.0,87.09,67.83
2018,3,20,14,15,0.0,95.0,3.0,10.0,95.0,84.32,65.62
2018,3,20,14,30,0.0,92.0,3.0,10.0,92.0,81.6,63.47
2018,3,20,14,45,0.0,93.5,2.95,10.05,93.5,82.92,64.71
2018,3,20,15,0,0.0,95.0,2.9,10.1,95.0,84.29,66.02
2018,3,20,15,15,0.0,101.5,2.9,10.1,101.5,90.29,71.28
2018,3,20,15,30,0.0,108.0,2.9,10.1,108.0,96.38,76.65
2018,3,20,15,45,0.0,103.0,2.9,10.05,103.0,91.87,73.09
2018,3,20,16,0,0.0,98.0,2.9,10.0,98.0,87.4,69.56
2018,3,20,16,15,0.0,89.0,2.85,9.95,89.0,79.25,62.84
2018,3,20,16,30,0.0,80.0,2.8,9.9,80.0,71.14,56.08
2018,3,20,16,45,0.0,71.0,2.75,9.85,71.0,63.07,49.25
2018,3,20,17,0,0.0,62.0,2.7,9.8,62.0,55.05,42.31
2018,3,20,17,15,0.0,51.0,2.65,9.7,51.0,45.21,33.63
2018,3,20,17,30,0.0,40.0,2.6,9.6,40.0,35.41,24.79
2018,3,20,17,45,0.0,27.0,2.55,9.55,27.0,23.81,14.19
2018,3,20,18,0,0.0,14.0,2.5,9.5,14.0,12.32,0.24
2018,3,20,18,15,0.0,7.0,2.6,9.55,7.0,6.37,0.0
2018,3,20,18,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.5,10.7,1.5,1.36,0.0
2018,3,21,6,30,0.0,3.0,1.6,10.9,3.0,2.63,0.0
2018,3,21,6,45,0.0,5.0,1.65,11.05,5.0,4.38,0.0
2018,3,21,7,0,0.0,7.0,1.7,11.2,7.0,6.14,0.0
2018,3,21,7,15,0.0,10.0,1.8,11.3,10.0,8.78,1.96
2018,3,21,7,30,0.0,13.0,1.9,11.4,13.0,11.42,4.3
2018,3,21,7,45,0.0,31.5,1.95,11.55,31.5,27.74,18.48
2018,3,21,8,0,0.0,50.0,2.0,11.7,50.0,44.12,32.55
2018,3,21,8,15,0.0,55.5,2.05,11.8,55.5,49.01,36.61
2018,3,21,8,30,0.0,61.0,2.1,11.9,61.0,53.9,40.63
2018,3,21,8,45,0.0,59.0,2.15,12.0,59.0,52.14,38.96
2018,3,21,9,0,0.0,57.0,2.2,12.1,57.0,50.38,37.31
2018,3,21,9,15,0.0,71.5,2.25,12.25,71.5,63.28,48.04
2018,3,21,9,30,0.0,86.0,2.3,12.4,86.0,76.21,58.69
2018,3,21,9,45,0.0,98.5,2.35,12.55,98.5,87.48,67.88
2018,3,21,10,0,0.0,111.0,2.4,12.7,111.0,98.96,77.18
2018,3,21,10,15,2.0,137.0,2.55,12.85,138.5,124.81,98.32
2018,3,21,10,30,4.0,163.0,2.7,13.0,166.0,151.08,119.59
2018,3,21,10,45,6.0,179.5,2.8,13.2,184.0,168.67,133.65
2018,3,21,11,0,8.0,196.0,2.9,13.4,202.0,186.45,147.79
2018,3,21,11,15,10.0,216.0,2.95,13.45,223.5,207.76,164.76
2018,3,21,11,30,12.0,236.0,3.0,13.5,245.0,229.26,181.79
2018,3,21,11,45,14.5,252.0,3.05,13.6,263.5,247.51,196.16
2018,3,21,12,0,17.0,268.0,3.1,13.7,282.0,265.84,210.57
2018,3,21,12,15,15.0,256.5,3.05,13.7,268.5,252.53,199.9
2018,3,21,12,30,13.0,245.0,3.0,13.7,255.0,239.22,189.32
2018,3,21,12,45,12.0,234.0,3.0,13.75,243.5,227.43,179.99
2018,3,21,13,0,11.0,223.0,3.0,13.8,232.0,215.65,170.67
2018,3,21,13,15,16.0,235.5,2.95,13.75,248.0,232.55,184.5
2018,3,21,13,30,21.0,248.0,2.9,13.7,264.0,249.34,198.15
2018,3,21,13,45,33.5,277.5,2.85,13.7,302.0,304.49,242.21
2018,3,21,14,0,46.0,307.0,2.8,13.7,340.0,346.44,275.4
2018,3,21,14,15,47.5,290.5,2.85,13.65,323.5,328.75,262.04
2018,3,21,14,30,49.0,274.0,2.9,13.6,307.0,310.93,248.74
2018,3,21,14,45,40.5,250.5,2.95,13.55,276.5,277.52,222.65
2018,3,21,15,0,32.0,227.0,3.0,13.5,246.0,244.91,196.96
2018,3,21,15,15,30.5,207.5,3.0,13.5,224.5,222.37,179.29
2018,3,21,15,30,29.0,188.0,3.0,13.5,203.0,200.06,161.61
2018,3,21,15,45,45.5,179.5,2.95,13.25,201.0,200.42,162.83
2018,3,21,16,0,62.0,171.0,2.9,13.0,199.0,199.06,162.37
2018,3,21,16,15,69.5,150.5,2.9,12.85,178.5,178.93,146.02
2018,3,21,16,30,77.0,130.0,2.9,12.7,158.0,157.99,128.56
2018,3,21,16,45,63.0,99.5,2.85,12.55,120.0,117.77,94.52
2018,3,21,17,0,49.0,69.0,2.8,12.4,82.0,79.72,61.93
2018,3,21,17,15,30.5,52.5,2.8,12.25,60.0,56.13,41.67
2018,3,21,17,30,12.0,36.0,2.8,12.1,38.0,35.04,23.75
2018,3,21,17,45,6.0,23.5,2.85,11.95,24.5,21.52,11.93
2018,3,21,18,0,0.0,11.0,2.9,11.8,11.0,9.67,0.0
2018,3,21,18,15,0.0,5.5,2.9,11.75,5.5,5.0,0.0
2018,3,21,18,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,22,6,15,0.0,6.5,3.0,10.55,6.5,5.91,0.0
2018,3,22,6,30,0.0,13.0,3.0,10.6,13.0,11.44,0.58
2018,3,22,6,45,0.0,25.0,3.05,10.65,25.0,22.03,12.7
2018,3,22,7,0,0.0,37.0,3.1,10.7,37.0,32.65,22.35
2018,3,22,7,15,0.0,44.0,3.1,10.75,44.0,38.83,28.0
2018,3,22,7,30,0.0,51.0,3.1,10.8,51.0,45.02,33.49
2018,3,22,7,45,0.0,41.5,3.05,10.85,41.5,36.59,26.18
2018,3,22,8,0,0.0,32.0,3.0,10.9,32.0,28.19,18.85
2018,3,22,8,15,0.0,27.5,3.0,10.95,27.5,24.23,15.34
2018,3,22,8,30,0.0,23.0,3.0,11.0,23.0,20.26,11.86
2018,3,22,8,45,0.0,38.5,3.0,11.1,38.5,33.98,23.56
2018,3,22,9,0,0.0,54.0,3.0,11.2,54.0,47.72,35.18
2018,3,22,9,15,0.0,62.0,2.95,11.15,62.0,54.84,41.09
2018,3,22,9,30,0.0,70.0,2.9,11.1,70.0,61.97,46.99
2018,3,22,9,45,0.0,84.5,2.9,11.1,84.5,74.9,57.72
2018,3,22,10,0,0.0,99.0,2.9,11.1,99.0,87.95,68.49
2018,3,22,10,15,2.5,130.5,2.9,11.0,132.5,119.18,94.4
2018,3,22,10,30,5.0,162.0,2.9,10.9,166.0,151.0,120.53
2018,3,22,10,45,8.5,192.5,2.95,10.8,199.0,183.34,146.9
2018,3,22,11,0,12.0,223.0,3.0,10.7,232.0,216.19,173.48
2018,3,22,11,15,9.5,204.5,3.05,10.55,212.0,196.12,157.04
2018,3,22,11,30,7.0,186.0,3.1,10.4,192.0,176.12,140.73
2018,3,22,11,45,8.0,192.5,3.2,10.2,199.0,183.39,146.78
2018,3,22,12,0,9.0,199.0,3.3,10.0,206.0,190.66,152.81
2018,3,22,12,15,24.0,255.0,3.4,9.85,274.0,273.9,220.65
2018,3,22,12,30,39.0,311.0,3.5,9.7,342.0,347.99,279.94
2018,3,22,12,45,37.0,308.0,3.55,9.5,337.5,342.49,275.59
2018,3,22,13,0,35.0,305.0,3.6,9.3,333.0,336.85,271.43
2018,3,22,13,15,46.5,306.5,3.65,9.25,342.5,349.13,281.94
2018,3,22,13,30,58.0,308.0,3.7,9.2,352.0,360.84,291.96
2018,3,22,13,45,58.5,311.0,3.75,9.1,354.5,363.15,294.17
2018,3,22,14,0,59.0,314.0,3.8,9.0,357.0,365.28,296.32
2018,3,22,14,15,81.0,309.5,3.8,9.0,365.5,378.06,307.7
2018,3,22,14,30,103.0,305.0,3.8,9.0,374.0,389.18,317.68
2018,3,22,14,45,150.5,292.0,3.85,9.05,387.0,422.49,346.0
2018,3,22,15,0,198.0,279.0,3.9,9.1,400.0,437.98,359.97
2018,3,22,15,15,192.5,259.0,3.9,9.1,369.5,403.27,332.68
2018,3,22,15,30,187.0,239.0,3.9,9.1,339.0,368.65,305.29
2018,3,22,15,45,224.5,211.0,3.9,8.9,320.5,352.42,293.41
2018,3,22,16,0,262.0,183.0,3.9,8.7,302.0,340.27,284.04
2018,3,22,16,15,314.0,154.5,3.85,8.45,280.5,321.21,268.23
2018,3,22,16,30,366.0,126.0,3.8,8.2,259.0,303.0,251.7
2018,3,22,16,45,354.5,107.5,3.75,7.9,220.0,255.59,209.77
2018,3,22,17,0,343.0,89.0,3.7,7.6,181.0,209.18,167.62
2018,3,22,17,15,321.5,71.5,3.6,7.3,142.5,162.28,124.5
2018,3,22,17,30,300.0,54.0,3.5,7.0,104.0,118.0,83.7
2018,3,22,17,45,227.0,39.5,3.4,6.65,69.5,72.49,45.48
2018,3,22,18,0,154.0,25.0,3.3,6.3,35.0,35.09,11.81
2018,3,22,18,15,77.0,12.5,3.2,6.1,17.5,11.91,0.0
2018,3,22,18,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.85,5.35,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.55,4.9,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.45,4.7,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.4,4.55,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.35,4.3,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.25,4.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.2,3.95,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.15,3.8,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.05,3.65,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.0,3.55,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.95,3.45,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.85,3.35,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.75,3.45,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,23,5,45,8.5,1.5,1.05,5.0,1.0,0.0,0.0
2018,3,23,6,0,17.0,3.0,0.9,5.2,2.0,0.0,0.0
2018,3,23,6,15,128.0,15.0,0.85,5.7,22.5,14.5,0.0
2018,3,23,6,30,239.0,27.0,0.8,6.2,43.0,43.82,15.99
2018,3,23,6,45,364.0,37.0,0.75,6.7,86.5,89.81,54.08
2018,3,23,7,0,489.0,47.0,0.7,7.2,130.0,150.78,103.39
2018,3,23,7,15,598.5,50.5,0.7,7.5,187.5,216.97,160.5
2018,3,23,7,30,708.0,54.0,0.7,7.8,245.0,296.24,229.4
2018,3,23,7,45,754.0,58.0,0.75,8.1,300.0,363.86,289.35
2018,3,23,8,0,800.0,62.0,0.8,8.4,355.0,435.74,350.81
2018,3,23,8,15,831.0,65.5,0.8,8.7,408.5,503.29,406.38
2018,3,23,8,30,862.0,69.0,0.8,9.0,462.0,569.71,458.85
2018,3,23,8,45,883.0,71.5,0.8,9.25,511.5,632.34,506.43
2018,3,23,9,0,904.0,74.0,0.8,9.5,561.0,694.76,552.07
2018,3,23,9,15,891.5,84.5,0.9,9.75,597.0,741.48,584.52
2018,3,23,9,30,879.0,95.0,1.0,10.0,633.0,789.87,617.42
2018,3,23,9,45,797.5,130.5,1.05,10.25,641.5,800.68,623.03
2018,3,23,10,0,716.0,166.0,1.1,10.5,650.0,806.49,625.76
2018,3,23,10,15,786.0,147.5,1.25,10.7,701.0,869.54,669.78
2018,3,23,10,30,856.0,129.0,1.4,10.9,752.0,939.19,716.99
2018,3,23,10,45,893.5,119.0,1.5,11.05,787.5,977.94,742.23
2018,3,23,11,0,931.0,109.0,1.6,11.2,823.0,1024.06,772.68
2018,3,23,11,15,890.0,128.0,1.75,11.3,822.0,1022.36,772.27
2018,3,23,11,30,849.0,147.0,1.9,11.4,821.0,1027.02,776.74
2018,3,23,11,45,674.5,223.0,2.05,11.45,762.0,950.24,726.42
2018,3,23,12,0,500.0,299.0,2.2,11.5,703.0,853.41,657.43
2018,3,23,12,15,613.5,252.0,2.25,11.5,747.5,924.41,711.34
2018,3,23,12,30,727.0,205.0,2.3,11.5,792.0,989.09,756.51
2018,3,23,12,45,767.0,184.5,2.4,11.5,798.5,1001.9,765.81
2018,3,23,13,0,807.0,164.0,2.5,11.5,805.0,1003.1,767.95
2018,3,23,13,15,876.0,133.0,2.55,11.45,816.0,1024.7,783.83
2018,3,23,13,30,945.0,102.0,2.6,11.4,827.0,1029.47,788.24
2018,3,23,13,45,960.0,92.5,2.65,11.3,809.5,1010.8,777.16
2018,3,23,14,0,975.0,83.0,2.7,11.2,792.0,987.39,763.1
2018,3,23,14,15,949.5,87.5,2.7,11.05,754.0,939.49,731.67
2018,3,23,14,30,924.0,92.0,2.7,10.9,716.0,889.61,698.68
2018,3,23,14,45,913.0,89.0,2.7,10.75,677.0,841.54,666.56
2018,3,23,15,0,902.0,86.0,2.7,10.6,638.0,791.17,632.29
2018,3,23,15,15,900.0,79.5,2.7,10.6,597.5,741.35,597.58
2018,3,23,15,30,898.0,73.0,2.7,10.6,557.0,688.9,559.77
2018,3,23,15,45,875.0,71.0,2.7,10.2,507.5,626.08,511.78
2018,3,23,16,0,852.0,69.0,2.7,9.8,458.0,563.3,462.14
2018,3,23,16,15,819.5,66.5,2.6,9.55,405.0,497.75,407.87
2018,3,23,16,30,787.0,64.0,2.5,9.3,352.0,431.25,351.03
2018,3,23,16,45,740.0,59.5,2.4,9.05,297.0,359.22,287.97
2018,3,23,17,0,693.0,55.0,2.3,8.8,242.0,291.62,226.9
2018,3,23,17,15,619.0,49.5,2.2,8.3,189.5,220.69,163.12
2018,3,23,17,30,545.0,44.0,2.1,7.8,137.0,158.42,107.39
2018,3,23,17,45,416.0,35.0,1.95,7.3,91.5,94.44,55.49
2018,3,23,18,0,287.0,26.0,1.8,6.8,46.0,45.97,16.51
2018,3,23,18,15,151.5,14.5,1.8,6.6,24.0,14.04,0.0
2018,3,23,18,30,16.0,3.0,1.8,6.4,2.0,0.0,0.0
2018,3,23,18,45,8.0,1.5,1.75,6.25,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,24,6,15,0.0,3.0,1.3,6.75,3.0,2.73,0.0
2018,3,24,6,30,0.0,6.0,1.3,7.0,6.0,5.26,0.0
2018,3,24,6,45,0.0,11.5,1.35,7.25,11.5,10.1,2.97
2018,3,24,7,0,0.0,17.0,1.4,7.5,17.0,14.94,7.39
2018,3,24,7,15,0.0,21.5,1.45,7.65,21.5,18.91,11.0
2018,3,24,7,30,0.0,26.0,1.5,7.8,26.0,22.88,14.54
2018,3,24,7,45,14.5,51.0,1.5,7.95,56.5,51.89,39.78
2018,3,24,8,0,29.0,76.0,1.5,8.1,87.0,82.83,66.56
2018,3,24,8,15,27.5,98.0,1.55,8.15,109.5,104.8,85.34
2018,3,24,8,30,26.0,120.0,1.6,8.2,132.0,126.83,103.84
2018,3,24,8,45,13.5,110.5,1.65,8.3,117.0,107.08,86.6
2018,3,24,9,0,1.0,101.0,1.7,8.4,102.0,90.5,72.02
2018,3,24,9,15,0.5,88.5,1.75,8.6,89.0,78.78,61.83
2018,3,24,9,30,0.0,76.0,1.8,8.8,76.0,67.32,51.9
2018,3,24,9,45,68.0,179.0,1.9,9.0,225.0,225.42,185.39
2018,3,24,10,0,136.0,282.0,2.0,9.2,374.0,405.11,329.15
2018,3,24,10,15,92.0,272.5,2.1,9.35,336.0,347.64,281.5
2018,3,24,10,30,48.0,263.0,2.2,9.5,298.0,300.51,242.59
2018,3,24,10,45,63.0,294.0,2.3,9.7,341.5,348.51,280.76
2018,3,24,11,0,78.0,325.0,2.4,9.9,385.0,397.42,318.76
2018,3,24,11,15,86.5,342.5,2.5,9.9,410.5,426.09,340.82
2018,3,24,11,30,95.0,360.0,2.6,9.9,436.0,454.8,362.93
2018,3,24,11,45,162.5,365.5,2.7,9.95,497.0,547.3,435.4
2018,3,24,12,0,230.0,371.0,2.8,10.0,558.0,622.88,493.67
2018,3,24,12,15,219.5,381.0,2.9,9.95,559.5,623.67,493.67
2018,3,24,12,30,209.0,391.0,3.0,9.9,561.0,623.4,493.43
2018,3,24,12,45,253.5,384.5,3.05,9.85,588.5,676.88,534.68
2018,3,24,13,0,298.0,378.0,3.1,9.8,616.0,710.66,561.07
2018,3,24,13,15,293.5,364.5,3.15,9.75,595.0,686.22,543.56
2018,3,24,13,30,289.0,351.0,3.2,9.7,574.0,660.55,525.47
2018,3,24,13,45,320.5,334.5,3.25,9.65,574.5,664.28,530.25
2018,3,24,14,0,352.0,318.0,3.3,9.6,575.0,665.07,532.65
2018,3,24,14,15,360.0,302.0,3.3,9.45,555.5,642.53,516.98
2018,3,24,14,30,368.0,286.0,3.3,9.3,536.0,618.14,499.88
2018,3,24,14,45,389.5,262.0,3.3,9.2,513.5,594.21,483.3
2018,3,24,15,0,411.0,238.0,3.3,9.1,491.0,579.21,473.05
2018,3,24,15,15,383.0,226.0,3.3,9.1,448.5,514.63,423.08
2018,3,24,15,30,355.0,214.0,3.3,9.1,406.0,463.43,382.77
2018,3,24,15,45,300.0,198.0,3.2,8.75,350.5,393.25,326.43
2018,3,24,16,0,245.0,182.0,3.1,8.4,295.0,328.21,273.28
2018,3,24,16,15,270.0,160.0,3.0,8.15,271.0,303.13,252.6
2018,3,24,16,30,295.0,138.0,2.9,7.9,247.0,274.82,228.04
2018,3,24,16,45,368.5,108.5,2.75,7.65,223.5,260.55,213.32
2018,3,24,17,0,442.0,79.0,2.6,7.4,200.0,230.02,182.64
2018,3,24,17,15,496.5,62.0,2.45,6.9,170.0,200.07,150.77
2018,3,24,17,30,551.0,45.0,2.3,6.4,140.0,159.76,108.96
2018,3,24,17,45,427.5,36.5,2.15,5.95,95.0,96.71,57.35
2018,3,24,18,0,304.0,28.0,2.0,5.5,50.0,48.65,19.26
2018,3,24,18,15,161.0,15.5,2.0,5.35,26.0,14.79,0.0
2018,3,24,18,30,18.0,3.0,2.0,5.2,2.0,0.0,0.0
2018,3,24,18,45,9.0,1.5,2.0,5.05,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
