Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,20,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,25,5,45,1.0,0.5,1.75,4.4,0.5,0.0,0.0
2018,3,25,6,0,2.0,1.0,1.7,4.5,1.0,0.0,0.0
2018,3,25,6,15,38.0,14.0,1.7,5.0,17.0,13.08,0.0
2018,3,25,6,30,74.0,27.0,1.7,5.5,33.0,30.94,15.11
2018,3,25,6,45,112.5,46.0,1.7,6.0,62.5,60.89,41.42
2018,3,25,7,0,151.0,65.0,1.7,6.5,92.0,95.64,71.2
2018,3,25,7,15,249.0,74.5,1.75,6.75,136.5,146.11,113.45
2018,3,25,7,30,347.0,84.0,1.8,7.0,181.0,205.76,164.8
2018,3,25,7,45,185.5,103.0,1.85,7.2,156.0,178.58,146.75
2018,3,25,8,0,24.0,122.0,1.9,7.4,131.0,125.2,102.9
2018,3,25,8,15,42.0,145.5,1.95,7.6,164.0,158.9,131.52
2018,3,25,8,30,60.0,169.0,2.0,7.8,197.0,194.82,161.53
2018,3,25,8,45,337.5,160.5,2.05,8.05,343.0,388.91,324.12
2018,3,25,9,0,615.0,152.0,2.1,8.3,489.0,591.35,485.23
2018,3,25,9,15,742.0,125.0,2.15,8.45,563.5,686.52,558.02
2018,3,25,9,30,869.0,98.0,2.2,8.6,638.0,786.85,631.17
2018,3,25,9,45,625.5,168.0,2.3,8.8,568.5,706.56,568.8
2018,3,25,10,0,382.0,238.0,2.4,9.0,499.0,593.87,479.2
2018,3,25,10,15,278.5,266.5,2.45,9.1,461.5,533.26,430.89
2018,3,25,10,30,175.0,295.0,2.5,9.2,424.0,464.36,374.81
2018,3,25,10,45,169.5,315.5,2.55,9.3,443.5,486.49,391.43
2018,3,25,11,0,164.0,336.0,2.6,9.4,463.0,507.74,406.77
2018,3,25,11,15,163.5,317.0,2.65,9.45,446.0,490.42,393.5
2018,3,25,11,30,163.0,298.0,2.7,9.5,429.0,472.35,379.89
2018,3,25,11,45,273.0,306.0,2.75,9.55,528.0,610.64,487.97
2018,3,25,12,0,383.0,314.0,2.8,9.6,627.0,749.72,592.03
2018,3,25,12,15,281.0,326.0,2.9,9.6,555.5,643.21,518.42
2018,3,25,12,30,179.0,338.0,3.0,9.6,484.0,534.75,427.01
2018,3,25,12,45,157.5,338.5,3.05,9.65,466.0,512.25,409.89
2018,3,25,13,0,136.0,339.0,3.1,9.7,448.0,489.34,391.89
2018,3,25,13,15,148.0,351.0,3.15,9.65,467.5,511.55,409.65
2018,3,25,13,30,160.0,363.0,3.2,9.6,487.0,532.63,426.33
2018,3,25,13,45,322.0,314.0,3.25,9.6,554.0,642.78,515.48
2018,3,25,14,0,484.0,265.0,3.3,9.6,621.0,742.69,594.27
2018,3,25,14,15,618.0,208.5,3.3,9.5,643.0,789.3,632.33
2018,3,25,14,30,752.0,152.0,3.3,9.4,665.0,819.52,656.8
2018,3,25,14,45,832.5,118.0,3.3,9.35,657.0,813.27,653.45
2018,3,25,15,0,913.0,84.0,3.3,9.3,649.0,795.55,642.03
2018,3,25,15,15,877.0,88.0,3.3,9.3,599.5,732.37,596.48
2018,3,25,15,30,841.0,92.0,3.3,9.3,550.0,673.95,552.41
2018,3,25,15,45,796.5,92.0,3.25,9.0,495.0,602.04,496.2
2018,3,25,16,0,752.0,92.0,3.2,8.7,440.0,533.5,441.05
2018,3,25,16,15,730.0,84.0,3.15,8.5,390.0,469.67,387.99
2018,3,25,16,30,708.0,76.0,3.1,8.3,340.0,406.83,333.85
2018,3,25,16,45,703.5,66.5,3.0,8.05,295.0,350.36,282.81
2018,3,25,17,0,699.0,57.0,2.9,7.8,250.0,293.73,229.67
2018,3,25,17,15,627.0,51.0,2.8,7.4,196.5,222.43,165.04
2018,3,25,17,30,555.0,45.0,2.7,7.0,143.0,159.7,108.56
2018,3,25,17,45,425.5,36.5,2.65,6.55,96.5,95.74,56.67
2018,3,25,18,0,296.0,28.0,2.6,6.1,50.0,47.75,19.91
2018,3,25,18,15,157.0,15.5,2.6,6.0,26.0,14.57,0.0
2018,3,25,18,30,18.0,3.0,2.6,5.9,2.0,0.0,0.0
2018,3,25,18,45,9.0,1.5,2.6,5.8,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.45,4.9,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.4,4.55,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.3,4.45,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.3,4.35,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.3,4.15,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.3,3.95,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,3,26,5,45,2.0,1.0,2.3,4.3,1.0,0.0,0.0
2018,3,26,6,0,4.0,2.0,2.3,4.5,2.0,0.0,0.0
2018,3,26,6,15,94.0,16.5,2.4,5.05,24.0,15.97,0.0
2018,3,26,6,30,184.0,31.0,2.5,5.6,46.0,44.1,22.32
2018,3,26,6,45,369.0,39.0,2.6,6.15,97.5,93.71,57.98
2018,3,26,7,0,554.0,47.0,2.7,6.7,149.0,165.88,114.92
2018,3,26,7,15,650.0,50.0,2.75,7.15,207.0,232.67,174.28
2018,3,26,7,30,746.0,53.0,2.8,7.6,265.0,310.53,243.97
2018,3,26,7,45,788.0,56.5,2.9,8.0,320.5,378.39,305.78
2018,3,26,8,0,830.0,60.0,3.0,8.4,376.0,449.96,368.81
2018,3,26,8,15,857.0,63.0,3.05,8.8,429.0,514.47,424.09
2018,3,26,8,30,884.0,66.0,3.1,9.2,482.0,581.69,479.47
2018,3,26,8,45,902.5,68.5,3.1,9.55,531.0,643.82,528.84
2018,3,26,9,0,921.0,71.0,3.1,9.9,580.0,705.42,576.14
2018,3,26,9,15,935.5,72.5,3.15,10.2,624.5,762.16,616.49
2018,3,26,9,30,950.0,74.0,3.2,10.5,669.0,817.32,654.8
2018,3,26,9,45,960.5,75.5,3.2,10.8,707.5,867.35,688.49
2018,3,26,10,0,971.0,77.0,3.2,11.1,746.0,914.87,719.93
2018,3,26,10,15,978.5,78.0,3.2,11.3,777.5,956.42,747.05
2018,3,26,10,30,986.0,79.0,3.2,11.5,809.0,994.74,771.71
2018,3,26,10,45,989.5,80.0,3.2,11.75,832.5,1025.89,791.13
2018,3,26,11,0,993.0,81.0,3.2,12.0,856.0,1053.22,807.94
2018,3,26,11,15,996.0,81.5,3.2,12.15,872.0,1075.55,821.68
2018,3,26,11,30,999.0,82.0,3.2,12.3,888.0,1093.8,832.76
2018,3,26,11,45,1001.0,81.5,3.15,12.45,896.0,1105.73,839.23
2018,3,26,12,0,1003.0,81.0,3.1,12.6,904.0,1113.38,843.01
2018,3,26,12,15,1002.0,82.0,3.1,12.7,903.5,1115.38,843.88
2018,3,26,12,30,1001.0,83.0,3.1,12.8,903.0,1113.03,842.07
2018,3,26,12,45,997.5,83.0,3.05,12.9,893.5,1102.72,834.64
2018,3,26,13,0,994.0,83.0,3.0,13.0,884.0,1088.18,824.61
2018,3,26,13,15,988.5,83.0,3.0,13.05,866.0,1067.55,811.34
2018,3,26,13,30,983.0,83.0,3.0,13.1,848.0,1042.98,795.52
2018,3,26,13,45,975.0,83.0,2.95,13.1,822.5,1012.25,775.28
2018,3,26,14,0,967.0,83.0,2.9,13.1,797.0,978.02,752.67
2018,3,26,14,15,956.5,83.0,2.9,13.05,764.5,938.29,726.78
2018,3,26,14,30,946.0,83.0,2.9,13.0,732.0,895.65,698.66
2018,3,26,14,45,931.5,82.5,2.9,12.9,692.0,846.57,665.82
2018,3,26,15,0,917.0,82.0,2.9,12.8,652.0,795.43,631.08
2018,3,26,15,15,901.0,80.0,2.9,12.8,607.5,739.78,592.28
2018,3,26,15,30,885.0,78.0,2.9,12.8,563.0,682.84,550.93
2018,3,26,15,45,862.0,75.0,2.9,12.5,513.0,619.5,502.6
2018,3,26,16,0,839.0,72.0,2.9,12.2,463.0,558.94,454.71
2018,3,26,16,15,806.5,69.0,2.8,11.8,410.0,490.76,399.02
2018,3,26,16,30,774.0,66.0,2.7,11.4,357.0,424.47,342.93
2018,3,26,16,45,728.0,62.0,2.65,11.0,303.0,354.21,281.95
2018,3,26,17,0,682.0,58.0,2.6,10.6,249.0,288.27,222.85
2018,3,26,17,15,611.5,52.5,2.55,9.95,196.5,218.97,160.96
2018,3,26,17,30,541.0,47.0,2.5,9.3,144.0,158.05,106.81
2018,3,26,17,45,421.0,38.0,2.45,8.65,98.0,95.87,56.64
2018,3,26,18,0,301.0,29.0,2.4,8.0,52.0,48.65,21.14
2018,3,26,18,15,160.0,16.0,2.4,7.8,27.0,14.82,0.0
2018,3,26,18,30,19.0,3.0,2.4,7.6,2.0,0.0,0.0
2018,3,26,18,45,9.5,1.5,2.4,7.4,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,27,5,45,23.5,3.0,1.7,5.95,2.5,0.0,0.0
2018,3,27,6,0,47.0,6.0,1.7,6.2,5.0,0.0,0.0
2018,3,27,6,15,203.0,17.5,1.7,6.95,33.0,18.24,0.0
2018,3,27,6,30,359.0,29.0,1.7,7.7,61.0,57.13,26.92
2018,3,27,6,45,472.0,37.0,1.75,8.45,108.5,106.79,64.05
2018,3,27,7,0,585.0,45.0,1.8,9.2,156.0,170.96,116.91
2018,3,27,7,15,649.5,50.5,1.8,9.65,209.5,233.88,173.43
2018,3,27,7,30,714.0,56.0,1.8,10.1,263.0,303.87,236.13
2018,3,27,7,45,755.5,60.0,1.8,10.5,317.0,370.18,295.15
2018,3,27,8,0,797.0,64.0,1.8,10.9,371.0,440.19,355.2
2018,3,27,8,15,825.0,67.5,1.8,11.35,423.5,506.01,409.73
2018,3,27,8,30,853.0,71.0,1.8,11.8,476.0,570.43,461.09
2018,3,27,8,45,873.0,73.5,1.85,12.2,525.0,631.82,508.57
2018,3,27,9,0,893.0,76.0,1.9,12.6,574.0,692.91,554.22
2018,3,27,9,15,908.0,78.0,1.9,12.95,618.0,749.19,592.81
2018,3,27,9,30,923.0,80.0,1.9,13.3,662.0,804.01,629.18
2018,3,27,9,45,901.5,94.0,1.9,13.65,690.0,840.77,652.21
2018,3,27,10,0,880.0,108.0,1.9,14.0,718.0,872.42,671.63
2018,3,27,10,15,894.0,108.0,1.9,14.25,751.5,915.48,698.99
2018,3,27,10,30,908.0,108.0,1.9,14.5,785.0,956.02,724.2
2018,3,27,10,45,936.5,99.5,1.9,14.8,816.5,998.13,750.06
2018,3,27,11,0,965.0,91.0,1.9,15.1,848.0,1037.71,773.95
2018,3,27,11,15,968.0,92.0,1.9,15.3,864.0,1059.99,786.72
2018,3,27,11,30,971.0,93.0,1.9,15.5,880.0,1078.29,797.17
2018,3,27,11,45,953.5,102.5,1.9,15.7,881.5,1081.31,797.92
2018,3,27,12,0,936.0,112.0,1.9,15.9,883.0,1079.8,796.09
2018,3,27,12,15,797.0,185.0,1.9,16.0,841.5,1029.8,763.38
2018,3,27,12,30,658.0,258.0,1.9,16.1,800.0,971.91,725.18
2018,3,27,12,45,646.5,260.5,1.9,16.2,788.5,957.69,716.08
2018,3,27,13,0,635.0,263.0,1.9,16.3,777.0,940.48,704.54
2018,3,27,13,15,667.0,240.0,1.9,16.35,770.5,937.97,704.41
2018,3,27,13,30,699.0,217.0,1.9,16.4,764.0,930.8,700.35
2018,3,27,13,45,702.0,206.5,1.95,16.4,741.5,904.65,684.15
2018,3,27,14,0,705.0,196.0,2.0,16.4,719.0,875.33,665.91
2018,3,27,14,15,737.5,171.0,2.0,16.3,698.0,853.51,652.52
2018,3,27,14,30,770.0,146.0,2.0,16.2,677.0,826.2,635.23
2018,3,27,14,45,789.5,128.5,2.0,16.15,647.0,787.97,610.14
2018,3,27,15,0,809.0,111.0,2.0,16.1,617.0,749.59,584.79
2018,3,27,15,15,832.0,95.0,2.0,16.1,584.0,710.68,558.67
2018,3,27,15,30,855.0,79.0,2.0,16.1,551.0,662.93,524.67
2018,3,27,15,45,854.0,72.5,1.95,15.65,508.5,610.81,485.96
2018,3,27,16,0,853.0,66.0,1.9,15.2,466.0,556.5,444.12
2018,3,27,16,15,824.5,63.5,1.85,14.7,414.0,492.73,393.27
2018,3,27,16,30,796.0,61.0,1.8,14.2,362.0,427.85,339.64
2018,3,27,16,45,753.5,57.0,1.75,13.7,308.0,357.75,279.99
2018,3,27,17,0,711.0,53.0,1.7,13.2,254.0,291.55,221.62
2018,3,27,17,15,642.0,48.0,1.7,12.5,201.0,221.7,160.14
2018,3,27,17,30,573.0,43.0,1.7,11.8,148.0,159.85,105.81
2018,3,27,17,45,442.0,35.5,1.7,11.1,100.5,95.5,54.96
2018,3,27,18,0,311.0,28.0,1.7,10.4,53.0,47.98,20.86
2018,3,27,18,15,168.0,16.0,1.7,10.15,28.0,14.62,0.0
2018,3,27,18,30,25.0,4.0,1.7,9.9,3.0,0.0,0.0
2018,3,27,18,45,12.5,2.0,1.7,9.65,1.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,28,5,45,24.5,3.0,0.95,8.55,3.0,0.0,0.0
2018,3,28,6,0,49.0,6.0,1.0,8.6,6.0,5.46,0.0
2018,3,28,6,15,201.5,18.5,0.95,9.1,35.0,19.39,0.0
2018,3,28,6,30,354.0,31.0,0.9,9.6,64.0,59.03,28.93
2018,3,28,6,45,462.5,39.0,0.9,10.1,111.0,107.94,65.14
2018,3,28,7,0,571.0,47.0,0.9,10.6,158.0,170.75,116.57
2018,3,28,7,15,636.0,52.5,0.9,11.05,211.5,233.03,171.64
2018,3,28,7,30,701.0,58.0,0.9,11.5,265.0,302.44,232.64
2018,3,28,7,45,744.0,62.0,0.9,12.0,319.0,368.59,290.07
2018,3,28,8,0,787.0,66.0,0.9,12.5,373.0,438.63,348.48
2018,3,28,8,15,816.0,68.5,0.95,13.05,425.0,503.3,400.8
2018,3,28,8,30,845.0,71.0,1.0,13.6,477.0,566.7,450.2
2018,3,28,8,45,866.5,73.5,1.05,14.15,526.0,628.56,496.55
2018,3,28,9,0,888.0,76.0,1.1,14.7,575.0,690.29,541.14
2018,3,28,9,15,906.0,76.5,1.1,15.15,619.5,746.77,578.36
2018,3,28,9,30,924.0,77.0,1.1,15.6,664.0,802.07,613.55
2018,3,28,9,45,939.5,76.0,1.15,16.1,703.0,852.13,645.04
2018,3,28,10,0,955.0,75.0,1.2,16.6,742.0,900.12,674.72
2018,3,28,10,15,963.0,76.0,1.2,16.9,773.5,941.38,699.31
2018,3,28,10,30,971.0,77.0,1.2,17.2,805.0,979.52,721.66
2018,3,28,10,45,976.0,78.0,1.2,17.55,829.0,1011.49,739.74
2018,3,28,11,0,981.0,79.0,1.2,17.9,853.0,1039.78,755.44
2018,3,28,11,15,984.5,80.0,1.2,18.15,869.5,1062.76,768.1
2018,3,28,11,30,988.0,81.0,1.2,18.4,886.0,1081.72,778.34
2018,3,28,11,45,989.5,81.5,1.25,18.6,894.0,1093.98,785.73
2018,3,28,12,0,991.0,82.0,1.3,18.8,902.0,1102.01,790.71
2018,3,28,12,15,991.0,82.0,1.35,18.9,902.0,1103.69,792.26
2018,3,28,12,30,991.0,82.0,1.4,19.0,902.0,1101.08,791.37
2018,3,28,12,45,989.0,82.0,1.45,19.05,893.0,1092.17,786.89
2018,3,28,13,0,987.0,82.0,1.5,19.1,884.0,1079.06,779.96
2018,3,28,13,15,983.5,81.0,1.55,19.05,867.0,1059.21,769.19
2018,3,28,13,30,980.0,80.0,1.6,19.0,850.0,1035.38,755.95
2018,3,28,13,45,974.0,79.5,1.65,19.0,825.0,1005.9,738.93
2018,3,28,14,0,968.0,79.0,1.7,19.0,800.0,972.82,719.51
2018,3,28,14,15,959.5,78.5,1.75,18.85,768.0,934.15,696.61
2018,3,28,14,30,951.0,78.0,1.8,18.7,736.0,892.43,671.41
2018,3,28,14,45,940.0,76.0,1.8,18.55,697.0,844.21,640.88
2018,3,28,15,0,929.0,74.0,1.8,18.4,658.0,793.64,608.31
2018,3,28,15,15,914.0,72.0,1.8,18.4,613.5,738.13,571.39
2018,3,28,15,30,899.0,70.0,1.8,18.4,569.0,681.21,532.11
2018,3,28,15,45,878.5,68.0,1.8,17.85,520.0,619.82,487.61
2018,3,28,16,0,858.0,66.0,1.8,17.3,471.0,558.22,441.21
2018,3,28,16,15,829.0,63.5,1.75,16.75,418.5,491.95,389.11
2018,3,28,16,30,800.0,61.0,1.7,16.2,366.0,428.53,337.13
2018,3,28,16,45,759.0,57.0,1.6,15.65,312.0,358.81,278.21
2018,3,28,17,0,718.0,53.0,1.5,15.1,258.0,292.8,220.46
2018,3,28,17,15,654.0,48.0,1.5,14.35,205.0,223.88,160.18
2018,3,28,17,30,590.0,43.0,1.5,13.6,152.0,162.33,106.37
2018,3,28,17,45,480.5,35.0,1.45,12.85,105.0,99.24,56.09
2018,3,28,18,0,371.0,27.0,1.4,12.1,58.0,50.48,21.35
2018,3,28,18,15,211.5,16.5,1.4,11.85,31.5,15.01,0.0
2018,3,28,18,30,52.0,6.0,1.4,11.6,5.0,0.0,0.0
2018,3,28,18,45,26.0,3.0,1.4,11.35,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,3,29,5,45,25.0,3.0,0.5,10.65,3.0,0.0,0.0
2018,3,29,6,0,50.0,6.0,0.5,10.7,6.0,5.46,0.0
2018,3,29,6,15,187.5,19.0,0.5,11.1,35.0,19.23,0.0
2018,3,29,6,30,325.0,32.0,0.5,11.5,64.0,58.08,29.38
2018,3,29,6,45,408.5,41.5,0.55,11.95,106.5,103.08,63.13
2018,3,29,7,0,492.0,51.0,0.6,12.4,149.0,158.82,109.07
2018,3,29,7,15,609.0,53.0,0.6,12.8,211.0,226.57,165.91
2018,3,29,7,30,726.0,55.0,0.6,13.2,273.0,308.6,234.95
2018,3,29,7,45,767.5,59.0,0.6,13.65,328.0,375.62,292.29
2018,3,29,8,0,809.0,63.0,0.6,14.1,383.0,446.32,350.4
2018,3,29,8,15,837.0,66.0,0.6,14.65,435.5,512.22,402.4
2018,3,29,8,30,865.0,69.0,0.6,15.2,488.0,576.77,451.22
2018,3,29,8,45,884.5,71.0,0.65,15.75,537.0,637.84,496.03
2018,3,29,9,0,904.0,73.0,0.7,16.3,586.0,698.52,538.95
2018,3,29,9,15,920.0,74.5,0.7,16.8,630.5,755.36,575.14
2018,3,29,9,30,936.0,76.0,0.7,17.3,675.0,810.79,609.33
2018,3,29,9,45,949.0,76.0,0.75,17.8,713.5,860.37,639.77
2018,3,29,10,0,962.0,76.0,0.8,18.3,752.0,907.66,668.33
2018,3,29,10,15,969.0,77.5,0.85,18.7,783.5,948.76,692.84
2018,3,29,10,30,976.0,79.0,0.9,19.1,815.0,986.65,715.17
2018,3,29,10,45,981.0,80.0,0.9,19.55,839.0,1018.67,732.53
2018,3,29,11,0,986.0,81.0,0.9,20.0,863.0,1046.98,747.55
2018,3,29,11,15,989.0,82.0,0.95,20.2,879.0,1069.46,760.81
2018,3,29,11,30,992.0,83.0,1.0,20.4,895.0,1087.9,771.76
2018,3,29,11,45,993.0,83.5,1.05,20.6,903.0,1099.61,778.76
2018,3,29,12,0,994.0,84.0,1.1,20.8,911.0,1107.06,783.41
2018,3,29,12,15,994.5,83.5,1.15,20.85,910.5,1108.6,785.1
2018,3,29,12,30,995.0,83.0,1.2,20.9,910.0,1105.83,784.39
2018,3,29,12,45,993.5,83.0,1.25,21.0,901.5,1097.32,780.19
2018,3,29,13,0,992.0,83.0,1.3,21.1,893.0,1084.57,773.56
2018,3,29,13,15,989.0,82.0,1.35,21.05,876.0,1065.06,763.29
2018,3,29,13,30,986.0,81.0,1.4,21.0,859.0,1041.53,750.57
2018,3,29,13,45,980.5,80.5,1.4,20.95,834.5,1012.31,733.43
2018,3,29,14,0,975.0,80.0,1.4,20.9,810.0,979.44,713.98
2018,3,29,14,15,960.0,82.0,1.45,20.7,775.5,937.6,689.76
2018,3,29,14,30,945.0,84.0,1.5,20.5,741.0,893.13,663.49
2018,3,29,14,45,936.5,81.0,1.55,20.35,702.5,845.99,634.85
2018,3,29,15,0,928.0,78.0,1.6,20.2,664.0,796.31,603.91
2018,3,29,15,15,906.0,76.0,1.6,20.2,615.5,735.82,564.02
2018,3,29,15,30,884.0,74.0,1.6,20.2,567.0,674.61,521.96
2018,3,29,15,45,877.5,70.0,1.65,19.5,523.5,620.33,483.82
2018,3,29,16,0,871.0,66.0,1.7,18.8,480.0,564.39,442.58
2018,3,29,16,15,844.5,63.5,1.65,18.15,427.5,498.64,391.42
2018,3,29,16,30,818.0,61.0,1.6,17.5,375.0,435.39,340.06
2018,3,29,16,45,777.5,57.0,1.55,16.9,320.5,364.82,281.01
2018,3,29,17,0,737.0,53.0,1.5,16.3,266.0,297.87,222.91
2018,3,29,17,15,673.0,48.0,1.45,15.5,212.0,227.83,161.93
2018,3,29,17,30,609.0,43.0,1.4,14.7,158.0,165.15,107.42
2018,3,29,17,45,495.0,36.0,1.35,13.9,110.0,101.29,57.01
2018,3,29,18,0,381.0,29.0,1.3,13.1,62.0,52.52,23.06
2018,3,29,18,15,218.0,17.5,1.3,12.8,33.5,15.92,0.0
2018,3,29,18,30,55.0,6.0,1.3,12.5,5.0,0.0,0.0
2018,3,29,18,45,27.5,3.0,1.3,12.2,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,30,5,45,15.5,3.5,1.05,9.5,3.5,0.0,0.0
2018,3,30,6,0,31.0,7.0,1.0,9.6,7.0,6.37,0.0
2018,3,30,6,15,119.5,22.0,0.9,10.2,32.5,20.13,0.0
2018,3,30,6,30,208.0,37.0,0.8,10.8,58.0,52.36,29.44
2018,3,30,6,45,251.0,52.0,0.75,11.4,92.5,88.77,58.43
2018,3,30,7,0,294.0,67.0,0.7,12.0,127.0,130.79,93.97
2018,3,30,7,15,317.0,85.5,0.65,12.45,167.5,176.14,133.88
2018,3,30,7,30,340.0,104.0,0.6,12.9,208.0,224.28,175.58
2018,3,30,7,45,342.0,125.5,0.6,13.3,246.5,269.51,214.25
2018,3,30,8,0,344.0,147.0,0.6,13.7,285.0,307.89,246.14
2018,3,30,8,15,393.0,159.0,0.55,14.25,336.0,374.49,298.37
2018,3,30,8,30,442.0,171.0,0.5,14.8,387.0,439.13,347.2
2018,3,30,8,45,467.5,182.5,0.5,15.35,431.5,492.84,386.54
2018,3,30,9,0,493.0,194.0,0.5,15.9,476.0,547.98,425.78
2018,3,30,9,15,462.5,223.0,0.5,16.4,503.0,581.29,447.29
2018,3,30,9,30,432.0,252.0,0.5,16.9,530.0,610.32,465.31
2018,3,30,9,45,477.0,250.5,0.55,17.4,574.0,666.01,503.79
2018,3,30,10,0,522.0,249.0,0.6,17.9,618.0,723.27,542.24
2018,3,30,10,15,511.0,266.0,0.6,18.2,640.0,751.22,558.62
2018,3,30,10,30,500.0,283.0,0.6,18.5,662.0,776.41,573.31
2018,3,30,10,45,464.0,308.0,0.6,18.85,668.0,783.5,575.2
2018,3,30,11,0,428.0,333.0,0.6,19.2,674.0,786.62,574.72
2018,3,30,11,15,448.5,334.5,0.6,19.4,698.0,817.95,594.69
2018,3,30,11,30,469.0,336.0,0.6,19.6,722.0,847.71,613.08
2018,3,30,11,45,520.0,321.5,0.65,19.8,753.0,889.88,641.13
2018,3,30,12,0,571.0,307.0,0.7,20.0,784.0,930.03,667.5
2018,3,30,12,15,690.5,246.5,0.7,20.1,823.0,993.56,709.43
2018,3,30,12,30,810.0,186.0,0.7,20.2,862.0,1040.12,736.88
2018,3,30,12,45,845.5,166.5,0.75,20.35,865.5,1049.75,742.98
2018,3,30,13,0,881.0,147.0,0.8,20.5,869.0,1054.32,746.73
2018,3,30,13,15,795.5,182.5,0.8,20.55,824.5,1001.06,714.28
2018,3,30,13,30,710.0,218.0,0.8,20.6,780.0,939.76,677.2
2018,3,30,13,45,636.5,238.5,0.85,20.6,731.0,873.01,636.07
2018,3,30,14,0,563.0,259.0,0.9,20.6,682.0,803.65,591.44
2018,3,30,14,15,525.0,258.5,0.95,20.7,640.0,749.95,556.92
2018,3,30,14,30,487.0,258.0,1.0,20.8,598.0,696.58,521.64
2018,3,30,14,45,537.5,224.5,1.0,20.9,581.0,681.27,513.45
2018,3,30,15,0,588.0,191.0,1.0,21.0,564.0,659.81,500.26
2018,3,30,15,15,645.0,158.0,1.0,21.0,541.5,642.98,489.98
2018,3,30,15,30,702.0,125.0,1.0,21.0,519.0,613.03,469.89
2018,3,30,15,45,587.0,140.5,1.05,20.65,450.5,520.13,402.43
2018,3,30,16,0,472.0,156.0,1.1,20.3,382.0,432.73,337.48
2018,3,30,16,15,415.5,146.5,1.1,19.45,329.0,365.79,286.96
2018,3,30,16,30,359.0,137.0,1.1,18.6,276.0,304.47,239.12
2018,3,30,16,45,329.5,120.0,1.15,17.75,233.0,246.65,192.63
2018,3,30,17,0,300.0,103.0,1.2,16.9,190.0,198.68,152.65
2018,3,30,17,15,266.5,84.5,1.25,16.0,150.5,151.7,112.81
2018,3,30,17,30,233.0,66.0,1.3,15.1,111.0,108.95,76.39
2018,3,30,17,45,179.0,49.5,1.35,14.2,77.5,69.87,44.87
2018,3,30,18,0,125.0,33.0,1.4,13.3,44.0,37.91,20.14
2018,3,30,18,15,73.0,18.5,1.4,13.0,24.0,16.83,0.0
2018,3,30,18,30,21.0,4.0,1.4,12.7,4.0,0.0,0.0
2018,3,30,18,45,10.5,2.0,1.4,12.35,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,31,5,45,7.0,2.5,1.1,10.05,2.5,0.0,0.0
2018,3,31,6,0,14.0,5.0,1.1,10.1,5.0,4.55,0.0
2018,3,31,6,15,25.0,17.5,1.1,10.6,19.5,15.67,0.53
2018,3,31,6,30,36.0,30.0,1.1,11.1,34.0,30.42,18.13
2018,3,31,6,45,45.5,45.5,1.1,11.55,53.5,49.09,34.2
2018,3,31,7,0,55.0,61.0,1.1,12.0,73.0,69.2,51.66
2018,3,31,7,15,107.5,89.0,1.1,12.3,120.0,114.53,89.26
2018,3,31,7,30,160.0,117.0,1.1,12.6,167.0,166.89,132.95
2018,3,31,7,45,181.0,140.5,1.05,12.9,206.5,208.9,168.21
2018,3,31,8,0,202.0,164.0,1.0,13.2,246.0,253.41,204.76
2018,3,31,8,15,192.5,190.0,1.05,13.7,276.0,286.95,231.57
2018,3,31,8,30,183.0,216.0,1.1,14.2,306.0,319.26,256.58
2018,3,31,8,45,172.0,240.0,1.1,14.7,331.5,347.38,277.45
2018,3,31,9,0,161.0,264.0,1.1,15.2,357.0,374.12,296.69
2018,3,31,9,15,218.0,279.0,1.15,15.55,414.5,439.58,346.57
2018,3,31,9,30,275.0,294.0,1.2,15.9,472.0,521.38,407.0
2018,3,31,9,45,299.0,307.0,1.2,16.25,511.0,567.57,439.24
2018,3,31,10,0,323.0,320.0,1.2,16.6,550.0,614.64,471.8
2018,3,31,10,15,291.5,343.0,1.25,16.85,557.0,623.71,476.14
2018,3,31,10,30,260.0,366.0,1.3,17.1,564.0,629.68,478.59
2018,3,31,10,45,264.5,377.5,1.3,17.35,584.0,654.55,495.03
2018,3,31,11,0,269.0,389.0,1.3,17.6,604.0,678.45,510.49
2018,3,31,11,15,303.0,387.0,1.4,17.65,634.0,715.86,537.46
2018,3,31,11,30,337.0,385.0,1.5,17.7,664.0,752.86,563.89
2018,3,31,11,45,351.0,384.5,1.55,17.8,677.0,770.45,575.93
2018,3,31,12,0,365.0,384.0,1.6,17.9,690.0,786.48,587.13
2018,3,31,12,15,334.5,393.5,1.65,17.85,674.0,766.35,572.89
2018,3,31,12,30,304.0,403.0,1.7,17.8,658.0,744.52,557.78
2018,3,31,12,45,344.5,384.5,1.75,17.7,670.5,762.68,572.61
2018,3,31,13,0,385.0,366.0,1.8,17.6,683.0,778.38,585.41
2018,3,31,13,15,420.5,343.5,1.85,17.4,683.5,795.96,599.47
2018,3,31,13,30,456.0,321.0,1.9,17.2,684.0,797.03,602.54
2018,3,31,13,45,432.0,319.0,1.95,17.05,654.5,759.59,577.38
2018,3,31,14,0,408.0,317.0,2.0,16.9,625.0,708.61,542.98
2018,3,31,14,15,493.0,271.5,2.0,16.6,628.5,734.3,565.0
2018,3,31,14,30,578.0,226.0,2.0,16.3,632.0,738.95,571.64
2018,3,31,14,45,578.0,211.5,2.05,16.0,599.0,699.17,544.93
2018,3,31,15,0,578.0,197.0,2.1,15.7,566.0,657.43,516.56
2018,3,31,15,15,600.0,173.5,2.1,15.7,533.5,625.38,494.09
2018,3,31,15,30,622.0,150.0,2.1,15.7,501.0,584.66,464.54
2018,3,31,15,45,596.5,142.0,2.05,14.95,455.0,526.4,421.15
2018,3,31,16,0,571.0,134.0,2.0,14.2,409.0,469.24,377.34
2018,3,31,16,15,423.0,142.0,2.0,13.7,333.0,364.2,294.06
2018,3,31,16,30,275.0,150.0,2.0,13.2,257.0,273.06,220.58
2018,3,31,16,45,246.5,128.5,1.95,12.75,214.0,222.77,178.73
2018,3,31,17,0,218.0,107.0,1.9,12.3,171.0,175.83,138.72
2018,3,31,17,15,221.0,86.5,1.85,11.65,140.5,141.44,107.83
2018,3,31,17,30,224.0,66.0,1.8,11.0,110.0,106.72,76.22
2018,3,31,17,45,181.0,49.5,1.75,10.4,78.0,69.71,45.44
2018,3,31,18,0,138.0,33.0,1.7,9.8,46.0,39.02,21.26
2018,3,31,18,15,79.5,19.0,1.7,9.5,25.5,17.28,0.0
2018,3,31,18,30,21.0,5.0,1.7,9.2,5.0,4.55,0.0
2018,3,31,18,45,10.5,2.5,1.7,8.95,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,1,5,45,33.5,5.5,1.95,8.1,6.0,0.0,0.0
2018,4,1,6,0,67.0,11.0,2.0,8.3,12.0,10.01,0.0
2018,4,1,6,15,208.0,25.5,2.05,8.65,45.5,25.2,6.12
2018,4,1,6,30,349.0,40.0,2.1,9.0,79.0,68.69,38.1
2018,4,1,6,45,450.5,48.5,2.15,9.35,127.5,117.43,74.55
2018,4,1,7,0,552.0,57.0,2.2,9.7,176.0,179.18,126.0
2018,4,1,7,15,615.0,63.5,2.15,10.05,229.5,240.85,181.09
2018,4,1,7,30,678.0,70.0,2.1,10.4,283.0,309.75,242.31
2018,4,1,7,45,720.0,74.5,2.05,10.75,337.0,374.97,299.77
2018,4,1,8,0,762.0,79.0,2.0,11.1,391.0,443.89,358.36
2018,4,1,8,15,792.0,82.5,1.95,11.55,443.5,508.82,411.63
2018,4,1,8,30,822.0,86.0,1.9,12.0,496.0,575.31,463.97
2018,4,1,8,45,844.0,88.0,1.85,12.5,544.5,636.33,510.08
2018,4,1,9,0,866.0,90.0,1.8,13.0,593.0,697.26,554.38
2018,4,1,9,15,883.0,92.0,1.85,13.4,637.5,749.34,590.5
2018,4,1,9,30,900.0,94.0,1.9,13.8,682.0,804.3,627.21
2018,4,1,9,45,914.5,94.5,1.9,14.25,721.0,854.04,659.02
2018,4,1,10,0,929.0,95.0,1.9,14.7,760.0,901.7,688.88
2018,4,1,10,15,937.5,96.5,2.0,14.95,791.5,942.76,715.52
2018,4,1,10,30,946.0,98.0,2.1,15.2,823.0,980.8,740.04
2018,4,1,10,45,951.5,99.5,2.15,15.45,847.0,1012.77,759.86
2018,4,1,11,0,957.0,101.0,2.2,15.7,871.0,1041.16,777.34
2018,4,1,11,15,960.5,101.5,2.3,15.75,887.0,1062.77,791.64
2018,4,1,11,30,964.0,102.0,2.4,15.8,903.0,1080.46,803.54
2018,4,1,11,45,966.0,102.5,2.5,15.9,911.0,1092.62,811.84
2018,4,1,12,0,968.0,103.0,2.6,16.0,919.0,1100.65,817.63
2018,4,1,12,15,968.5,102.5,2.7,15.95,918.5,1101.91,819.63
2018,4,1,12,30,969.0,102.0,2.8,15.9,918.0,1098.98,819.08
2018,4,1,12,45,967.0,101.5,2.9,15.85,908.5,1089.36,814.27
2018,4,1,13,0,965.0,101.0,3.0,15.8,899.0,1075.63,806.88
2018,4,1,13,15,961.0,100.5,3.1,15.65,881.5,1055.91,795.85
2018,4,1,13,30,957.0,100.0,3.2,15.5,864.0,1032.33,782.24
2018,4,1,13,45,951.0,99.0,3.25,15.35,839.0,1002.58,763.99
2018,4,1,14,0,945.0,98.0,3.3,15.2,814.0,969.34,743.28
2018,4,1,14,15,936.5,96.5,3.35,15.0,781.5,930.06,718.36
2018,4,1,14,30,928.0,95.0,3.4,14.8,749.0,887.83,691.11
2018,4,1,14,45,916.0,93.5,3.45,14.55,710.0,840.08,659.7
2018,4,1,15,0,904.0,92.0,3.5,14.3,671.0,790.15,626.23
2018,4,1,15,15,887.5,89.5,3.5,14.3,626.0,734.03,586.84
2018,4,1,15,30,871.0,87.0,3.5,14.3,581.0,680.52,547.08
2018,4,1,15,45,849.0,84.5,3.55,13.7,531.5,618.33,500.17
2018,4,1,16,0,827.0,82.0,3.6,13.1,482.0,556.18,451.56
2018,4,1,16,15,797.0,78.0,3.6,12.7,429.0,488.84,396.61
2018,4,1,16,30,767.0,74.0,3.6,12.3,376.0,423.18,341.04
2018,4,1,16,45,723.0,69.5,3.55,11.85,321.5,353.74,280.7
2018,4,1,17,0,679.0,65.0,3.5,11.4,267.0,288.11,221.94
2018,4,1,17,15,600.5,59.5,3.4,10.95,212.0,217.45,159.34
2018,4,1,17,30,522.0,54.0,3.3,10.5,157.0,156.07,105.64
2018,4,1,17,45,417.5,44.5,3.15,10.0,111.0,97.35,58.45
2018,4,1,18,0,313.0,35.0,3.0,9.5,65.0,52.17,26.64
2018,4,1,18,15,175.0,20.5,2.95,9.3,35.5,17.49,0.0
2018,4,1,18,30,37.0,6.0,2.9,9.1,6.0,5.46,0.0
2018,4,1,18,45,18.5,3.0,2.85,8.9,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,2,5,45,10.0,4.0,2.75,8.55,4.0,0.0,0.0
2018,4,2,6,0,20.0,8.0,2.8,8.7,8.0,7.28,0.0
2018,4,2,6,15,14.0,15.5,2.9,8.95,16.0,14.19,3.12
2018,4,2,6,30,8.0,23.0,3.0,9.2,24.0,21.33,11.98
2018,4,2,6,45,8.0,40.5,3.05,9.45,42.0,36.95,25.86
2018,4,2,7,0,8.0,58.0,3.1,9.7,60.0,53.07,40.16
2018,4,2,7,15,14.0,82.5,3.15,9.95,86.5,77.39,61.19
2018,4,2,7,30,20.0,107.0,3.2,10.2,113.0,102.72,82.87
2018,4,2,7,45,71.0,131.5,3.2,10.4,160.0,150.76,123.15
2018,4,2,8,0,122.0,156.0,3.2,10.6,207.0,208.24,171.31
2018,4,2,8,15,133.0,184.5,3.15,10.95,246.5,250.11,205.81
2018,4,2,8,30,144.0,213.0,3.1,11.3,286.0,293.27,240.68
2018,4,2,8,45,157.0,240.0,3.05,11.65,326.0,337.33,275.6
2018,4,2,9,0,170.0,267.0,3.0,12.0,366.0,382.6,310.78
2018,4,2,9,15,150.5,287.0,3.0,12.3,379.5,398.02,321.43
2018,4,2,9,30,131.0,307.0,3.0,12.6,393.0,411.32,330.29
2018,4,2,9,45,156.5,326.5,2.95,12.9,435.0,458.77,366.48
2018,4,2,10,0,182.0,346.0,2.9,13.2,477.0,507.8,403.13
2018,4,2,10,15,336.0,301.5,2.9,13.4,555.5,618.46,489.66
2018,4,2,10,30,490.0,257.0,2.9,13.6,634.0,739.44,580.74
2018,4,2,10,45,719.5,176.0,2.9,13.75,748.5,891.21,690.8
2018,4,2,11,0,949.0,95.0,2.9,13.9,863.0,1026.78,781.64
2018,4,2,11,15,952.5,95.5,2.9,14.0,878.5,1048.15,793.73
2018,4,2,11,30,956.0,96.0,2.9,14.1,894.0,1065.63,804.43
2018,4,2,11,45,957.5,96.5,2.9,14.2,901.5,1077.12,811.25
2018,4,2,12,0,959.0,97.0,2.9,14.3,909.0,1084.51,815.55
2018,4,2,12,15,959.0,97.0,2.9,14.35,908.5,1085.71,816.07
2018,4,2,12,30,959.0,97.0,2.9,14.4,908.0,1082.77,814.06
2018,4,2,12,45,957.0,97.5,2.95,14.45,899.5,1074.24,809.04
2018,4,2,13,0,955.0,98.0,3.0,14.5,891.0,1061.65,801.48
2018,4,2,13,15,951.0,97.5,3.0,14.45,874.0,1042.03,789.14
2018,4,2,13,30,947.0,97.0,3.0,14.4,857.0,1018.58,774.35
2018,4,2,13,45,939.5,97.0,3.0,14.35,831.5,988.72,755.25
2018,4,2,14,0,932.0,97.0,3.0,14.3,806.0,955.48,733.83
2018,4,2,14,15,922.0,96.0,3.0,14.2,773.5,915.81,707.98
2018,4,2,14,30,912.0,95.0,3.0,14.1,741.0,873.35,680.0
2018,4,2,14,45,898.5,94.5,3.0,14.0,702.5,826.08,648.3
2018,4,2,15,0,885.0,94.0,3.0,13.9,664.0,776.8,614.77
2018,4,2,15,15,869.0,91.5,3.0,13.9,619.5,721.89,576.38
2018,4,2,15,30,853.0,89.0,3.0,13.9,575.0,669.6,537.46
2018,4,2,15,45,829.5,86.5,2.95,13.45,525.5,607.41,490.09
2018,4,2,16,0,806.0,84.0,2.9,13.0,476.0,545.46,441.37
2018,4,2,16,15,749.0,82.5,2.85,12.6,415.5,468.47,379.12
2018,4,2,16,30,692.0,81.0,2.8,12.2,355.0,396.33,318.94
2018,4,2,16,45,648.5,73.5,2.8,11.8,301.5,328.34,260.39
2018,4,2,17,0,605.0,66.0,2.8,11.4,248.0,264.66,203.9
2018,4,2,17,15,554.5,58.5,2.7,10.85,200.0,203.87,149.35
2018,4,2,17,30,504.0,51.0,2.6,10.3,152.0,148.96,100.4
2018,4,2,17,45,397.5,43.0,2.55,9.7,108.0,92.77,55.62
2018,4,2,18,0,291.0,35.0,2.5,9.1,64.0,50.32,26.23
2018,4,2,18,15,163.5,20.5,2.45,8.8,35.0,16.27,0.0
2018,4,2,18,30,36.0,6.0,2.4,8.5,6.0,5.46,0.0
2018,4,2,18,45,18.0,3.0,2.35,8.2,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,3,5,45,36.5,7.0,1.55,6.55,8.0,0.0,0.0
2018,4,3,6,0,73.0,14.0,1.5,6.9,16.0,12.73,0.0
2018,4,3,6,15,207.5,29.0,1.55,7.35,51.0,28.85,11.75
2018,4,3,6,30,342.0,44.0,1.6,7.8,86.0,72.61,42.08
2018,4,3,6,45,445.5,53.5,1.6,8.2,136.0,122.42,79.56
2018,4,3,7,0,549.0,63.0,1.6,8.6,186.0,185.52,132.12
2018,4,3,7,15,614.5,69.0,1.6,9.05,240.5,247.43,187.1
2018,4,3,7,30,680.0,75.0,1.6,9.5,295.0,316.83,248.31
2018,4,3,7,45,726.0,78.0,1.6,9.9,350.0,382.35,305.6
2018,4,3,8,0,772.0,81.0,1.6,10.3,405.0,451.99,364.39
2018,4,3,8,15,801.5,84.5,1.55,10.8,457.5,517.2,417.31
2018,4,3,8,30,831.0,88.0,1.5,11.3,510.0,583.86,469.14
2018,4,3,8,45,853.0,90.0,1.5,11.8,559.0,645.27,515.33
2018,4,3,9,0,875.0,92.0,1.5,12.3,608.0,706.55,559.77
2018,4,3,9,15,889.0,95.0,1.5,12.7,652.0,757.82,594.47
2018,4,3,9,30,903.0,98.0,1.5,13.1,696.0,811.66,629.53
2018,4,3,9,45,912.5,100.5,1.5,13.5,733.0,859.46,659.69
2018,4,3,10,0,922.0,103.0,1.5,13.9,770.0,904.79,687.72
2018,4,3,10,15,930.0,104.5,1.5,14.25,801.0,945.0,712.07
2018,4,3,10,30,938.0,106.0,1.5,14.6,832.0,982.18,734.19
2018,4,3,10,45,943.5,107.0,1.5,14.9,855.5,1013.22,752.26
2018,4,3,11,0,949.0,108.0,1.5,15.2,879.0,1040.71,768.01
2018,4,3,11,15,953.0,108.0,1.45,15.4,894.5,1061.95,779.18
2018,4,3,11,30,957.0,108.0,1.4,15.6,910.0,1079.31,787.94
2018,4,3,11,45,959.5,107.5,1.4,15.85,917.5,1090.64,793.77
2018,4,3,12,0,962.0,107.0,1.4,16.1,925.0,1097.89,797.23
2018,4,3,12,15,957.5,108.5,1.4,16.2,922.0,1096.07,795.64
2018,4,3,12,30,953.0,110.0,1.4,16.3,919.0,1090.12,791.74
2018,4,3,12,45,931.5,120.0,1.45,16.4,904.0,1072.09,781.34
2018,4,3,13,0,910.0,130.0,1.5,16.5,889.0,1050.32,768.74
2018,4,3,13,15,919.5,121.5,1.55,16.45,875.0,1036.12,761.46
2018,4,3,13,30,929.0,113.0,1.6,16.4,861.0,1017.66,751.36
2018,4,3,13,45,921.5,112.0,1.7,16.35,835.5,987.08,734.11
2018,4,3,14,0,914.0,111.0,1.8,16.3,810.0,953.2,714.54
2018,4,3,14,15,882.5,117.5,1.85,16.1,769.5,903.18,683.58
2018,4,3,14,30,851.0,124.0,1.9,15.9,729.0,859.28,656.42
2018,4,3,14,45,852.0,115.0,2.0,15.7,693.5,816.01,629.61
2018,4,3,15,0,853.0,106.0,2.1,15.5,658.0,769.69,600.05
2018,4,3,15,15,837.5,102.5,2.1,15.5,614.0,714.74,562.28
2018,4,3,15,30,822.0,99.0,2.1,15.5,570.0,658.66,521.14
2018,4,3,15,45,803.0,95.5,2.2,14.8,523.0,599.62,478.27
2018,4,3,16,0,784.0,92.0,2.3,14.1,476.0,540.44,433.41
2018,4,3,16,15,750.5,88.0,2.25,13.6,423.0,473.71,380.0
2018,4,3,16,30,717.0,84.0,2.2,13.1,370.0,409.26,326.54
2018,4,3,16,45,671.5,78.5,2.2,12.6,316.5,341.06,268.5
2018,4,3,17,0,626.0,73.0,2.2,12.1,263.0,277.29,212.52
2018,4,3,17,15,560.0,66.0,2.15,11.5,211.0,211.69,154.93
2018,4,3,17,30,494.0,59.0,2.1,10.9,159.0,153.89,104.61
2018,4,3,17,45,387.0,48.5,2.05,10.25,112.5,95.95,58.7
2018,4,3,18,0,280.0,38.0,2.0,9.6,66.0,50.46,26.93
2018,4,3,18,15,159.0,23.0,1.95,9.25,37.0,18.26,0.0
2018,4,3,18,30,38.0,8.0,1.9,8.9,8.0,7.28,0.0
2018,4,3,18,45,19.0,4.0,1.85,8.6,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
