Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,22,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,4,5,45,10.0,5.0,1.4,7.35,5.5,0.0,0.0
2018,4,4,6,0,20.0,10.0,1.4,7.6,11.0,9.1,0.0
2018,4,4,6,15,32.0,27.0,1.5,7.95,30.5,23.91,11.51
2018,4,4,6,30,44.0,44.0,1.6,8.3,50.0,43.48,29.53
2018,4,4,6,45,72.0,65.0,1.7,8.7,79.5,70.82,52.31
2018,4,4,7,0,100.0,86.0,1.8,9.1,109.0,102.13,78.95
2018,4,4,7,15,280.0,94.5,1.75,9.5,181.5,171.43,133.59
2018,4,4,7,30,460.0,103.0,1.7,9.9,254.0,265.68,210.89
2018,4,4,7,45,452.0,120.5,1.7,10.25,290.0,310.09,250.31
2018,4,4,8,0,444.0,138.0,1.7,10.6,326.0,352.93,287.07
2018,4,4,8,15,526.5,140.5,1.65,11.0,390.5,426.6,346.79
2018,4,4,8,30,609.0,143.0,1.6,11.4,455.0,512.96,414.43
2018,4,4,8,45,676.0,138.0,1.55,11.75,514.5,585.21,469.42
2018,4,4,9,0,743.0,133.0,1.5,12.1,574.0,661.96,526.07
2018,4,4,9,15,787.0,127.5,1.45,12.4,625.0,722.86,569.42
2018,4,4,9,30,831.0,122.0,1.4,12.7,676.0,787.5,612.59
2018,4,4,9,45,728.0,169.5,1.35,12.95,674.0,792.35,612.76
2018,4,4,10,0,625.0,217.0,1.3,13.2,672.0,782.04,601.55
2018,4,4,10,15,621.0,232.5,1.25,13.35,700.0,817.27,624.12
2018,4,4,10,30,617.0,248.0,1.2,13.5,728.0,849.68,643.78
2018,4,4,10,45,587.0,269.5,1.2,13.6,737.0,857.75,647.17
2018,4,4,11,0,557.0,291.0,1.2,13.7,746.0,865.74,650.71
2018,4,4,11,15,518.5,313.0,1.15,13.8,742.5,862.08,645.58
2018,4,4,11,30,480.0,335.0,1.1,13.9,739.0,854.6,638.11
2018,4,4,11,45,450.0,352.5,1.05,14.0,734.0,847.7,631.41
2018,4,4,12,0,420.0,370.0,1.0,14.1,729.0,837.89,622.84
2018,4,4,12,15,359.0,387.5,1.05,14.2,694.0,781.46,584.11
2018,4,4,12,30,298.0,405.0,1.1,14.3,659.0,737.08,553.22
2018,4,4,12,45,333.0,391.5,1.15,14.45,672.5,755.04,567.57
2018,4,4,13,0,368.0,378.0,1.2,14.6,686.0,770.65,579.6
2018,4,4,13,15,414.0,353.0,1.3,14.65,693.0,795.42,598.94
2018,4,4,13,30,460.0,328.0,1.4,14.7,700.0,804.05,607.45
2018,4,4,13,45,415.5,330.0,1.55,14.75,658.5,751.32,571.99
2018,4,4,14,0,371.0,332.0,1.7,14.8,617.0,687.1,528.33
2018,4,4,14,15,333.5,328.5,1.75,14.65,576.5,637.3,493.64
2018,4,4,14,30,296.0,325.0,1.8,14.5,536.0,588.68,459.03
2018,4,4,14,45,257.0,312.5,1.8,14.35,489.0,531.24,417.12
2018,4,4,15,0,218.0,300.0,1.8,14.2,442.0,465.15,368.13
2018,4,4,15,15,232.5,277.0,1.8,14.2,419.0,440.75,350.92
2018,4,4,15,30,247.0,254.0,1.8,14.2,396.0,423.71,338.59
2018,4,4,15,45,202.5,234.0,1.75,13.65,344.0,353.54,284.45
2018,4,4,16,0,158.0,214.0,1.7,13.1,292.0,296.95,240.12
2018,4,4,16,15,118.0,187.0,1.6,12.7,241.5,240.4,194.87
2018,4,4,16,30,78.0,160.0,1.5,12.3,191.0,183.28,148.48
2018,4,4,16,45,77.5,132.0,1.45,11.9,159.5,151.18,121.93
2018,4,4,17,0,77.0,104.0,1.4,11.5,128.0,122.83,97.82
2018,4,4,17,15,53.5,89.0,1.35,11.05,104.0,94.38,73.86
2018,4,4,17,30,30.0,74.0,1.3,10.6,80.0,72.32,55.41
2018,4,4,17,45,18.5,54.0,1.2,10.15,57.5,50.35,36.57
2018,4,4,18,0,7.0,34.0,1.1,9.7,35.0,30.06,18.95
2018,4,4,18,15,9.0,20.0,1.1,9.55,20.5,17.12,0.0
2018,4,4,18,30,11.0,6.0,1.1,9.4,6.0,5.46,0.0
2018,4,4,18,45,5.5,3.0,1.15,9.3,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.0,1.15,7.7,1.0,0.0,0.0
2018,4,5,6,0,0.0,2.0,1.1,8.0,2.0,1.82,0.0
2018,4,5,6,15,0.0,4.0,1.1,8.4,4.0,3.5,0.0
2018,4,5,6,30,0.0,6.0,1.1,8.8,6.0,5.26,0.0
2018,4,5,6,45,0.0,7.5,1.15,9.25,7.5,6.58,0.07
2018,4,5,7,0,0.0,9.0,1.2,9.7,9.0,7.9,1.27
2018,4,5,7,15,5.5,45.0,1.1,9.8,47.0,41.25,30.28
2018,4,5,7,30,11.0,81.0,1.0,9.9,85.0,75.68,59.9
2018,4,5,7,45,13.0,108.5,0.9,10.05,113.5,102.16,82.29
2018,4,5,8,0,15.0,136.0,0.8,10.2,142.0,129.15,104.69
2018,4,5,8,15,60.0,180.5,0.8,10.65,210.5,200.7,163.53
2018,4,5,8,30,105.0,225.0,0.8,11.1,279.0,274.36,222.38
2018,4,5,8,45,167.0,243.0,0.8,11.55,338.5,345.77,278.29
2018,4,5,9,0,229.0,261.0,0.8,12.0,398.0,415.74,331.77
2018,4,5,9,15,287.0,270.5,0.8,12.5,454.5,490.13,387.01
2018,4,5,9,30,345.0,280.0,0.8,13.0,511.0,559.28,436.95
2018,4,5,9,45,321.0,305.5,0.8,13.45,529.5,581.91,450.53
2018,4,5,10,0,297.0,331.0,0.8,13.9,548.0,601.68,462.26
2018,4,5,10,15,176.0,304.0,0.75,14.05,434.0,464.38,359.63
2018,4,5,10,30,55.0,277.0,0.7,14.2,320.0,317.87,247.38
2018,4,5,10,45,38.5,268.5,0.7,14.35,299.0,295.37,230.34
2018,4,5,11,0,22.0,260.0,0.7,14.5,278.0,271.94,211.61
2018,4,5,11,15,33.5,311.5,0.85,14.45,339.5,336.51,261.41
2018,4,5,11,30,45.0,363.0,1.0,14.4,401.0,402.24,310.74
2018,4,5,11,45,43.0,360.5,1.15,14.4,397.0,398.18,307.63
2018,4,5,12,0,41.0,358.0,1.3,14.4,393.0,393.85,304.81
2018,4,5,12,15,33.5,340.5,1.4,14.2,369.0,368.01,285.74
2018,4,5,12,30,26.0,323.0,1.5,14.0,345.0,342.09,266.51
2018,4,5,12,45,26.0,321.5,1.55,13.8,343.5,340.21,265.61
2018,4,5,13,0,26.0,320.0,1.6,13.6,342.0,338.17,264.49
2018,4,5,13,15,26.5,315.0,1.6,13.5,337.0,332.84,260.73
2018,4,5,13,30,27.0,310.0,1.6,13.4,332.0,327.37,256.91
2018,4,5,13,45,25.5,298.0,1.55,13.25,318.0,312.7,245.94
2018,4,5,14,0,24.0,286.0,1.5,13.1,304.0,285.36,225.17
2018,4,5,14,15,24.0,272.5,1.45,12.95,290.0,271.55,214.92
2018,4,5,14,30,24.0,259.0,1.4,12.8,276.0,257.71,204.55
2018,4,5,14,45,20.0,240.0,1.35,12.65,253.5,235.4,187.31
2018,4,5,15,0,16.0,221.0,1.3,12.5,231.0,213.46,170.26
2018,4,5,15,15,22.5,221.5,1.3,12.5,235.0,217.92,174.5
2018,4,5,15,30,29.0,222.0,1.3,12.5,239.0,229.54,184.36
2018,4,5,15,45,28.5,202.0,1.2,12.1,217.5,207.73,167.37
2018,4,5,16,0,28.0,182.0,1.1,11.7,196.0,186.08,150.43
2018,4,5,16,15,26.5,156.5,1.05,11.5,168.5,158.77,128.48
2018,4,5,16,30,25.0,131.0,1.0,11.3,141.0,131.89,106.53
2018,4,5,16,45,40.0,120.5,0.9,11.15,134.0,125.86,101.47
2018,4,5,17,0,55.0,110.0,0.8,11.0,127.0,117.94,94.27
2018,4,5,17,15,27.5,78.5,0.75,10.8,87.0,78.01,60.8
2018,4,5,17,30,0.0,47.0,0.7,10.6,47.0,41.5,30.31
2018,4,5,17,45,0.0,34.5,0.65,10.45,34.5,30.43,20.47
2018,4,5,18,0,0.0,22.0,0.6,10.3,22.0,19.38,10.44
2018,4,5,18,15,1.5,12.5,0.6,10.2,12.5,11.0,0.0
2018,4,5,18,30,3.0,3.0,0.6,10.1,3.0,2.73,0.0
2018,4,5,18,45,1.5,1.5,0.6,10.05,1.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,2.05,10.1,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.1,10.2,3.0,2.73,0.0
2018,4,6,6,15,0.0,8.0,2.2,10.3,8.0,7.02,0.0
2018,4,6,6,30,0.0,13.0,2.3,10.4,13.0,11.42,4.06
2018,4,6,6,45,0.0,16.0,2.4,10.5,16.0,14.06,6.52
2018,4,6,7,0,0.0,19.0,2.5,10.6,19.0,16.7,8.91
2018,4,6,7,15,0.0,38.0,2.6,10.75,38.0,33.49,23.53
2018,4,6,7,30,0.0,57.0,2.7,10.9,57.0,50.33,38.04
2018,4,6,7,45,7.5,95.0,2.75,11.05,98.0,87.53,69.7
2018,4,6,8,0,15.0,133.0,2.8,11.2,139.0,126.29,102.22
2018,4,6,8,15,9.5,117.0,2.85,11.45,121.0,109.41,87.6
2018,4,6,8,30,4.0,101.0,2.9,11.7,103.0,92.06,72.64
2018,4,6,8,45,2.0,81.5,2.95,11.95,82.5,73.44,56.69
2018,4,6,9,0,0.0,62.0,3.0,12.2,62.0,54.86,40.81
2018,4,6,9,15,0.5,91.5,3.05,12.55,92.0,81.5,62.93
2018,4,6,9,30,1.0,121.0,3.1,12.9,122.0,108.73,85.21
2018,4,6,9,45,3.0,148.5,3.15,13.2,151.0,135.71,107.09
2018,4,6,10,0,5.0,176.0,3.2,13.5,180.0,163.1,129.05
2018,4,6,10,15,7.5,197.0,3.15,13.6,203.0,185.19,146.64
2018,4,6,10,30,10.0,218.0,3.1,13.7,226.0,207.56,164.32
2018,4,6,10,45,12.0,231.5,3.1,13.8,241.5,222.55,176.03
2018,4,6,11,0,14.0,245.0,3.1,13.9,257.0,237.65,187.8
2018,4,6,11,15,14.0,248.5,3.05,13.9,260.5,241.28,190.47
2018,4,6,11,30,14.0,252.0,3.0,13.9,264.0,244.86,193.14
2018,4,6,11,45,15.0,261.0,3.0,13.85,274.0,254.65,200.83
2018,4,6,12,0,16.0,270.0,3.0,13.8,284.0,264.4,208.49
2018,4,6,12,15,14.0,249.0,2.95,13.8,261.0,242.26,190.96
2018,4,6,12,30,12.0,228.0,2.9,13.8,238.0,220.18,173.52
2018,4,6,12,45,14.0,246.0,2.9,13.8,257.5,239.2,188.73
2018,4,6,13,0,16.0,264.0,2.9,13.8,277.0,258.21,203.81
2018,4,6,13,15,16.5,265.0,2.85,13.8,278.5,259.36,204.79
2018,4,6,13,30,17.0,266.0,2.8,13.8,280.0,260.43,205.79
2018,4,6,13,45,14.5,242.5,2.75,13.8,254.0,235.15,185.94
2018,4,6,14,0,12.0,219.0,2.7,13.8,228.0,210.11,166.24
2018,4,6,14,15,12.0,217.5,2.7,13.8,226.5,208.28,165.09
2018,4,6,14,30,12.0,216.0,2.7,13.8,225.0,206.43,163.9
2018,4,6,14,45,12.0,212.0,2.65,13.75,220.5,202.2,160.83
2018,4,6,15,0,12.0,208.0,2.6,13.7,216.0,197.95,157.78
2018,4,6,15,15,13.0,198.0,2.6,13.7,206.0,188.73,150.74
2018,4,6,15,30,14.0,188.0,2.6,13.7,196.0,179.41,143.61
2018,4,6,15,45,29.5,185.5,2.5,13.5,200.5,191.8,154.51
2018,4,6,16,0,45.0,183.0,2.4,13.3,205.0,196.11,158.62
2018,4,6,16,15,50.5,157.0,2.35,13.2,179.5,170.84,138.18
2018,4,6,16,30,56.0,131.0,2.3,13.1,154.0,145.16,117.03
2018,4,6,16,45,45.5,99.5,2.2,13.0,116.5,107.93,85.86
2018,4,6,17,0,35.0,68.0,2.1,12.9,79.0,72.49,55.82
2018,4,6,17,15,58.0,69.5,2.05,12.8,83.5,79.46,60.65
2018,4,6,17,30,81.0,71.0,2.0,12.7,88.0,80.4,59.73
2018,4,6,17,45,53.0,46.5,1.9,12.6,56.5,48.62,33.3
2018,4,6,18,0,25.0,22.0,1.8,12.5,25.0,21.18,11.06
2018,4,6,18,15,16.5,14.0,1.8,12.45,15.5,12.24,0.36
2018,4,6,18,30,8.0,6.0,1.8,12.4,6.0,5.46,0.0
2018,4,6,18,45,4.0,3.0,1.75,12.35,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.5,1.95,11.25,1.5,0.0,0.0
2018,4,7,6,0,0.0,3.0,1.9,11.2,3.0,2.73,0.0
2018,4,7,6,15,0.0,5.0,1.9,11.25,5.0,4.38,0.0
2018,4,7,6,30,0.0,7.0,1.9,11.3,7.0,6.14,0.0
2018,4,7,6,45,0.0,9.5,1.9,11.35,9.5,8.34,1.55
2018,4,7,7,0,0.0,12.0,1.9,11.4,12.0,10.54,3.52
2018,4,7,7,15,5.0,43.0,1.95,11.6,44.5,39.35,28.39
2018,4,7,7,30,10.0,74.0,2.0,11.8,77.0,69.0,53.74
2018,4,7,7,45,11.5,108.5,2.05,11.95,113.0,101.45,81.17
2018,4,7,8,0,13.0,143.0,2.1,12.1,149.0,134.54,108.64
2018,4,7,8,15,26.5,171.5,2.15,12.35,185.0,173.9,140.89
2018,4,7,8,30,40.0,200.0,2.2,12.6,221.0,211.25,171.05
2018,4,7,8,45,30.5,200.0,2.2,12.8,217.0,207.51,167.24
2018,4,7,9,0,21.0,200.0,2.2,13.0,213.0,195.78,157.03
2018,4,7,9,15,25.5,230.0,2.2,13.2,246.5,236.92,189.72
2018,4,7,9,30,30.0,260.0,2.2,13.4,280.0,271.82,216.83
2018,4,7,9,45,45.0,286.0,2.2,13.55,318.0,311.87,248.04
2018,4,7,10,0,60.0,312.0,2.2,13.7,356.0,353.2,279.82
2018,4,7,10,15,99.0,335.5,2.2,13.85,412.0,414.35,327.15
2018,4,7,10,30,138.0,359.0,2.2,14.0,468.0,492.04,385.8
2018,4,7,10,45,203.0,378.0,2.25,14.1,543.5,577.75,450.19
2018,4,7,11,0,268.0,397.0,2.3,14.2,619.0,681.03,525.44
2018,4,7,11,15,272.5,404.0,2.35,14.25,633.0,698.81,537.19
2018,4,7,11,30,277.0,411.0,2.4,14.3,647.0,715.36,548.77
2018,4,7,11,45,358.0,380.5,2.45,14.35,688.0,767.89,588.55
2018,4,7,12,0,439.0,350.0,2.5,14.4,729.0,834.57,637.12
2018,4,7,12,15,434.5,345.0,2.55,14.35,720.0,825.41,630.63
2018,4,7,12,30,430.0,340.0,2.6,14.3,711.0,813.95,623.27
2018,4,7,12,45,470.5,324.5,2.6,14.25,726.0,834.63,639.3
2018,4,7,13,0,511.0,309.0,2.6,14.2,741.0,852.09,652.81
2018,4,7,13,15,499.0,308.0,2.65,14.1,723.0,829.75,637.76
2018,4,7,13,30,487.0,307.0,2.7,14.0,705.0,805.46,621.6
2018,4,7,13,45,567.5,266.0,2.75,13.9,716.5,824.43,638.68
2018,4,7,14,0,648.0,225.0,2.8,13.8,728.0,841.63,653.96
2018,4,7,14,15,682.0,201.0,2.8,13.65,711.5,824.16,643.38
2018,4,7,14,30,716.0,177.0,2.8,13.5,695.0,801.43,629.0
2018,4,7,14,45,741.5,161.0,2.8,13.35,672.5,774.9,611.6
2018,4,7,15,0,767.0,145.0,2.8,13.2,650.0,743.68,590.21
2018,4,7,15,15,758.5,138.5,2.8,13.2,610.0,693.75,553.57
2018,4,7,15,30,750.0,132.0,2.8,13.2,570.0,642.32,515.01
2018,4,7,15,45,732.0,124.5,2.75,12.75,522.5,582.88,469.85
2018,4,7,16,0,714.0,117.0,2.7,12.3,475.0,523.46,423.27
2018,4,7,16,15,680.0,111.0,2.7,12.05,422.5,457.99,370.18
2018,4,7,16,30,646.0,105.0,2.7,11.8,370.0,394.96,317.37
2018,4,7,16,45,615.5,96.0,2.65,11.55,320.5,333.13,263.87
2018,4,7,17,0,585.0,87.0,2.6,11.3,271.0,274.09,211.3
2018,4,7,17,15,518.5,78.5,2.5,10.9,219.0,209.69,154.86
2018,4,7,17,30,452.0,70.0,2.4,10.5,167.0,153.25,106.05
2018,4,7,17,45,347.0,58.0,2.25,10.1,120.0,95.52,60.48
2018,4,7,18,0,242.0,46.0,2.1,9.7,73.0,53.29,31.39
2018,4,7,18,15,136.5,28.0,2.05,9.45,41.5,22.14,6.95
2018,4,7,18,30,31.0,10.0,2.0,9.2,10.0,9.1,0.0
2018,4,7,18,45,15.5,5.0,1.95,8.9,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,8,5,45,48.5,10.0,2.35,7.45,12.0,9.1,0.0
2018,4,8,6,0,97.0,20.0,2.4,7.8,24.0,15.83,0.0
2018,4,8,6,15,213.0,35.5,2.5,8.15,61.5,36.16,19.79
2018,4,8,6,30,329.0,51.0,2.6,8.5,99.0,77.94,47.3
2018,4,8,6,45,442.5,59.5,2.75,8.85,152.5,129.96,86.59
2018,4,8,7,0,556.0,68.0,2.9,9.2,206.0,194.71,140.39
2018,4,8,7,15,614.5,74.0,2.95,9.45,260.0,255.27,194.76
2018,4,8,7,30,673.0,80.0,3.0,9.7,314.0,322.4,254.72
2018,4,8,7,45,714.0,84.0,3.0,9.95,368.0,386.49,311.48
2018,4,8,8,0,755.0,88.0,3.0,10.2,422.0,454.18,369.58
2018,4,8,8,15,783.0,92.0,3.0,10.55,474.0,518.0,422.69
2018,4,8,8,30,811.0,96.0,3.0,10.9,526.0,583.11,475.02
2018,4,8,8,45,831.5,99.0,3.0,11.2,574.5,643.35,521.99
2018,4,8,9,0,852.0,102.0,3.0,11.5,623.0,703.36,567.34
2018,4,8,9,15,869.0,103.5,2.95,11.75,666.5,758.62,606.82
2018,4,8,9,30,886.0,105.0,2.9,12.0,710.0,807.02,639.42
2018,4,8,9,45,900.0,105.5,2.85,12.3,748.0,855.28,671.3
2018,4,8,10,0,914.0,106.0,2.8,12.6,786.0,901.44,701.14
2018,4,8,10,15,921.0,108.5,2.8,12.8,816.5,941.09,726.71
2018,4,8,10,30,928.0,111.0,2.8,13.0,847.0,977.67,749.99
2018,4,8,10,45,932.0,113.0,2.8,13.2,870.0,1007.63,768.62
2018,4,8,11,0,936.0,115.0,2.8,13.4,893.0,1034.0,784.83
2018,4,8,11,15,939.0,116.0,2.8,13.55,908.0,1054.64,797.36
2018,4,8,11,30,942.0,117.0,2.8,13.7,923.0,1071.42,807.43
2018,4,8,11,45,942.5,118.0,2.8,13.8,930.0,1081.76,813.51
2018,4,8,12,0,943.0,119.0,2.8,13.9,937.0,1088.08,817.1
2018,4,8,12,15,944.0,118.5,2.8,14.0,936.0,1089.27,817.5
2018,4,8,12,30,945.0,118.0,2.8,14.1,935.0,1086.41,815.4
2018,4,8,12,45,944.5,116.5,2.8,14.15,926.0,1076.93,809.27
2018,4,8,13,0,944.0,115.0,2.8,14.2,917.0,1063.43,800.66
2018,4,8,13,15,939.0,115.0,2.8,14.2,899.0,1043.18,787.83
2018,4,8,13,30,934.0,115.0,2.8,14.2,881.0,1019.2,772.63
2018,4,8,13,45,927.0,113.5,2.8,14.2,855.0,988.22,752.72
2018,4,8,14,0,920.0,112.0,2.8,14.2,829.0,953.92,730.54
2018,4,8,14,15,910.0,111.0,2.8,14.1,796.0,914.4,704.93
2018,4,8,14,30,900.0,110.0,2.8,14.0,763.0,872.16,677.21
2018,4,8,14,45,886.5,108.0,2.8,13.9,723.0,823.61,644.72
2018,4,8,15,0,873.0,106.0,2.8,13.8,683.0,778.36,614.23
2018,4,8,15,15,856.5,103.0,2.8,13.8,638.0,722.33,574.77
2018,4,8,15,30,840.0,100.0,2.8,13.8,593.0,665.24,532.04
2018,4,8,15,45,815.5,97.5,2.85,13.45,543.0,603.1,485.01
2018,4,8,16,0,791.0,95.0,2.9,13.1,493.0,541.36,436.65
2018,4,8,16,15,756.5,91.5,2.95,12.75,439.5,474.45,382.5
2018,4,8,16,30,722.0,88.0,3.0,12.4,386.0,409.75,328.23
2018,4,8,16,45,675.0,83.0,3.0,12.1,331.5,341.47,269.39
2018,4,8,17,0,628.0,78.0,3.0,11.8,277.0,277.8,213.04
2018,4,8,17,15,558.5,71.5,2.9,11.3,224.0,212.11,155.34
2018,4,8,17,30,489.0,65.0,2.8,10.8,171.0,154.65,105.6
2018,4,8,17,45,383.0,54.0,2.75,10.25,123.0,97.38,60.55
2018,4,8,18,0,277.0,43.0,2.7,9.7,75.0,52.12,29.58
2018,4,8,18,15,160.0,26.5,2.65,9.45,43.0,20.91,7.45
2018,4,8,18,30,43.0,10.0,2.6,9.2,11.0,9.1,0.0
2018,4,8,18,45,21.5,5.0,2.5,8.95,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,9,5,45,1.0,7.0,1.15,7.95,7.0,6.37,0.0
2018,4,9,6,0,2.0,14.0,1.1,8.2,14.0,12.33,0.0
2018,4,9,6,15,3.5,28.0,1.15,8.8,28.5,24.64,14.59
2018,4,9,6,30,5.0,42.0,1.2,9.4,43.0,37.37,26.21
2018,4,9,6,45,13.0,63.0,1.25,9.95,66.0,57.55,43.63
2018,4,9,7,0,21.0,84.0,1.3,10.5,89.0,80.37,63.16
2018,4,9,7,15,19.5,92.5,1.25,11.0,98.0,89.48,71.09
2018,4,9,7,30,18.0,101.0,1.2,11.5,107.0,96.16,76.7
2018,4,9,7,45,30.5,133.0,1.15,11.95,145.5,134.79,108.83
2018,4,9,8,0,43.0,165.0,1.1,12.4,184.0,173.26,140.15
2018,4,9,8,15,189.5,188.5,1.05,12.9,288.0,282.52,228.66
2018,4,9,8,30,336.0,212.0,1.0,13.4,392.0,410.13,328.36
2018,4,9,8,45,436.0,205.5,1.0,13.9,460.5,495.83,392.99
2018,4,9,9,0,536.0,199.0,1.0,14.4,529.0,582.4,456.82
2018,4,9,9,15,544.5,211.5,1.0,14.95,566.5,628.78,488.42
2018,4,9,9,30,553.0,224.0,1.0,15.5,604.0,674.26,518.9
2018,4,9,9,45,515.5,255.0,0.95,16.0,623.5,699.7,533.1
2018,4,9,10,0,478.0,286.0,0.9,16.5,643.0,720.3,543.72
2018,4,9,10,15,648.0,225.0,0.85,16.9,729.5,832.33,621.12
2018,4,9,10,30,818.0,164.0,0.8,17.3,816.0,940.76,688.65
2018,4,9,10,45,835.5,161.5,0.8,17.75,843.5,976.72,707.9
2018,4,9,11,0,853.0,159.0,0.8,18.2,871.0,1009.95,726.31
2018,4,9,11,15,838.0,170.5,0.75,18.5,880.0,1022.73,731.23
2018,4,9,11,30,823.0,182.0,0.7,18.8,889.0,1031.25,733.89
2018,4,9,11,45,795.5,199.5,0.65,19.15,887.0,1037.94,735.42
2018,4,9,12,0,768.0,217.0,0.6,19.5,885.0,1032.91,729.93
2018,4,9,12,15,786.5,206.0,0.6,19.7,889.5,1040.58,734.09
2018,4,9,12,30,805.0,195.0,0.6,19.9,894.0,1035.81,730.63
2018,4,9,12,45,859.5,161.5,0.6,20.15,900.5,1049.61,738.62
2018,4,9,13,0,914.0,128.0,0.6,20.4,907.0,1046.28,736.06
2018,4,9,13,15,911.5,125.5,0.6,20.5,889.5,1026.3,724.21
2018,4,9,13,30,909.0,123.0,0.6,20.6,872.0,1002.61,710.43
2018,4,9,13,45,823.5,159.5,0.65,20.65,822.5,948.52,679.01
2018,4,9,14,0,738.0,196.0,0.7,20.7,773.0,890.73,645.02
2018,4,9,14,15,698.5,201.0,0.75,20.6,729.5,835.97,612.48
2018,4,9,14,30,659.0,206.0,0.8,20.5,686.0,780.9,577.78
2018,4,9,14,45,616.0,207.5,0.85,20.35,637.5,719.86,538.24
2018,4,9,15,0,573.0,209.0,0.9,20.2,589.0,655.91,495.68
2018,4,9,15,15,500.5,215.5,0.9,20.2,531.5,582.77,444.1
2018,4,9,15,30,428.0,222.0,0.9,20.2,474.0,514.49,394.85
2018,4,9,15,45,447.5,197.0,1.05,19.45,441.0,476.78,370.05
2018,4,9,16,0,467.0,172.0,1.2,18.7,408.0,435.99,341.17
2018,4,9,16,15,376.0,164.0,1.3,18.05,341.5,354.44,278.96
2018,4,9,16,30,285.0,156.0,1.4,17.4,275.0,276.88,218.48
2018,4,9,16,45,278.0,131.5,1.45,16.7,234.5,231.67,181.67
2018,4,9,17,0,271.0,107.0,1.5,16.0,194.0,187.21,144.11
2018,4,9,17,15,239.5,88.0,1.5,15.25,154.5,142.79,106.48
2018,4,9,17,30,208.0,69.0,1.5,14.5,115.0,102.41,72.33
2018,4,9,17,45,105.0,49.5,1.5,13.75,72.5,57.5,38.46
2018,4,9,18,0,2.0,30.0,1.5,13.0,30.0,26.52,16.32
2018,4,9,18,15,6.0,18.5,1.4,12.65,18.5,16.32,5.21
2018,4,9,18,30,10.0,7.0,1.3,12.3,7.0,6.37,0.0
2018,4,9,18,45,5.0,3.5,1.25,11.95,3.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,10,5,45,35.0,10.5,1.4,9.9,12.5,9.55,0.0
2018,4,10,6,0,70.0,21.0,1.4,10.1,25.0,17.08,0.26
2018,4,10,6,15,148.0,37.5,1.45,10.4,57.0,36.46,21.39
2018,4,10,6,30,226.0,54.0,1.5,10.7,89.0,71.23,45.59
2018,4,10,6,45,265.0,71.0,1.55,11.05,127.5,110.53,77.37
2018,4,10,7,0,304.0,88.0,1.6,11.4,166.0,154.88,115.29
2018,4,10,7,15,272.0,108.5,1.6,11.7,190.5,183.15,142.56
2018,4,10,7,30,240.0,129.0,1.6,12.0,215.0,210.06,167.63
2018,4,10,7,45,291.5,149.5,1.6,12.3,270.0,267.41,215.39
2018,4,10,8,0,343.0,170.0,1.6,12.6,325.0,330.65,267.02
2018,4,10,8,15,366.0,186.0,1.65,12.85,368.5,379.89,306.72
2018,4,10,8,30,389.0,202.0,1.7,13.1,412.0,431.01,347.01
2018,4,10,8,45,344.0,226.0,1.75,13.35,423.5,448.47,359.73
2018,4,10,9,0,299.0,250.0,1.8,13.6,435.0,460.62,367.89
2018,4,10,9,15,375.0,253.5,1.8,13.8,501.5,535.69,425.33
2018,4,10,9,30,451.0,257.0,1.8,14.0,568.0,627.72,493.19
2018,4,10,9,45,386.0,299.0,1.85,14.2,575.0,626.17,489.12
2018,4,10,10,0,321.0,341.0,1.9,14.4,582.0,629.85,489.18
2018,4,10,10,15,253.0,365.5,1.9,14.5,560.0,607.29,470.19
2018,4,10,10,30,185.0,390.0,1.9,14.6,538.0,565.68,437.54
2018,4,10,10,45,140.5,395.5,1.85,14.75,509.5,535.26,413.41
2018,4,10,11,0,96.0,401.0,1.8,14.9,481.0,486.89,376.0
2018,4,10,11,15,80.5,397.0,1.8,14.95,465.0,469.47,362.66
2018,4,10,11,30,65.0,393.0,1.8,15.0,449.0,451.18,348.45
2018,4,10,11,45,48.0,370.0,1.8,15.0,411.5,410.86,317.94
2018,4,10,12,0,31.0,347.0,1.8,15.0,374.0,370.19,287.0
2018,4,10,12,15,64.5,376.0,1.85,14.9,432.0,434.15,336.62
2018,4,10,12,30,98.0,405.0,1.9,14.8,490.0,497.9,384.79
2018,4,10,12,45,105.0,414.5,1.9,14.7,505.0,513.94,396.53
2018,4,10,13,0,112.0,424.0,1.9,14.6,520.0,529.34,408.14
2018,4,10,13,15,114.0,414.0,1.95,14.45,510.0,533.84,412.02
2018,4,10,13,30,116.0,404.0,2.0,14.3,500.0,522.0,404.18
2018,4,10,13,45,82.5,370.0,2.05,14.15,437.0,437.54,341.48
2018,4,10,14,0,49.0,336.0,2.1,14.0,374.0,369.67,290.17
2018,4,10,14,15,27.0,236.0,2.15,13.75,257.0,247.75,196.08
2018,4,10,14,30,5.0,136.0,2.2,13.5,140.0,125.82,98.46
2018,4,10,14,45,10.5,176.0,2.25,13.3,183.5,166.85,132.51
2018,4,10,15,0,16.0,216.0,2.3,13.1,227.0,207.98,166.17
2018,4,10,15,15,30.5,228.5,2.3,13.1,247.5,237.07,190.19
2018,4,10,15,30,45.0,241.0,2.3,13.1,268.0,257.07,206.83
2018,4,10,15,45,34.0,209.0,2.45,12.65,228.5,216.35,174.64
2018,4,10,16,0,23.0,177.0,2.6,12.2,189.0,172.14,139.16
2018,4,10,16,15,11.5,125.5,2.6,12.0,131.5,117.66,94.31
2018,4,10,16,30,0.0,74.0,2.6,11.8,74.0,65.45,50.53
2018,4,10,16,45,0.0,44.0,2.65,11.6,44.0,38.81,27.92
2018,4,10,17,0,0.0,14.0,2.7,11.4,14.0,12.31,5.05
2018,4,10,17,15,6.5,15.0,2.65,11.1,16.5,15.04,7.23
2018,4,10,17,30,13.0,16.0,2.6,10.8,19.0,16.69,8.3
2018,4,10,17,45,58.0,29.0,2.5,10.55,37.0,33.47,20.59
2018,4,10,18,0,103.0,42.0,2.4,10.3,55.0,41.47,26.14
2018,4,10,18,15,65.5,26.0,2.35,10.0,33.0,21.0,9.23
2018,4,10,18,30,28.0,10.0,2.3,9.7,11.0,9.1,0.0
2018,4,10,18,45,14.0,5.0,2.25,9.4,5.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,11,5,45,37.5,9.5,1.95,7.8,12.0,8.64,0.0
2018,4,11,6,0,75.0,19.0,1.9,7.9,24.0,15.61,2.23
2018,4,11,6,15,126.0,33.5,1.9,8.15,50.5,32.75,19.05
2018,4,11,6,30,177.0,48.0,1.9,8.4,77.0,60.65,39.09
2018,4,11,6,45,173.0,72.5,1.9,8.65,109.0,95.29,69.25
2018,4,11,7,0,169.0,97.0,1.9,8.9,141.0,129.89,100.4
2018,4,11,7,15,213.5,108.0,1.8,9.15,176.5,165.75,131.08
2018,4,11,7,30,258.0,119.0,1.7,9.4,212.0,206.89,166.44
2018,4,11,7,45,338.5,135.5,1.6,9.65,277.5,278.99,226.6
2018,4,11,8,0,419.0,152.0,1.5,9.9,343.0,355.62,289.32
2018,4,11,8,15,363.0,187.5,1.4,10.15,366.5,379.71,308.72
2018,4,11,8,30,307.0,223.0,1.3,10.4,390.0,403.73,326.82
2018,4,11,8,45,365.5,231.5,1.15,10.65,447.0,467.45,375.75
2018,4,11,9,0,424.0,240.0,1.0,10.9,504.0,545.51,433.31
2018,4,11,9,15,462.0,244.0,1.1,11.2,549.5,600.14,473.53
2018,4,11,9,30,500.0,248.0,1.2,11.5,595.0,656.58,514.6
2018,4,11,9,45,457.0,278.0,1.3,11.85,608.0,674.0,525.11
2018,4,11,10,0,414.0,308.0,1.4,12.2,621.0,686.39,532.19
2018,4,11,10,15,303.5,353.0,1.6,12.25,587.0,638.61,495.85
2018,4,11,10,30,193.0,398.0,1.8,12.3,553.0,580.69,451.53
2018,4,11,10,45,260.0,393.0,2.0,12.4,608.0,659.06,511.21
2018,4,11,11,0,327.0,388.0,2.2,12.5,663.0,725.53,560.69
2018,4,11,11,15,374.5,381.5,2.35,12.4,701.5,772.28,595.49
2018,4,11,11,30,422.0,375.0,2.5,12.3,740.0,831.51,638.75
2018,4,11,11,45,479.5,360.5,2.65,12.15,778.5,879.65,674.66
2018,4,11,12,0,537.0,346.0,2.8,12.0,817.0,925.91,709.22
2018,4,11,12,15,571.5,325.0,2.9,11.95,825.5,939.75,720.48
2018,4,11,12,30,606.0,304.0,3.0,11.9,834.0,950.4,729.92
2018,4,11,12,45,531.5,331.0,3.05,11.8,792.0,898.1,692.21
2018,4,11,13,0,457.0,358.0,3.1,11.7,750.0,844.05,653.29
2018,4,11,13,15,435.5,355.0,3.1,11.7,722.5,811.06,630.22
2018,4,11,13,30,414.0,352.0,3.1,11.7,695.0,776.72,605.84
2018,4,11,13,45,316.5,352.0,3.1,11.65,609.5,662.53,521.48
2018,4,11,14,0,219.0,352.0,3.1,11.6,524.0,551.21,437.38
2018,4,11,14,15,227.0,339.5,3.1,11.45,511.5,537.04,428.31
2018,4,11,14,30,235.0,327.0,3.1,11.3,499.0,533.44,426.48
2018,4,11,14,45,369.0,278.5,3.1,11.2,533.0,578.33,464.89
2018,4,11,15,0,503.0,230.0,3.1,11.1,567.0,622.49,501.4
2018,4,11,15,15,532.0,205.0,3.1,11.1,540.5,592.15,478.91
2018,4,11,15,30,561.0,180.0,3.1,11.1,514.0,557.54,452.94
2018,4,11,15,45,478.0,185.0,3.05,10.85,453.0,481.32,392.55
2018,4,11,16,0,395.0,190.0,3.0,10.6,392.0,412.17,336.91
2018,4,11,16,15,416.0,164.5,3.0,10.5,357.5,372.68,304.54
2018,4,11,16,30,437.0,139.0,3.0,10.4,323.0,330.09,268.15
2018,4,11,16,45,285.0,123.0,3.0,10.25,236.5,224.86,181.13
2018,4,11,17,0,133.0,107.0,3.0,10.1,150.0,140.76,112.11
2018,4,11,17,15,69.5,73.5,3.05,9.95,95.5,85.03,65.64
2018,4,11,17,30,6.0,40.0,3.1,9.8,41.0,36.35,25.73
2018,4,11,17,45,70.0,35.5,3.15,9.6,44.5,40.56,26.26
2018,4,11,18,0,134.0,31.0,3.2,9.4,48.0,33.43,18.68
2018,4,11,18,15,86.0,21.5,3.3,9.25,30.5,17.65,7.41
2018,4,11,18,30,38.0,12.0,3.4,9.1,13.0,10.91,0.0
2018,4,11,18,45,19.0,6.0,3.55,8.95,6.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.55,8.05,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.15,7.2,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.55,5.55,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.55,5.35,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.5,5.25,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.45,5.15,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.45,5.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,4,12,5,45,67.0,13.0,2.5,6.1,17.5,11.82,0.0
2018,4,12,6,0,134.0,26.0,2.5,6.4,35.0,20.49,6.95
2018,4,12,6,15,261.5,40.0,2.65,6.75,76.5,42.65,24.51
2018,4,12,6,30,389.0,54.0,2.8,7.1,118.0,89.72,55.22
2018,4,12,6,45,485.5,62.0,2.9,7.5,171.5,141.04,94.97
2018,4,12,7,0,582.0,70.0,3.0,7.9,225.0,204.56,148.88
2018,4,12,7,15,626.0,77.0,3.05,8.1,277.0,263.54,202.68
2018,4,12,7,30,670.0,84.0,3.1,8.3,329.0,327.26,260.28
2018,4,12,7,45,705.5,90.5,3.1,8.5,383.0,391.34,317.17
2018,4,12,8,0,741.0,97.0,3.1,8.7,437.0,458.41,374.87
2018,4,12,8,15,731.0,110.5,3.1,8.9,477.5,511.1,419.31
2018,4,12,8,30,721.0,124.0,3.1,9.1,518.0,561.08,459.96
2018,4,12,8,45,571.0,166.5,3.1,9.3,495.5,547.63,448.42
2018,4,12,9,0,421.0,209.0,3.1,9.5,473.0,512.92,419.31
2018,4,12,9,15,494.5,213.0,3.1,9.7,543.5,593.01,482.1
2018,4,12,9,30,568.0,217.0,3.1,9.9,614.0,678.06,546.53
2018,4,12,9,45,385.5,277.0,3.05,10.1,552.5,614.13,492.68
2018,4,12,10,0,203.0,337.0,3.0,10.3,491.0,511.37,409.33
2018,4,12,10,15,227.5,337.0,3.0,10.45,516.0,554.06,442.29
2018,4,12,10,30,252.0,337.0,3.0,10.6,541.0,584.83,465.31
2018,4,12,10,45,366.5,331.5,2.95,10.75,636.5,694.88,549.05
2018,4,12,11,0,481.0,326.0,2.9,10.9,732.0,822.9,642.2
2018,4,12,11,15,648.0,254.5,2.95,10.95,811.5,927.66,719.77
2018,4,12,11,30,815.0,183.0,3.0,11.0,891.0,1021.96,784.69
2018,4,12,11,45,572.0,269.0,3.0,11.1,767.5,881.84,683.77
2018,4,12,12,0,329.0,355.0,3.0,11.2,644.0,709.72,554.66
2018,4,12,12,15,360.5,359.5,3.1,11.2,676.0,746.4,583.66
2018,4,12,12,30,392.0,364.0,3.2,11.2,708.0,795.06,619.33
2018,4,12,12,45,637.5,259.0,3.3,11.2,811.0,932.85,724.93
2018,4,12,13,0,883.0,154.0,3.4,11.2,914.0,1050.57,807.45
2018,4,12,13,15,879.0,152.5,3.45,11.15,896.5,1030.03,793.36
2018,4,12,13,30,875.0,151.0,3.5,11.1,879.0,1005.9,778.11
2018,4,12,13,45,820.0,169.0,3.55,11.05,835.5,951.12,741.36
2018,4,12,14,0,765.0,187.0,3.6,11.0,792.0,901.68,708.14
2018,4,12,14,15,664.0,215.5,3.65,10.9,725.5,816.86,647.8
2018,4,12,14,30,563.0,244.0,3.7,10.8,659.0,731.31,584.21
2018,4,12,14,45,692.0,188.0,3.7,10.65,671.5,756.86,607.42
2018,4,12,15,0,821.0,132.0,3.7,10.5,684.0,761.29,613.76
2018,4,12,15,15,805.5,128.0,3.7,10.5,640.0,707.17,572.82
2018,4,12,15,30,790.0,124.0,3.7,10.5,596.0,653.54,531.53
2018,4,12,15,45,769.5,118.5,3.7,10.25,547.0,592.85,484.15
2018,4,12,16,0,749.0,113.0,3.7,10.0,498.0,532.33,435.46
2018,4,12,16,15,722.0,106.5,3.65,9.8,446.5,468.16,382.14
2018,4,12,16,30,695.0,100.0,3.6,9.6,395.0,405.58,328.47
2018,4,12,16,45,654.0,93.5,3.55,9.35,341.5,339.78,270.86
2018,4,12,17,0,613.0,87.0,3.5,9.1,288.0,277.94,215.37
2018,4,12,17,15,551.0,78.5,3.35,8.8,235.0,213.43,157.95
2018,4,12,17,30,489.0,70.0,3.2,8.5,182.0,156.28,107.91
2018,4,12,17,45,394.5,59.0,3.05,8.15,134.0,98.91,62.17
2018,4,12,18,0,300.0,48.0,2.9,7.8,86.0,55.65,32.9
2018,4,12,18,15,180.5,31.0,2.8,7.55,51.0,24.4,13.12
2018,4,12,18,30,61.0,14.0,2.7,7.3,16.0,12.73,0.0
2018,4,12,18,45,30.5,7.0,2.65,7.1,8.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.1,5.15,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.1,4.95,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.05,4.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.0,4.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,2.0,4.75,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,2.0,5.2,2.0,0.0,0.0
2018,4,13,5,45,85.5,15.5,2.0,5.65,21.0,14.1,0.0
2018,4,13,6,0,165.0,29.0,2.0,6.1,40.0,22.89,10.16
2018,4,13,6,15,294.0,41.5,2.1,6.65,83.0,45.39,26.05
2018,4,13,6,30,423.0,54.0,2.2,7.2,126.0,93.51,57.01
2018,4,13,6,45,504.0,62.0,2.25,7.7,177.5,144.54,97.08
2018,4,13,7,0,585.0,70.0,2.3,8.2,229.0,205.73,149.47
2018,4,13,7,15,637.0,76.0,2.4,8.7,283.0,266.26,203.88
2018,4,13,7,30,689.0,82.0,2.5,9.2,337.0,332.46,262.79
2018,4,13,7,45,725.5,86.5,2.55,9.7,390.5,396.02,318.56
2018,4,13,8,0,762.0,91.0,2.6,10.2,444.0,462.78,375.21
2018,4,13,8,15,787.5,95.0,2.6,10.55,495.5,525.39,426.86
2018,4,13,8,30,813.0,99.0,2.6,10.9,547.0,588.98,477.5
2018,4,13,8,45,832.0,102.5,2.6,11.3,595.0,648.53,523.28
2018,4,13,9,0,851.0,106.0,2.6,11.7,643.0,707.69,567.29
2018,4,13,9,15,868.5,107.0,2.55,12.0,686.5,762.37,605.83
2018,4,13,9,30,886.0,108.0,2.5,12.3,730.0,810.25,637.55
2018,4,13,9,45,900.5,108.0,2.45,12.6,767.5,857.99,668.64
2018,4,13,10,0,915.0,108.0,2.4,12.9,805.0,903.62,697.71
2018,4,13,10,15,922.0,109.5,2.35,13.15,835.0,941.79,721.34
2018,4,13,10,30,929.0,111.0,2.3,13.4,865.0,976.87,742.64
2018,4,13,10,45,933.5,112.5,2.3,13.65,887.5,1006.32,760.53
2018,4,13,11,0,938.0,114.0,2.3,13.9,910.0,1032.22,776.04
2018,4,13,11,15,940.0,116.0,2.3,14.1,924.5,1052.5,788.0
2018,4,13,11,30,942.0,118.0,2.3,14.3,939.0,1068.91,797.53
2018,4,13,11,45,942.5,118.5,2.3,14.5,945.0,1078.31,802.6
2018,4,13,12,0,943.0,119.0,2.3,14.7,951.0,1083.71,805.26
2018,4,13,12,15,942.0,119.0,2.3,14.8,949.0,1083.06,804.46
2018,4,13,12,30,941.0,119.0,2.3,14.9,947.0,1078.38,801.24
2018,4,13,12,45,918.5,130.0,2.3,15.0,931.0,1059.59,788.99
2018,4,13,13,0,896.0,141.0,2.3,15.1,915.0,1037.19,774.59
2018,4,13,13,15,901.0,135.0,2.3,15.1,900.0,1021.09,764.75
2018,4,13,13,30,906.0,129.0,2.3,15.1,885.0,1001.04,752.28
2018,4,13,13,45,886.5,133.5,2.3,15.15,855.0,965.14,729.12
2018,4,13,14,0,867.0,138.0,2.3,15.2,825.0,935.65,710.35
2018,4,13,14,15,862.5,133.0,2.3,15.1,793.5,897.53,685.93
2018,4,13,14,30,858.0,128.0,2.3,15.0,762.0,856.49,659.34
2018,4,13,14,45,861.0,119.5,2.25,14.95,728.0,814.95,631.62
2018,4,13,15,0,864.0,111.0,2.2,14.9,694.0,770.23,601.39
2018,4,13,15,15,846.0,107.0,2.2,14.9,647.0,712.58,560.88
2018,4,13,15,30,828.0,103.0,2.2,14.9,600.0,654.07,517.7
2018,4,13,15,45,810.0,99.5,2.15,14.55,552.5,595.55,473.57
2018,4,13,16,0,792.0,96.0,2.1,14.2,505.0,536.81,427.78
2018,4,13,16,15,769.5,90.5,2.05,13.85,454.5,473.97,377.23
2018,4,13,16,30,747.0,85.0,2.0,13.5,404.0,412.08,325.63
2018,4,13,16,45,711.5,79.0,1.95,13.15,350.5,345.54,268.73
2018,4,13,17,0,676.0,73.0,1.9,12.8,297.0,282.65,213.3
2018,4,13,17,15,619.0,66.5,1.9,12.15,243.5,217.63,156.35
2018,4,13,17,30,562.0,60.0,1.9,11.5,190.0,159.18,105.72
2018,4,13,17,45,472.5,51.0,1.9,10.8,141.0,101.66,60.48
2018,4,13,18,0,383.0,42.0,1.9,10.1,92.0,55.63,30.41
2018,4,13,18,15,243.0,28.5,1.9,9.75,55.0,23.71,12.93
2018,4,13,18,30,103.0,15.0,1.9,9.4,18.0,13.64,0.0
2018,4,13,18,45,51.5,7.5,1.9,9.0,9.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
