Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,2,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,14,5,15,5.5,1.0,1.4,7.6,1.0,0.0,0.0
2018,4,14,5,30,11.0,2.0,1.4,7.9,2.0,0.0,0.0
2018,4,14,5,45,121.0,15.5,1.35,8.15,24.0,14.1,0.0
2018,4,14,6,0,231.0,29.0,1.3,8.4,46.0,22.91,11.26
2018,4,14,6,15,350.5,39.5,1.3,8.9,89.0,47.56,26.26
2018,4,14,6,30,470.0,50.0,1.3,9.4,132.0,95.0,55.77
2018,4,14,6,45,544.5,57.0,1.35,9.9,183.5,147.06,96.55
2018,4,14,7,0,619.0,64.0,1.4,10.4,235.0,208.32,148.84
2018,4,14,7,15,667.5,69.5,1.35,10.9,289.0,269.34,203.04
2018,4,14,7,30,716.0,75.0,1.3,11.4,343.0,335.54,260.88
2018,4,14,7,45,750.0,79.5,1.25,11.9,397.0,400.12,316.04
2018,4,14,8,0,784.0,84.0,1.2,12.4,451.0,466.57,370.56
2018,4,14,8,15,809.0,87.0,1.2,12.9,502.0,528.96,420.13
2018,4,14,8,30,834.0,90.0,1.2,13.4,553.0,592.22,468.41
2018,4,14,8,45,852.5,92.5,1.15,13.9,600.5,651.32,511.35
2018,4,14,9,0,871.0,95.0,1.1,14.4,648.0,706.08,549.63
2018,4,14,9,15,886.5,96.5,1.1,14.85,691.0,759.9,585.02
2018,4,14,9,30,902.0,98.0,1.1,15.3,734.0,812.27,618.09
2018,4,14,9,45,915.5,98.0,1.05,15.7,771.5,859.67,646.52
2018,4,14,10,0,929.0,98.0,1.0,16.1,809.0,904.86,672.89
2018,4,14,10,15,936.5,99.0,1.0,16.4,839.0,943.3,695.51
2018,4,14,10,30,944.0,100.0,1.0,16.7,869.0,978.63,715.97
2018,4,14,10,45,950.0,100.5,1.0,17.0,892.0,1008.73,732.96
2018,4,14,11,0,956.0,101.0,1.0,17.3,915.0,1035.28,747.7
2018,4,14,11,15,959.5,101.0,1.05,17.45,929.5,1055.16,759.77
2018,4,14,11,30,963.0,101.0,1.1,17.6,944.0,1071.14,769.6
2018,4,14,11,45,964.0,101.5,1.1,17.75,950.5,1081.16,774.85
2018,4,14,12,0,965.0,102.0,1.1,17.9,957.0,1087.1,777.78
2018,4,14,12,15,964.5,102.5,1.2,17.95,955.5,1087.41,779.82
2018,4,14,12,30,964.0,103.0,1.3,18.0,954.0,1083.62,779.43
2018,4,14,12,45,961.5,103.0,1.35,18.0,944.0,1073.21,774.21
2018,4,14,13,0,959.0,103.0,1.4,18.0,934.0,1058.79,766.63
2018,4,14,13,15,955.0,102.0,1.5,17.95,915.5,1037.93,756.03
2018,4,14,13,30,951.0,101.0,1.6,17.9,897.0,1013.3,742.95
2018,4,14,13,45,945.5,99.5,1.7,17.8,871.5,983.09,726.24
2018,4,14,14,0,940.0,98.0,1.8,17.7,846.0,949.46,707.04
2018,4,14,14,15,932.0,97.0,1.9,17.5,813.5,910.95,684.53
2018,4,14,14,30,924.0,96.0,2.0,17.3,781.0,869.54,659.64
2018,4,14,14,45,913.0,93.5,2.05,17.1,741.5,821.53,629.23
2018,4,14,15,0,902.0,91.0,2.1,16.9,702.0,771.33,596.77
2018,4,14,15,15,887.0,89.5,2.1,16.9,657.5,717.48,560.28
2018,4,14,15,30,872.0,88.0,2.1,16.9,613.0,662.35,519.81
2018,4,14,15,45,852.0,85.0,2.25,16.2,563.5,604.17,477.77
2018,4,14,16,0,832.0,82.0,2.4,15.5,514.0,542.81,431.43
2018,4,14,16,15,804.5,78.5,2.45,15.0,461.5,477.55,379.39
2018,4,14,16,30,777.0,75.0,2.5,14.5,409.0,413.72,326.43
2018,4,14,16,45,731.5,71.5,2.5,14.0,353.0,345.1,267.9
2018,4,14,17,0,686.0,68.0,2.5,13.5,297.0,279.78,210.62
2018,4,14,17,15,612.5,64.5,2.45,12.9,242.0,213.25,152.74
2018,4,14,17,30,539.0,61.0,2.4,12.3,187.0,155.28,103.23
2018,4,14,17,45,409.0,52.0,2.35,11.7,133.5,94.82,57.36
2018,4,14,18,0,279.0,43.0,2.3,11.1,80.0,49.58,28.31
2018,4,14,18,15,181.0,29.0,2.25,10.8,49.0,22.73,12.46
2018,4,14,18,30,83.0,15.0,2.2,10.5,18.0,13.64,0.0
2018,4,14,18,45,41.5,7.5,2.15,10.2,9.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,15,5,15,3.0,1.0,1.25,7.9,1.0,0.0,0.0
2018,4,15,5,30,6.0,2.0,1.3,8.1,2.0,0.0,0.0
2018,4,15,5,45,56.0,15.5,1.35,8.25,19.5,14.1,0.0
2018,4,15,6,0,106.0,29.0,1.4,8.4,37.0,23.36,12.47
2018,4,15,6,15,166.5,44.0,1.5,8.75,68.5,43.48,27.2
2018,4,15,6,30,227.0,59.0,1.6,9.1,100.0,76.57,50.58
2018,4,15,6,45,385.5,68.0,1.7,9.4,164.5,128.91,88.52
2018,4,15,7,0,544.0,77.0,1.8,9.7,229.0,203.7,148.48
2018,4,15,7,15,557.0,86.0,1.8,10.1,270.0,253.08,193.81
2018,4,15,7,30,570.0,95.0,1.8,10.5,311.0,303.44,239.31
2018,4,15,7,45,572.5,113.0,1.8,10.9,356.5,358.86,287.56
2018,4,15,8,0,575.0,131.0,1.8,11.3,402.0,413.64,333.43
2018,4,15,8,15,696.0,114.5,1.8,11.7,478.5,497.07,400.35
2018,4,15,8,30,817.0,98.0,1.8,12.1,555.0,590.71,473.22
2018,4,15,8,45,843.5,99.0,1.8,12.45,605.5,652.49,519.6
2018,4,15,9,0,870.0,100.0,1.8,12.8,656.0,714.53,564.91
2018,4,15,9,15,883.5,102.0,1.9,13.0,698.0,763.35,599.28
2018,4,15,9,30,897.0,104.0,2.0,13.2,740.0,814.48,634.16
2018,4,15,9,45,907.5,105.5,2.05,13.4,776.5,860.73,664.74
2018,4,15,10,0,918.0,107.0,2.1,13.6,813.0,904.57,693.36
2018,4,15,10,15,925.0,108.5,2.15,13.7,842.5,942.64,718.09
2018,4,15,10,30,932.0,110.0,2.2,13.8,872.0,977.62,740.65
2018,4,15,10,45,937.0,110.5,2.25,13.9,894.0,1006.39,759.01
2018,4,15,11,0,942.0,111.0,2.3,14.0,916.0,1031.62,775.08
2018,4,15,11,15,945.0,111.0,2.35,14.05,930.0,1050.69,787.31
2018,4,15,11,30,948.0,111.0,2.4,14.1,944.0,1065.91,797.15
2018,4,15,11,45,949.5,111.5,2.45,14.15,950.5,1076.22,803.93
2018,4,15,12,0,951.0,112.0,2.5,14.2,957.0,1082.52,808.25
2018,4,15,12,15,950.5,111.5,2.6,14.15,954.5,1081.71,808.96
2018,4,15,12,30,950.0,111.0,2.7,14.1,952.0,1076.86,807.18
2018,4,15,12,45,947.0,110.0,2.75,14.05,941.0,1064.97,800.32
2018,4,15,13,0,944.0,109.0,2.8,14.0,930.0,1049.15,790.99
2018,4,15,13,15,938.0,108.5,2.9,13.85,910.5,1027.1,778.33
2018,4,15,13,30,932.0,108.0,3.0,13.7,891.0,1001.42,763.18
2018,4,15,13,45,858.5,131.5,3.1,13.55,836.5,934.77,719.63
2018,4,15,14,0,785.0,155.0,3.2,13.4,782.0,877.38,682.0
2018,4,15,14,15,494.0,229.0,3.25,13.2,618.0,675.66,534.62
2018,4,15,14,30,203.0,303.0,3.3,13.0,454.0,467.77,373.02
2018,4,15,14,45,167.0,256.5,3.4,12.75,376.5,383.78,309.31
2018,4,15,15,0,131.0,210.0,3.5,12.5,299.0,302.76,245.69
2018,4,15,15,15,142.0,215.0,3.5,12.5,306.0,308.33,250.75
2018,4,15,15,30,153.0,220.0,3.5,12.5,313.0,312.31,254.17
2018,4,15,15,45,128.5,207.0,3.6,11.8,280.5,276.03,225.34
2018,4,15,16,0,104.0,194.0,3.7,11.1,248.0,242.09,198.13
2018,4,15,16,15,182.0,174.5,3.65,10.75,257.5,253.95,208.38
2018,4,15,16,30,260.0,155.0,3.6,10.4,267.0,261.23,213.35
2018,4,15,16,45,267.0,138.0,3.6,10.05,240.0,230.07,185.9
2018,4,15,17,0,274.0,121.0,3.6,9.7,213.0,197.81,156.73
2018,4,15,17,15,219.0,103.0,3.5,9.4,168.5,148.73,114.79
2018,4,15,17,30,164.0,85.0,3.4,9.1,124.0,106.59,79.52
2018,4,15,17,45,128.0,65.5,3.25,8.85,91.0,72.43,51.31
2018,4,15,18,0,92.0,46.0,3.1,8.6,58.0,43.59,28.91
2018,4,15,18,15,56.5,29.0,3.05,8.45,35.5,24.14,14.06
2018,4,15,18,30,21.0,12.0,3.0,8.3,13.0,10.91,0.0
2018,4,15,18,45,10.5,6.0,2.9,8.1,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,16,5,15,2.0,1.0,1.75,6.85,1.0,0.0,0.0
2018,4,16,5,30,4.0,2.0,1.8,7.0,2.0,0.0,0.0
2018,4,16,5,45,15.5,6.5,1.85,7.15,7.5,5.91,0.0
2018,4,16,6,0,27.0,11.0,1.9,7.3,13.0,9.26,1.82
2018,4,16,6,15,21.5,16.0,1.95,7.4,18.5,15.3,6.92
2018,4,16,6,30,16.0,21.0,2.0,7.5,24.0,20.51,11.58
2018,4,16,6,45,8.0,22.5,2.1,7.6,24.0,21.54,12.96
2018,4,16,7,0,0.0,24.0,2.2,7.7,24.0,21.12,12.98
2018,4,16,7,15,0.0,22.0,2.25,7.75,22.0,19.36,11.41
2018,4,16,7,30,0.0,20.0,2.3,7.8,20.0,17.6,9.82
2018,4,16,7,45,0.0,39.5,2.4,7.85,39.5,34.84,24.81
2018,4,16,8,0,0.0,59.0,2.5,7.9,59.0,52.13,39.66
2018,4,16,8,15,99.0,126.0,2.55,7.95,181.5,173.29,143.43
2018,4,16,8,30,198.0,193.0,2.6,8.0,304.0,309.13,256.27
2018,4,16,8,45,371.0,199.5,2.65,8.05,429.5,447.26,368.93
2018,4,16,9,0,544.0,206.0,2.7,8.1,555.0,593.65,484.58
2018,4,16,9,15,297.5,166.5,2.75,8.15,359.0,399.91,329.93
2018,4,16,9,30,51.0,127.0,2.8,8.2,163.0,164.07,133.74
2018,4,16,9,45,43.0,162.5,2.8,8.3,194.0,186.75,152.31
2018,4,16,10,0,35.0,198.0,2.8,8.4,225.0,216.0,175.51
2018,4,16,10,15,233.5,267.5,2.8,8.4,458.5,485.72,395.31
2018,4,16,10,30,432.0,337.0,2.8,8.4,692.0,759.34,602.2
2018,4,16,10,45,428.0,350.5,2.85,8.45,710.0,781.97,615.78
2018,4,16,11,0,424.0,364.0,2.9,8.5,728.0,802.45,629.82
2018,4,16,11,15,349.5,390.5,2.9,8.5,693.5,752.98,591.52
2018,4,16,11,30,275.0,417.0,2.9,8.5,659.0,711.96,559.32
2018,4,16,11,45,165.5,390.0,2.9,8.45,536.0,562.11,445.82
2018,4,16,12,0,56.0,363.0,2.9,8.4,413.0,409.41,326.42
2018,4,16,12,15,65.0,343.5,2.95,8.4,401.5,398.54,319.28
2018,4,16,12,30,74.0,324.0,3.0,8.4,390.0,387.38,311.27
2018,4,16,12,45,70.0,320.5,3.0,8.4,382.5,379.05,304.75
2018,4,16,13,0,66.0,317.0,3.0,8.4,375.0,370.44,298.02
2018,4,16,13,15,41.5,261.5,3.05,8.35,297.5,289.82,233.84
2018,4,16,13,30,17.0,206.0,3.1,8.3,220.0,210.89,169.91
2018,4,16,13,45,112.0,238.0,3.15,8.3,328.0,340.58,278.25
2018,4,16,14,0,207.0,270.0,3.2,8.3,436.0,465.32,378.86
2018,4,16,14,15,330.0,280.0,3.2,8.25,532.0,572.83,464.59
2018,4,16,14,30,453.0,290.0,3.2,8.2,628.0,681.64,548.78
2018,4,16,14,45,421.5,285.0,3.25,8.1,587.0,631.24,510.2
2018,4,16,15,0,390.0,280.0,3.3,8.0,546.0,572.71,465.98
2018,4,16,15,15,363.5,266.0,3.3,8.0,501.5,520.43,425.62
2018,4,16,15,30,337.0,252.0,3.3,8.0,457.0,469.65,385.71
2018,4,16,15,45,374.0,221.0,3.35,7.85,431.5,441.66,364.4
2018,4,16,16,0,411.0,190.0,3.4,7.7,406.0,416.18,343.93
2018,4,16,16,15,460.5,158.5,3.35,7.55,377.5,383.93,316.72
2018,4,16,16,30,510.0,127.0,3.3,7.4,349.0,345.22,282.56
2018,4,16,16,45,510.5,109.0,3.3,7.25,306.5,295.07,237.68
2018,4,16,17,0,511.0,91.0,3.3,7.1,264.0,247.26,193.42
2018,4,16,17,15,420.0,84.0,3.15,6.95,210.0,181.48,136.31
2018,4,16,17,30,329.0,77.0,3.0,6.8,156.0,129.61,92.71
2018,4,16,17,45,279.5,62.0,2.9,6.6,117.5,86.56,57.29
2018,4,16,18,0,230.0,47.0,2.8,6.4,79.0,49.89,30.83
2018,4,16,18,15,144.5,31.5,2.7,6.25,48.5,24.58,14.86
2018,4,16,18,30,59.0,16.0,2.6,6.1,18.0,14.55,0.0
2018,4,16,18,45,29.5,8.0,2.5,6.0,9.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,4,17,5,15,15.5,3.0,1.6,4.5,2.5,0.0,0.0
2018,4,17,5,30,31.0,6.0,1.5,4.9,5.0,0.0,0.0
2018,4,17,5,45,162.0,19.5,1.4,5.3,31.5,17.74,0.0
2018,4,17,6,0,293.0,33.0,1.3,5.7,58.0,27.82,17.47
2018,4,17,6,15,407.0,42.0,1.3,6.1,103.5,53.12,29.54
2018,4,17,6,30,521.0,51.0,1.3,6.5,149.0,102.58,60.69
2018,4,17,6,45,590.5,58.0,1.3,6.9,202.0,157.17,104.42
2018,4,17,7,0,660.0,65.0,1.3,7.3,255.0,220.25,159.19
2018,4,17,7,15,706.0,69.5,1.25,7.65,310.0,282.07,214.87
2018,4,17,7,30,752.0,74.0,1.2,8.0,365.0,349.59,274.53
2018,4,17,7,45,783.5,78.5,1.2,8.4,419.5,414.3,330.59
2018,4,17,8,0,815.0,83.0,1.2,8.8,474.0,481.31,386.41
2018,4,17,8,15,838.5,86.5,1.15,9.2,526.0,544.93,437.2
2018,4,17,8,30,862.0,90.0,1.1,9.6,578.0,609.19,486.32
2018,4,17,8,45,878.5,92.5,1.1,10.0,625.5,665.17,527.93
2018,4,17,9,0,895.0,95.0,1.1,10.4,673.0,722.72,569.19
2018,4,17,9,15,909.0,96.5,1.0,10.7,716.0,776.27,603.55
2018,4,17,9,30,923.0,98.0,0.9,11.0,759.0,828.16,635.26
2018,4,17,9,45,933.5,99.5,0.85,11.35,796.0,875.24,663.5
2018,4,17,10,0,944.0,101.0,0.8,11.7,833.0,919.81,689.5
2018,4,17,10,15,950.0,102.5,0.8,11.95,862.5,957.65,711.88
2018,4,17,10,30,956.0,104.0,0.8,12.2,892.0,992.25,732.04
2018,4,17,10,45,959.5,106.0,0.8,12.45,914.5,1021.59,748.73
2018,4,17,11,0,963.0,108.0,0.8,12.7,937.0,1047.23,763.09
2018,4,17,11,15,965.5,109.0,0.85,12.85,951.5,1067.04,775.29
2018,4,17,11,30,968.0,110.0,0.9,13.0,966.0,1082.91,785.22
2018,4,17,11,45,958.0,116.0,0.9,13.15,968.0,1087.43,787.07
2018,4,17,12,0,948.0,122.0,0.9,13.3,970.0,1087.72,786.6
2018,4,17,12,15,697.5,236.5,0.95,13.35,859.5,973.75,715.49
2018,4,17,12,30,447.0,351.0,1.0,13.4,749.0,832.06,618.69
2018,4,17,12,45,375.0,378.5,1.1,13.5,710.0,770.58,578.53
2018,4,17,13,0,303.0,406.0,1.2,13.6,671.0,722.83,545.4
2018,4,17,13,15,335.0,386.0,1.25,13.6,673.5,726.71,550.58
2018,4,17,13,30,367.0,366.0,1.3,13.6,676.0,727.88,553.32
2018,4,17,13,45,399.0,344.5,1.35,13.6,672.5,724.51,552.96
2018,4,17,14,0,431.0,323.0,1.4,13.6,669.0,729.71,558.34
2018,4,17,14,15,586.5,250.0,1.55,13.45,701.0,773.96,595.72
2018,4,17,14,30,742.0,177.0,1.7,13.3,733.0,809.69,626.0
2018,4,17,14,45,806.0,144.5,1.8,13.2,720.5,792.02,615.62
2018,4,17,15,0,870.0,112.0,1.9,13.1,708.0,770.23,602.81
2018,4,17,15,15,862.5,106.5,1.9,13.1,665.5,718.12,565.99
2018,4,17,15,30,855.0,101.0,1.9,13.1,623.0,664.16,526.21
2018,4,17,15,45,833.0,98.5,2.15,12.65,573.0,603.1,481.86
2018,4,17,16,0,811.0,96.0,2.4,12.2,523.0,542.18,435.38
2018,4,17,16,15,778.0,91.5,2.45,11.85,468.0,474.46,380.73
2018,4,17,16,30,745.0,87.0,2.5,11.5,413.0,408.27,325.36
2018,4,17,16,45,663.5,85.5,2.55,11.15,348.0,330.36,259.48
2018,4,17,17,0,582.0,84.0,2.6,10.8,283.0,261.14,199.81
2018,4,17,17,15,485.5,78.5,2.55,10.3,225.0,193.79,142.35
2018,4,17,17,30,389.0,73.0,2.5,9.8,167.0,135.91,94.33
2018,4,17,17,45,329.0,59.5,2.45,9.25,125.5,89.36,56.98
2018,4,17,18,0,269.0,46.0,2.4,8.7,84.0,50.47,30.09
2018,4,17,18,15,170.5,31.0,2.35,8.4,51.5,24.19,14.61
2018,4,17,18,30,72.0,16.0,2.3,8.1,19.0,14.55,0.0
2018,4,17,18,45,36.0,8.0,2.25,7.75,9.5,7.28,0.0
2018,4,17,19,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.3,6.2,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.2,6.4,1.0,0.91,0.0
2018,4,18,5,45,0.0,3.0,1.15,6.55,3.0,2.73,0.0
2018,4,18,6,0,0.0,5.0,1.1,6.7,5.0,4.38,0.0
2018,4,18,6,15,0.0,6.5,1.1,6.95,6.5,5.7,0.0
2018,4,18,6,30,0.0,8.0,1.1,7.2,8.0,7.02,0.51
2018,4,18,6,45,0.0,18.0,1.15,7.45,18.0,15.82,8.33
2018,4,18,7,0,0.0,28.0,1.2,7.7,28.0,24.65,16.12
2018,4,18,7,15,0.0,41.5,1.15,7.85,41.5,36.59,26.55
2018,4,18,7,30,0.0,55.0,1.1,8.0,55.0,48.56,36.86
2018,4,18,7,45,0.0,51.5,1.05,8.15,51.5,45.47,34.01
2018,4,18,8,0,0.0,48.0,1.0,8.3,48.0,42.38,31.19
2018,4,18,8,15,0.0,66.5,1.0,8.55,66.5,58.82,45.13
2018,4,18,8,30,0.0,85.0,1.0,8.8,85.0,75.29,58.9
2018,4,18,8,45,3.5,108.5,1.0,9.05,111.0,98.66,78.36
2018,4,18,9,0,7.0,132.0,1.0,9.3,137.0,122.58,98.01
2018,4,18,9,15,65.5,233.0,1.0,9.6,280.0,266.75,215.98
2018,4,18,9,30,124.0,334.0,1.0,9.9,423.0,425.7,338.68
2018,4,18,9,45,193.5,350.0,1.05,10.2,497.0,504.97,397.91
2018,4,18,10,0,263.0,366.0,1.1,10.5,571.0,600.77,468.18
2018,4,18,10,15,302.0,372.5,1.2,10.7,616.0,652.53,505.3
2018,4,18,10,30,341.0,379.0,1.3,10.9,661.0,705.41,543.23
2018,4,18,10,45,316.0,398.5,1.4,11.1,665.0,712.02,546.53
2018,4,18,11,0,291.0,418.0,1.5,11.3,669.0,716.13,548.54
2018,4,18,11,15,242.0,432.5,1.6,11.4,643.5,674.83,518.34
2018,4,18,11,30,193.0,447.0,1.7,11.5,618.0,645.08,496.17
2018,4,18,11,45,195.0,450.0,1.8,11.6,624.0,652.35,502.0
2018,4,18,12,0,197.0,453.0,1.9,11.7,630.0,658.57,506.78
2018,4,18,12,15,169.5,445.0,1.95,11.7,597.0,622.66,480.46
2018,4,18,12,30,142.0,437.0,2.0,11.7,564.0,585.9,453.6
2018,4,18,12,45,118.0,423.5,2.05,11.75,528.0,546.44,424.57
2018,4,18,13,0,94.0,410.0,2.1,11.8,492.0,491.9,384.13
2018,4,18,13,15,69.0,369.5,2.15,11.8,429.0,424.31,333.41
2018,4,18,13,30,44.0,329.0,2.2,11.8,366.0,357.84,282.57
2018,4,18,13,45,40.5,311.0,2.2,11.8,344.5,334.99,265.42
2018,4,18,14,0,37.0,293.0,2.2,11.8,323.0,312.28,248.07
2018,4,18,14,15,40.5,282.5,2.25,11.7,314.0,303.16,241.65
2018,4,18,14,30,44.0,272.0,2.3,11.6,305.0,293.7,234.88
2018,4,18,14,45,273.0,250.0,2.3,11.5,439.0,468.07,377.51
2018,4,18,15,0,502.0,228.0,2.3,11.4,573.0,611.9,489.81
2018,4,18,15,15,690.5,159.0,2.3,11.4,600.5,653.04,522.68
2018,4,18,15,30,879.0,90.0,2.3,11.4,628.0,663.83,532.54
2018,4,18,15,45,873.0,85.0,2.3,11.05,583.5,609.24,490.35
2018,4,18,16,0,867.0,80.0,2.3,10.7,539.0,553.03,445.84
2018,4,18,16,15,843.0,76.0,2.25,10.4,485.5,488.78,393.06
2018,4,18,16,30,819.0,72.0,2.2,10.1,432.0,423.98,338.0
2018,4,18,16,45,783.5,68.5,2.15,9.8,377.0,356.86,279.36
2018,4,18,17,0,748.0,65.0,2.1,9.5,322.0,292.77,221.73
2018,4,18,17,15,695.5,59.5,1.95,8.95,267.0,226.11,162.03
2018,4,18,17,30,643.0,54.0,1.8,8.4,212.0,163.79,107.16
2018,4,18,17,45,491.0,50.0,1.65,7.8,153.5,99.61,58.98
2018,4,18,18,0,339.0,46.0,1.5,7.2,95.0,54.79,32.22
2018,4,18,18,15,211.5,31.5,1.5,6.85,58.0,24.62,15.29
2018,4,18,18,30,84.0,17.0,1.5,6.5,21.0,13.41,0.0
2018,4,18,18,45,42.0,8.5,1.45,6.15,10.5,7.73,0.0
2018,4,18,19,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.95,4.35,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.0,4.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.95,4.1,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,19,5,15,6.5,2.0,1.4,5.25,2.0,0.0,0.0
2018,4,19,5,30,13.0,4.0,1.5,5.6,4.0,3.64,0.0
2018,4,19,5,45,76.0,18.5,1.55,5.95,25.0,15.1,0.0
2018,4,19,6,0,139.0,33.0,1.6,6.3,46.0,25.66,16.32
2018,4,19,6,15,318.0,43.0,1.7,6.65,98.5,50.83,29.62
2018,4,19,6,30,497.0,53.0,1.8,7.0,151.0,102.68,61.74
2018,4,19,6,45,592.5,57.0,1.9,7.35,208.0,157.45,104.69
2018,4,19,7,0,688.0,61.0,2.0,7.7,265.0,225.31,162.76
2018,4,19,7,15,729.0,65.5,2.1,8.1,319.5,287.04,219.08
2018,4,19,7,30,770.0,70.0,2.2,8.5,374.0,352.89,278.32
2018,4,19,7,45,797.5,74.0,2.3,8.9,427.0,416.31,334.42
2018,4,19,8,0,825.0,78.0,2.4,9.3,480.0,481.5,390.14
2018,4,19,8,15,846.5,81.5,2.45,9.7,531.5,544.39,442.05
2018,4,19,8,30,868.0,85.0,2.5,10.1,583.0,605.51,490.86
2018,4,19,8,45,884.5,87.0,2.55,10.45,630.0,663.46,535.76
2018,4,19,9,0,901.0,89.0,2.6,10.8,677.0,720.57,578.68
2018,4,19,9,15,913.0,91.0,2.6,11.1,719.5,773.23,615.08
2018,4,19,9,30,925.0,93.0,2.6,11.4,762.0,824.04,649.3
2018,4,19,9,45,933.5,95.0,2.6,11.7,798.0,869.88,679.47
2018,4,19,10,0,942.0,97.0,2.6,12.0,834.0,913.07,707.41
2018,4,19,10,15,949.0,98.5,2.6,12.2,864.0,951.53,732.04
2018,4,19,10,30,956.0,100.0,2.6,12.4,894.0,986.82,754.33
2018,4,19,10,45,961.5,100.5,2.6,12.6,916.5,1016.29,772.56
2018,4,19,11,0,967.0,101.0,2.6,12.8,939.0,1042.16,788.37
2018,4,19,11,15,971.0,101.5,2.6,12.95,954.0,1062.82,800.88
2018,4,19,11,30,975.0,102.0,2.6,13.1,969.0,1079.56,810.89
2018,4,19,11,45,976.5,102.0,2.65,13.2,975.5,1089.28,817.12
2018,4,19,12,0,978.0,102.0,2.7,13.3,982.0,1094.9,820.85
2018,4,19,12,15,976.0,103.0,2.75,13.4,979.5,1093.91,820.4
2018,4,19,12,30,974.0,104.0,2.8,13.5,977.0,1088.8,817.42
2018,4,19,12,45,969.5,105.5,2.9,13.55,966.5,1077.65,811.27
2018,4,19,13,0,965.0,107.0,3.0,13.6,956.0,1062.52,802.56
2018,4,19,13,15,961.5,106.0,3.05,13.55,937.5,1041.88,790.03
2018,4,19,13,30,958.0,105.0,3.1,13.5,919.0,1017.45,774.98
2018,4,19,13,45,942.0,108.0,3.15,13.5,889.0,982.04,752.26
2018,4,19,14,0,926.0,111.0,3.2,13.5,859.0,943.77,727.47
2018,4,19,14,15,928.5,105.0,3.2,13.4,830.0,909.49,705.19
2018,4,19,14,30,931.0,99.0,3.2,13.3,801.0,871.61,680.18
2018,4,19,14,45,919.0,97.5,3.2,13.2,761.0,823.64,647.72
2018,4,19,15,0,907.0,96.0,3.2,13.1,721.0,773.57,613.39
2018,4,19,15,15,868.5,100.5,3.2,13.1,668.0,709.51,567.21
2018,4,19,15,30,830.0,105.0,3.2,13.1,615.0,649.64,521.38
2018,4,19,15,45,822.0,98.0,3.15,12.8,569.5,593.59,478.09
2018,4,19,16,0,814.0,91.0,3.1,12.5,524.0,536.32,432.34
2018,4,19,16,15,796.0,86.0,3.0,12.2,474.5,475.31,381.89
2018,4,19,16,30,778.0,81.0,2.9,11.9,425.0,414.71,330.04
2018,4,19,16,45,738.0,77.0,2.8,11.65,370.0,347.87,271.8
2018,4,19,17,0,698.0,73.0,2.7,11.4,315.0,283.49,214.37
2018,4,19,17,15,616.0,69.5,2.6,10.85,256.5,214.67,154.54
2018,4,19,17,30,534.0,66.0,2.5,10.3,198.0,155.46,104.3
2018,4,19,17,45,468.5,56.5,2.4,9.8,152.0,102.56,62.14
2018,4,19,18,0,403.0,47.0,2.3,9.3,106.0,58.03,33.16
2018,4,19,18,15,269.0,34.0,2.2,8.9,66.5,28.19,18.32
2018,4,19,18,30,135.0,21.0,2.1,8.5,27.0,16.66,0.0
2018,4,19,18,45,67.5,10.5,2.05,8.15,13.5,9.55,0.0
2018,4,19,19,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,20,5,15,24.0,4.0,1.5,6.85,4.0,0.0,0.0
2018,4,20,5,30,48.0,8.0,1.4,7.3,8.0,7.28,0.0
2018,4,20,5,45,174.0,22.0,1.35,7.75,37.0,17.48,0.0
2018,4,20,6,0,300.0,36.0,1.3,8.2,66.0,30.04,20.15
2018,4,20,6,15,405.5,46.0,1.3,8.65,112.0,57.74,32.79
2018,4,20,6,30,511.0,56.0,1.3,9.1,158.0,107.34,64.57
2018,4,20,6,45,579.5,62.0,1.3,9.5,210.5,160.28,106.7
2018,4,20,7,0,648.0,68.0,1.3,9.9,263.0,221.53,159.36
2018,4,20,7,15,693.0,72.5,1.3,10.4,317.0,282.24,213.4
2018,4,20,7,30,738.0,77.0,1.3,10.9,371.0,348.61,271.35
2018,4,20,7,45,769.5,81.0,1.3,11.4,424.5,411.83,325.45
2018,4,20,8,0,801.0,85.0,1.3,11.9,478.0,477.33,379.37
2018,4,20,8,15,823.5,87.5,1.3,12.35,528.5,538.39,428.0
2018,4,20,8,30,846.0,90.0,1.3,12.8,579.0,599.97,475.16
2018,4,20,8,45,863.0,92.5,1.35,13.3,626.0,655.29,516.39
2018,4,20,9,0,880.0,95.0,1.4,13.8,673.0,712.15,557.37
2018,4,20,9,15,895.5,96.0,1.45,14.15,715.5,765.33,593.35
2018,4,20,9,30,911.0,97.0,1.5,14.5,758.0,817.01,627.22
2018,4,20,9,45,924.5,95.5,1.6,14.85,794.5,862.65,657.06
2018,4,20,10,0,938.0,94.0,1.7,15.2,831.0,906.03,685.14
2018,4,20,10,15,944.0,95.5,1.75,15.45,860.0,943.39,708.62
2018,4,20,10,30,950.0,97.0,1.8,15.7,889.0,977.53,729.89
2018,4,20,10,45,954.5,98.0,1.85,15.95,911.0,1006.34,747.6
2018,4,20,11,0,959.0,99.0,1.9,16.2,933.0,1031.54,763.0
2018,4,20,11,15,961.5,100.0,1.9,16.35,947.0,1051.04,774.36
2018,4,20,11,30,964.0,101.0,1.9,16.5,961.0,1066.62,783.31
2018,4,20,11,45,965.0,100.5,1.95,16.65,966.5,1075.16,788.61
2018,4,20,12,0,966.0,100.0,2.0,16.8,972.0,1079.64,791.52
2018,4,20,12,15,966.0,100.0,2.05,16.8,970.0,1079.56,792.12
2018,4,20,12,30,966.0,100.0,2.1,16.8,968.0,1075.39,790.27
2018,4,20,12,45,964.5,99.0,2.15,16.85,958.0,1064.62,784.16
2018,4,20,13,0,963.0,98.0,2.2,16.9,948.0,1049.85,775.62
2018,4,20,13,15,959.0,98.0,2.25,16.8,930.0,1029.78,764.13
2018,4,20,13,30,955.0,98.0,2.3,16.7,912.0,1005.95,750.21
2018,4,20,13,45,949.5,96.5,2.35,16.65,886.0,975.55,731.75
2018,4,20,14,0,944.0,95.0,2.4,16.6,860.0,941.73,710.91
2018,4,20,14,15,936.0,94.0,2.45,16.4,827.5,903.07,686.99
2018,4,20,14,30,928.0,93.0,2.5,16.2,795.0,861.54,660.79
2018,4,20,14,45,917.5,91.5,2.6,16.0,756.0,814.89,630.98
2018,4,20,15,0,907.0,90.0,2.7,15.8,717.0,766.03,599.02
2018,4,20,15,15,893.0,87.5,2.7,15.8,672.5,711.78,561.23
2018,4,20,15,30,879.0,85.0,2.7,15.8,628.0,656.18,519.65
2018,4,20,15,45,860.5,82.5,2.75,15.2,579.0,596.9,475.29
2018,4,20,16,0,842.0,80.0,2.8,14.6,530.0,538.77,430.05
2018,4,20,16,15,817.0,77.0,2.75,14.1,478.0,475.07,378.32
2018,4,20,16,30,792.0,74.0,2.7,13.6,426.0,412.5,325.65
2018,4,20,16,45,758.0,70.0,2.7,13.15,372.5,347.17,269.14
2018,4,20,17,0,724.0,66.0,2.7,12.7,319.0,284.76,213.55
2018,4,20,17,15,673.5,60.5,2.55,12.05,265.0,220.26,156.29
2018,4,20,17,30,623.0,55.0,2.4,11.4,211.0,159.78,103.58
2018,4,20,17,45,545.0,48.0,2.3,10.8,161.0,102.38,58.5
2018,4,20,18,0,467.0,41.0,2.2,10.2,111.0,54.76,28.77
2018,4,20,18,15,335.5,31.0,2.15,9.7,71.0,25.32,15.96
2018,4,20,18,30,204.0,21.0,2.1,9.2,31.0,17.77,0.0
2018,4,20,18,45,102.0,10.5,2.05,8.75,15.5,9.55,0.0
2018,4,20,19,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,21,5,15,34.5,4.0,1.6,6.6,4.5,0.0,0.0
2018,4,21,5,30,69.0,8.0,1.6,7.1,9.0,7.28,0.0
2018,4,21,5,45,207.0,20.5,1.6,7.6,39.0,17.1,0.0
2018,4,21,6,0,345.0,33.0,1.6,8.1,69.0,27.03,17.77
2018,4,21,6,15,447.5,42.0,1.55,8.55,116.0,56.3,30.29
2018,4,21,6,30,550.0,51.0,1.5,9.0,163.0,107.42,62.96
2018,4,21,6,45,613.0,57.0,1.5,9.45,216.0,161.83,106.68
2018,4,21,7,0,676.0,63.0,1.5,9.9,269.0,223.78,160.43
2018,4,21,7,15,718.0,67.5,1.4,10.35,323.0,286.49,216.4
2018,4,21,7,30,760.0,72.0,1.3,10.8,377.0,351.94,273.72
2018,4,21,7,45,789.5,75.0,1.25,11.3,430.0,414.49,327.27
2018,4,21,8,0,819.0,78.0,1.2,11.8,483.0,479.01,380.26
2018,4,21,8,15,840.5,80.5,1.1,12.3,533.5,540.36,428.33
2018,4,21,8,30,862.0,83.0,1.0,12.8,584.0,600.07,472.99
2018,4,21,8,45,878.0,85.5,0.9,13.35,631.0,657.7,513.92
2018,4,21,9,0,894.0,88.0,0.8,13.9,678.0,714.47,552.3
2018,4,21,9,15,907.0,89.0,0.8,14.55,719.5,766.32,585.03
2018,4,21,9,30,920.0,90.0,0.8,15.2,761.0,816.41,615.66
2018,4,21,9,45,930.0,91.0,0.75,15.8,797.0,862.03,641.92
2018,4,21,10,0,940.0,92.0,0.7,16.4,833.0,905.13,665.92
2018,4,21,10,15,946.0,93.0,0.7,17.0,861.5,941.93,686.4
2018,4,21,10,30,952.0,94.0,0.7,17.6,890.0,975.51,704.66
2018,4,21,10,45,957.0,94.5,0.7,18.15,912.0,1004.23,719.86
2018,4,21,11,0,962.0,95.0,0.7,18.7,934.0,1029.35,732.79
2018,4,21,11,15,964.0,96.0,0.75,18.95,948.0,1048.34,743.98
2018,4,21,11,30,966.0,97.0,0.8,19.2,962.0,1063.39,752.94
2018,4,21,11,45,967.0,97.0,0.8,19.5,967.5,1072.4,757.06
2018,4,21,12,0,968.0,97.0,0.8,19.8,973.0,1077.34,758.93
2018,4,21,12,15,967.0,97.5,0.9,19.9,971.0,1076.73,760.52
2018,4,21,12,30,966.0,98.0,1.0,20.0,969.0,1072.04,759.73
2018,4,21,12,45,963.5,98.0,1.05,20.05,958.5,1061.29,754.4
2018,4,21,13,0,961.0,98.0,1.1,20.1,948.0,1046.57,746.76
2018,4,21,13,15,956.0,97.5,1.25,20.05,929.0,1025.03,737.07
2018,4,21,13,30,951.0,97.0,1.4,20.0,910.0,999.78,724.79
2018,4,21,13,45,944.0,97.0,1.5,19.9,884.0,969.67,708.44
2018,4,21,14,0,937.0,97.0,1.6,19.8,858.0,936.25,689.69
2018,4,21,14,15,928.0,96.5,1.7,19.55,825.5,897.49,667.45
2018,4,21,14,30,919.0,96.0,1.8,19.3,793.0,855.96,642.91
2018,4,21,14,45,906.5,95.0,1.9,19.1,753.5,808.64,613.75
2018,4,21,15,0,894.0,94.0,2.0,18.9,714.0,759.32,582.54
2018,4,21,15,15,880.0,91.5,2.0,18.9,670.0,705.68,545.91
2018,4,21,15,30,866.0,89.0,2.0,18.9,626.0,650.75,505.83
2018,4,21,15,45,845.5,87.0,2.1,18.2,577.0,593.58,464.5
2018,4,21,16,0,825.0,85.0,2.2,17.5,528.0,533.69,419.37
2018,4,21,16,15,797.0,82.0,2.2,17.0,475.5,469.51,368.45
2018,4,21,16,30,769.0,79.0,2.2,16.5,423.0,406.85,316.82
2018,4,21,16,45,731.5,75.5,2.2,16.0,369.5,342.15,261.95
2018,4,21,17,0,694.0,72.0,2.2,15.5,316.0,279.51,207.33
2018,4,21,17,15,642.5,66.0,2.15,14.8,263.0,215.97,152.01
2018,4,21,17,30,591.0,60.0,2.1,14.1,210.0,158.27,102.56
2018,4,21,17,45,512.0,52.5,2.05,13.35,160.5,102.38,59.38
2018,4,21,18,0,433.0,45.0,2.0,12.6,111.0,56.48,30.97
2018,4,21,18,15,307.5,33.5,1.95,12.15,71.5,27.49,17.74
2018,4,21,18,30,182.0,22.0,1.9,11.7,32.0,17.45,0.0
2018,4,21,18,45,91.0,11.0,1.9,11.2,16.0,10.01,0.0
2018,4,21,19,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,22,5,15,29.0,4.5,1.65,7.45,5.0,0.0,0.0
2018,4,22,5,30,58.0,9.0,1.6,7.9,10.0,8.19,0.0
2018,4,22,5,45,195.5,23.5,1.55,8.4,42.0,19.85,3.37
2018,4,22,6,0,333.0,38.0,1.5,8.9,74.0,31.57,21.79
2018,4,22,6,15,437.5,47.5,1.5,9.35,122.0,61.2,34.5
2018,4,22,6,30,542.0,57.0,1.5,9.8,170.0,112.42,67.37
2018,4,22,6,45,607.0,64.0,1.5,10.25,224.0,167.68,111.59
2018,4,22,7,0,672.0,71.0,1.5,10.7,278.0,230.79,165.91
2018,4,22,7,15,681.0,80.5,1.45,11.25,324.0,286.94,217.04
2018,4,22,7,30,690.0,90.0,1.4,11.8,370.0,343.41,267.26
2018,4,22,7,45,713.5,99.0,1.35,12.3,422.5,405.62,320.01
2018,4,22,8,0,737.0,108.0,1.3,12.8,475.0,469.36,371.85
2018,4,22,8,15,792.0,104.0,1.25,13.3,535.0,538.21,425.63
2018,4,22,8,30,847.0,100.0,1.2,13.8,595.0,610.76,480.1
2018,4,22,8,45,804.5,122.0,1.15,14.3,622.0,650.49,507.81
2018,4,22,9,0,762.0,144.0,1.1,14.8,649.0,685.5,531.01
2018,4,22,9,15,803.0,139.5,1.05,15.25,701.0,745.59,572.21
2018,4,22,9,30,844.0,135.0,1.0,15.7,753.0,808.5,612.34
2018,4,22,9,45,894.5,121.0,1.0,16.2,804.0,863.18,645.88
2018,4,22,10,0,945.0,107.0,1.0,16.7,855.0,924.38,683.05
2018,4,22,10,15,950.5,109.0,1.0,17.05,884.0,961.85,704.47
2018,4,22,10,30,956.0,111.0,1.0,17.4,913.0,996.05,723.9
2018,4,22,10,45,918.0,135.0,1.05,17.8,921.0,1008.12,730.15
2018,4,22,11,0,880.0,159.0,1.1,18.2,929.0,1025.67,740.24
2018,4,22,11,15,717.5,251.0,1.15,18.4,885.0,982.75,712.79
2018,4,22,11,30,555.0,343.0,1.2,18.6,841.0,921.1,669.44
2018,4,22,11,45,535.5,357.0,1.25,18.75,840.0,920.96,669.69
2018,4,22,12,0,516.0,371.0,1.3,18.9,839.0,917.84,667.28
2018,4,22,12,15,521.0,367.5,1.35,18.95,839.0,919.27,669.02
2018,4,22,12,30,526.0,364.0,1.4,19.0,839.0,918.02,669.03
2018,4,22,12,45,570.0,337.0,1.5,19.05,847.0,929.27,679.18
2018,4,22,13,0,614.0,310.0,1.6,19.1,855.0,936.62,686.68
2018,4,22,13,15,768.0,220.0,1.6,19.1,887.5,985.69,721.68
2018,4,22,13,30,922.0,130.0,1.6,19.1,920.0,1004.95,734.1
2018,4,22,13,45,937.5,117.5,1.65,19.1,901.0,983.44,721.51
2018,4,22,14,0,953.0,105.0,1.7,19.1,882.0,957.27,706.35
2018,4,22,14,15,945.0,104.0,1.75,19.0,849.0,918.31,682.94
2018,4,22,14,30,937.0,103.0,1.8,18.9,816.0,876.45,657.4
2018,4,22,14,45,925.5,100.5,1.85,18.8,775.5,827.67,626.74
2018,4,22,15,0,914.0,98.0,1.9,18.7,735.0,776.73,594.07
2018,4,22,15,15,900.5,95.5,1.9,18.7,690.0,722.55,557.23
2018,4,22,15,30,887.0,93.0,1.9,18.7,645.0,666.95,516.91
2018,4,22,15,45,867.0,91.0,1.85,18.3,595.5,609.07,474.01
2018,4,22,16,0,847.0,89.0,1.8,17.9,546.0,548.29,427.54
2018,4,22,16,15,820.0,86.0,1.8,17.5,492.5,483.38,376.5
2018,4,22,16,30,793.0,83.0,1.8,17.1,439.0,419.81,324.56
2018,4,22,16,45,756.0,78.5,1.75,16.7,384.0,352.91,268.23
2018,4,22,17,0,719.0,74.0,1.7,16.3,329.0,287.95,212.04
2018,4,22,17,15,657.5,69.0,1.7,15.45,272.5,221.53,155.22
2018,4,22,17,30,596.0,64.0,1.7,14.6,216.0,162.15,105.22
2018,4,22,17,45,510.0,54.5,1.65,13.75,163.5,103.43,60.29
2018,4,22,18,0,424.0,45.0,1.6,12.9,111.0,55.63,30.62
2018,4,22,18,15,300.0,34.5,1.6,12.35,72.5,28.29,18.53
2018,4,22,18,30,176.0,24.0,1.6,11.8,34.0,19.03,1.27
2018,4,22,18,45,88.0,12.0,1.6,11.3,17.0,10.91,0.0
2018,4,22,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,23,5,15,13.5,4.5,0.85,8.55,4.5,0.0,0.0
2018,4,23,5,30,27.0,9.0,0.8,8.8,9.0,8.19,0.0
2018,4,23,5,45,82.5,24.5,0.75,9.1,32.0,19.79,5.5
2018,4,23,6,0,138.0,40.0,0.7,9.4,55.0,31.89,22.21
2018,4,23,6,15,258.0,53.0,0.7,9.8,100.5,56.07,35.1
2018,4,23,6,30,378.0,66.0,0.7,10.2,146.0,100.59,64.34
2018,4,23,6,45,436.5,78.5,0.65,10.6,196.0,149.08,102.97
2018,4,23,7,0,495.0,91.0,0.6,11.0,246.0,204.78,149.87
2018,4,23,7,15,437.5,113.5,0.55,11.6,269.0,241.59,185.01
2018,4,23,7,30,380.0,136.0,0.5,12.2,292.0,271.05,212.37
2018,4,23,7,45,510.0,133.0,0.45,12.8,371.5,348.64,273.84
2018,4,23,8,0,640.0,130.0,0.4,13.4,451.0,444.14,347.29
2018,4,23,8,15,676.0,134.0,0.4,14.0,504.0,505.65,393.64
2018,4,23,8,30,712.0,138.0,0.4,14.6,557.0,569.46,440.3
2018,4,23,8,45,725.0,146.0,0.4,15.2,601.5,624.41,478.77
2018,4,23,9,0,738.0,154.0,0.4,15.8,646.0,678.66,515.44
2018,4,23,9,15,802.0,139.0,0.4,16.4,703.5,743.97,559.43
2018,4,23,9,30,866.0,124.0,0.4,17.0,761.0,813.93,603.15
2018,4,23,9,45,891.5,118.0,0.4,17.55,800.5,857.21,627.89
2018,4,23,10,0,917.0,112.0,0.4,18.1,840.0,904.98,655.43
2018,4,23,10,15,923.5,113.5,0.45,18.45,869.0,941.84,677.12
2018,4,23,10,30,930.0,115.0,0.5,18.8,898.0,975.58,696.91
2018,4,23,10,45,934.0,116.5,0.55,19.15,919.5,1003.69,713.19
2018,4,23,11,0,938.0,118.0,0.6,19.5,941.0,1028.24,727.36
2018,4,23,11,15,940.5,118.5,0.65,19.65,954.5,1046.63,738.43
2018,4,23,11,30,943.0,119.0,0.7,19.8,968.0,1061.21,747.37
2018,4,23,11,45,943.0,119.5,0.75,19.95,973.0,1069.41,752.63
2018,4,23,12,0,943.0,120.0,0.8,20.1,978.0,1073.66,755.7
2018,4,23,12,15,941.5,120.5,0.85,20.1,975.5,1072.43,756.06
2018,4,23,12,30,940.0,121.0,0.9,20.1,973.0,1067.25,754.2
2018,4,23,12,45,935.5,122.0,1.0,20.15,962.0,1055.68,749.51
2018,4,23,13,0,931.0,123.0,1.1,20.2,951.0,1040.31,742.51
2018,4,23,13,15,926.5,122.0,1.15,20.05,932.0,1019.21,731.5
2018,4,23,13,30,922.0,121.0,1.2,19.9,913.0,994.52,718.24
2018,4,23,13,45,889.0,133.0,1.25,19.8,879.0,953.38,694.26
2018,4,23,14,0,856.0,145.0,1.3,19.7,845.0,919.11,674.56
2018,4,23,14,15,768.0,177.5,1.4,19.45,787.0,852.58,634.16
2018,4,23,14,30,680.0,210.0,1.5,19.2,729.0,783.83,589.76
2018,4,23,14,45,653.0,206.0,1.55,18.95,684.0,729.78,554.27
2018,4,23,15,0,626.0,202.0,1.6,18.7,639.0,675.66,517.6
2018,4,23,15,15,615.0,189.0,1.6,18.7,596.0,624.27,481.42
2018,4,23,15,30,604.0,176.0,1.6,18.7,553.0,572.13,443.72
2018,4,23,15,45,604.0,159.5,1.7,17.95,511.5,522.56,408.58
2018,4,23,16,0,604.0,143.0,1.8,17.2,470.0,471.52,370.7
2018,4,23,16,15,613.0,126.0,1.8,16.65,430.0,422.96,332.4
2018,4,23,16,30,622.0,109.0,1.8,16.1,390.0,372.22,290.63
2018,4,23,16,45,643.0,95.0,1.8,15.5,354.0,326.58,250.81
2018,4,23,17,0,664.0,81.0,1.8,14.9,318.0,277.56,206.38
2018,4,23,17,15,606.0,74.5,1.8,14.25,264.0,213.96,151.61
2018,4,23,17,30,548.0,68.0,1.8,13.6,210.0,157.06,103.49
2018,4,23,17,45,458.5,58.5,1.75,12.95,158.5,101.13,60.82
2018,4,23,18,0,369.0,49.0,1.7,12.3,107.0,56.6,33.07
2018,4,23,18,15,259.5,36.5,1.65,11.8,70.0,28.47,18.83
2018,4,23,18,30,150.0,24.0,1.6,11.3,33.0,18.97,3.08
2018,4,23,18,45,75.0,12.0,1.55,10.85,16.5,10.91,0.0
2018,4,23,19,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
