Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,1,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,24,5,15,29.0,5.5,1.2,7.3,6.0,0.0,0.0
2018,4,24,5,30,58.0,11.0,1.2,7.7,12.0,10.01,0.0
2018,4,24,5,45,120.0,24.5,1.15,8.1,35.5,19.25,6.75
2018,4,24,6,0,182.0,38.0,1.1,8.5,59.0,29.38,20.2
2018,4,24,6,15,215.5,55.0,1.1,8.9,92.5,55.82,36.19
2018,4,24,6,30,249.0,72.0,1.1,9.3,126.0,91.34,62.4
2018,4,24,6,45,295.5,87.5,1.1,9.7,168.5,132.25,95.46
2018,4,24,7,0,342.0,103.0,1.1,10.1,211.0,178.99,134.99
2018,4,24,7,15,420.5,111.5,1.1,10.5,268.5,234.68,181.59
2018,4,24,7,30,499.0,120.0,1.1,10.9,326.0,299.45,235.72
2018,4,24,7,45,625.5,110.5,1.05,11.25,403.5,379.69,300.91
2018,4,24,8,0,752.0,101.0,1.0,11.6,481.0,469.63,372.34
2018,4,24,8,15,802.5,97.0,1.0,12.05,539.0,536.84,424.87
2018,4,24,8,30,853.0,93.0,1.0,12.5,597.0,606.95,477.92
2018,4,24,8,45,868.0,96.0,1.0,12.9,643.5,661.59,517.82
2018,4,24,9,0,883.0,99.0,1.0,13.3,690.0,717.47,557.29
2018,4,24,9,15,895.5,100.5,1.05,13.65,731.5,768.74,591.67
2018,4,24,9,30,908.0,102.0,1.1,14.0,773.0,818.24,623.72
2018,4,24,9,45,917.0,104.0,1.15,14.35,808.5,863.36,652.36
2018,4,24,10,0,926.0,106.0,1.2,14.7,844.0,905.91,679.01
2018,4,24,10,15,932.5,107.5,1.25,14.9,873.0,942.96,702.19
2018,4,24,10,30,939.0,109.0,1.3,15.1,902.0,976.87,723.25
2018,4,24,10,45,943.5,109.5,1.35,15.3,923.0,1004.56,740.26
2018,4,24,11,0,948.0,110.0,1.4,15.5,944.0,1028.69,755.05
2018,4,24,11,15,951.0,110.5,1.45,15.65,958.0,1047.66,766.77
2018,4,24,11,30,954.0,111.0,1.5,15.8,972.0,1062.79,776.19
2018,4,24,11,45,956.0,110.0,1.55,15.9,977.5,1071.48,781.82
2018,4,24,12,0,958.0,109.0,1.6,16.0,983.0,1076.18,785.12
2018,4,24,12,15,959.0,108.0,1.65,16.05,981.0,1075.87,785.55
2018,4,24,12,30,960.0,107.0,1.7,16.1,979.0,1071.52,783.6
2018,4,24,12,45,960.5,105.0,1.8,16.2,969.5,1061.61,778.86
2018,4,24,13,0,961.0,103.0,1.9,16.3,960.0,1047.69,771.61
2018,4,24,13,15,912.5,127.5,1.95,16.25,928.0,1009.96,748.62
2018,4,24,13,30,864.0,152.0,2.0,16.2,896.0,979.94,730.74
2018,4,24,13,45,902.5,126.5,2.05,16.15,884.0,957.8,717.89
2018,4,24,14,0,941.0,101.0,2.1,16.1,872.0,939.75,707.64
2018,4,24,14,15,919.0,106.0,2.1,15.95,835.0,895.5,679.31
2018,4,24,14,30,897.0,111.0,2.1,15.8,798.0,849.33,649.58
2018,4,24,14,45,896.5,104.5,2.15,15.65,762.0,806.62,622.31
2018,4,24,15,0,896.0,98.0,2.2,15.5,726.0,760.96,592.46
2018,4,24,15,15,860.0,102.0,2.2,15.5,674.0,702.42,550.9
2018,4,24,15,30,824.0,106.0,2.2,15.5,622.0,640.54,504.82
2018,4,24,15,45,816.0,99.5,2.15,14.95,577.0,585.55,463.65
2018,4,24,16,0,808.0,93.0,2.1,14.4,532.0,529.37,419.97
2018,4,24,16,15,744.0,95.5,2.1,13.95,469.5,454.67,360.47
2018,4,24,16,30,680.0,98.0,2.1,13.5,407.0,384.73,303.11
2018,4,24,16,45,672.0,87.5,2.1,13.1,361.5,328.8,254.61
2018,4,24,17,0,664.0,77.0,2.1,12.7,316.0,272.92,204.52
2018,4,24,17,15,612.0,71.0,2.05,12.1,263.5,211.35,150.55
2018,4,24,17,30,560.0,65.0,2.0,11.5,211.0,155.7,102.7
2018,4,24,17,45,492.5,56.0,1.95,10.9,163.0,101.9,60.58
2018,4,24,18,0,425.0,47.0,1.9,10.3,115.0,56.62,32.1
2018,4,24,18,15,307.5,35.5,1.85,9.85,75.5,28.97,19.53
2018,4,24,18,30,190.0,24.0,1.8,9.4,36.0,18.99,4.61
2018,4,24,18,45,95.0,12.0,1.7,8.95,18.0,10.91,0.0
2018,4,24,19,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,5,15,32.0,5.5,1.35,5.8,6.0,0.0,0.0
2018,4,25,5,30,64.0,11.0,1.4,6.2,12.0,10.01,0.0
2018,4,25,5,45,169.0,23.5,1.45,6.6,40.5,18.47,7.38
2018,4,25,6,0,274.0,36.0,1.5,7.0,69.0,28.94,20.03
2018,4,25,6,15,331.0,48.5,1.45,7.3,107.5,56.41,33.46
2018,4,25,6,30,388.0,61.0,1.4,7.6,146.0,97.89,62.28
2018,4,25,6,45,280.5,90.0,1.35,7.9,160.0,131.84,96.47
2018,4,25,7,0,173.0,119.0,1.3,8.2,174.0,148.61,116.49
2018,4,25,7,15,298.0,127.0,1.25,8.55,242.5,208.55,164.69
2018,4,25,7,30,423.0,135.0,1.2,8.9,311.0,285.67,227.78
2018,4,25,7,45,465.5,139.5,1.15,9.3,356.5,335.82,269.82
2018,4,25,8,0,508.0,144.0,1.1,9.7,402.0,389.95,314.18
2018,4,25,8,15,598.5,141.0,1.1,10.2,475.0,470.5,377.79
2018,4,25,8,30,689.0,138.0,1.1,10.7,548.0,555.43,442.74
2018,4,25,8,45,776.5,121.0,1.05,11.15,616.5,630.86,498.64
2018,4,25,9,0,864.0,104.0,1.0,11.6,685.0,712.78,557.33
2018,4,25,9,15,876.0,106.5,1.0,12.05,726.0,760.07,588.37
2018,4,25,9,30,888.0,109.0,1.0,12.5,767.0,809.29,619.6
2018,4,25,9,45,897.0,110.0,1.0,12.95,801.5,852.54,646.15
2018,4,25,10,0,906.0,111.0,1.0,13.4,836.0,893.29,670.68
2018,4,25,10,15,911.5,113.0,1.05,13.75,864.0,929.24,692.86
2018,4,25,10,30,917.0,115.0,1.1,14.1,892.0,962.06,712.92
2018,4,25,10,45,920.5,116.5,1.15,14.45,912.5,989.22,729.27
2018,4,25,11,0,924.0,118.0,1.2,14.8,933.0,1012.85,743.4
2018,4,25,11,15,926.0,118.5,1.3,15.0,946.0,1030.38,755.05
2018,4,25,11,30,928.0,119.0,1.4,15.2,959.0,1044.15,764.44
2018,4,25,11,45,928.0,119.5,1.5,15.35,964.0,1052.12,770.39
2018,4,25,12,0,928.0,120.0,1.6,15.5,969.0,1056.19,774.01
2018,4,25,12,15,928.0,120.0,1.65,15.55,967.0,1055.87,774.43
2018,4,25,12,30,928.0,120.0,1.7,15.6,965.0,1051.65,772.52
2018,4,25,12,45,927.5,118.5,1.8,15.65,955.0,1041.55,767.7
2018,4,25,13,0,927.0,117.0,1.9,15.7,945.0,1027.6,760.46
2018,4,25,13,15,922.0,116.5,1.95,15.65,926.5,1006.57,748.23
2018,4,25,13,30,917.0,116.0,2.0,15.6,908.0,982.0,733.7
2018,4,25,13,45,909.5,115.5,2.05,15.6,882.0,951.73,715.19
2018,4,25,14,0,902.0,115.0,2.1,15.6,856.0,918.33,694.48
2018,4,25,14,15,891.5,114.5,2.15,15.4,823.0,879.45,670.34
2018,4,25,14,30,881.0,114.0,2.2,15.2,790.0,838.02,644.15
2018,4,25,14,45,867.5,113.0,2.25,15.05,751.0,791.48,613.84
2018,4,25,15,0,854.0,112.0,2.3,14.9,712.0,747.65,585.0
2018,4,25,15,15,838.5,109.5,2.3,14.9,668.0,694.2,546.4
2018,4,25,15,30,823.0,107.0,2.3,14.9,624.0,639.7,505.73
2018,4,25,15,45,800.0,104.5,2.35,14.3,575.0,580.11,461.25
2018,4,25,16,0,777.0,102.0,2.4,13.7,526.0,520.86,415.37
2018,4,25,16,15,745.5,99.0,2.4,13.2,474.0,457.24,364.1
2018,4,25,16,30,714.0,96.0,2.4,12.7,422.0,395.92,312.9
2018,4,25,16,45,674.5,91.0,2.4,12.2,369.0,332.19,258.32
2018,4,25,17,0,635.0,86.0,2.4,11.7,316.0,272.16,205.55
2018,4,25,17,15,580.5,79.0,2.35,11.1,263.5,210.85,151.92
2018,4,25,17,30,526.0,72.0,2.3,10.5,211.0,155.83,104.74
2018,4,25,17,45,446.5,62.5,2.3,9.9,162.0,102.54,63.43
2018,4,25,18,0,367.0,53.0,2.3,9.3,113.0,57.54,34.61
2018,4,25,18,15,254.5,39.0,2.2,8.95,73.5,30.35,20.88
2018,4,25,18,30,142.0,25.0,2.1,8.6,34.0,19.7,6.24
2018,4,25,18,45,71.0,12.5,2.05,8.25,17.0,11.37,0.0
2018,4,25,19,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,26,5,15,0.0,2.5,1.55,5.6,2.5,0.0,0.0
2018,4,26,5,30,0.0,5.0,1.6,5.9,5.0,4.55,0.0
2018,4,26,5,45,86.0,21.0,1.7,6.25,31.5,17.26,7.28
2018,4,26,6,0,172.0,37.0,1.8,6.6,58.0,28.46,19.71
2018,4,26,6,15,215.0,48.0,1.8,6.9,87.5,50.35,31.69
2018,4,26,6,30,258.0,59.0,1.8,7.2,117.0,81.46,54.0
2018,4,26,6,45,165.0,87.5,1.8,7.55,128.0,107.88,81.22
2018,4,26,7,0,72.0,116.0,1.8,7.9,139.0,119.99,96.04
2018,4,26,7,15,212.5,129.0,1.8,8.25,214.5,184.37,147.25
2018,4,26,7,30,353.0,142.0,1.8,8.6,290.0,266.5,214.34
2018,4,26,7,45,481.5,137.0,1.8,8.95,367.0,340.16,274.93
2018,4,26,8,0,610.0,132.0,1.8,9.3,444.0,431.34,349.05
2018,4,26,8,15,693.5,123.0,1.8,9.65,511.0,503.81,407.27
2018,4,26,8,30,777.0,114.0,1.8,10.0,578.0,582.87,469.16
2018,4,26,8,45,812.5,111.0,1.8,10.4,629.5,643.66,515.19
2018,4,26,9,0,848.0,108.0,1.8,10.8,681.0,705.5,560.73
2018,4,26,9,15,865.5,108.0,1.8,11.15,723.0,753.43,594.02
2018,4,26,9,30,883.0,108.0,1.8,11.5,765.0,803.89,627.46
2018,4,26,9,45,898.5,106.5,1.85,11.85,802.0,849.62,657.51
2018,4,26,10,0,914.0,105.0,1.9,12.2,839.0,893.32,685.83
2018,4,26,10,15,921.0,105.5,1.95,12.4,867.0,929.23,708.96
2018,4,26,10,30,928.0,106.0,2.0,12.6,895.0,962.08,729.97
2018,4,26,10,45,933.0,107.0,2.05,12.85,916.5,990.32,747.72
2018,4,26,11,0,938.0,108.0,2.1,13.1,938.0,1015.06,763.16
2018,4,26,11,15,941.0,108.5,2.15,13.2,952.0,1033.72,775.07
2018,4,26,11,30,944.0,109.0,2.2,13.3,966.0,1048.6,784.63
2018,4,26,11,45,946.0,109.0,2.25,13.45,972.0,1058.11,790.66
2018,4,26,12,0,948.0,109.0,2.3,13.6,978.0,1063.7,794.29
2018,4,26,12,15,948.5,109.0,2.35,13.6,976.5,1063.82,794.94
2018,4,26,12,30,949.0,109.0,2.4,13.6,975.0,1059.97,793.15
2018,4,26,12,45,947.0,108.0,2.45,13.6,964.5,1048.68,786.6
2018,4,26,13,0,945.0,107.0,2.5,13.6,954.0,1033.5,777.61
2018,4,26,13,15,942.0,106.5,2.55,13.5,936.5,1014.06,766.15
2018,4,26,13,30,939.0,106.0,2.6,13.4,919.0,990.93,752.22
2018,4,26,13,45,934.5,104.5,2.65,13.35,894.0,961.82,734.08
2018,4,26,14,0,930.0,103.0,2.7,13.3,869.0,929.34,713.55
2018,4,26,14,15,922.5,102.0,2.7,13.1,837.0,891.62,689.2
2018,4,26,14,30,915.0,101.0,2.7,12.9,805.0,851.07,662.66
2018,4,26,14,45,905.0,99.0,2.75,12.75,766.5,804.95,632.08
2018,4,26,15,0,895.0,97.0,2.8,12.6,728.0,756.64,599.46
2018,4,26,15,15,881.0,94.5,2.8,12.6,683.5,703.17,560.96
2018,4,26,15,30,867.0,92.0,2.8,12.6,639.0,648.41,519.32
2018,4,26,15,45,849.0,89.5,2.8,12.15,591.0,592.22,476.08
2018,4,26,16,0,831.0,87.0,2.8,11.7,543.0,533.23,429.21
2018,4,26,16,15,806.0,84.0,2.8,11.35,491.5,470.49,377.58
2018,4,26,16,30,781.0,81.0,2.8,11.0,440.0,408.91,325.07
2018,4,26,16,45,747.0,77.0,2.75,10.7,386.5,344.67,268.78
2018,4,26,17,0,713.0,73.0,2.7,10.4,333.0,283.35,213.66
2018,4,26,17,15,663.5,67.5,2.65,10.0,279.0,218.55,155.91
2018,4,26,17,30,614.0,62.0,2.6,9.6,225.0,160.78,105.43
2018,4,26,17,45,538.5,54.5,2.55,9.25,174.5,104.31,61.2
2018,4,26,18,0,463.0,47.0,2.5,8.9,124.0,57.3,32.22
2018,4,26,18,15,343.0,37.0,2.4,8.6,83.0,30.19,20.85
2018,4,26,18,30,223.0,27.0,2.3,8.3,42.0,22.9,9.32
2018,4,26,18,45,116.5,14.5,2.2,8.0,22.0,13.19,0.0
2018,4,26,19,0,10.0,2.0,2.1,7.7,2.0,0.0,0.0
2018,4,26,19,15,5.0,1.0,2.15,7.65,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,27,5,15,43.0,6.5,1.1,8.3,8.0,0.0,0.0
2018,4,27,5,30,86.0,13.0,1.1,8.7,16.0,11.82,0.0
2018,4,27,5,45,112.0,20.5,1.1,9.05,31.0,15.95,6.69
2018,4,27,6,0,138.0,28.0,1.1,9.4,46.0,21.39,13.31
2018,4,27,6,15,91.0,44.0,1.15,9.75,58.0,41.78,27.7
2018,4,27,6,30,44.0,60.0,1.2,10.1,70.0,57.78,42.58
2018,4,27,6,45,55.0,89.5,1.2,10.4,105.5,88.42,68.53
2018,4,27,7,0,66.0,119.0,1.2,10.7,141.0,121.1,96.13
2018,4,27,7,15,59.5,139.5,1.2,11.05,161.5,142.46,114.42
2018,4,27,7,30,53.0,160.0,1.2,11.4,182.0,163.15,131.71
2018,4,27,7,45,140.0,188.0,1.2,11.75,257.5,233.61,188.48
2018,4,27,8,0,227.0,216.0,1.2,12.1,333.0,311.22,250.26
2018,4,27,8,15,202.0,236.0,1.2,12.4,347.5,330.9,265.36
2018,4,27,8,30,177.0,256.0,1.2,12.7,362.0,347.56,277.75
2018,4,27,8,45,190.5,273.5,1.2,13.0,395.5,383.61,305.18
2018,4,27,9,0,204.0,291.0,1.2,13.3,429.0,420.58,332.7
2018,4,27,9,15,181.5,320.0,1.25,13.5,448.5,443.04,348.3
2018,4,27,9,30,159.0,349.0,1.3,13.7,468.0,463.24,362.0
2018,4,27,9,45,151.5,367.5,1.3,13.95,485.0,483.19,375.52
2018,4,27,10,0,144.0,386.0,1.3,14.2,502.0,502.12,388.13
2018,4,27,10,15,134.0,400.0,1.35,14.35,511.0,513.37,395.42
2018,4,27,10,30,124.0,414.0,1.4,14.5,520.0,523.5,401.93
2018,4,27,10,45,164.0,423.0,1.45,14.65,566.5,574.28,439.35
2018,4,27,11,0,204.0,432.0,1.5,14.8,613.0,626.07,476.68
2018,4,27,11,15,221.5,435.0,1.55,14.9,634.0,650.4,493.8
2018,4,27,11,30,239.0,438.0,1.6,15.0,655.0,687.88,520.1
2018,4,27,11,45,220.0,448.5,1.65,15.05,649.5,668.38,505.76
2018,4,27,12,0,201.0,459.0,1.7,15.1,644.0,661.25,500.4
2018,4,27,12,15,226.5,451.5,1.75,15.1,659.5,678.85,514.04
2018,4,27,12,30,252.0,444.0,1.8,15.1,675.0,709.0,536.01
2018,4,27,12,45,343.5,403.0,1.85,15.1,714.0,754.17,570.77
2018,4,27,13,0,435.0,362.0,1.9,15.1,753.0,808.0,610.75
2018,4,27,13,15,534.5,310.0,1.95,15.05,780.5,842.48,637.79
2018,4,27,13,30,634.0,258.0,2.0,15.0,808.0,873.55,662.45
2018,4,27,13,45,740.5,203.0,2.05,14.95,827.5,898.28,681.83
2018,4,27,14,0,847.0,148.0,2.1,14.9,847.0,908.56,690.07
2018,4,27,14,15,867.0,133.0,2.15,14.75,825.0,881.68,673.44
2018,4,27,14,30,887.0,118.0,2.2,14.6,803.0,844.19,649.7
2018,4,27,14,45,876.0,116.0,2.25,14.45,764.5,798.4,619.88
2018,4,27,15,0,865.0,114.0,2.3,14.3,726.0,755.08,591.41
2018,4,27,15,15,850.0,111.0,2.3,14.3,681.5,701.03,552.27
2018,4,27,15,30,835.0,108.0,2.3,14.3,637.0,645.89,511.09
2018,4,27,15,45,814.5,105.5,2.35,13.85,588.5,587.25,467.03
2018,4,27,16,0,794.0,103.0,2.4,13.4,540.0,528.67,421.38
2018,4,27,16,15,766.5,99.0,2.45,13.1,488.0,465.72,370.44
2018,4,27,16,30,739.0,95.0,2.5,12.8,436.0,403.38,318.22
2018,4,27,16,45,701.5,90.0,2.5,12.55,382.5,339.06,262.79
2018,4,27,17,0,664.0,85.0,2.5,12.3,329.0,278.17,209.0
2018,4,27,17,15,611.5,78.5,2.45,11.85,275.5,216.19,154.65
2018,4,27,17,30,559.0,72.0,2.4,11.4,222.0,160.2,106.59
2018,4,27,17,45,480.0,63.0,2.35,11.0,172.0,105.52,64.37
2018,4,27,18,0,401.0,54.0,2.3,10.6,122.0,60.89,36.71
2018,4,27,18,15,284.5,41.5,2.2,10.25,81.5,32.29,22.6
2018,4,27,18,30,168.0,29.0,2.1,9.9,41.0,22.88,10.13
2018,4,27,18,45,87.0,15.5,2.0,9.5,21.5,14.1,0.0
2018,4,27,19,0,6.0,2.0,1.9,9.1,2.0,0.0,0.0
2018,4,27,19,15,3.0,1.0,1.9,8.95,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,28,5,15,4.0,6.0,1.6,8.8,6.0,0.0,0.0
2018,4,28,5,30,8.0,12.0,1.7,9.1,12.0,10.91,0.0
2018,4,28,5,45,33.5,29.0,1.8,9.4,33.0,24.0,13.44
2018,4,28,6,0,59.0,46.0,1.9,9.7,54.0,37.43,27.48
2018,4,28,6,15,101.0,66.5,1.95,10.0,87.0,60.75,43.59
2018,4,28,6,30,143.0,87.0,2.0,10.3,120.0,91.4,66.98
2018,4,28,6,45,243.5,99.0,2.1,10.55,172.5,131.87,97.33
2018,4,28,7,0,344.0,111.0,2.2,10.8,225.0,186.66,141.45
2018,4,28,7,15,439.5,114.0,2.2,11.05,285.0,242.77,188.2
2018,4,28,7,30,535.0,117.0,2.2,11.3,345.0,312.94,247.07
2018,4,28,7,45,375.0,154.5,2.15,11.6,324.0,310.98,249.86
2018,4,28,8,0,215.0,192.0,2.1,11.9,303.0,287.71,232.74
2018,4,28,8,15,319.5,197.5,2.1,12.05,381.0,363.07,293.88
2018,4,28,8,30,424.0,203.0,2.1,12.2,459.0,456.34,367.6
2018,4,28,8,45,268.5,219.0,2.05,12.4,385.5,388.04,312.54
2018,4,28,9,0,113.0,235.0,2.0,12.6,312.0,303.61,243.62
2018,4,28,9,15,58.5,198.5,2.0,12.75,238.5,226.82,181.62
2018,4,28,9,30,4.0,162.0,2.0,12.9,165.0,148.12,116.59
2018,4,28,9,45,8.0,191.5,2.0,13.05,198.0,178.64,141.21
2018,4,28,10,0,12.0,221.0,2.0,13.2,231.0,209.66,165.7
2018,4,28,10,15,10.0,207.5,2.05,13.25,216.0,195.94,154.42
2018,4,28,10,30,8.0,194.0,2.1,13.3,201.0,182.07,143.15
2018,4,28,10,45,22.0,271.0,2.15,13.4,290.5,277.0,218.35
2018,4,28,11,0,36.0,348.0,2.2,13.5,380.0,367.2,287.62
2018,4,28,11,15,57.5,370.0,2.2,13.5,422.0,411.07,321.04
2018,4,28,11,30,79.0,392.0,2.2,13.5,464.0,455.36,354.62
2018,4,28,11,45,75.0,391.5,2.2,13.45,460.0,451.79,351.52
2018,4,28,12,0,71.0,391.0,2.2,13.4,456.0,447.71,348.37
2018,4,28,12,15,45.5,352.5,2.25,13.35,394.0,383.67,299.55
2018,4,28,12,30,20.0,314.0,2.3,13.3,332.0,307.31,240.66
2018,4,28,12,45,35.5,353.5,2.35,13.25,385.5,373.83,292.72
2018,4,28,13,0,51.0,393.0,2.4,13.2,439.0,427.56,333.84
2018,4,28,13,15,51.0,387.5,2.45,13.1,432.5,420.64,328.78
2018,4,28,13,30,51.0,382.0,2.5,13.0,426.0,413.45,323.86
2018,4,28,13,45,97.0,368.5,2.55,12.9,449.5,439.6,346.01
2018,4,28,14,0,143.0,355.0,2.6,12.8,473.0,474.58,374.41
2018,4,28,14,15,212.0,354.5,2.65,12.8,522.0,526.13,415.41
2018,4,28,14,30,281.0,354.0,2.7,12.8,571.0,582.16,458.92
2018,4,28,14,45,238.0,343.0,2.75,12.8,520.5,515.5,408.42
2018,4,28,15,0,195.0,332.0,2.8,12.8,470.0,461.7,367.48
2018,4,28,15,15,191.0,311.5,2.8,12.8,440.0,428.41,342.53
2018,4,28,15,30,187.0,291.0,2.8,12.8,410.0,395.07,317.07
2018,4,28,15,45,211.5,262.0,2.8,12.45,386.5,370.26,298.68
2018,4,28,16,0,236.0,233.0,2.8,12.1,363.0,348.18,281.68
2018,4,28,16,15,281.0,206.0,2.8,11.95,346.5,328.35,265.5
2018,4,28,16,30,326.0,179.0,2.8,11.8,330.0,303.18,243.78
2018,4,28,16,45,306.5,158.0,2.8,11.6,286.5,255.26,203.26
2018,4,28,17,0,287.0,137.0,2.8,11.4,243.0,209.5,163.91
2018,4,28,17,15,301.5,114.0,2.75,11.1,210.0,172.1,130.03
2018,4,28,17,30,316.0,91.0,2.7,10.8,177.0,133.96,95.48
2018,4,28,17,45,283.5,74.0,2.6,10.5,138.5,92.55,61.94
2018,4,28,18,0,251.0,57.0,2.5,10.2,100.0,55.4,35.82
2018,4,28,18,15,230.5,43.0,2.4,9.9,72.0,33.31,23.6
2018,4,28,18,30,210.0,29.0,2.3,9.6,44.0,22.9,10.9
2018,4,28,18,45,111.0,15.5,2.25,9.35,23.0,14.1,0.0
2018,4,28,19,0,12.0,2.0,2.2,9.1,2.0,0.0,0.0
2018,4,28,19,15,6.0,1.0,2.2,8.95,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,29,5,15,19.5,5.0,2.0,8.55,5.5,0.0,0.0
2018,4,29,5,30,39.0,10.0,2.1,8.8,11.0,9.1,0.0
2018,4,29,5,45,85.0,17.0,2.25,9.0,26.5,13.13,5.05
2018,4,29,6,0,131.0,24.0,2.4,9.2,42.0,18.26,10.6
2018,4,29,6,15,72.5,20.5,2.5,9.4,31.0,21.51,10.77
2018,4,29,6,30,14.0,17.0,2.6,9.6,20.0,17.14,8.7
2018,4,29,6,45,7.0,27.5,2.65,9.8,29.0,25.96,16.76
2018,4,29,7,0,0.0,38.0,2.7,10.0,38.0,33.49,23.58
2018,4,29,7,15,0.0,39.5,2.75,10.2,39.5,34.83,24.63
2018,4,29,7,30,0.0,41.0,2.8,10.4,41.0,36.17,25.67
2018,4,29,7,45,5.5,89.5,2.8,10.55,92.5,81.58,64.32
2018,4,29,8,0,11.0,138.0,2.8,10.7,144.0,127.9,103.05
2018,4,29,8,15,22.0,184.5,2.85,10.9,197.5,176.53,143.03
2018,4,29,8,30,33.0,231.0,2.9,11.1,251.0,232.08,187.99
2018,4,29,8,45,22.5,214.0,2.9,11.3,228.0,206.51,166.4
2018,4,29,9,0,12.0,197.0,2.9,11.5,205.0,184.97,148.25
2018,4,29,9,15,6.5,163.0,2.95,11.7,167.5,150.56,119.71
2018,4,29,9,30,1.0,129.0,3.0,11.9,130.0,115.81,90.8
2018,4,29,9,45,2.5,143.0,3.0,12.15,145.0,129.84,102.13
2018,4,29,10,0,4.0,157.0,3.0,12.4,160.0,144.03,113.46
2018,4,29,10,15,2.5,140.5,3.05,12.45,142.5,127.91,100.1
2018,4,29,10,30,1.0,124.0,3.1,12.5,125.0,111.73,86.73
2018,4,29,10,45,5.0,161.0,3.1,12.6,165.5,149.26,117.27
2018,4,29,11,0,9.0,198.0,3.1,12.7,206.0,187.26,147.79
2018,4,29,11,15,11.5,226.0,3.1,12.7,236.5,215.86,170.52
2018,4,29,11,30,14.0,254.0,3.1,12.7,267.0,244.63,193.24
2018,4,29,11,45,9.0,199.0,3.15,12.7,207.5,188.74,148.59
2018,4,29,12,0,4.0,144.0,3.2,12.7,148.0,133.32,103.93
2018,4,29,12,15,12.5,215.0,3.2,12.7,226.5,207.08,163.6
2018,4,29,12,30,21.0,286.0,3.2,12.7,305.0,292.9,231.46
2018,4,29,12,45,20.0,290.5,3.15,12.7,308.5,284.7,224.77
2018,4,29,13,0,19.0,295.0,3.1,12.7,312.0,287.59,227.07
2018,4,29,13,15,42.0,337.5,3.1,12.7,374.5,361.83,285.75
2018,4,29,13,30,65.0,380.0,3.1,12.7,437.0,424.0,334.04
2018,4,29,13,45,214.0,351.5,3.1,12.7,530.5,551.71,435.58
2018,4,29,14,0,363.0,323.0,3.1,12.7,624.0,645.52,509.04
2018,4,29,14,15,522.5,243.0,3.1,12.65,658.0,698.29,552.16
2018,4,29,14,30,682.0,163.0,3.1,12.6,692.0,730.85,580.14
2018,4,29,14,45,686.0,163.0,3.1,12.55,673.0,705.26,561.2
2018,4,29,15,0,690.0,163.0,3.1,12.5,654.0,676.93,540.29
2018,4,29,15,15,666.0,157.0,3.1,12.5,607.0,621.08,498.09
2018,4,29,15,30,642.0,151.0,3.1,12.5,560.0,565.52,455.35
2018,4,29,15,45,726.5,122.0,3.15,12.25,551.5,550.68,444.29
2018,4,29,16,0,811.0,93.0,3.2,12.0,543.0,525.6,423.55
2018,4,29,16,15,788.0,88.5,3.2,11.75,492.0,463.58,372.0
2018,4,29,16,30,765.0,84.0,3.2,11.5,441.0,402.58,319.74
2018,4,29,16,45,713.5,83.0,3.2,11.25,384.5,334.91,261.0
2018,4,29,17,0,662.0,82.0,3.2,11.0,328.0,273.31,206.35
2018,4,29,17,15,603.5,76.0,3.15,10.75,273.5,210.79,151.22
2018,4,29,17,30,545.0,70.0,3.1,10.5,219.0,154.99,103.26
2018,4,29,17,45,458.5,61.5,3.05,10.2,168.5,101.1,61.86
2018,4,29,18,0,372.0,53.0,3.0,9.9,118.0,58.14,35.4
2018,4,29,18,15,260.0,40.0,2.9,9.6,78.0,30.98,21.64
2018,4,29,18,30,148.0,27.0,2.8,9.3,38.0,21.18,10.23
2018,4,29,18,45,78.5,14.5,2.7,9.0,20.0,13.19,0.0
2018,4,29,19,0,9.0,2.0,2.6,8.7,2.0,0.0,0.0
2018,4,29,19,15,4.5,1.0,2.55,8.65,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,30,5,15,0.0,1.5,2.15,8.25,1.5,1.36,0.0
2018,4,30,5,30,0.0,3.0,2.2,8.4,3.0,2.73,0.0
2018,4,30,5,45,0.0,6.0,2.2,8.55,6.0,5.26,0.0
2018,4,30,6,0,0.0,9.0,2.2,8.7,9.0,7.9,1.4
2018,4,30,6,15,0.0,15.0,2.25,8.9,15.0,13.18,5.82
2018,4,30,6,30,0.0,21.0,2.3,9.1,21.0,18.47,10.53
2018,4,30,6,45,5.0,53.0,2.3,9.25,54.5,47.7,35.86
2018,4,30,7,0,10.0,85.0,2.3,9.4,88.0,77.31,61.24
2018,4,30,7,15,8.0,93.5,2.3,9.7,96.5,84.99,67.7
2018,4,30,7,30,6.0,102.0,2.3,10.0,105.0,92.41,73.81
2018,4,30,7,45,6.5,126.0,2.25,10.25,129.5,114.44,92.1
2018,4,30,8,0,7.0,150.0,2.2,10.5,154.0,136.7,110.3
2018,4,30,8,15,26.0,197.5,2.2,10.75,213.0,194.35,157.56
2018,4,30,8,30,45.0,245.0,2.2,11.0,272.0,252.1,203.94
2018,4,30,8,45,55.0,272.5,2.2,11.2,308.5,287.7,231.78
2018,4,30,9,0,65.0,300.0,2.2,11.4,345.0,324.43,260.22
2018,4,30,9,15,61.5,314.0,2.25,11.6,358.5,339.18,270.94
2018,4,30,9,30,58.0,328.0,2.3,11.8,372.0,353.5,281.32
2018,4,30,9,45,58.5,342.5,2.35,12.0,388.5,371.14,294.33
2018,4,30,10,0,59.0,357.0,2.4,12.2,405.0,388.67,307.17
2018,4,30,10,15,51.0,361.5,2.5,12.25,404.0,388.7,306.57
2018,4,30,10,30,43.0,366.0,2.6,12.3,403.0,388.01,305.52
2018,4,30,10,45,34.5,343.5,2.65,12.35,373.5,359.44,283.12
2018,4,30,11,0,26.0,321.0,2.7,12.4,344.0,330.31,260.3
2018,4,30,11,15,22.0,309.0,2.8,12.35,328.5,315.43,248.73
2018,4,30,11,30,18.0,297.0,2.9,12.3,313.0,288.83,227.94
2018,4,30,11,45,19.0,309.0,2.95,12.25,326.5,301.37,237.85
2018,4,30,12,0,20.0,321.0,3.0,12.2,340.0,313.83,247.58
2018,4,30,12,15,24.5,338.0,3.05,12.1,361.0,347.74,274.12
2018,4,30,12,30,29.0,355.0,3.1,12.0,382.0,368.83,290.6
2018,4,30,12,45,34.0,369.5,3.15,11.95,400.5,387.64,305.34
2018,4,30,13,0,39.0,384.0,3.2,11.9,419.0,406.1,319.83
2018,4,30,13,15,31.5,354.0,3.25,11.9,382.0,367.9,290.45
2018,4,30,13,30,24.0,324.0,3.3,11.9,345.0,330.08,261.3
2018,4,30,13,45,48.0,327.0,3.35,11.9,367.5,353.48,280.9
2018,4,30,14,0,72.0,330.0,3.4,11.9,390.0,375.33,299.01
2018,4,30,14,15,96.5,328.5,3.45,11.8,405.5,402.1,320.97
2018,4,30,14,30,121.0,327.0,3.5,11.7,421.0,415.4,332.44
2018,4,30,14,45,198.0,301.5,3.55,11.6,446.5,443.14,356.69
2018,4,30,15,0,275.0,276.0,3.6,11.5,472.0,472.38,381.49
2018,4,30,15,15,229.0,267.5,3.6,11.5,424.0,418.32,338.51
2018,4,30,15,30,183.0,259.0,3.6,11.5,376.0,361.06,292.93
2018,4,30,15,45,188.0,245.5,3.65,11.15,358.0,340.11,276.91
2018,4,30,16,0,193.0,232.0,3.7,10.8,340.0,318.2,259.58
2018,4,30,16,15,196.5,213.5,3.65,10.55,314.5,290.05,236.58
2018,4,30,16,30,200.0,195.0,3.6,10.3,289.0,261.23,212.46
2018,4,30,16,45,257.5,165.0,3.6,10.0,271.0,243.39,195.88
2018,4,30,17,0,315.0,135.0,3.6,9.7,253.0,214.97,168.89
2018,4,30,17,15,312.5,114.5,3.55,9.45,216.5,174.28,132.33
2018,4,30,17,30,310.0,94.0,3.5,9.2,180.0,134.78,97.09
2018,4,30,17,45,258.5,77.5,3.5,8.95,139.0,92.36,63.32
2018,4,30,18,0,207.0,61.0,3.5,8.7,98.0,57.4,38.98
2018,4,30,18,15,141.0,44.5,3.4,8.5,66.0,35.33,25.64
2018,4,30,18,30,75.0,28.0,3.3,8.3,34.0,22.57,11.82
2018,4,30,18,45,39.0,15.0,3.2,8.15,18.0,13.64,0.0
2018,4,30,19,0,3.0,2.0,3.1,8.0,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,3.0,7.9,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,5,1,5,15,1.0,4.0,2.15,7.35,4.0,3.64,0.0
2018,5,1,5,30,2.0,8.0,2.2,7.5,8.0,7.03,0.0
2018,5,1,5,45,10.5,20.0,2.25,7.65,21.5,17.89,9.45
2018,5,1,6,0,19.0,32.0,2.3,7.8,35.0,28.2,19.65
2018,5,1,6,15,40.0,52.0,2.25,7.95,61.0,47.28,34.28
2018,5,1,6,30,61.0,72.0,2.2,8.1,87.0,69.87,52.69
2018,5,1,6,45,225.0,93.5,2.2,8.2,167.0,123.9,92.24
2018,5,1,7,0,389.0,115.0,2.2,8.3,247.0,201.08,153.31
2018,5,1,7,15,405.0,131.0,2.15,8.6,289.0,247.37,194.42
2018,5,1,7,30,421.0,147.0,2.1,8.9,331.0,295.24,236.31
2018,5,1,7,45,382.5,171.0,2.05,9.2,353.5,328.64,265.93
2018,5,1,8,0,344.0,195.0,2.0,9.5,376.0,351.89,285.95
2018,5,1,8,15,365.0,207.5,1.95,9.9,416.0,396.06,321.56
2018,5,1,8,30,386.0,220.0,1.9,10.3,456.0,448.65,362.63
2018,5,1,8,45,595.5,176.0,1.9,10.7,571.5,567.32,455.73
2018,5,1,9,0,805.0,132.0,1.9,11.1,687.0,697.58,554.24
2018,5,1,9,15,829.5,129.0,1.9,11.5,730.0,749.99,591.01
2018,5,1,9,30,854.0,126.0,1.9,11.9,773.0,801.72,625.46
2018,5,1,9,45,876.5,120.5,1.9,12.3,810.5,842.18,651.26
2018,5,1,10,0,899.0,115.0,1.9,12.7,848.0,886.74,679.64
2018,5,1,10,15,906.0,116.5,1.95,13.0,876.5,922.79,702.62
2018,5,1,10,30,913.0,118.0,2.0,13.3,905.0,955.84,723.5
2018,5,1,10,45,918.0,119.0,2.05,13.6,926.0,983.34,740.61
2018,5,1,11,0,923.0,120.0,2.1,13.9,947.0,1007.42,755.48
2018,5,1,11,15,926.0,120.5,2.15,14.05,960.5,1025.52,766.88
2018,5,1,11,30,929.0,121.0,2.2,14.2,974.0,1039.91,775.98
2018,5,1,11,45,930.5,121.0,2.25,14.4,979.5,1048.56,781.3
2018,5,1,12,0,932.0,121.0,2.3,14.6,985.0,1053.36,784.27
2018,5,1,12,15,933.0,120.0,2.35,14.65,983.0,1052.82,784.34
2018,5,1,12,30,934.0,119.0,2.4,14.7,981.0,1048.39,782.02
2018,5,1,12,45,933.5,117.5,2.4,14.8,971.0,1038.12,775.29
2018,5,1,13,0,933.0,116.0,2.4,14.9,961.0,1024.02,766.19
2018,5,1,13,15,929.5,115.0,2.5,14.85,943.0,1003.79,754.63
2018,5,1,13,30,926.0,114.0,2.6,14.8,925.0,979.96,740.64
2018,5,1,13,45,921.5,112.5,2.65,14.8,900.0,951.24,722.65
2018,5,1,14,0,917.0,111.0,2.7,14.8,875.0,919.22,702.33
2018,5,1,14,15,887.5,120.0,2.75,14.7,836.5,873.51,672.59
2018,5,1,14,30,858.0,129.0,2.8,14.6,798.0,832.68,646.0
2018,5,1,14,45,852.5,123.5,2.85,14.45,761.0,788.06,616.41
2018,5,1,15,0,847.0,118.0,2.9,14.3,724.0,741.07,584.49
2018,5,1,15,15,783.0,131.5,2.9,14.3,665.0,671.34,532.21
2018,5,1,15,30,719.0,145.0,2.9,14.3,606.0,605.85,482.09
2018,5,1,15,45,676.0,142.0,2.95,13.75,549.5,539.17,431.43
2018,5,1,16,0,633.0,139.0,3.0,13.2,493.0,475.23,381.33
2018,5,1,16,15,606.5,131.5,3.05,12.8,445.0,417.93,334.76
2018,5,1,16,30,580.0,124.0,3.1,12.4,397.0,362.42,288.18
2018,5,1,16,45,580.0,108.0,3.1,12.0,353.5,310.39,242.65
2018,5,1,17,0,580.0,92.0,3.1,11.6,310.0,257.62,195.11
2018,5,1,17,15,556.5,81.5,3.1,11.1,265.0,204.05,147.04
2018,5,1,17,30,533.0,71.0,3.1,10.6,220.0,152.97,102.02
2018,5,1,17,45,462.5,62.5,3.05,10.15,172.0,101.64,62.24
2018,5,1,18,0,392.0,54.0,3.0,9.7,124.0,59.18,36.04
2018,5,1,18,15,297.0,43.5,2.9,9.35,86.5,33.72,24.18
2018,5,1,18,30,202.0,33.0,2.8,9.0,49.0,25.98,14.87
2018,5,1,18,45,107.5,18.5,2.7,8.65,26.5,16.83,0.0
2018,5,1,19,0,13.0,4.0,2.6,8.3,4.0,0.0,0.0
2018,5,1,19,15,6.5,2.0,2.6,8.2,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,2,5,15,0.0,3.0,1.4,7.6,3.0,2.73,0.0
2018,5,2,5,30,0.0,6.0,1.4,7.7,6.0,5.26,0.0
2018,5,2,5,45,0.0,13.5,1.45,7.8,13.5,11.86,4.48
2018,5,2,6,0,0.0,21.0,1.5,7.9,21.0,18.47,10.98
2018,5,2,6,15,0.0,33.5,1.45,8.15,33.5,29.52,20.15
2018,5,2,6,30,0.0,46.0,1.4,8.4,46.0,40.59,29.96
2018,5,2,6,45,17.5,79.5,1.4,8.7,85.5,73.25,57.58
2018,5,2,7,0,35.0,113.0,1.4,9.0,125.0,108.26,86.92
2018,5,2,7,15,283.5,119.0,1.35,9.4,242.0,196.56,154.71
2018,5,2,7,30,532.0,125.0,1.3,9.8,359.0,315.69,249.44
2018,5,2,7,45,665.0,108.5,1.3,10.25,437.0,393.79,312.93
2018,5,2,8,0,798.0,92.0,1.3,10.7,515.0,482.6,384.12
2018,5,2,8,15,820.0,94.5,1.25,11.15,565.0,542.29,431.1
2018,5,2,8,30,842.0,97.0,1.2,11.6,615.0,602.4,476.72
2018,5,2,8,45,859.5,98.5,1.15,12.05,661.0,656.1,515.94
2018,5,2,9,0,877.0,100.0,1.1,12.5,707.0,711.07,554.56
2018,5,2,9,15,890.5,101.0,1.1,12.9,748.0,761.58,588.17
2018,5,2,9,30,904.0,102.0,1.1,13.3,789.0,810.42,619.23
2018,5,2,9,45,914.5,102.5,1.1,13.75,824.0,854.37,646.3
2018,5,2,10,0,925.0,103.0,1.1,14.2,859.0,895.89,671.36
2018,5,2,10,15,931.0,104.0,1.15,14.55,886.5,931.29,693.16
2018,5,2,10,30,937.0,105.0,1.2,14.9,914.0,963.54,712.85
2018,5,2,10,45,942.0,105.0,1.25,15.25,935.0,990.54,729.08
2018,5,2,11,0,947.0,105.0,1.3,15.6,956.0,1014.02,743.12
2018,5,2,11,15,949.5,106.0,1.35,15.75,969.5,1032.48,754.56
2018,5,2,11,30,952.0,107.0,1.4,15.9,983.0,1047.12,763.73
2018,5,2,11,45,953.5,107.0,1.5,16.1,988.5,1055.9,770.03
2018,5,2,12,0,955.0,107.0,1.6,16.3,994.0,1060.76,773.99
2018,5,2,12,15,955.0,106.5,1.65,16.3,991.5,1059.66,774.07
2018,5,2,12,30,955.0,106.0,1.7,16.3,989.0,1054.62,771.79
2018,5,2,12,45,953.0,106.0,1.8,16.35,979.0,1044.18,766.8
2018,5,2,13,0,951.0,106.0,1.9,16.4,969.0,1029.87,759.37
2018,5,2,13,15,947.5,104.5,1.95,16.3,950.5,1008.83,747.31
2018,5,2,13,30,944.0,103.0,2.0,16.2,932.0,984.11,732.88
2018,5,2,13,45,938.0,102.5,2.05,16.1,906.5,954.62,715.22
2018,5,2,14,0,932.0,102.0,2.1,16.0,881.0,921.86,695.25
2018,5,2,14,15,925.0,100.0,2.1,15.85,848.5,883.64,671.02
2018,5,2,14,30,918.0,98.0,2.1,15.7,816.0,842.57,644.63
2018,5,2,14,45,908.0,97.0,2.1,15.55,778.0,797.59,615.22
2018,5,2,15,0,898.0,96.0,2.1,15.4,740.0,750.44,583.88
2018,5,2,15,15,884.5,93.5,2.1,15.4,696.0,697.51,546.35
2018,5,2,15,30,871.0,91.0,2.1,15.4,652.0,643.25,505.95
2018,5,2,15,45,854.0,88.5,2.05,14.9,604.0,585.93,462.65
2018,5,2,16,0,837.0,86.0,2.0,14.4,556.0,529.19,418.25
2018,5,2,16,15,814.5,82.5,1.95,14.05,505.0,467.27,368.09
2018,5,2,16,30,792.0,79.0,1.9,13.7,454.0,406.24,316.89
2018,5,2,16,45,760.5,75.5,1.9,13.35,401.0,343.27,262.72
2018,5,2,17,0,729.0,72.0,1.9,13.0,348.0,282.88,209.33
2018,5,2,17,15,683.5,67.0,1.85,12.5,294.5,218.89,153.12
2018,5,2,17,30,638.0,62.0,1.8,12.0,241.0,161.54,103.75
2018,5,2,17,45,569.5,55.0,1.75,11.5,190.0,105.31,60.44
2018,5,2,18,0,501.0,48.0,1.7,11.0,139.0,57.54,31.99
2018,5,2,18,15,390.5,39.0,1.6,10.5,96.0,31.39,22.08
2018,5,2,18,30,280.0,30.0,1.5,10.0,53.0,25.05,14.46
2018,5,2,18,45,155.5,18.0,1.4,9.5,29.0,16.37,0.0
2018,5,2,19,0,31.0,6.0,1.3,9.0,5.0,0.0,0.0
2018,5,2,19,15,15.5,3.0,1.25,8.85,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,3,5,15,65.0,8.5,1.6,8.15,12.0,7.73,0.0
2018,5,3,5,30,130.0,17.0,1.6,8.2,24.0,13.41,0.0
2018,5,3,5,45,224.5,27.0,1.6,8.25,54.0,21.47,12.78
2018,5,3,6,0,319.0,37.0,1.6,8.3,84.0,28.78,20.22
2018,5,3,6,15,298.5,41.0,1.55,8.45,99.0,50.29,28.55
2018,5,3,6,30,278.0,45.0,1.5,8.6,114.0,72.94,45.47
2018,5,3,6,45,139.0,62.5,1.5,8.7,97.0,81.42,59.28
2018,5,3,7,0,0.0,80.0,1.5,8.8,80.0,70.54,55.83
2018,5,3,7,15,0.0,85.0,1.5,9.0,85.0,75.1,59.54
2018,5,3,7,30,0.0,90.0,1.5,9.2,90.0,79.61,63.13
2018,5,3,7,45,2.0,108.5,1.5,9.4,109.5,96.94,77.52
2018,5,3,8,0,4.0,127.0,1.5,9.6,129.0,114.6,92.02
2018,5,3,8,15,5.5,143.5,1.5,9.95,146.5,130.54,104.86
2018,5,3,8,30,7.0,160.0,1.5,10.3,164.0,146.71,117.76
2018,5,3,8,45,8.0,175.0,1.55,10.7,180.0,161.43,129.32
2018,5,3,9,0,9.0,190.0,1.6,11.1,196.0,176.29,140.9
2018,5,3,9,15,23.0,232.5,1.65,11.45,249.5,232.23,185.69
2018,5,3,9,30,37.0,275.0,1.7,11.8,303.0,285.17,227.11
2018,5,3,9,45,99.5,303.5,1.75,12.15,384.0,375.35,298.07
2018,5,3,10,0,162.0,332.0,1.8,12.5,465.0,460.96,363.59
2018,5,3,10,15,221.5,344.0,1.8,12.75,532.0,542.31,424.29
2018,5,3,10,30,281.0,356.0,1.8,13.0,599.0,615.98,478.08
2018,5,3,10,45,305.0,368.0,1.85,13.25,637.5,658.54,508.01
2018,5,3,11,0,329.0,380.0,1.9,13.5,676.0,700.82,537.66
2018,5,3,11,15,497.5,322.0,1.9,13.7,777.0,824.66,627.7
2018,5,3,11,30,666.0,264.0,1.9,13.9,878.0,941.33,709.18
2018,5,3,11,45,755.5,221.5,1.95,14.05,922.0,993.03,742.95
2018,5,3,12,0,845.0,179.0,2.0,14.2,966.0,1033.97,769.4
2018,5,3,12,15,902.0,142.5,2.05,14.35,980.5,1041.45,774.05
2018,5,3,12,30,959.0,106.0,2.1,14.5,995.0,1057.16,784.59
2018,5,3,12,45,960.5,103.5,2.1,14.6,985.5,1047.56,778.12
2018,5,3,13,0,962.0,101.0,2.1,14.7,976.0,1033.97,769.45
2018,5,3,13,15,958.5,100.5,2.15,14.8,958.0,1013.75,757.18
2018,5,3,13,30,955.0,100.0,2.2,14.9,940.0,989.84,742.51
2018,5,3,13,45,950.5,98.5,2.25,14.95,914.5,960.42,724.28
2018,5,3,14,0,946.0,97.0,2.3,15.0,889.0,927.62,703.67
2018,5,3,14,15,938.5,95.5,2.3,14.95,856.5,889.06,678.77
2018,5,3,14,30,931.0,94.0,2.3,14.9,824.0,847.66,651.72
2018,5,3,14,45,918.0,93.5,2.35,14.85,784.0,800.46,620.69
2018,5,3,15,0,905.0,93.0,2.4,14.8,744.0,751.3,587.79
2018,5,3,15,15,886.5,92.0,2.4,14.8,697.5,696.25,548.4
2018,5,3,15,30,868.0,91.0,2.4,14.8,651.0,640.34,506.36
2018,5,3,15,45,853.0,86.5,2.35,14.55,602.5,582.41,461.88
2018,5,3,16,0,838.0,82.0,2.3,14.3,554.0,523.92,415.5
2018,5,3,16,15,816.5,81.0,2.25,14.05,506.0,465.85,367.79
2018,5,3,16,30,795.0,80.0,2.2,13.8,458.0,407.67,318.39
2018,5,3,16,45,760.5,76.5,2.2,13.5,404.0,343.55,263.13
2018,5,3,17,0,726.0,73.0,2.2,13.2,350.0,282.38,209.04
2018,5,3,17,15,679.0,68.5,2.2,12.7,296.5,218.73,153.18
2018,5,3,17,30,632.0,64.0,2.2,12.2,243.0,161.93,104.35
2018,5,3,17,45,561.0,57.5,2.2,11.7,192.0,106.34,61.7
2018,5,3,18,0,490.0,51.0,2.2,11.2,141.0,59.53,34.01
2018,5,3,18,15,376.0,41.0,2.2,10.7,97.0,33.07,23.57
2018,5,3,18,30,262.0,31.0,2.2,10.2,53.0,25.85,15.39
2018,5,3,18,45,146.0,18.0,2.15,9.7,29.0,16.37,0.0
2018,5,3,19,0,30.0,5.0,2.1,9.2,5.0,0.0,0.0
2018,5,3,19,15,15.0,2.5,2.1,9.0,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
