Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,4,5,15,32.5,9.5,1.05,7.1,11.5,8.64,0.0
2018,5,4,5,30,65.0,19.0,1.1,7.4,23.0,15.55,0.0
2018,5,4,5,45,123.0,35.5,1.2,7.75,51.0,28.46,19.0
2018,5,4,6,0,181.0,52.0,1.3,8.1,79.0,41.09,31.32
2018,5,4,6,15,211.0,69.5,1.45,8.55,113.5,69.04,47.52
2018,5,4,6,30,241.0,87.0,1.6,9.0,148.0,103.38,73.25
2018,5,4,6,45,276.0,103.5,1.7,9.5,188.5,141.69,104.6
2018,5,4,7,0,311.0,120.0,1.8,10.0,229.0,184.32,140.87
2018,5,4,7,15,349.0,138.5,1.7,10.5,279.0,236.49,185.19
2018,5,4,7,30,387.0,157.0,1.6,11.0,329.0,291.2,231.04
2018,5,4,7,45,427.0,169.0,1.5,11.5,380.0,344.96,275.22
2018,5,4,8,0,467.0,181.0,1.4,12.0,431.0,402.62,321.31
2018,5,4,8,15,446.5,206.0,1.2,12.6,463.0,443.36,352.2
2018,5,4,8,30,426.0,231.0,1.0,13.2,495.0,481.06,379.16
2018,5,4,8,45,386.0,263.0,0.8,13.85,515.5,502.88,392.63
2018,5,4,9,0,346.0,295.0,0.6,14.5,536.0,526.62,406.35
2018,5,4,9,15,298.0,325.0,0.55,15.15,541.0,538.17,411.68
2018,5,4,9,30,250.0,355.0,0.5,15.8,546.0,544.86,413.26
2018,5,4,9,45,284.5,365.0,0.45,16.5,591.5,594.56,446.63
2018,5,4,10,0,319.0,375.0,0.4,17.2,637.0,645.72,479.58
2018,5,4,10,15,298.5,397.5,0.5,17.75,649.0,661.98,489.07
2018,5,4,10,30,278.0,420.0,0.6,18.3,661.0,675.91,497.37
2018,5,4,10,45,297.0,423.5,0.75,18.8,686.5,705.52,518.11
2018,5,4,11,0,316.0,427.0,0.9,19.3,712.0,734.55,538.13
2018,5,4,11,15,398.0,408.0,1.0,19.45,772.5,800.96,584.64
2018,5,4,11,30,480.0,389.0,1.1,19.6,833.0,878.66,637.09
2018,5,4,11,45,451.5,398.0,1.25,19.75,817.5,863.78,627.38
2018,5,4,12,0,423.0,407.0,1.4,19.9,802.0,846.22,616.84
2018,5,4,12,15,583.5,325.0,1.45,19.95,868.0,924.47,673.38
2018,5,4,12,30,744.0,243.0,1.5,20.0,934.0,1000.26,725.19
2018,5,4,12,45,844.0,176.0,1.5,20.0,951.5,1015.97,734.45
2018,5,4,13,0,944.0,109.0,1.5,20.0,969.0,1023.38,739.31
2018,5,4,13,15,941.0,107.5,1.55,20.0,951.0,1002.95,727.53
2018,5,4,13,30,938.0,106.0,1.6,20.0,933.0,978.87,713.73
2018,5,4,13,45,933.0,104.5,1.65,19.95,907.5,949.46,696.56
2018,5,4,14,0,928.0,103.0,1.7,19.9,882.0,916.75,677.13
2018,5,4,14,15,907.0,108.5,1.75,19.75,846.0,874.56,651.44
2018,5,4,14,30,886.0,114.0,1.8,19.6,810.0,830.46,624.13
2018,5,4,14,45,857.5,119.0,1.9,19.4,766.0,778.57,591.53
2018,5,4,15,0,829.0,124.0,2.0,19.2,722.0,730.61,560.37
2018,5,4,15,15,809.0,120.0,2.0,19.2,674.5,674.2,520.08
2018,5,4,15,30,789.0,116.0,2.0,19.2,627.0,617.3,478.42
2018,5,4,15,45,791.0,105.0,2.15,18.55,585.0,565.95,441.53
2018,5,4,16,0,793.0,94.0,2.3,17.9,543.0,512.46,401.15
2018,5,4,16,15,784.5,88.5,2.35,17.35,498.0,457.59,357.26
2018,5,4,16,30,776.0,83.0,2.4,16.8,453.0,402.12,311.04
2018,5,4,16,45,744.0,79.0,2.45,16.25,400.5,339.56,257.85
2018,5,4,17,0,712.0,75.0,2.5,15.7,348.0,279.68,205.5
2018,5,4,17,15,668.0,70.0,2.45,14.95,295.5,217.13,151.04
2018,5,4,17,30,624.0,65.0,2.4,14.2,243.0,161.11,103.26
2018,5,4,17,45,555.5,57.5,2.35,13.5,192.0,105.46,60.8
2018,5,4,18,0,487.0,50.0,2.3,12.8,141.0,58.27,32.86
2018,5,4,18,15,378.5,41.0,2.2,12.2,98.5,32.95,23.36
2018,5,4,18,30,270.0,32.0,2.1,11.6,56.0,26.7,16.24
2018,5,4,18,45,150.0,18.5,2.05,11.05,30.5,16.83,0.0
2018,5,4,19,0,30.0,5.0,2.0,10.5,5.0,4.55,0.0
2018,5,4,19,15,15.0,2.5,1.95,10.25,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,1.9,8.35,5.0,4.55,0.0
2018,5,5,5,30,0.0,10.0,1.9,8.6,10.0,8.79,0.0
2018,5,5,5,45,0.0,19.0,1.9,8.8,19.0,16.72,8.86
2018,5,5,6,0,0.0,28.0,1.9,9.0,28.0,24.66,16.53
2018,5,5,6,15,0.0,39.0,1.85,9.2,39.0,34.39,24.32
2018,5,5,6,30,0.0,50.0,1.8,9.4,50.0,44.14,32.93
2018,5,5,6,45,2.5,79.0,1.75,9.6,80.0,69.78,55.03
2018,5,5,7,0,5.0,108.0,1.7,9.8,110.0,95.88,77.16
2018,5,5,7,15,16.0,137.5,1.75,9.95,144.5,125.69,101.88
2018,5,5,7,30,27.0,167.0,1.8,10.1,179.0,158.98,129.28
2018,5,5,7,45,50.5,197.5,1.8,10.25,223.5,199.04,161.87
2018,5,5,8,0,74.0,228.0,1.8,10.4,268.0,242.17,196.64
2018,5,5,8,15,102.5,256.0,1.75,10.7,317.0,288.55,233.46
2018,5,5,8,30,131.0,284.0,1.7,11.0,366.0,343.92,276.75
2018,5,5,8,45,157.5,303.5,1.7,11.25,409.0,387.8,310.5
2018,5,5,9,0,184.0,323.0,1.7,11.5,452.0,433.94,345.53
2018,5,5,9,15,230.0,339.5,1.6,12.05,510.0,493.47,389.67
2018,5,5,9,30,276.0,356.0,1.5,12.6,568.0,565.25,441.41
2018,5,5,9,45,277.5,374.0,1.4,13.2,595.0,596.91,461.65
2018,5,5,10,0,279.0,392.0,1.3,13.8,622.0,627.74,481.09
2018,5,5,10,15,259.0,410.5,1.3,14.4,629.5,639.3,486.8
2018,5,5,10,30,239.0,429.0,1.3,15.0,637.0,637.37,483.3
2018,5,5,10,45,221.5,442.0,1.25,15.55,638.0,641.14,483.63
2018,5,5,11,0,204.0,455.0,1.2,16.1,639.0,643.18,482.67
2018,5,5,11,15,269.5,445.5,1.25,16.35,692.5,713.61,532.72
2018,5,5,11,30,335.0,436.0,1.3,16.6,746.0,772.22,573.36
2018,5,5,11,45,275.5,449.0,1.4,16.85,705.0,730.01,542.8
2018,5,5,12,0,216.0,462.0,1.5,17.1,664.0,672.65,502.56
2018,5,5,12,15,175.5,464.5,1.65,16.85,628.5,635.04,477.22
2018,5,5,12,30,135.0,467.0,1.8,16.6,593.0,596.61,450.51
2018,5,5,12,45,182.0,462.5,2.0,16.35,630.0,635.88,481.79
2018,5,5,13,0,229.0,458.0,2.2,16.1,667.0,673.1,510.94
2018,5,5,13,15,176.5,437.5,2.35,15.7,597.0,598.16,457.67
2018,5,5,13,30,124.0,417.0,2.5,15.3,527.0,524.47,404.59
2018,5,5,13,45,83.5,366.0,2.65,14.85,439.0,421.83,329.06
2018,5,5,14,0,43.0,315.0,2.8,14.4,351.0,333.78,262.21
2018,5,5,14,15,30.0,270.0,2.9,13.9,294.5,277.45,219.24
2018,5,5,14,30,17.0,225.0,3.0,13.4,238.0,216.08,171.2
2018,5,5,14,45,14.5,219.0,3.1,12.85,230.0,207.81,165.31
2018,5,5,15,0,12.0,213.0,3.2,12.3,222.0,199.7,159.41
2018,5,5,15,15,19.0,225.5,3.2,12.3,238.5,215.04,172.32
2018,5,5,15,30,26.0,238.0,3.2,12.3,255.0,234.74,188.68
2018,5,5,15,45,44.5,233.0,3.25,11.75,259.5,238.43,192.72
2018,5,5,16,0,63.0,228.0,3.3,11.2,264.0,239.99,194.86
2018,5,5,16,15,107.5,208.0,3.2,11.05,262.5,241.75,196.59
2018,5,5,16,30,152.0,188.0,3.1,10.9,261.0,233.59,189.38
2018,5,5,16,45,167.0,161.5,3.0,10.75,233.0,204.23,164.19
2018,5,5,17,0,182.0,135.0,2.9,10.6,205.0,174.88,138.28
2018,5,5,17,15,189.0,115.0,2.8,10.4,178.5,145.25,111.84
2018,5,5,17,30,196.0,95.0,2.7,10.2,152.0,114.89,84.79
2018,5,5,17,45,200.5,80.5,2.65,9.95,128.5,88.08,62.02
2018,5,5,18,0,205.0,66.0,2.6,9.7,105.0,60.64,41.94
2018,5,5,18,15,146.0,49.0,2.55,9.4,72.5,38.73,28.81
2018,5,5,18,30,87.0,32.0,2.5,9.1,40.0,25.7,15.83
2018,5,5,18,45,48.0,18.0,2.4,8.8,22.0,14.67,0.0
2018,5,5,19,0,9.0,4.0,2.3,8.5,4.0,3.64,0.0
2018,5,5,19,15,4.5,2.0,2.3,8.4,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,6,5,15,87.5,12.0,2.0,7.6,17.5,10.91,0.0
2018,5,6,5,30,175.0,24.0,2.1,7.8,35.0,18.98,4.21
2018,5,6,5,45,253.5,37.0,2.2,8.0,68.5,28.84,19.52
2018,5,6,6,0,332.0,50.0,2.3,8.2,102.0,38.39,28.94
2018,5,6,6,15,357.5,65.0,2.3,8.45,140.0,73.15,46.28
2018,5,6,6,30,383.0,80.0,2.3,8.7,178.0,114.75,76.76
2018,5,6,6,45,536.0,77.0,2.35,8.95,248.5,169.18,117.02
2018,5,6,7,0,689.0,74.0,2.4,9.2,319.0,239.85,174.52
2018,5,6,7,15,726.0,78.0,2.35,9.6,372.5,301.08,229.54
2018,5,6,7,30,763.0,82.0,2.3,10.0,426.0,363.79,285.09
2018,5,6,7,45,795.5,84.0,2.25,10.4,480.0,425.78,338.73
2018,5,6,8,0,828.0,86.0,2.2,10.8,534.0,489.98,392.35
2018,5,6,8,15,813.5,99.5,2.2,11.15,573.0,542.27,435.03
2018,5,6,8,30,799.0,113.0,2.2,11.5,612.0,591.13,473.4
2018,5,6,8,45,813.5,116.5,2.2,11.9,656.5,645.19,514.45
2018,5,6,9,0,828.0,120.0,2.2,12.3,701.0,698.39,553.54
2018,5,6,9,15,874.5,108.5,2.25,12.6,753.0,754.59,594.24
2018,5,6,9,30,921.0,97.0,2.3,12.9,805.0,815.49,635.75
2018,5,6,9,45,822.0,153.5,2.35,13.25,806.0,832.79,645.82
2018,5,6,10,0,723.0,210.0,2.4,13.6,807.0,838.69,647.94
2018,5,6,10,15,649.0,261.0,2.5,13.8,810.0,847.16,651.5
2018,5,6,10,30,575.0,312.0,2.6,14.0,813.0,847.27,649.09
2018,5,6,10,45,624.5,293.5,2.7,14.2,849.5,891.73,681.09
2018,5,6,11,0,674.0,275.0,2.8,14.4,886.0,935.26,711.8
2018,5,6,11,15,693.5,267.5,2.85,14.45,904.0,958.71,727.91
2018,5,6,11,30,713.0,260.0,2.9,14.5,922.0,979.45,742.36
2018,5,6,11,45,641.0,305.0,2.95,14.5,902.5,957.47,725.22
2018,5,6,12,0,569.0,350.0,3.0,14.5,883.0,932.78,706.53
2018,5,6,12,15,538.0,368.0,3.0,14.4,871.0,919.31,696.79
2018,5,6,12,30,507.0,386.0,3.0,14.3,859.0,903.14,685.12
2018,5,6,12,45,500.0,379.0,3.0,14.2,841.0,884.08,672.55
2018,5,6,13,0,493.0,372.0,3.0,14.1,823.0,862.74,658.4
2018,5,6,13,15,499.0,354.5,2.95,13.9,803.5,841.43,644.67
2018,5,6,13,30,505.0,337.0,2.9,13.7,784.0,817.63,629.11
2018,5,6,13,45,386.0,366.5,2.85,13.5,702.5,714.82,553.84
2018,5,6,14,0,267.0,396.0,2.8,13.3,621.0,627.75,488.64
2018,5,6,14,15,273.0,379.0,2.75,13.05,601.5,605.24,473.68
2018,5,6,14,30,279.0,362.0,2.7,12.8,582.0,581.34,457.1
2018,5,6,14,45,170.5,331.5,2.65,12.6,464.0,447.69,355.13
2018,5,6,15,0,62.0,301.0,2.6,12.4,346.0,323.94,258.11
2018,5,6,15,15,120.5,296.5,2.6,12.4,377.5,362.21,290.21
2018,5,6,15,30,179.0,292.0,2.6,12.4,409.0,386.56,310.25
2018,5,6,15,45,151.5,262.5,2.55,12.0,356.5,332.23,267.69
2018,5,6,16,0,124.0,233.0,2.5,11.6,304.0,280.72,227.03
2018,5,6,16,15,138.5,210.5,2.45,11.35,283.0,258.04,208.99
2018,5,6,16,30,153.0,188.0,2.4,11.1,262.0,233.7,188.87
2018,5,6,16,45,148.0,161.5,2.4,10.9,226.0,197.39,158.52
2018,5,6,17,0,143.0,135.0,2.4,10.7,190.0,161.87,128.31
2018,5,6,17,15,212.0,114.0,2.4,10.5,182.5,149.33,114.29
2018,5,6,17,30,281.0,93.0,2.4,10.3,175.0,127.33,91.52
2018,5,6,17,45,279.0,78.5,2.35,10.1,146.0,93.79,63.51
2018,5,6,18,0,277.0,64.0,2.3,9.9,117.0,60.48,40.15
2018,5,6,18,15,199.0,49.0,2.2,9.7,81.0,37.53,27.76
2018,5,6,18,30,121.0,34.0,2.1,9.5,45.0,27.26,17.3
2018,5,6,18,45,66.0,19.0,2.0,9.3,24.5,15.47,0.0
2018,5,6,19,0,11.0,4.0,1.9,9.1,4.0,3.64,0.0
2018,5,6,19,15,5.5,2.0,1.85,9.05,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,1.9,7.45,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,1.9,7.5,2.0,0.0,0.0
2018,5,7,5,15,112.5,14.0,1.95,8.0,21.0,12.73,0.0
2018,5,7,5,30,216.0,26.0,2.0,8.5,40.0,22.08,7.4
2018,5,7,5,45,339.5,36.0,2.05,9.0,80.5,29.45,20.07
2018,5,7,6,0,463.0,46.0,2.1,9.5,121.0,36.63,27.26
2018,5,7,6,15,540.5,53.0,2.1,9.9,171.0,75.01,41.62
2018,5,7,6,30,618.0,60.0,2.1,10.3,221.0,127.47,76.62
2018,5,7,6,45,668.0,65.5,2.05,10.7,274.5,182.96,122.09
2018,5,7,7,0,718.0,71.0,2.0,11.1,328.0,246.12,177.17
2018,5,7,7,15,752.5,75.5,2.0,11.55,382.0,306.72,231.36
2018,5,7,7,30,787.0,80.0,2.0,12.0,436.0,370.47,287.34
2018,5,7,7,45,812.0,83.0,2.0,12.45,488.5,431.54,339.83
2018,5,7,8,0,837.0,86.0,2.0,12.9,541.0,493.95,391.57
2018,5,7,8,15,856.0,88.5,2.0,13.3,590.5,553.65,439.49
2018,5,7,8,30,875.0,91.0,2.0,13.7,640.0,611.79,484.55
2018,5,7,8,45,888.5,93.5,2.0,14.15,685.5,667.08,525.83
2018,5,7,9,0,902.0,96.0,2.0,14.6,731.0,721.21,564.91
2018,5,7,9,15,915.0,97.0,2.0,14.9,772.0,772.02,599.5
2018,5,7,9,30,928.0,98.0,2.0,15.2,813.0,821.06,631.54
2018,5,7,9,45,939.0,98.0,2.0,15.55,848.5,865.42,659.73
2018,5,7,10,0,950.0,98.0,2.0,15.9,884.0,907.3,685.88
2018,5,7,10,15,955.5,99.0,2.0,16.2,912.0,942.68,707.5
2018,5,7,10,30,961.0,100.0,2.0,16.5,940.0,974.81,726.83
2018,5,7,10,45,964.5,101.0,2.05,16.75,960.5,1001.68,743.36
2018,5,7,11,0,968.0,102.0,2.1,17.0,981.0,1024.92,757.56
2018,5,7,11,15,933.0,126.5,2.1,17.2,983.5,1030.7,760.02
2018,5,7,11,30,898.0,151.0,2.1,17.4,986.0,1030.97,759.2
2018,5,7,11,45,864.0,173.5,2.15,17.6,980.5,1038.65,764.01
2018,5,7,12,0,830.0,196.0,2.2,17.8,975.0,1030.23,758.4
2018,5,7,12,15,749.5,246.5,2.25,17.9,948.5,1008.87,744.9
2018,5,7,12,30,669.0,297.0,2.3,18.0,922.0,974.52,721.4
2018,5,7,12,45,668.0,293.5,2.3,18.1,911.5,963.49,714.44
2018,5,7,13,0,667.0,290.0,2.3,18.2,901.0,949.43,705.26
2018,5,7,13,15,677.5,276.0,2.35,18.2,886.5,933.38,695.99
2018,5,7,13,30,688.0,262.0,2.4,18.2,872.0,913.95,684.41
2018,5,7,13,45,775.5,204.5,2.4,18.2,874.0,917.45,688.73
2018,5,7,14,0,863.0,147.0,2.4,18.2,876.0,907.84,683.04
2018,5,7,14,15,864.5,138.5,2.45,18.1,845.5,871.79,660.24
2018,5,7,14,30,866.0,130.0,2.5,18.0,815.0,832.51,635.19
2018,5,7,14,45,854.0,126.0,2.5,17.85,774.5,784.46,603.45
2018,5,7,15,0,842.0,122.0,2.5,17.7,734.0,734.59,569.42
2018,5,7,15,15,854.5,108.5,2.5,17.7,698.0,690.05,537.49
2018,5,7,15,30,867.0,95.0,2.5,17.7,662.0,639.79,500.38
2018,5,7,15,45,857.0,92.0,2.55,17.2,617.5,586.52,460.5
2018,5,7,16,0,847.0,89.0,2.6,16.7,573.0,532.95,418.8
2018,5,7,16,15,826.0,85.5,2.65,16.25,522.0,471.55,369.42
2018,5,7,16,30,805.0,82.0,2.7,15.8,471.0,410.84,318.73
2018,5,7,16,45,775.0,77.5,2.7,15.35,417.5,347.07,263.98
2018,5,7,17,0,745.0,73.0,2.7,14.9,364.0,285.7,209.87
2018,5,7,17,15,701.5,68.5,2.65,14.3,310.5,224.01,155.7
2018,5,7,17,30,658.0,64.0,2.6,13.7,257.0,164.64,104.89
2018,5,7,17,45,592.5,57.5,2.55,13.05,205.5,108.31,61.86
2018,5,7,18,0,527.0,51.0,2.5,12.4,154.0,59.99,33.65
2018,5,7,18,15,421.0,43.0,2.4,11.85,109.5,34.52,24.89
2018,5,7,18,30,315.0,35.0,2.3,11.3,65.0,29.26,19.0
2018,5,7,18,45,183.0,21.5,2.25,10.75,36.5,18.33,0.0
2018,5,7,19,0,51.0,8.0,2.2,10.2,8.0,7.28,0.0
2018,5,7,19,15,25.5,4.0,2.15,10.0,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,8,4,45,6.5,1.0,1.95,8.3,1.0,0.0,0.0
2018,5,8,5,0,13.0,2.0,2.0,8.5,2.0,0.0,0.0
2018,5,8,5,15,132.0,14.0,2.1,8.8,22.5,12.73,0.0
2018,5,8,5,30,251.0,26.0,2.2,9.1,43.0,21.96,8.52
2018,5,8,5,45,371.0,34.5,2.3,9.35,83.5,27.98,18.84
2018,5,8,6,0,491.0,43.0,2.4,9.6,124.0,33.93,24.85
2018,5,8,6,15,550.5,50.5,2.4,9.9,171.0,73.49,39.93
2018,5,8,6,30,610.0,58.0,2.4,10.2,218.0,124.77,74.72
2018,5,8,6,45,532.5,79.0,2.45,10.45,241.0,170.25,117.42
2018,5,8,7,0,455.0,100.0,2.5,10.7,264.0,203.51,151.57
2018,5,8,7,15,470.0,116.5,2.5,11.0,309.0,253.32,195.96
2018,5,8,7,30,485.0,133.0,2.5,11.3,354.0,304.55,240.8
2018,5,8,7,45,643.5,110.0,2.45,11.6,439.5,384.45,306.34
2018,5,8,8,0,802.0,87.0,2.4,11.9,525.0,477.7,381.98
2018,5,8,8,15,830.0,87.5,2.3,11.95,576.5,538.25,431.16
2018,5,8,8,30,858.0,88.0,2.2,12.0,628.0,598.32,478.51
2018,5,8,8,45,868.5,91.5,2.15,12.0,671.5,651.74,519.54
2018,5,8,9,0,879.0,95.0,2.1,12.0,715.0,703.77,558.28
2018,5,8,9,15,864.0,108.0,2.0,12.05,746.0,744.93,586.45
2018,5,8,9,30,849.0,121.0,1.9,12.1,777.0,781.96,610.45
2018,5,8,9,45,712.0,199.0,1.85,12.15,765.5,790.14,613.25
2018,5,8,10,0,575.0,277.0,1.8,12.2,754.0,773.34,596.89
2018,5,8,10,15,692.0,225.5,1.75,12.35,818.0,848.86,651.48
2018,5,8,10,30,809.0,174.0,1.7,12.5,882.0,918.47,697.11
2018,5,8,10,45,873.0,138.5,1.7,12.7,918.5,952.73,718.09
2018,5,8,11,0,937.0,103.0,1.7,12.9,955.0,995.41,744.88
2018,5,8,11,15,918.0,117.5,1.65,13.35,962.0,1006.19,748.99
2018,5,8,11,30,899.0,132.0,1.6,13.8,969.0,1012.47,750.6
2018,5,8,11,45,696.5,259.0,1.6,14.2,909.5,965.61,718.46
2018,5,8,12,0,494.0,386.0,1.6,14.6,850.0,891.42,662.31
2018,5,8,12,15,488.5,390.5,1.65,15.05,848.5,889.87,661.44
2018,5,8,12,30,483.0,395.0,1.7,15.5,847.0,885.84,658.12
2018,5,8,12,45,604.0,320.0,1.8,16.0,879.0,925.03,688.26
2018,5,8,13,0,725.0,245.0,1.9,16.5,911.0,960.56,714.77
2018,5,8,13,15,807.5,186.0,2.05,16.6,914.0,959.46,715.62
2018,5,8,13,30,890.0,127.0,2.2,16.7,917.0,950.24,711.48
2018,5,8,13,45,870.5,132.0,2.35,16.8,887.0,915.52,690.18
2018,5,8,14,0,851.0,137.0,2.5,16.9,857.0,878.45,667.14
2018,5,8,14,15,882.5,114.5,2.6,16.65,836.5,855.23,653.8
2018,5,8,14,30,914.0,92.0,2.7,16.4,816.0,826.12,636.06
2018,5,8,14,45,904.5,90.5,2.8,16.15,778.5,781.49,607.1
2018,5,8,15,0,895.0,89.0,2.9,15.9,741.0,734.7,576.14
2018,5,8,15,15,882.5,87.0,2.9,15.9,698.0,683.47,539.01
2018,5,8,15,30,870.0,85.0,2.9,15.9,655.0,630.86,499.06
2018,5,8,15,45,852.0,83.0,2.85,15.35,607.5,574.0,455.51
2018,5,8,16,0,834.0,81.0,2.8,14.8,560.0,516.87,410.27
2018,5,8,16,15,809.5,79.0,2.7,14.5,509.0,456.79,360.71
2018,5,8,16,30,785.0,77.0,2.6,14.2,458.0,397.24,310.06
2018,5,8,16,45,752.5,73.5,2.55,13.95,405.5,334.89,255.91
2018,5,8,17,0,720.0,70.0,2.5,13.7,353.0,275.25,202.89
2018,5,8,17,15,675.5,66.0,2.35,13.4,301.0,215.46,150.02
2018,5,8,17,30,631.0,62.0,2.2,13.1,249.0,158.16,100.81
2018,5,8,17,45,565.5,56.0,2.1,12.75,199.0,104.07,59.47
2018,5,8,18,0,500.0,50.0,2.0,12.4,149.0,57.96,32.58
2018,5,8,18,15,399.5,41.5,1.9,12.1,106.0,32.99,23.56
2018,5,8,18,30,299.0,33.0,1.8,11.8,63.0,27.16,17.35
2018,5,8,18,45,174.5,20.5,1.7,11.45,35.5,17.2,0.0
2018,5,8,19,0,50.0,8.0,1.6,11.1,8.0,7.28,0.0
2018,5,8,19,15,25.0,4.0,1.55,10.95,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,9,4,45,7.0,1.0,1.55,8.8,1.0,0.0,0.0
2018,5,9,5,0,14.0,2.0,1.6,8.8,2.0,0.0,0.0
2018,5,9,5,15,138.5,14.0,1.7,9.15,23.0,12.73,0.0
2018,5,9,5,30,263.0,26.0,1.8,9.5,44.0,21.82,9.37
2018,5,9,5,45,385.5,34.5,1.9,9.85,86.0,27.89,18.79
2018,5,9,6,0,508.0,43.0,2.0,10.2,128.0,33.87,24.77
2018,5,9,6,15,514.5,53.5,2.05,10.5,165.0,74.07,41.47
2018,5,9,6,30,521.0,64.0,2.1,10.8,202.0,119.3,73.85
2018,5,9,6,45,551.0,74.5,2.15,11.05,249.0,169.51,115.68
2018,5,9,7,0,581.0,85.0,2.2,11.3,296.0,223.13,162.96
2018,5,9,7,15,390.0,138.0,2.25,11.65,289.0,247.66,192.57
2018,5,9,7,30,199.0,191.0,2.3,12.0,282.0,245.19,196.24
2018,5,9,7,45,317.0,189.5,2.35,12.35,354.0,311.1,249.37
2018,5,9,8,0,435.0,188.0,2.4,12.7,426.0,391.68,314.03
2018,5,9,8,15,602.0,155.0,2.45,13.0,517.0,480.58,384.94
2018,5,9,8,30,769.0,122.0,2.5,13.3,608.0,580.57,463.37
2018,5,9,8,45,830.5,108.0,2.6,13.55,666.5,645.65,513.64
2018,5,9,9,0,892.0,94.0,2.7,13.8,725.0,710.96,563.3
2018,5,9,9,15,916.5,90.5,2.75,14.0,770.5,765.03,601.5
2018,5,9,9,30,941.0,87.0,2.8,14.2,816.0,818.24,637.85
2018,5,9,9,45,949.0,87.5,2.85,14.4,850.0,860.99,666.34
2018,5,9,10,0,957.0,88.0,2.9,14.6,884.0,901.04,692.77
2018,5,9,10,15,962.0,89.5,2.95,14.75,911.5,936.57,716.03
2018,5,9,10,30,967.0,91.0,3.0,14.9,939.0,968.82,736.97
2018,5,9,10,45,970.0,92.0,3.05,15.05,959.5,995.27,753.93
2018,5,9,11,0,973.0,93.0,3.1,15.2,980.0,1018.05,768.47
2018,5,9,11,15,975.0,94.0,3.05,15.25,993.0,1036.1,779.31
2018,5,9,11,30,977.0,95.0,3.0,15.3,1006.0,1050.27,787.63
2018,5,9,11,45,976.5,95.5,3.0,15.35,1010.5,1057.55,791.95
2018,5,9,12,0,976.0,96.0,3.0,15.4,1015.0,1060.84,793.81
2018,5,9,12,15,974.0,97.0,3.0,15.45,1012.0,1059.16,792.53
2018,5,9,12,30,972.0,98.0,3.0,15.5,1009.0,1053.5,788.79
2018,5,9,12,45,968.0,99.0,3.0,15.55,998.0,1041.97,781.3
2018,5,9,13,0,964.0,100.0,3.0,15.6,987.0,1026.6,771.4
2018,5,9,13,15,960.5,99.5,3.0,15.6,968.5,1006.44,758.53
2018,5,9,13,30,957.0,99.0,3.0,15.6,950.0,982.6,743.27
2018,5,9,13,45,952.5,97.0,3.05,15.6,924.5,952.81,724.37
2018,5,9,14,0,948.0,95.0,3.1,15.6,899.0,919.64,703.08
2018,5,9,14,15,940.5,94.0,3.15,15.45,866.5,881.79,678.76
2018,5,9,14,30,933.0,93.0,3.2,15.3,834.0,841.1,652.19
2018,5,9,14,45,923.5,91.5,3.25,15.2,796.0,795.79,621.87
2018,5,9,15,0,914.0,90.0,3.3,15.1,758.0,748.25,589.53
2018,5,9,15,15,901.5,88.0,3.3,15.1,714.0,696.23,551.56
2018,5,9,15,30,889.0,86.0,3.3,15.1,670.0,642.77,510.71
2018,5,9,15,45,871.0,84.5,3.4,14.6,622.0,585.51,466.93
2018,5,9,16,0,853.0,83.0,3.5,14.1,574.0,527.93,421.25
2018,5,9,16,15,828.5,80.5,3.5,13.75,522.0,466.37,370.38
2018,5,9,16,30,804.0,78.0,3.5,13.4,470.0,405.31,318.25
2018,5,9,16,45,771.5,74.5,3.5,13.0,416.5,341.92,262.88
2018,5,9,17,0,739.0,71.0,3.5,12.6,363.0,281.2,208.57
2018,5,9,17,15,694.5,67.0,3.45,12.2,310.0,220.33,154.35
2018,5,9,17,30,650.0,63.0,3.4,11.8,257.0,161.86,103.78
2018,5,9,17,45,575.0,57.5,3.3,11.4,204.5,106.14,61.24
2018,5,9,18,0,500.0,52.0,3.2,11.0,152.0,59.58,34.19
2018,5,9,18,15,389.0,43.5,3.05,10.65,107.5,34.65,25.2
2018,5,9,18,30,278.0,35.0,2.9,10.3,63.0,28.9,19.07
2018,5,9,18,45,153.0,21.0,2.75,10.0,35.0,16.61,0.0
2018,5,9,19,0,28.0,7.0,2.6,9.7,7.0,6.37,0.0
2018,5,9,19,15,14.0,3.5,2.55,9.6,3.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.6,9.0,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.6,9.0,2.0,0.0,0.0
2018,5,10,5,15,16.5,12.5,2.6,9.15,13.5,11.37,0.0
2018,5,10,5,30,27.0,23.0,2.6,9.3,25.0,19.4,8.36
2018,5,10,5,45,40.0,40.0,2.6,9.45,45.5,32.89,23.26
2018,5,10,6,0,53.0,57.0,2.6,9.6,66.0,46.11,35.82
2018,5,10,6,15,77.0,72.5,2.65,9.8,90.5,65.02,48.21
2018,5,10,6,30,101.0,88.0,2.7,10.0,115.0,87.7,65.89
2018,5,10,6,45,136.5,110.5,2.7,10.2,155.5,121.33,93.18
2018,5,10,7,0,172.0,133.0,2.7,10.4,196.0,159.69,125.06
2018,5,10,7,15,164.0,150.5,2.7,10.7,218.0,184.93,147.42
2018,5,10,7,30,156.0,168.0,2.7,11.0,240.0,209.13,168.44
2018,5,10,7,45,126.0,200.5,2.7,11.35,263.0,236.31,191.35
2018,5,10,8,0,96.0,233.0,2.7,11.7,286.0,256.26,207.4
2018,5,10,8,15,250.0,229.5,2.7,12.1,384.0,351.58,284.25
2018,5,10,8,30,404.0,226.0,2.7,12.5,482.0,460.43,370.38
2018,5,10,8,45,616.0,174.0,2.75,12.9,596.0,573.2,458.98
2018,5,10,9,0,828.0,122.0,2.8,13.3,710.0,697.41,554.07
2018,5,10,9,15,762.0,158.0,2.85,13.5,722.0,724.31,571.81
2018,5,10,9,30,696.0,194.0,2.9,13.7,734.0,742.1,583.01
2018,5,10,9,45,595.5,248.0,2.95,13.95,724.5,740.72,579.0
2018,5,10,10,0,495.0,302.0,3.0,14.2,715.0,728.17,566.76
2018,5,10,10,15,396.5,360.0,3.05,14.35,697.5,705.9,547.58
2018,5,10,10,30,298.0,418.0,3.1,14.5,680.0,686.85,530.31
2018,5,10,10,45,345.0,411.0,3.1,14.65,721.0,732.2,563.65
2018,5,10,11,0,392.0,404.0,3.1,14.8,762.0,777.88,596.42
2018,5,10,11,15,418.0,405.0,3.1,14.85,791.5,820.66,626.18
2018,5,10,11,30,444.0,406.0,3.1,14.9,821.0,852.99,648.6
2018,5,10,11,45,538.0,356.5,3.1,14.95,862.0,901.62,684.73
2018,5,10,12,0,632.0,307.0,3.1,15.0,903.0,947.8,718.68
2018,5,10,12,15,589.5,338.0,3.1,15.05,892.5,935.69,708.34
2018,5,10,12,30,547.0,369.0,3.1,15.1,882.0,920.98,696.8
2018,5,10,12,45,624.5,314.5,3.1,15.15,894.5,936.86,710.54
2018,5,10,13,0,702.0,260.0,3.1,15.2,907.0,950.47,722.39
2018,5,10,13,15,675.0,268.0,3.2,15.05,880.5,919.6,701.85
2018,5,10,13,30,648.0,276.0,3.3,14.9,854.0,886.66,680.0
2018,5,10,13,45,688.0,246.0,3.4,14.7,844.0,876.1,675.65
2018,5,10,14,0,728.0,216.0,3.5,14.5,834.0,860.2,667.23
2018,5,10,14,15,711.5,212.5,3.55,14.3,798.0,817.82,638.06
2018,5,10,14,30,695.0,209.0,3.6,14.1,762.0,773.93,607.47
2018,5,10,14,45,788.5,157.5,3.65,13.9,757.0,762.59,602.54
2018,5,10,15,0,882.0,106.0,3.7,13.7,752.0,740.32,588.68
2018,5,10,15,15,868.5,103.5,3.7,13.7,708.5,688.6,549.62
2018,5,10,15,30,855.0,101.0,3.7,13.7,665.0,637.75,510.27
2018,5,10,15,45,827.5,101.5,3.75,13.25,614.5,578.12,463.99
2018,5,10,16,0,800.0,102.0,3.8,12.8,564.0,519.21,416.8
2018,5,10,16,15,749.5,101.5,3.8,12.5,504.0,449.82,359.69
2018,5,10,16,30,699.0,101.0,3.8,12.2,444.0,383.13,303.37
2018,5,10,16,45,654.0,97.5,3.75,11.9,390.0,321.06,249.49
2018,5,10,17,0,609.0,94.0,3.7,11.6,336.0,263.29,198.44
2018,5,10,17,15,545.0,88.5,3.7,11.2,281.5,204.09,147.14
2018,5,10,17,30,481.0,83.0,3.7,10.8,227.0,152.25,103.61
2018,5,10,17,45,375.0,75.0,3.65,10.45,174.0,99.77,64.55
2018,5,10,18,0,269.0,67.0,3.6,10.1,121.0,62.15,41.85
2018,5,10,18,15,226.5,51.5,3.5,9.85,88.0,39.34,29.49
2018,5,10,18,30,184.0,36.0,3.4,9.6,55.0,27.98,18.45
2018,5,10,18,45,102.5,22.0,3.3,9.35,31.5,17.34,1.22
2018,5,10,19,0,21.0,8.0,3.2,9.1,8.0,7.28,0.0
2018,5,10,19,15,10.5,4.0,3.2,9.05,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,1.5,7.95,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,1.5,8.0,2.0,0.0,0.0
2018,5,11,5,15,31.5,13.5,1.6,8.35,15.5,12.28,0.0
2018,5,11,5,30,52.0,25.0,1.7,8.7,29.0,20.97,10.11
2018,5,11,5,45,76.0,43.0,1.75,9.05,53.5,35.15,25.38
2018,5,11,6,0,100.0,61.0,1.8,9.4,78.0,49.08,38.55
2018,5,11,6,15,133.5,81.0,1.9,9.8,112.0,74.71,54.68
2018,5,11,6,30,167.0,101.0,2.0,10.2,146.0,105.6,78.17
2018,5,11,6,45,274.5,112.0,2.05,10.65,205.0,148.16,109.69
2018,5,11,7,0,382.0,123.0,2.1,11.1,264.0,205.14,155.06
2018,5,11,7,15,494.0,119.5,2.1,11.55,330.0,262.7,202.18
2018,5,11,7,30,606.0,116.0,2.1,12.0,396.0,335.43,262.36
2018,5,11,7,45,570.0,141.0,2.15,12.4,428.5,381.03,302.21
2018,5,11,8,0,534.0,166.0,2.2,12.8,461.0,418.23,333.77
2018,5,11,8,15,533.0,184.0,2.15,13.2,500.5,466.07,371.86
2018,5,11,8,30,532.0,202.0,2.1,13.6,540.0,512.73,407.66
2018,5,11,8,45,547.5,215.5,2.1,14.05,585.0,564.36,446.3
2018,5,11,9,0,563.0,229.0,2.1,14.5,630.0,616.05,483.9
2018,5,11,9,15,560.5,248.5,2.15,14.9,666.0,660.17,515.06
2018,5,11,9,30,558.0,268.0,2.2,15.3,702.0,702.4,544.22
2018,5,11,9,45,555.5,286.5,2.25,15.7,734.5,741.67,570.72
2018,5,11,10,0,553.0,305.0,2.3,16.1,767.0,778.84,595.3
2018,5,11,10,15,725.0,221.0,2.35,16.4,847.0,869.99,661.99
2018,5,11,10,30,897.0,137.0,2.4,16.7,927.0,948.91,713.82
2018,5,11,10,45,931.0,121.5,2.4,17.0,957.5,986.27,736.45
2018,5,11,11,0,965.0,106.0,2.4,17.3,988.0,1021.08,757.63
2018,5,11,11,15,969.0,105.0,2.45,17.5,1001.5,1038.84,768.4
2018,5,11,11,30,973.0,104.0,2.5,17.7,1015.0,1052.8,776.94
2018,5,11,11,45,976.5,104.0,2.55,17.85,1022.0,1063.4,783.58
2018,5,11,12,0,980.0,104.0,2.6,18.0,1029.0,1070.07,787.8
2018,5,11,12,15,980.0,103.5,2.6,18.1,1026.5,1068.82,786.65
2018,5,11,12,30,980.0,103.0,2.6,18.2,1024.0,1063.58,783.11
2018,5,11,12,45,978.5,103.0,2.65,18.25,1014.0,1053.41,777.2
2018,5,11,13,0,977.0,103.0,2.7,18.3,1004.0,1039.31,768.85
2018,5,11,13,15,974.0,101.5,2.7,18.3,985.5,1018.45,755.79
2018,5,11,13,30,971.0,100.0,2.7,18.3,967.0,993.84,740.35
2018,5,11,13,45,967.0,98.5,2.75,18.35,941.5,964.73,722.22
2018,5,11,14,0,963.0,97.0,2.8,18.4,916.0,932.17,701.7
2018,5,11,14,15,955.5,96.0,2.8,18.35,883.5,893.93,677.05
2018,5,11,14,30,948.0,95.0,2.8,18.3,851.0,852.81,650.25
2018,5,11,14,45,938.5,93.0,2.85,18.25,812.0,806.53,619.88
2018,5,11,15,0,929.0,91.0,2.9,18.2,773.0,757.98,587.48
2018,5,11,15,15,916.5,89.5,2.9,18.2,729.0,705.92,550.18
2018,5,11,15,30,904.0,88.0,2.9,18.2,685.0,652.37,510.04
2018,5,11,15,45,887.5,85.0,3.0,17.95,636.0,593.87,465.83
2018,5,11,16,0,871.0,82.0,3.1,17.7,587.0,534.87,419.62
2018,5,11,16,15,849.0,79.5,3.05,17.35,535.5,473.54,369.72
2018,5,11,16,30,827.0,77.0,3.0,17.0,484.0,412.51,318.38
2018,5,11,16,45,798.5,73.5,2.95,16.6,430.5,349.33,263.95
2018,5,11,17,0,770.0,70.0,2.9,16.2,377.0,288.32,210.06
2018,5,11,17,15,728.5,66.0,2.8,15.6,323.5,226.4,155.73
2018,5,11,17,30,687.0,62.0,2.7,15.0,270.0,168.86,106.57
2018,5,11,17,45,625.5,56.0,2.55,14.4,217.5,109.51,61.21
2018,5,11,18,0,564.0,50.0,2.4,13.8,165.0,59.96,32.68
2018,5,11,18,15,465.5,42.5,2.3,13.25,119.5,33.75,24.19
2018,5,11,18,30,367.0,35.0,2.2,12.7,74.0,28.81,19.0
2018,5,11,18,45,221.5,22.5,2.1,12.2,42.5,18.84,3.3
2018,5,11,19,0,76.0,10.0,2.0,11.7,11.0,9.1,0.0
2018,5,11,19,15,38.0,5.0,1.9,11.6,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.5,1.1,10.05,1.5,0.0,0.0
2018,5,12,5,0,18.0,3.0,1.1,10.2,3.0,0.0,0.0
2018,5,12,5,15,150.5,15.5,1.15,10.75,26.5,14.1,0.0
2018,5,12,5,30,283.0,28.0,1.2,11.3,50.0,23.39,12.27
2018,5,12,5,45,398.5,36.5,1.2,11.9,92.5,29.4,20.12
2018,5,12,6,0,514.0,45.0,1.2,12.5,135.0,35.33,25.91
2018,5,12,6,15,584.5,51.0,1.2,13.0,185.5,76.1,40.41
2018,5,12,6,30,655.0,57.0,1.2,13.5,236.0,131.83,77.6
2018,5,12,6,45,700.5,62.0,1.25,14.0,289.5,187.69,122.76
2018,5,12,7,0,746.0,67.0,1.3,14.5,343.0,248.63,175.27
2018,5,12,7,15,778.0,70.5,1.3,15.05,396.5,308.77,228.09
2018,5,12,7,30,810.0,74.0,1.3,15.6,450.0,371.68,282.21
2018,5,12,7,45,834.0,76.5,1.25,16.1,502.5,432.66,333.21
2018,5,12,8,0,858.0,79.0,1.2,16.6,555.0,494.78,383.06
2018,5,12,8,15,875.5,82.0,1.2,16.95,604.5,554.25,429.46
2018,5,12,8,30,893.0,85.0,1.2,17.3,654.0,613.53,473.96
2018,5,12,8,45,906.5,86.5,1.15,17.65,699.0,668.27,513.2
2018,5,12,9,0,920.0,88.0,1.1,18.0,744.0,721.81,550.13
2018,5,12,9,15,927.0,91.0,1.15,18.2,783.5,770.64,582.61
2018,5,12,9,30,934.0,94.0,1.2,18.4,823.0,817.17,612.57
2018,5,12,9,45,938.5,97.5,1.25,18.6,856.5,859.66,639.51
2018,5,12,10,0,943.0,101.0,1.3,18.8,890.0,899.23,664.32
2018,5,12,10,15,948.0,102.5,1.35,18.85,917.5,934.16,686.32
2018,5,12,10,30,953.0,104.0,1.4,18.9,945.0,965.85,706.2
2018,5,12,10,45,956.0,105.0,1.5,18.95,964.5,991.81,723.18
2018,5,12,11,0,959.0,106.0,1.6,19.0,984.0,1014.18,737.96
2018,5,12,11,15,960.5,106.5,1.7,18.95,996.5,1030.91,749.52
2018,5,12,11,30,962.0,107.0,1.8,18.9,1009.0,1043.82,758.81
2018,5,12,11,45,962.0,107.5,1.85,18.85,1013.5,1051.4,764.13
2018,5,12,12,0,962.0,108.0,1.9,18.8,1018.0,1055.07,767.13
2018,5,12,12,15,957.0,110.5,1.95,18.75,1013.5,1051.93,765.95
2018,5,12,12,30,952.0,113.0,2.0,18.7,1009.0,1044.91,762.46
2018,5,12,12,45,944.5,115.5,2.05,18.6,996.5,1031.68,755.25
2018,5,12,13,0,937.0,118.0,2.1,18.5,984.0,1014.8,745.77
2018,5,12,13,15,932.0,118.0,2.15,18.35,965.5,994.28,734.1
2018,5,12,13,30,927.0,118.0,2.2,18.2,947.0,970.26,720.13
2018,5,12,13,45,920.5,117.0,2.25,18.05,921.0,940.57,702.32
2018,5,12,14,0,914.0,116.0,2.3,17.9,895.0,907.73,682.3
2018,5,12,14,15,905.5,114.5,2.3,17.7,862.5,869.78,658.28
2018,5,12,14,30,897.0,113.0,2.3,17.5,830.0,829.18,632.24
2018,5,12,14,45,886.0,111.0,2.25,17.3,791.5,783.79,602.17
2018,5,12,15,0,875.0,109.0,2.2,17.1,753.0,736.4,570.26
2018,5,12,15,15,861.0,107.0,2.2,17.1,709.5,685.27,533.16
2018,5,12,15,30,847.0,105.0,2.2,17.1,666.0,635.14,495.73
2018,5,12,15,45,828.5,102.0,2.1,16.6,618.0,577.68,452.26
2018,5,12,16,0,810.0,99.0,2.0,16.1,570.0,520.09,407.33
2018,5,12,16,15,785.5,95.5,1.95,15.8,519.0,459.43,358.47
2018,5,12,16,30,761.0,92.0,1.9,15.5,468.0,399.92,308.93
2018,5,12,16,45,729.0,87.5,1.85,15.2,415.5,336.62,255.08
2018,5,12,17,0,697.0,83.0,1.8,14.9,363.0,277.45,203.42
2018,5,12,17,15,653.0,77.5,1.7,14.4,310.5,217.66,151.54
2018,5,12,17,30,609.0,72.0,1.6,13.9,258.0,162.64,104.97
2018,5,12,17,45,544.5,65.5,1.5,13.45,208.0,109.74,64.96
2018,5,12,18,0,480.0,59.0,1.4,13.0,158.0,64.75,38.76
2018,5,12,18,15,382.0,49.0,1.3,12.4,114.0,39.28,29.21
2018,5,12,18,30,284.0,39.0,1.2,11.8,70.0,30.47,20.62
2018,5,12,18,45,166.5,24.0,1.1,11.2,40.0,18.96,4.69
2018,5,12,19,0,49.0,9.0,1.0,10.6,10.0,8.19,0.0
2018,5,12,19,15,24.5,4.5,1.0,10.45,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,13,4,45,2.0,1.0,1.5,9.8,1.0,0.0,0.0
2018,5,13,5,0,4.0,2.0,1.5,9.8,2.0,0.0,0.0
2018,5,13,5,15,2.0,5.5,1.55,9.9,5.5,5.0,0.0
2018,5,13,5,30,0.0,9.0,1.6,10.0,9.0,7.9,0.57
2018,5,13,5,45,0.0,16.0,1.65,10.05,16.0,14.06,6.79
2018,5,13,6,0,0.0,23.0,1.7,10.1,23.0,20.23,12.62
2018,5,13,6,15,0.0,33.0,1.7,10.3,33.0,29.07,19.67
2018,5,13,6,30,0.0,43.0,1.7,10.5,43.0,37.92,27.42
2018,5,13,6,45,0.0,66.0,1.7,10.65,66.0,58.31,45.0
2018,5,13,7,0,0.0,89.0,1.7,10.8,89.0,78.35,62.01
2018,5,13,7,15,1.5,115.0,1.65,11.1,115.5,101.63,81.4
2018,5,13,7,30,3.0,141.0,1.6,11.4,142.0,125.34,100.82
2018,5,13,7,45,14.0,169.5,1.55,11.7,177.0,155.66,125.35
2018,5,13,8,0,25.0,198.0,1.5,12.0,212.0,187.48,150.79
2018,5,13,8,15,40.5,228.5,1.5,12.4,253.5,228.49,183.29
2018,5,13,8,30,56.0,259.0,1.5,12.8,295.0,268.73,214.65
2018,5,13,8,45,76.0,288.5,1.5,13.15,341.0,312.69,248.55
2018,5,13,9,0,96.0,318.0,1.5,13.5,387.0,358.69,283.46
2018,5,13,9,15,117.0,336.5,1.55,13.85,425.0,404.48,317.81
2018,5,13,9,30,138.0,355.0,1.6,14.2,463.0,444.85,347.64
2018,5,13,9,45,189.5,366.0,1.6,14.5,521.0,503.81,391.58
2018,5,13,10,0,241.0,377.0,1.6,14.8,579.0,575.26,443.49
2018,5,13,10,15,265.5,396.5,1.65,15.05,625.5,625.02,478.44
2018,5,13,10,30,290.0,416.0,1.7,15.3,672.0,675.2,513.36
2018,5,13,10,45,547.5,295.0,1.75,15.55,792.5,813.29,615.9
2018,5,13,11,0,805.0,174.0,1.8,15.8,913.0,944.84,706.34
2018,5,13,11,15,811.0,173.5,1.85,15.9,926.5,963.0,716.74
2018,5,13,11,30,817.0,173.0,1.9,16.0,940.0,977.94,726.4
2018,5,13,11,45,881.0,141.0,1.95,16.15,972.0,1003.66,743.11
2018,5,13,12,0,945.0,109.0,2.0,16.3,1004.0,1038.12,765.36
2018,5,13,12,15,937.0,114.0,2.0,16.3,999.5,1034.51,762.63
2018,5,13,12,30,929.0,119.0,2.0,16.3,995.0,1027.12,758.02
2018,5,13,12,45,916.5,125.0,2.05,16.3,981.5,1012.68,749.6
2018,5,13,13,0,904.0,131.0,2.1,16.3,968.0,994.78,739.01
2018,5,13,13,15,900.5,130.0,2.1,16.25,950.0,975.29,726.97
2018,5,13,13,30,897.0,129.0,2.1,16.2,932.0,952.37,712.7
2018,5,13,13,45,891.0,127.5,2.1,16.15,907.0,923.42,694.41
2018,5,13,14,0,885.0,126.0,2.1,16.1,882.0,891.41,674.02
2018,5,13,14,15,877.0,124.0,2.1,15.95,850.0,854.37,650.33
2018,5,13,14,30,869.0,122.0,2.1,15.8,818.0,814.75,624.65
2018,5,13,14,45,858.5,120.0,2.1,15.65,780.5,770.86,595.71
2018,5,13,15,0,848.0,118.0,2.1,15.5,743.0,728.92,567.14
2018,5,13,15,15,834.0,115.0,2.1,15.5,700.0,677.33,529.53
2018,5,13,15,30,820.0,112.0,2.1,15.5,657.0,624.63,490.17
2018,5,13,15,45,802.5,108.5,2.05,15.05,610.0,568.63,447.72
2018,5,13,16,0,785.0,105.0,2.0,14.6,563.0,512.46,403.75
2018,5,13,16,15,763.0,100.0,2.0,14.3,513.0,452.9,355.65
2018,5,13,16,30,741.0,95.0,2.0,14.0,463.0,394.28,306.66
2018,5,13,16,45,710.5,90.5,1.95,13.7,411.5,332.69,253.86
2018,5,13,17,0,680.0,86.0,1.9,13.4,360.0,275.07,203.2
2018,5,13,17,15,637.5,79.5,1.85,13.0,308.0,215.78,151.45
2018,5,13,17,30,595.0,73.0,1.8,12.6,256.0,161.1,104.89
2018,5,13,17,45,533.0,65.5,1.75,12.2,206.5,108.49,64.74
2018,5,13,18,0,471.0,58.0,1.7,11.8,157.0,63.47,38.06
2018,5,13,18,15,376.5,48.5,1.6,11.4,113.5,38.67,28.82
2018,5,13,18,30,282.0,39.0,1.5,11.0,70.0,30.43,20.74
2018,5,13,18,45,169.0,25.0,1.45,10.6,41.0,19.73,6.22
2018,5,13,19,0,56.0,11.0,1.4,10.2,12.0,10.01,0.0
2018,5,13,19,15,28.0,5.5,1.4,10.0,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
