Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,2,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,14,4,45,10.0,2.0,1.25,8.3,2.0,0.0,0.0
2018,5,14,5,0,20.0,4.0,1.2,8.3,4.0,0.0,0.0
2018,5,14,5,15,120.5,18.0,1.2,8.45,27.0,16.37,0.0
2018,5,14,5,30,221.0,32.0,1.2,8.6,50.0,25.18,14.63
2018,5,14,5,45,295.5,38.0,1.15,8.75,80.5,30.31,21.31
2018,5,14,6,0,370.0,44.0,1.1,8.9,111.0,33.82,25.01
2018,5,14,6,15,242.0,40.5,1.05,9.25,90.0,46.84,27.13
2018,5,14,6,30,114.0,37.0,1.0,9.6,69.0,45.49,28.94
2018,5,14,6,45,57.0,60.0,0.95,9.9,76.0,64.04,47.61
2018,5,14,7,0,0.0,83.0,0.9,10.2,83.0,73.18,57.71
2018,5,14,7,15,0.0,94.0,0.9,10.55,94.0,82.96,65.72
2018,5,14,7,30,0.0,105.0,0.9,10.9,105.0,92.77,73.64
2018,5,14,7,45,3.5,131.5,0.9,11.3,133.5,117.76,94.08
2018,5,14,8,0,7.0,158.0,0.9,11.7,162.0,143.34,114.64
2018,5,14,8,15,25.0,204.5,0.95,12.1,220.5,198.28,158.79
2018,5,14,8,30,43.0,251.0,1.0,12.5,279.0,253.57,202.17
2018,5,14,8,45,73.5,289.0,1.1,12.85,340.5,311.31,246.98
2018,5,14,9,0,104.0,327.0,1.2,13.2,402.0,372.28,293.47
2018,5,14,9,15,364.0,268.0,1.25,13.55,550.0,533.69,418.9
2018,5,14,9,30,624.0,209.0,1.3,13.9,698.0,697.58,540.16
2018,5,14,9,45,755.5,163.5,1.4,14.2,780.5,781.11,599.45
2018,5,14,10,0,887.0,118.0,1.5,14.5,863.0,866.87,656.84
2018,5,14,10,15,893.5,119.0,1.55,14.7,890.0,900.79,677.94
2018,5,14,10,30,900.0,120.0,1.6,14.9,917.0,931.76,697.57
2018,5,14,10,45,904.5,121.0,1.7,15.1,937.0,957.77,714.58
2018,5,14,11,0,909.0,122.0,1.8,15.3,957.0,980.45,729.44
2018,5,14,11,15,912.0,122.5,1.85,15.45,970.0,997.77,740.34
2018,5,14,11,30,915.0,123.0,1.9,15.6,983.0,1011.5,749.04
2018,5,14,11,45,916.5,122.5,1.95,15.7,988.0,1019.18,754.05
2018,5,14,12,0,918.0,122.0,2.0,15.8,993.0,1023.17,756.84
2018,5,14,12,15,918.0,121.5,2.05,15.8,990.5,1021.99,756.69
2018,5,14,12,30,918.0,121.0,2.1,15.8,988.0,1017.09,754.27
2018,5,14,12,45,916.5,120.5,2.15,15.8,978.0,1007.05,748.6
2018,5,14,13,0,915.0,120.0,2.2,15.8,968.0,993.34,740.63
2018,5,14,13,15,911.5,119.0,2.25,15.7,950.5,973.68,729.05
2018,5,14,13,30,908.0,118.0,2.3,15.6,933.0,950.56,715.19
2018,5,14,13,45,903.5,116.5,2.35,15.5,908.5,922.71,698.09
2018,5,14,14,0,899.0,115.0,2.4,15.4,884.0,891.68,678.73
2018,5,14,14,15,892.0,113.5,2.4,15.2,853.0,855.56,655.53
2018,5,14,14,30,885.0,112.0,2.4,15.0,822.0,816.74,630.26
2018,5,14,14,45,875.0,110.0,2.45,14.8,784.5,772.7,601.35
2018,5,14,15,0,865.0,108.0,2.5,14.6,747.0,726.62,570.35
2018,5,14,15,15,851.5,105.5,2.5,14.6,704.0,675.94,532.89
2018,5,14,15,30,838.0,103.0,2.5,14.6,661.0,626.08,495.02
2018,5,14,15,45,821.5,100.0,2.5,14.1,614.5,570.39,452.56
2018,5,14,16,0,805.0,97.0,2.5,13.6,568.0,514.37,408.38
2018,5,14,16,15,783.5,93.0,2.45,13.25,518.5,455.06,359.76
2018,5,14,16,30,762.0,89.0,2.4,12.9,469.0,396.58,310.21
2018,5,14,16,45,732.5,84.5,2.4,12.55,417.0,336.02,257.74
2018,5,14,17,0,703.0,80.0,2.4,12.2,365.0,275.78,204.42
2018,5,14,17,15,661.0,75.0,2.4,11.8,313.5,216.73,152.28
2018,5,14,17,30,619.0,70.0,2.4,11.4,262.0,162.16,105.34
2018,5,14,17,45,558.0,63.5,2.4,11.0,212.0,109.13,64.58
2018,5,14,18,0,497.0,57.0,2.4,10.6,162.0,63.5,37.66
2018,5,14,18,15,403.0,48.0,2.3,10.25,118.0,38.17,28.54
2018,5,14,18,30,309.0,39.0,2.2,9.9,74.0,32.11,22.36
2018,5,14,18,45,188.5,25.5,2.15,9.55,43.5,20.13,7.41
2018,5,14,19,0,68.0,12.0,2.1,9.2,13.0,10.91,0.0
2018,5,14,19,15,34.0,6.0,2.05,9.1,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.25,8.2,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.2,8.3,1.0,0.91,0.0
2018,5,15,5,15,0.0,3.0,1.2,8.6,3.0,2.73,0.0
2018,5,15,5,30,0.0,5.0,1.2,8.9,5.0,4.38,0.0
2018,5,15,5,45,0.0,9.0,1.25,9.2,9.0,7.9,1.38
2018,5,15,6,0,0.0,13.0,1.3,9.5,13.0,11.41,4.71
2018,5,15,6,15,0.0,19.5,1.25,9.8,19.5,17.14,9.35
2018,5,15,6,30,0.0,26.0,1.2,10.1,26.0,22.88,14.39
2018,5,15,6,45,0.0,46.5,1.15,10.4,46.5,41.02,30.12
2018,5,15,7,0,0.0,67.0,1.1,10.7,67.0,59.22,45.66
2018,5,15,7,15,0.0,85.5,1.05,11.0,85.5,75.55,59.34
2018,5,15,7,30,0.0,104.0,1.0,11.3,104.0,91.89,72.8
2018,5,15,7,45,1.5,130.0,0.95,11.6,131.0,115.58,92.16
2018,5,15,8,0,3.0,156.0,0.9,11.9,158.0,139.63,111.49
2018,5,15,8,15,4.0,164.5,0.9,12.25,167.0,148.17,117.89
2018,5,15,8,30,5.0,173.0,0.9,12.6,176.0,156.81,124.38
2018,5,15,8,45,6.0,182.0,0.9,12.95,186.0,166.01,131.29
2018,5,15,9,0,7.0,191.0,0.9,13.3,196.0,175.3,138.23
2018,5,15,9,15,10.5,214.0,1.0,13.6,222.0,199.2,156.89
2018,5,15,9,30,14.0,237.0,1.1,13.9,248.0,223.5,175.64
2018,5,15,9,45,19.5,274.0,1.15,14.2,290.0,262.63,205.7
2018,5,15,10,0,25.0,311.0,1.2,14.5,332.0,310.98,242.28
2018,5,15,10,15,38.0,348.0,1.3,14.75,381.0,359.32,278.65
2018,5,15,10,30,51.0,385.0,1.4,15.0,430.0,408.63,315.21
2018,5,15,10,45,134.5,403.0,1.45,15.25,526.0,516.12,395.98
2018,5,15,11,0,218.0,421.0,1.5,15.5,622.0,615.76,468.39
2018,5,15,11,15,510.0,301.0,1.6,15.65,779.0,803.22,606.72
2018,5,15,11,30,802.0,181.0,1.7,15.8,936.0,968.74,720.15
2018,5,15,11,45,797.5,186.0,1.8,15.95,940.0,975.36,723.2
2018,5,15,12,0,793.0,191.0,1.9,16.1,944.0,978.53,725.99
2018,5,15,12,15,794.0,191.0,2.0,16.1,943.5,978.88,727.43
2018,5,15,12,30,795.0,191.0,2.1,16.1,943.0,975.84,726.74
2018,5,15,12,45,860.5,151.5,2.2,16.15,957.5,981.5,731.76
2018,5,15,13,0,926.0,112.0,2.3,16.2,972.0,994.72,741.79
2018,5,15,13,15,923.0,111.0,2.4,16.1,954.5,975.37,730.6
2018,5,15,13,30,920.0,110.0,2.5,16.0,937.0,952.49,717.32
2018,5,15,13,45,915.5,109.0,2.55,15.9,913.0,924.87,700.28
2018,5,15,14,0,911.0,108.0,2.6,15.8,889.0,894.04,680.97
2018,5,15,14,15,904.5,106.5,2.65,15.6,858.0,858.01,658.14
2018,5,15,14,30,898.0,105.0,2.7,15.4,827.0,819.21,633.13
2018,5,15,14,45,889.0,102.5,2.75,15.2,789.5,775.0,603.94
2018,5,15,15,0,880.0,100.0,2.8,15.0,752.0,728.64,572.76
2018,5,15,15,15,852.0,104.0,2.8,15.0,705.0,674.08,532.12
2018,5,15,15,30,824.0,108.0,2.8,15.0,658.0,621.72,492.04
2018,5,15,15,45,818.5,100.5,2.8,14.35,614.0,568.56,451.73
2018,5,15,16,0,813.0,93.0,2.8,13.7,570.0,514.01,408.78
2018,5,15,16,15,798.5,88.0,2.75,13.35,522.5,456.61,361.39
2018,5,15,16,30,784.0,83.0,2.7,13.0,475.0,399.27,312.41
2018,5,15,16,45,755.5,79.0,2.7,12.7,423.0,338.38,259.33
2018,5,15,17,0,727.0,75.0,2.7,12.4,371.0,279.71,206.95
2018,5,15,17,15,641.0,76.5,2.65,12.05,311.0,213.45,150.26
2018,5,15,17,30,555.0,78.0,2.6,11.7,251.0,158.84,105.3
2018,5,15,17,45,467.0,70.0,2.55,11.35,197.0,105.76,65.5
2018,5,15,18,0,379.0,62.0,2.5,11.0,143.0,62.13,39.13
2018,5,15,18,15,348.5,50.0,2.4,10.75,109.0,38.32,28.64
2018,5,15,18,30,318.0,38.0,2.3,10.5,75.0,31.04,21.44
2018,5,15,18,45,197.0,25.0,2.2,10.25,44.5,19.71,7.83
2018,5,15,19,0,76.0,12.0,2.1,10.0,14.0,10.91,0.0
2018,5,15,19,15,38.0,6.0,2.05,9.85,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,16,4,45,17.5,2.5,1.45,7.5,2.5,0.0,0.0
2018,5,16,5,0,35.0,5.0,1.4,7.6,5.0,4.55,0.0
2018,5,16,5,15,163.5,17.5,1.5,8.15,30.5,15.92,0.0
2018,5,16,5,30,292.0,30.0,1.6,8.7,56.0,24.85,14.87
2018,5,16,5,45,399.5,38.5,1.65,9.2,98.5,30.81,21.77
2018,5,16,6,0,507.0,47.0,1.7,9.7,141.0,36.67,27.5
2018,5,16,6,15,567.0,54.5,1.7,10.0,190.0,77.88,42.99
2018,5,16,6,30,627.0,62.0,1.7,10.3,239.0,129.84,78.18
2018,5,16,6,45,658.5,69.0,1.7,10.6,288.0,183.26,122.55
2018,5,16,7,0,690.0,76.0,1.7,10.9,337.0,240.07,172.74
2018,5,16,7,15,457.0,130.5,1.7,11.25,314.0,259.62,200.06
2018,5,16,7,30,224.0,185.0,1.7,11.6,291.0,249.87,199.11
2018,5,16,7,45,257.0,199.0,1.65,11.9,333.5,291.9,233.59
2018,5,16,8,0,290.0,213.0,1.6,12.2,376.0,337.25,270.01
2018,5,16,8,15,310.5,214.5,1.6,12.45,402.5,367.55,294.33
2018,5,16,8,30,331.0,216.0,1.6,12.7,429.0,399.1,319.29
2018,5,16,8,45,221.5,269.5,1.6,13.0,416.5,398.23,316.61
2018,5,16,9,0,112.0,323.0,1.6,13.3,404.0,380.01,299.89
2018,5,16,9,15,118.0,345.5,1.65,13.55,434.5,412.41,324.14
2018,5,16,9,30,124.0,368.0,1.7,13.8,465.0,445.08,348.0
2018,5,16,9,45,149.0,380.5,1.7,14.0,502.5,483.61,376.44
2018,5,16,10,0,174.0,393.0,1.7,14.2,540.0,523.39,405.41
2018,5,16,10,15,101.5,359.5,1.75,14.35,446.0,435.3,337.98
2018,5,16,10,30,29.0,326.0,1.8,14.5,352.0,331.62,257.81
2018,5,16,10,45,25.5,325.0,1.9,14.65,348.0,328.78,255.8
2018,5,16,11,0,22.0,324.0,2.0,14.8,344.0,315.23,245.18
2018,5,16,11,15,22.0,324.5,2.0,14.9,345.0,316.26,245.8
2018,5,16,11,30,22.0,325.0,2.0,15.0,346.0,328.01,254.54
2018,5,16,11,45,26.5,354.5,2.05,15.05,379.5,361.49,279.91
2018,5,16,12,0,31.0,384.0,2.1,15.1,413.0,394.94,304.96
2018,5,16,12,15,30.5,376.0,2.1,15.15,404.5,386.56,298.48
2018,5,16,12,30,30.0,368.0,2.1,15.2,396.0,377.9,292.03
2018,5,16,12,45,23.5,326.5,2.15,15.2,348.5,330.68,256.42
2018,5,16,13,0,17.0,285.0,2.2,15.2,301.0,274.56,213.63
2018,5,16,13,15,31.5,317.0,2.25,15.15,345.5,327.3,255.09
2018,5,16,13,30,46.0,349.0,2.3,15.1,390.0,370.1,288.17
2018,5,16,13,45,107.5,374.0,2.3,15.05,467.0,457.26,355.74
2018,5,16,14,0,169.0,399.0,2.3,15.0,544.0,529.38,410.61
2018,5,16,14,15,184.5,392.5,2.35,14.9,545.5,528.7,410.75
2018,5,16,14,30,200.0,386.0,2.4,14.8,547.0,526.22,409.98
2018,5,16,14,45,156.5,363.0,2.45,14.7,485.5,462.05,361.91
2018,5,16,15,0,113.0,340.0,2.5,14.6,424.0,401.01,315.73
2018,5,16,15,15,222.0,299.0,2.5,14.6,452.0,427.83,339.19
2018,5,16,15,30,331.0,258.0,2.5,14.6,480.0,449.92,357.61
2018,5,16,15,45,583.0,175.0,2.55,14.2,532.0,505.76,402.59
2018,5,16,16,0,835.0,92.0,2.6,13.8,584.0,523.79,415.77
2018,5,16,16,15,814.5,88.0,2.6,13.5,533.5,463.5,365.93
2018,5,16,16,30,794.0,84.0,2.6,13.2,483.0,403.88,315.38
2018,5,16,16,45,766.0,80.5,2.65,12.9,431.0,343.13,262.56
2018,5,16,17,0,738.0,77.0,2.7,12.6,379.0,284.51,210.3
2018,5,16,17,15,698.5,71.5,2.65,12.25,326.0,221.59,154.65
2018,5,16,17,30,659.0,66.0,2.6,11.9,273.0,164.87,105.66
2018,5,16,17,45,596.5,60.0,2.6,11.6,221.5,109.81,63.38
2018,5,16,18,0,534.0,54.0,2.6,11.3,170.0,62.27,35.56
2018,5,16,18,15,448.0,46.0,2.5,10.9,125.5,36.29,26.83
2018,5,16,18,30,362.0,38.0,2.4,10.5,81.0,31.01,21.48
2018,5,16,18,45,229.0,26.0,2.25,10.15,48.5,21.67,9.82
2018,5,16,19,0,96.0,14.0,2.1,9.8,16.0,12.73,0.0
2018,5,16,19,15,48.0,7.0,2.05,9.6,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.5,1.55,8.75,0.5,0.0,0.0
2018,5,17,5,0,0.0,1.0,1.6,8.9,1.0,0.91,0.0
2018,5,17,5,15,0.0,4.5,1.7,9.15,4.5,4.09,0.0
2018,5,17,5,30,0.0,8.0,1.8,9.4,8.0,7.02,0.19
2018,5,17,5,45,0.0,13.5,1.9,9.7,13.5,11.86,4.91
2018,5,17,6,0,0.0,19.0,2.0,10.0,19.0,16.7,9.47
2018,5,17,6,15,0.0,24.5,2.0,10.25,24.5,21.55,13.16
2018,5,17,6,30,0.0,30.0,2.0,10.5,30.0,26.41,17.41
2018,5,17,6,45,0.0,47.0,2.05,10.8,47.0,41.46,30.41
2018,5,17,7,0,0.0,64.0,2.1,11.1,64.0,56.55,43.26
2018,5,17,7,15,0.0,74.0,2.05,11.45,74.0,65.45,50.62
2018,5,17,7,30,0.0,84.0,2.0,11.8,84.0,74.35,57.89
2018,5,17,7,45,0.0,90.5,2.0,12.1,90.5,80.13,62.46
2018,5,17,8,0,0.0,97.0,2.0,12.4,97.0,85.94,67.01
2018,5,17,8,15,0.0,109.0,1.95,12.7,109.0,96.65,75.59
2018,5,17,8,30,0.0,121.0,1.9,13.0,121.0,107.41,84.13
2018,5,17,8,45,1.0,134.0,1.9,13.3,134.5,119.75,93.92
2018,5,17,9,0,2.0,147.0,1.9,13.6,148.0,132.24,103.75
2018,5,17,9,15,5.0,167.5,1.9,13.9,171.0,153.08,120.3
2018,5,17,9,30,8.0,188.0,1.9,14.2,194.0,174.26,136.95
2018,5,17,9,45,14.0,225.5,1.95,14.45,237.0,213.65,168.0
2018,5,17,10,0,20.0,263.0,2.0,14.7,280.0,253.71,199.09
2018,5,17,10,15,29.5,307.0,2.0,14.9,333.0,312.14,243.98
2018,5,17,10,30,39.0,351.0,2.0,15.1,386.0,364.39,283.28
2018,5,17,10,45,40.5,370.0,2.05,15.3,407.0,385.8,298.77
2018,5,17,11,0,42.0,389.0,2.1,15.5,428.0,407.15,314.3
2018,5,17,11,15,40.5,391.0,2.2,15.6,429.0,408.93,315.37
2018,5,17,11,30,39.0,393.0,2.3,15.7,430.0,410.38,316.34
2018,5,17,11,45,40.0,391.5,2.35,15.8,429.5,410.48,316.36
2018,5,17,12,0,41.0,390.0,2.4,15.9,429.0,410.26,316.19
2018,5,17,12,15,47.5,399.0,2.5,15.9,444.0,425.34,327.84
2018,5,17,12,30,54.0,408.0,2.6,15.9,459.0,440.0,339.14
2018,5,17,12,45,174.5,357.0,2.65,15.9,520.0,516.63,400.71
2018,5,17,13,0,295.0,306.0,2.7,15.9,581.0,587.74,456.8
2018,5,17,13,15,239.0,329.5,2.8,15.8,549.5,553.02,429.64
2018,5,17,13,30,183.0,353.0,2.9,15.7,518.0,508.86,396.02
2018,5,17,13,45,304.0,305.0,2.95,15.55,570.0,572.75,447.92
2018,5,17,14,0,425.0,257.0,3.0,15.4,622.0,629.87,493.43
2018,5,17,14,15,659.0,180.0,3.05,15.25,723.0,735.65,575.96
2018,5,17,14,30,893.0,103.0,3.1,15.1,824.0,811.53,631.76
2018,5,17,14,45,883.5,101.0,3.15,14.9,786.5,767.76,601.58
2018,5,17,15,0,874.0,99.0,3.2,14.7,749.0,721.91,570.38
2018,5,17,15,15,861.0,97.5,3.2,14.7,707.0,672.37,533.24
2018,5,17,15,30,848.0,96.0,3.2,14.7,665.0,621.55,494.16
2018,5,17,15,45,832.0,93.0,3.25,14.15,618.5,567.63,452.7
2018,5,17,16,0,816.0,90.0,3.3,13.6,572.0,511.62,408.17
2018,5,17,16,15,794.5,87.0,3.3,13.25,522.5,452.98,359.62
2018,5,17,16,30,773.0,84.0,3.3,12.9,473.0,395.14,310.12
2018,5,17,16,45,713.0,85.0,3.3,12.55,414.0,328.97,253.23
2018,5,17,17,0,653.0,86.0,3.3,12.2,355.0,266.45,198.74
2018,5,17,17,15,587.5,83.0,3.25,11.8,300.0,207.11,147.37
2018,5,17,17,30,522.0,80.0,3.2,11.4,245.0,155.12,103.84
2018,5,17,17,45,475.5,70.5,3.2,11.0,200.0,106.97,66.28
2018,5,17,18,0,429.0,61.0,3.2,10.6,155.0,64.5,39.99
2018,5,17,18,15,350.0,50.5,3.1,10.4,114.0,38.63,29.0
2018,5,17,18,30,271.0,40.0,3.0,10.2,73.0,31.05,21.59
2018,5,17,18,45,168.5,26.5,2.95,9.95,44.0,20.82,9.74
2018,5,17,19,0,66.0,13.0,2.9,9.7,15.0,11.82,0.0
2018,5,17,19,15,33.0,6.5,2.85,9.65,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,2.05,9.0,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,2.1,9.0,1.0,0.91,0.0
2018,5,18,5,15,63.0,13.0,2.15,9.1,19.0,10.19,0.0
2018,5,18,5,30,126.0,25.0,2.2,9.2,37.0,19.38,10.61
2018,5,18,5,45,274.5,40.0,2.25,9.3,86.0,30.8,21.81
2018,5,18,6,0,423.0,55.0,2.3,9.4,135.0,43.23,33.46
2018,5,18,6,15,248.0,53.5,2.3,9.6,104.0,57.32,35.96
2018,5,18,6,30,73.0,52.0,2.3,9.8,73.0,54.67,38.71
2018,5,18,6,45,37.0,82.5,2.3,9.95,93.0,79.26,61.53
2018,5,18,7,0,1.0,113.0,2.3,10.1,113.0,99.07,79.8
2018,5,18,7,15,9.0,139.5,2.25,10.35,143.5,124.92,101.07
2018,5,18,7,30,17.0,166.0,2.2,10.6,174.0,151.97,123.14
2018,5,18,7,45,18.0,181.5,2.2,10.85,191.0,167.63,135.63
2018,5,18,8,0,19.0,197.0,2.2,11.1,208.0,183.4,148.09
2018,5,18,8,15,17.5,208.5,2.15,11.45,219.0,194.39,156.43
2018,5,18,8,30,16.0,220.0,2.1,11.8,230.0,205.19,164.51
2018,5,18,8,45,23.5,250.0,2.05,12.15,266.0,238.18,190.43
2018,5,18,9,0,31.0,280.0,2.0,12.5,302.0,277.74,221.09
2018,5,18,9,15,39.5,304.0,2.0,12.8,334.0,308.67,244.67
2018,5,18,9,30,48.0,328.0,2.0,13.1,366.0,340.4,268.63
2018,5,18,9,45,102.5,336.0,1.95,13.45,421.5,403.11,317.19
2018,5,18,10,0,157.0,344.0,1.9,13.8,477.0,461.22,361.27
2018,5,18,10,15,122.5,380.0,1.95,14.05,485.5,472.34,367.35
2018,5,18,10,30,88.0,416.0,2.0,14.3,494.0,470.72,364.26
2018,5,18,10,45,72.0,407.5,2.05,14.55,472.5,450.75,348.54
2018,5,18,11,0,56.0,399.0,2.1,14.8,451.0,429.67,332.05
2018,5,18,11,15,127.0,388.0,2.15,14.9,507.5,499.63,386.41
2018,5,18,11,30,198.0,377.0,2.2,15.0,564.0,570.29,439.81
2018,5,18,11,45,198.0,413.5,2.25,15.15,601.5,596.99,458.11
2018,5,18,12,0,198.0,450.0,2.3,15.3,639.0,633.8,483.69
2018,5,18,12,15,191.0,446.5,2.35,15.3,628.5,623.35,476.03
2018,5,18,12,30,184.0,443.0,2.4,15.3,618.0,611.85,467.97
2018,5,18,12,45,206.0,427.0,2.5,15.35,620.5,614.89,471.56
2018,5,18,13,0,228.0,411.0,2.6,15.4,623.0,627.4,481.73
2018,5,18,13,15,153.0,417.0,2.65,15.25,558.0,547.84,422.34
2018,5,18,13,30,78.0,423.0,2.7,15.1,493.0,470.39,363.78
2018,5,18,13,45,58.0,390.0,2.75,15.0,441.5,417.86,324.87
2018,5,18,14,0,38.0,357.0,2.8,14.9,390.0,366.43,286.05
2018,5,18,14,15,59.0,348.0,2.85,14.75,397.0,372.92,292.51
2018,5,18,14,30,80.0,339.0,2.9,14.6,404.0,377.77,297.46
2018,5,18,14,45,71.0,317.5,2.9,14.4,373.0,346.58,273.81
2018,5,18,15,0,62.0,296.0,2.9,14.2,342.0,316.04,250.57
2018,5,18,15,15,200.0,257.0,2.9,14.2,393.5,379.46,303.37
2018,5,18,15,30,338.0,218.0,2.9,14.2,445.0,422.67,338.61
2018,5,18,15,45,571.0,157.5,3.0,13.6,509.0,481.7,386.37
2018,5,18,16,0,804.0,97.0,3.1,13.0,573.0,511.88,409.09
2018,5,18,16,15,781.5,93.5,3.15,12.65,523.5,452.97,360.05
2018,5,18,16,30,759.0,90.0,3.2,12.3,474.0,394.98,310.6
2018,5,18,16,45,728.5,86.5,3.2,11.9,423.0,335.49,258.62
2018,5,18,17,0,698.0,83.0,3.2,11.5,372.0,276.3,205.89
2018,5,18,17,15,645.0,79.5,3.2,11.1,318.0,216.69,153.47
2018,5,18,17,30,592.0,76.0,3.2,10.7,264.0,162.84,107.5
2018,5,18,17,45,534.0,68.5,3.2,10.35,215.0,111.05,67.42
2018,5,18,18,0,476.0,61.0,3.2,10.0,166.0,66.31,40.48
2018,5,18,18,15,380.5,51.5,3.1,9.8,121.5,40.79,31.03
2018,5,18,18,30,285.0,42.0,3.0,9.6,77.0,32.61,23.07
2018,5,18,18,45,179.0,28.0,2.95,9.4,46.5,22.0,11.11
2018,5,18,19,0,73.0,14.0,2.9,9.2,16.0,12.73,0.0
2018,5,18,19,15,36.5,7.0,2.85,9.15,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,19,4,45,1.5,1.5,2.9,8.65,1.5,0.0,0.0
2018,5,19,5,0,3.0,3.0,2.9,8.6,3.0,2.73,0.0
2018,5,19,5,15,72.0,16.5,2.9,8.65,23.0,13.58,0.0
2018,5,19,5,30,141.0,30.0,2.9,8.7,43.0,23.31,14.05
2018,5,19,5,45,212.0,40.0,2.9,8.7,73.5,30.61,21.71
2018,5,19,6,0,283.0,50.0,2.9,8.7,104.0,37.71,28.58
2018,5,19,6,15,159.0,41.0,2.9,8.8,73.0,42.0,25.75
2018,5,19,6,30,35.0,32.0,2.9,8.9,42.0,32.87,21.58
2018,5,19,6,45,17.5,45.5,2.9,8.95,50.5,43.98,32.05
2018,5,19,7,0,0.0,59.0,2.9,9.0,59.0,52.11,39.76
2018,5,19,7,15,3.5,78.5,2.9,9.25,80.0,70.52,55.32
2018,5,19,7,30,7.0,98.0,2.9,9.5,101.0,89.17,70.93
2018,5,19,7,45,8.5,114.0,2.9,9.75,118.5,104.4,83.52
2018,5,19,8,0,10.0,130.0,2.9,10.0,136.0,119.88,96.19
2018,5,19,8,15,9.5,145.0,2.95,10.25,151.0,133.64,107.29
2018,5,19,8,30,9.0,160.0,3.0,10.5,166.0,147.41,118.28
2018,5,19,8,45,7.5,165.0,3.0,10.8,170.0,151.57,121.23
2018,5,19,9,0,6.0,170.0,3.0,11.1,174.0,155.58,124.06
2018,5,19,9,15,7.0,180.0,3.0,11.45,185.0,165.74,131.94
2018,5,19,9,30,8.0,190.0,3.0,11.8,196.0,176.01,139.85
2018,5,19,9,45,9.0,200.5,3.0,12.1,207.5,186.81,148.19
2018,5,19,10,0,10.0,211.0,3.0,12.4,219.0,197.69,156.55
2018,5,19,10,15,31.5,241.0,3.0,12.65,268.5,250.83,199.26
2018,5,19,10,30,53.0,271.0,3.0,12.9,318.0,299.78,237.95
2018,5,19,10,45,101.0,271.0,3.05,13.1,363.5,355.31,282.43
2018,5,19,11,0,149.0,271.0,3.1,13.3,409.0,412.03,327.19
2018,5,19,11,15,154.0,287.0,3.1,13.4,431.0,435.79,344.82
2018,5,19,11,30,159.0,303.0,3.1,13.5,453.0,458.94,362.03
2018,5,19,11,45,144.5,342.0,3.15,13.55,479.0,474.56,372.81
2018,5,19,12,0,130.0,381.0,3.2,13.6,505.0,499.46,390.46
2018,5,19,12,15,133.5,377.0,3.25,13.55,504.0,498.78,390.18
2018,5,19,12,30,137.0,373.0,3.3,13.5,503.0,497.28,389.44
2018,5,19,12,45,108.0,374.0,3.4,13.45,476.0,468.78,367.33
2018,5,19,13,0,79.0,375.0,3.5,13.4,449.0,428.64,336.41
2018,5,19,13,15,87.0,400.0,3.55,13.3,480.0,458.4,359.61
2018,5,19,13,30,95.0,425.0,3.6,13.2,511.0,487.37,381.87
2018,5,19,13,45,288.0,358.0,3.65,13.05,608.5,609.09,479.77
2018,5,19,14,0,481.0,291.0,3.7,12.9,706.0,708.97,558.66
2018,5,19,14,15,674.5,211.0,3.7,12.75,770.0,776.91,612.9
2018,5,19,14,30,868.0,131.0,3.7,12.6,834.0,817.12,644.4
2018,5,19,14,45,855.5,129.5,3.7,12.45,796.0,777.5,616.68
2018,5,19,15,0,843.0,128.0,3.7,12.3,758.0,730.47,582.56
2018,5,19,15,15,828.5,125.5,3.7,12.3,715.0,679.64,544.02
2018,5,19,15,30,814.0,123.0,3.7,12.3,672.0,627.74,503.76
2018,5,19,15,45,754.5,128.5,3.7,11.9,609.5,557.04,448.42
2018,5,19,16,0,695.0,134.0,3.7,11.5,547.0,490.33,394.91
2018,5,19,16,15,470.0,165.0,3.65,11.25,433.5,372.6,300.02
2018,5,19,16,30,245.0,196.0,3.6,11.0,320.0,277.24,223.26
2018,5,19,16,45,319.5,165.5,3.6,10.75,309.5,259.09,205.99
2018,5,19,17,0,394.0,135.0,3.6,10.5,299.0,233.92,180.89
2018,5,19,17,15,318.5,121.0,3.55,10.15,242.0,177.93,134.24
2018,5,19,17,30,243.0,107.0,3.5,9.8,185.0,130.9,96.41
2018,5,19,17,45,127.0,84.0,3.45,9.5,124.0,83.9,61.79
2018,5,19,18,0,11.0,61.0,3.4,9.2,63.0,53.31,40.49
2018,5,19,18,15,6.0,46.5,3.35,8.95,47.5,40.43,30.85
2018,5,19,18,30,1.0,32.0,3.3,8.7,32.0,28.1,19.23
2018,5,19,18,45,1.0,20.5,3.2,8.5,20.5,18.07,8.47
2018,5,19,19,0,1.0,9.0,3.1,8.3,9.0,8.19,0.0
2018,5,19,19,15,0.5,4.5,3.05,8.3,4.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,2.8,8.35,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,2.8,8.4,2.0,1.82,0.0
2018,5,20,5,15,0.5,4.0,2.85,8.5,4.0,3.51,0.0
2018,5,20,5,30,0.0,6.0,2.9,8.6,6.0,5.26,0.0
2018,5,20,5,45,0.0,6.5,2.9,8.7,6.5,5.7,0.0
2018,5,20,6,0,0.0,7.0,2.9,8.8,7.0,6.14,0.0
2018,5,20,6,15,0.0,12.0,2.9,8.95,12.0,10.54,3.59
2018,5,20,6,30,0.0,17.0,2.9,9.1,17.0,14.94,7.47
2018,5,20,6,45,0.0,26.5,2.9,9.3,26.5,23.33,14.78
2018,5,20,7,0,0.0,36.0,2.9,9.5,36.0,31.73,22.02
2018,5,20,7,15,0.0,39.0,2.9,9.65,39.0,34.4,24.21
2018,5,20,7,30,0.0,42.0,2.9,9.8,42.0,37.07,26.39
2018,5,20,7,45,0.0,45.0,2.9,10.0,45.0,39.74,28.55
2018,5,20,8,0,0.0,48.0,2.9,10.2,48.0,42.42,30.69
2018,5,20,8,15,0.0,64.5,2.9,10.25,64.5,57.09,43.02
2018,5,20,8,30,0.0,81.0,2.9,10.3,81.0,71.79,55.25
2018,5,20,8,45,1.5,119.0,2.9,10.3,120.0,106.64,84.23
2018,5,20,9,0,3.0,157.0,2.9,10.3,159.0,141.85,113.12
2018,5,20,9,15,3.0,151.5,2.9,10.4,153.5,137.18,108.94
2018,5,20,9,30,3.0,146.0,2.9,10.5,148.0,132.47,104.84
2018,5,20,9,45,4.0,151.5,2.9,10.6,154.5,138.45,109.56
2018,5,20,10,0,5.0,157.0,2.9,10.7,161.0,144.51,114.33
2018,5,20,10,15,8.0,185.0,2.95,10.95,192.0,172.75,137.1
2018,5,20,10,30,11.0,213.0,3.0,11.2,223.0,201.3,159.86
2018,5,20,10,45,13.5,244.0,3.0,11.4,256.5,232.42,184.44
2018,5,20,11,0,16.0,275.0,3.0,11.6,290.0,263.77,208.95
2018,5,20,11,15,19.0,292.0,3.05,11.85,310.0,282.78,223.61
2018,5,20,11,30,22.0,309.0,3.1,12.1,330.0,311.78,246.03
2018,5,20,11,45,39.0,371.0,3.15,12.35,408.5,388.68,305.52
2018,5,20,12,0,56.0,433.0,3.2,12.6,487.0,466.09,364.05
2018,5,20,12,15,66.0,445.5,3.25,12.7,508.5,488.0,380.41
2018,5,20,12,30,76.0,458.0,3.3,12.8,530.0,509.37,396.59
2018,5,20,12,45,76.5,449.5,3.35,12.9,521.5,500.35,389.89
2018,5,20,13,0,77.0,441.0,3.4,13.0,513.0,490.87,383.02
2018,5,20,13,15,75.5,418.0,3.45,12.85,487.5,464.96,364.16
2018,5,20,13,30,74.0,395.0,3.5,12.7,462.0,438.87,345.09
2018,5,20,13,45,66.5,389.5,3.55,12.55,448.5,424.26,334.33
2018,5,20,14,0,59.0,384.0,3.6,12.4,435.0,409.73,323.56
2018,5,20,14,15,49.5,358.5,3.6,12.1,400.0,374.63,297.0
2018,5,20,14,30,40.0,333.0,3.6,11.8,365.0,340.18,270.74
2018,5,20,14,45,25.0,268.5,3.65,11.55,288.0,265.85,212.49
2018,5,20,15,0,10.0,204.0,3.7,11.3,211.0,189.31,151.26
2018,5,20,15,15,17.0,217.0,3.7,11.3,228.5,204.93,164.57
2018,5,20,15,30,24.0,230.0,3.7,11.3,246.0,223.72,180.25
2018,5,20,15,45,13.5,167.0,3.65,10.75,176.0,155.91,125.28
2018,5,20,16,0,3.0,104.0,3.6,10.2,106.0,93.71,73.93
2018,5,20,16,15,1.5,83.5,3.55,10.05,84.5,74.63,58.12
2018,5,20,16,30,0.0,63.0,3.5,9.9,63.0,55.7,42.24
2018,5,20,16,45,6.5,55.0,3.5,9.7,57.5,50.81,38.13
2018,5,20,17,0,13.0,47.0,3.5,9.5,52.0,45.88,33.8
2018,5,20,17,15,122.0,75.0,3.45,9.35,114.5,93.89,71.01
2018,5,20,17,30,231.0,103.0,3.4,9.2,177.0,125.67,92.79
2018,5,20,17,45,244.5,90.0,3.35,9.1,156.0,99.27,70.07
2018,5,20,18,0,258.0,77.0,3.3,9.0,135.0,69.49,48.52
2018,5,20,18,15,205.0,60.5,3.3,8.95,99.5,47.45,37.18
2018,5,20,18,30,152.0,44.0,3.3,8.9,64.0,35.01,25.36
2018,5,20,18,45,88.0,28.5,3.25,8.85,39.0,23.0,12.63
2018,5,20,19,0,24.0,13.0,3.2,8.8,14.0,11.82,0.0
2018,5,20,19,15,12.0,6.5,3.15,8.8,7.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.0,1.85,8.7,1.0,0.0,0.0
2018,5,21,5,0,1.0,2.0,1.8,8.7,2.0,1.82,0.0
2018,5,21,5,15,63.0,18.0,1.75,8.8,24.0,14.76,0.0
2018,5,21,5,30,125.0,34.0,1.7,8.9,46.0,27.32,17.68
2018,5,21,5,45,228.5,49.5,1.65,9.0,88.0,37.94,28.29
2018,5,21,6,0,332.0,65.0,1.6,9.1,130.0,49.14,38.9
2018,5,21,6,15,189.5,67.0,1.55,9.3,106.5,65.96,45.5
2018,5,21,6,30,47.0,69.0,1.5,9.5,83.0,66.06,49.8
2018,5,21,6,45,30.5,99.5,1.4,9.7,109.0,92.11,72.85
2018,5,21,7,0,14.0,130.0,1.3,9.9,135.0,116.53,94.09
2018,5,21,7,15,30.0,159.0,1.25,10.25,172.5,148.35,119.95
2018,5,21,7,30,46.0,188.0,1.2,10.6,210.0,182.39,147.38
2018,5,21,7,45,55.5,212.0,1.1,10.95,241.5,211.56,170.54
2018,5,21,8,0,65.0,236.0,1.0,11.3,273.0,241.96,194.3
2018,5,21,8,15,59.5,252.5,1.0,11.85,288.5,258.83,206.88
2018,5,21,8,30,54.0,269.0,1.0,12.4,304.0,275.05,218.72
2018,5,21,8,45,49.5,283.5,1.0,12.9,317.5,289.44,228.98
2018,5,21,9,0,45.0,298.0,1.0,13.4,331.0,303.31,238.68
2018,5,21,9,15,82.0,332.0,1.05,13.85,395.5,364.75,285.58
2018,5,21,9,30,119.0,366.0,1.1,14.3,460.0,437.16,339.34
2018,5,21,9,45,227.0,364.5,1.2,14.8,553.5,536.3,413.43
2018,5,21,10,0,335.0,363.0,1.3,15.3,647.0,634.48,484.7
2018,5,21,10,15,461.0,322.5,1.4,15.6,727.0,725.69,550.6
2018,5,21,10,30,587.0,282.0,1.5,15.9,807.0,814.7,613.73
2018,5,21,10,45,691.0,235.0,1.6,16.2,866.0,880.43,659.87
2018,5,21,11,0,795.0,188.0,1.7,16.5,925.0,939.35,698.5
2018,5,21,11,15,849.5,161.0,1.8,16.65,958.0,977.39,723.26
2018,5,21,11,30,904.0,134.0,1.9,16.8,991.0,1002.74,739.93
2018,5,21,11,45,837.0,171.0,2.0,16.95,968.0,991.61,733.02
2018,5,21,12,0,770.0,208.0,2.1,17.1,945.0,965.02,716.35
2018,5,21,12,15,704.5,234.0,2.25,17.05,907.0,934.85,698.34
2018,5,21,12,30,639.0,260.0,2.4,17.0,869.0,893.35,671.43
2018,5,21,12,45,466.0,312.5,2.5,16.95,754.0,771.3,584.91
2018,5,21,13,0,293.0,365.0,2.6,16.9,639.0,641.5,490.46
2018,5,21,13,15,227.0,342.5,2.65,16.75,552.5,552.37,426.19
2018,5,21,13,30,161.0,320.0,2.7,16.6,466.0,455.27,354.07
2018,5,21,13,45,332.5,263.0,2.8,16.4,554.0,565.4,442.08
2018,5,21,14,0,504.0,206.0,2.9,16.2,642.0,648.47,507.51
2018,5,21,14,15,679.5,168.0,2.95,16.0,733.5,737.29,575.23
2018,5,21,14,30,855.0,130.0,3.0,15.8,825.0,804.46,624.3
2018,5,21,14,45,845.5,127.0,3.05,15.55,788.0,766.11,598.26
2018,5,21,15,0,836.0,124.0,3.1,15.3,751.0,720.3,566.14
2018,5,21,15,15,822.0,121.0,3.1,15.3,708.5,669.79,528.52
2018,5,21,15,30,808.0,118.0,3.1,15.3,666.0,618.21,489.17
2018,5,21,15,45,792.0,113.5,3.15,14.6,619.5,563.26,447.54
2018,5,21,16,0,776.0,109.0,3.2,13.9,573.0,508.01,404.16
2018,5,21,16,15,755.0,104.5,3.2,13.4,524.0,450.47,357.02
2018,5,21,16,30,734.0,100.0,3.2,12.9,475.0,392.12,307.71
2018,5,21,16,45,705.0,94.5,3.2,12.45,424.0,332.5,256.0
2018,5,21,17,0,676.0,89.0,3.2,12.0,373.0,275.24,205.19
2018,5,21,17,15,623.5,85.0,3.2,11.5,319.5,216.7,154.03
2018,5,21,17,30,571.0,81.0,3.2,11.0,266.0,163.89,109.18
2018,5,21,17,45,512.5,73.0,3.2,10.45,217.0,112.99,69.92
2018,5,21,18,0,454.0,65.0,3.2,9.9,168.0,69.21,43.31
2018,5,21,18,15,368.0,55.0,3.15,9.6,125.0,41.96,32.18
2018,5,21,18,30,282.0,45.0,3.1,9.3,82.0,34.83,25.2
2018,5,21,18,45,172.5,30.5,3.05,8.95,50.0,23.9,13.63
2018,5,21,19,0,63.0,16.0,3.0,8.6,18.0,14.55,0.0
2018,5,21,19,15,31.5,8.0,2.95,8.55,9.0,7.28,0.0
2018,5,21,19,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,2.1,8.55,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,2.1,8.6,1.0,0.91,0.0
2018,5,22,5,15,0.0,4.0,2.15,8.75,4.0,3.5,0.0
2018,5,22,5,30,0.0,7.0,2.2,8.9,7.0,6.14,0.0
2018,5,22,5,45,0.0,10.5,2.2,9.0,10.5,9.21,2.61
2018,5,22,6,0,0.0,14.0,2.2,9.1,14.0,12.3,5.54
2018,5,22,6,15,0.0,20.0,2.2,9.3,20.0,17.58,9.76
2018,5,22,6,30,0.0,26.0,2.2,9.5,26.0,22.88,14.4
2018,5,22,6,45,0.0,46.0,2.2,9.65,46.0,40.58,29.78
2018,5,22,7,0,0.0,66.0,2.2,9.8,66.0,58.33,44.99
2018,5,22,7,15,0.0,75.5,2.15,10.1,75.5,66.78,52.0
2018,5,22,7,30,0.0,85.0,2.1,10.4,85.0,75.24,58.93
2018,5,22,7,45,0.0,97.0,2.1,10.65,97.0,85.86,67.62
2018,5,22,8,0,0.0,109.0,2.1,10.9,109.0,96.55,76.26
2018,5,22,8,15,0.5,125.0,2.1,11.25,125.5,111.09,88.0
2018,5,22,8,30,1.0,141.0,2.1,11.6,142.0,125.77,99.73
2018,5,22,8,45,2.5,153.0,2.05,11.95,155.0,137.62,109.04
2018,5,22,9,0,4.0,165.0,2.0,12.3,168.0,149.67,118.45
2018,5,22,9,15,6.5,183.0,2.05,12.6,188.0,168.0,132.95
2018,5,22,9,30,9.0,201.0,2.1,12.9,208.0,186.62,147.54
2018,5,22,9,45,11.5,221.0,2.15,13.2,230.5,207.3,163.67
2018,5,22,10,0,14.0,241.0,2.2,13.5,253.0,228.23,179.84
2018,5,22,10,15,16.5,266.0,2.25,13.7,280.5,253.95,199.72
2018,5,22,10,30,19.0,291.0,2.3,13.9,308.0,279.89,219.58
2018,5,22,10,45,20.5,310.5,2.35,14.05,329.0,300.0,234.8
2018,5,22,11,0,22.0,330.0,2.4,14.2,350.0,320.16,250.01
2018,5,22,11,15,21.5,329.0,2.45,14.25,349.0,319.34,249.16
2018,5,22,11,30,21.0,328.0,2.5,14.3,348.0,318.36,248.3
2018,5,22,11,45,20.0,323.0,2.55,14.35,342.0,313.03,244.12
2018,5,22,12,0,19.0,318.0,2.6,14.4,336.0,307.53,239.86
2018,5,22,12,15,23.5,335.0,2.6,14.4,357.5,338.55,263.81
2018,5,22,12,30,28.0,352.0,2.6,14.4,379.0,359.03,279.48
2018,5,22,12,45,48.0,358.0,2.65,14.35,403.5,383.3,298.83
2018,5,22,13,0,68.0,364.0,2.7,14.3,428.0,406.8,317.52
2018,5,22,13,15,87.0,362.5,2.7,14.2,442.5,421.14,329.24
2018,5,22,13,30,106.0,361.0,2.7,14.1,457.0,444.89,347.99
2018,5,22,13,45,254.5,306.5,2.75,14.0,529.0,527.87,415.51
2018,5,22,14,0,403.0,252.0,2.8,13.9,601.0,602.92,475.36
2018,5,22,14,15,636.0,186.5,2.8,13.75,714.5,719.26,565.55
2018,5,22,14,30,869.0,121.0,2.8,13.6,828.0,806.22,629.61
2018,5,22,14,45,859.0,118.5,2.8,13.45,791.0,762.83,599.12
2018,5,22,15,0,849.0,116.0,2.8,13.3,754.0,717.46,567.17
2018,5,22,15,15,835.5,114.0,2.8,13.3,712.0,671.31,532.49
2018,5,22,15,30,822.0,112.0,2.8,13.3,670.0,620.5,493.53
2018,5,22,15,45,792.0,109.5,2.8,12.9,617.0,559.03,446.09
2018,5,22,16,0,762.0,107.0,2.8,12.5,564.0,498.65,398.09
2018,5,22,16,15,704.0,107.0,2.75,12.2,501.0,428.04,340.52
2018,5,22,16,30,646.0,107.0,2.7,11.9,438.0,363.26,286.34
2018,5,22,16,45,587.0,104.0,2.7,11.65,381.0,300.7,233.07
2018,5,22,17,0,528.0,101.0,2.7,11.4,324.0,244.07,184.22
2018,5,22,17,15,509.0,94.0,2.7,11.05,285.5,199.14,143.95
2018,5,22,17,30,490.0,87.0,2.7,10.7,247.0,156.06,106.24
2018,5,22,17,45,449.0,77.5,2.7,10.35,204.5,109.04,69.23
2018,5,22,18,0,408.0,68.0,2.7,10.0,162.0,68.54,43.75
2018,5,22,18,15,334.5,56.5,2.6,9.75,121.0,42.95,33.08
2018,5,22,18,30,261.0,45.0,2.5,9.5,80.0,34.74,25.15
2018,5,22,18,45,174.0,31.0,2.45,9.25,50.0,24.27,14.16
2018,5,22,19,0,87.0,17.0,2.4,9.0,20.0,15.46,0.0
2018,5,22,19,15,43.5,8.5,2.4,9.0,10.0,7.73,0.0
2018,5,22,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.5,1.7,8.6,1.5,0.0,0.0
2018,5,23,5,0,0.0,3.0,1.7,8.6,3.0,2.73,0.0
2018,5,23,5,15,18.0,12.0,1.7,8.75,14.0,10.58,0.0
2018,5,23,5,30,36.0,21.0,1.7,8.9,25.0,18.26,10.08
2018,5,23,5,45,31.5,32.5,1.75,9.0,37.0,27.74,19.23
2018,5,23,6,0,27.0,44.0,1.8,9.1,49.0,38.47,29.3
2018,5,23,6,15,13.5,62.0,1.8,9.25,64.5,54.93,41.85
2018,5,23,6,30,0.0,80.0,1.8,9.4,80.0,69.68,55.08
2018,5,23,6,45,11.0,107.5,1.8,9.6,112.0,95.29,76.45
2018,5,23,7,0,22.0,135.0,1.8,9.8,144.0,122.61,99.02
2018,5,23,7,15,15.5,145.5,1.8,10.05,152.0,131.87,106.7
2018,5,23,7,30,9.0,156.0,1.8,10.3,160.0,140.25,113.45
2018,5,23,7,45,6.5,159.5,1.85,10.55,162.5,143.37,115.61
2018,5,23,8,0,4.0,163.0,1.9,10.8,165.0,146.07,117.39
2018,5,23,8,15,4.5,168.5,1.95,11.05,171.0,151.76,121.62
2018,5,23,8,30,5.0,174.0,2.0,11.3,177.0,157.47,125.84
2018,5,23,8,45,6.5,186.0,2.05,11.6,190.5,169.64,135.32
2018,5,23,9,0,8.0,198.0,2.1,11.9,204.0,181.98,144.87
2018,5,23,9,15,8.5,201.0,2.1,12.2,207.5,185.64,147.34
2018,5,23,9,30,9.0,204.0,2.1,12.5,211.0,189.3,149.85
2018,5,23,9,45,11.0,221.5,2.15,12.85,230.5,207.32,163.85
2018,5,23,10,0,13.0,239.0,2.2,13.2,250.0,225.52,177.86
2018,5,23,10,15,17.0,272.0,2.2,13.4,287.0,259.82,204.51
2018,5,23,10,30,21.0,305.0,2.2,13.6,324.0,294.5,231.08
2018,5,23,10,45,17.5,280.0,2.25,13.85,296.0,269.0,210.74
2018,5,23,11,0,14.0,255.0,2.3,14.1,268.0,243.28,190.4
2018,5,23,11,15,13.5,244.0,2.3,14.2,256.5,233.08,182.32
2018,5,23,11,30,13.0,233.0,2.3,14.3,245.0,222.78,174.14
2018,5,23,11,45,13.0,233.5,2.3,14.45,245.5,223.42,174.53
2018,5,23,12,0,13.0,234.0,2.3,14.6,246.0,223.96,174.83
2018,5,23,12,15,12.5,229.5,2.3,14.6,241.0,219.33,171.19
2018,5,23,12,30,12.0,225.0,2.3,14.6,236.0,214.61,167.51
2018,5,23,12,45,12.0,222.5,2.3,14.65,233.5,212.11,165.59
2018,5,23,13,0,12.0,220.0,2.3,14.7,231.0,209.54,163.62
2018,5,23,13,15,12.0,220.0,2.35,14.7,231.0,209.19,163.47
2018,5,23,13,30,12.0,220.0,2.4,14.7,231.0,208.78,163.29
2018,5,23,13,45,176.5,192.5,2.4,14.65,346.0,347.22,277.5
2018,5,23,14,0,341.0,165.0,2.4,14.6,461.0,468.15,373.89
2018,5,23,14,15,633.5,128.5,2.4,14.5,654.0,656.64,518.24
2018,5,23,14,30,926.0,92.0,2.4,14.4,847.0,822.02,636.77
2018,5,23,14,45,901.5,93.0,2.45,14.3,800.5,769.21,599.46
2018,5,23,15,0,877.0,94.0,2.5,14.2,754.0,715.44,562.82
2018,5,23,15,15,740.0,101.5,2.5,14.2,636.5,595.52,473.08
2018,5,23,15,30,603.0,109.0,2.5,14.2,519.0,483.18,386.85
2018,5,23,15,45,501.5,113.0,2.55,13.85,438.0,398.12,320.26
2018,5,23,16,0,400.0,117.0,2.6,13.5,357.0,322.28,259.36
2018,5,23,16,15,333.0,120.5,2.6,13.2,309.0,268.25,214.99
2018,5,23,16,30,266.0,124.0,2.6,12.9,261.0,223.87,178.11
2018,5,23,16,45,434.5,103.0,2.6,12.6,299.0,247.38,192.51
2018,5,23,17,0,603.0,82.0,2.6,12.3,337.0,248.05,184.78
2018,5,23,17,15,647.5,72.0,2.6,11.9,313.0,210.44,147.55
2018,5,23,17,30,692.0,62.0,2.6,11.5,289.0,169.49,108.23
2018,5,23,17,45,639.0,57.0,2.6,11.1,238.5,112.14,63.51
2018,5,23,18,0,586.0,52.0,2.6,10.7,188.0,63.49,34.82
2018,5,23,18,15,457.0,45.0,2.6,10.3,135.0,34.81,25.72
2018,5,23,18,30,328.0,38.0,2.6,9.9,82.0,30.19,21.13
2018,5,23,18,45,231.0,27.0,2.55,9.55,52.0,21.89,12.4
2018,5,23,19,0,134.0,16.0,2.5,9.2,22.0,14.55,0.0
2018,5,23,19,15,67.0,8.0,2.5,9.05,11.0,7.28,0.0
2018,5,23,19,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
