Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,2,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,1.4,7.9,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,1.4,8.0,1.0,0.91,0.0
2018,5,24,5,15,39.5,8.5,1.35,8.2,12.5,6.59,0.0
2018,5,24,5,30,79.0,16.0,1.3,8.4,24.0,12.25,4.96
2018,5,24,5,45,274.5,35.0,1.25,8.65,86.0,26.86,18.51
2018,5,24,6,0,470.0,54.0,1.2,8.9,148.0,41.98,32.53
2018,5,24,6,15,273.5,37.0,1.15,9.25,95.5,44.58,24.26
2018,5,24,6,30,77.0,20.0,1.1,9.6,43.0,26.07,13.69
2018,5,24,6,45,38.5,34.5,1.05,9.9,46.0,38.06,25.9
2018,5,24,7,0,0.0,49.0,1.0,10.2,49.0,43.24,31.94
2018,5,24,7,15,0.0,46.5,1.0,10.55,46.5,41.04,29.86
2018,5,24,7,30,0.0,44.0,1.0,10.9,44.0,38.84,27.81
2018,5,24,7,45,0.0,63.0,1.0,11.3,63.0,55.71,42.0
2018,5,24,8,0,0.0,82.0,1.0,11.7,82.0,72.62,55.99
2018,5,24,8,15,0.0,97.5,1.0,12.05,97.5,86.44,67.2
2018,5,24,8,30,0.0,113.0,1.0,12.4,113.0,100.26,78.3
2018,5,24,8,45,1.0,130.0,1.05,12.75,130.5,116.12,90.97
2018,5,24,9,0,2.0,147.0,1.1,13.1,148.0,132.15,103.65
2018,5,24,9,15,3.0,151.5,1.15,13.4,153.5,137.12,107.32
2018,5,24,9,30,4.0,156.0,1.2,13.7,159.0,142.17,111.09
2018,5,24,9,45,4.5,159.5,1.25,14.0,163.0,146.0,113.87
2018,5,24,10,0,5.0,163.0,1.3,14.3,167.0,149.86,116.68
2018,5,24,10,15,6.5,170.5,1.35,14.5,176.0,158.22,123.16
2018,5,24,10,30,8.0,178.0,1.4,14.7,185.0,166.66,129.68
2018,5,24,10,45,4.5,137.0,1.45,14.95,141.0,126.66,97.51
2018,5,24,11,0,1.0,96.0,1.5,15.2,97.0,86.63,65.15
2018,5,24,11,15,0.5,97.5,1.6,15.3,98.0,87.57,65.89
2018,5,24,11,30,0.0,99.0,1.7,15.4,99.0,88.5,66.55
2018,5,24,11,45,3.0,132.0,1.8,15.5,135.0,121.21,92.91
2018,5,24,12,0,6.0,165.0,1.9,15.6,171.0,154.09,119.1
2018,5,24,12,15,16.0,243.5,2.0,15.4,259.0,235.53,183.48
2018,5,24,12,30,26.0,322.0,2.1,15.2,347.0,327.77,254.69
2018,5,24,12,45,23.5,304.5,2.2,15.05,327.0,308.06,239.52
2018,5,24,13,0,21.0,287.0,2.3,14.9,307.0,288.28,224.69
2018,5,24,13,15,25.0,309.5,2.4,14.55,332.5,312.64,244.15
2018,5,24,13,30,29.0,332.0,2.5,14.2,358.0,336.65,263.19
2018,5,24,13,45,28.0,331.5,2.6,13.85,356.0,333.87,261.6
2018,5,24,14,0,27.0,331.0,2.7,13.5,354.0,330.97,260.05
2018,5,24,14,15,32.0,328.0,2.7,13.15,354.5,330.48,260.51
2018,5,24,14,30,37.0,325.0,2.7,12.8,355.0,329.49,260.58
2018,5,24,14,45,35.0,306.0,2.7,12.45,333.5,307.76,244.31
2018,5,24,15,0,33.0,287.0,2.7,12.1,312.0,286.19,228.1
2018,5,24,15,15,44.5,275.0,2.7,12.1,306.5,280.15,224.07
2018,5,24,15,30,56.0,263.0,2.7,12.1,301.0,272.95,218.96
2018,5,24,15,45,61.5,217.0,2.6,11.7,256.0,230.44,185.61
2018,5,24,16,0,67.0,171.0,2.5,11.3,211.0,187.85,151.59
2018,5,24,16,15,73.0,179.0,2.45,11.2,219.5,193.23,156.1
2018,5,24,16,30,79.0,187.0,2.4,11.1,228.0,197.35,159.36
2018,5,24,16,45,162.0,170.0,2.3,11.0,242.5,206.85,165.45
2018,5,24,17,0,245.0,153.0,2.2,10.9,257.0,205.0,160.51
2018,5,24,17,15,207.5,134.0,2.2,10.7,214.0,162.95,125.35
2018,5,24,17,30,170.0,115.0,2.2,10.5,171.0,125.48,94.66
2018,5,24,17,45,203.5,98.0,2.15,10.35,153.5,101.58,73.36
2018,5,24,18,0,237.0,81.0,2.1,10.2,136.0,73.67,52.22
2018,5,24,18,15,179.0,64.0,2.05,10.05,100.0,49.92,39.32
2018,5,24,18,30,121.0,47.0,2.0,9.9,64.0,37.2,27.36
2018,5,24,18,45,74.5,31.0,1.95,9.75,40.0,24.93,15.08
2018,5,24,19,0,28.0,15.0,1.9,9.6,16.0,12.84,0.0
2018,5,24,19,15,14.0,7.5,1.85,9.5,8.0,6.82,0.0
2018,5,24,19,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,1.3,8.85,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,1.3,8.9,2.0,1.82,0.0
2018,5,25,5,15,0.0,8.5,1.35,9.1,8.5,7.46,0.0
2018,5,25,5,30,0.0,15.0,1.4,9.3,15.0,13.18,5.77
2018,5,25,5,45,0.0,25.0,1.45,9.45,25.0,22.01,14.11
2018,5,25,6,0,0.0,35.0,1.5,9.6,35.0,30.85,22.37
2018,5,25,6,15,11.0,55.0,1.5,9.85,58.5,49.11,36.82
2018,5,25,6,30,22.0,75.0,1.5,10.1,82.0,67.89,52.4
2018,5,25,6,45,32.0,94.0,1.5,10.35,106.0,87.74,68.85
2018,5,25,7,0,42.0,113.0,1.5,10.6,130.0,109.08,86.52
2018,5,25,7,15,21.5,118.0,1.5,10.9,126.5,110.65,88.35
2018,5,25,7,30,1.0,123.0,1.5,11.2,123.0,108.76,86.87
2018,5,25,7,45,0.5,121.5,1.5,11.55,121.5,107.59,85.47
2018,5,25,8,0,0.0,120.0,1.5,11.9,120.0,106.24,83.94
2018,5,25,8,15,2.0,139.5,1.55,12.15,141.0,124.71,98.86
2018,5,25,8,30,4.0,159.0,1.6,12.4,162.0,143.48,113.84
2018,5,25,8,45,6.5,179.0,1.6,12.65,184.0,163.32,129.54
2018,5,25,9,0,9.0,199.0,1.6,12.9,206.0,183.48,145.35
2018,5,25,9,15,11.5,215.5,1.65,13.05,224.5,200.79,158.83
2018,5,25,9,30,14.0,232.0,1.7,13.2,243.0,218.36,172.43
2018,5,25,9,45,11.5,215.0,1.75,13.4,224.5,201.72,158.79
2018,5,25,10,0,9.0,198.0,1.8,13.6,206.0,184.83,145.05
2018,5,25,10,15,15.5,246.0,1.85,13.65,260.0,234.59,184.41
2018,5,25,10,30,22.0,294.0,1.9,13.7,314.0,293.15,229.78
2018,5,25,10,45,26.0,330.0,1.95,13.8,354.0,332.23,259.38
2018,5,25,11,0,30.0,366.0,2.0,13.9,394.0,371.65,288.99
2018,5,25,11,15,25.0,343.5,2.05,13.9,367.0,346.3,269.39
2018,5,25,11,30,20.0,321.0,2.1,13.9,340.0,310.62,242.1
2018,5,25,11,45,22.0,337.5,2.1,13.85,358.5,328.18,255.72
2018,5,25,12,0,24.0,354.0,2.1,13.8,377.0,356.89,277.53
2018,5,25,12,15,28.0,370.5,2.15,13.8,397.5,376.67,292.58
2018,5,25,12,30,32.0,387.0,2.2,13.8,418.0,396.17,307.42
2018,5,25,12,45,27.0,359.5,2.2,13.8,385.5,364.15,283.12
2018,5,25,13,0,22.0,332.0,2.2,13.8,353.0,322.15,251.26
2018,5,25,13,15,19.5,308.0,2.2,13.8,326.0,296.97,232.18
2018,5,25,13,30,17.0,284.0,2.2,13.8,299.0,271.91,212.99
2018,5,25,13,45,20.0,286.0,2.2,13.8,303.5,275.7,216.32
2018,5,25,14,0,23.0,288.0,2.2,13.8,308.0,286.68,225.17
2018,5,25,14,15,18.0,262.0,2.2,13.75,277.5,250.29,196.9
2018,5,25,14,30,13.0,236.0,2.2,13.7,247.0,221.77,174.73
2018,5,25,14,45,16.0,246.5,2.2,13.65,259.0,232.74,183.88
2018,5,25,15,0,19.0,257.0,2.2,13.6,271.0,243.34,192.65
2018,5,25,15,15,12.0,217.0,2.2,13.6,225.5,201.43,159.52
2018,5,25,15,30,5.0,177.0,2.2,13.6,180.0,160.45,126.86
2018,5,25,15,45,103.5,176.5,2.1,13.4,239.0,221.56,178.0
2018,5,25,16,0,202.0,176.0,2.0,13.2,298.0,267.78,215.27
2018,5,25,16,15,216.5,168.5,1.95,13.05,289.5,254.79,203.98
2018,5,25,16,30,231.0,161.0,1.9,12.9,281.0,239.74,190.75
2018,5,25,16,45,145.5,136.0,1.9,12.8,209.0,171.86,135.73
2018,5,25,17,0,60.0,111.0,1.9,12.7,137.0,114.99,90.22
2018,5,25,17,15,140.5,115.5,1.85,12.5,165.0,132.55,101.8
2018,5,25,17,30,221.0,120.0,1.8,12.3,193.0,137.88,102.17
2018,5,25,17,45,276.5,97.5,1.75,12.05,173.0,108.75,75.78
2018,5,25,18,0,332.0,75.0,1.7,11.8,153.0,71.37,47.48
2018,5,25,18,15,272.5,60.5,1.65,11.45,114.5,45.66,35.33
2018,5,25,18,30,213.0,46.0,1.6,11.1,76.0,35.29,25.59
2018,5,25,18,45,168.5,32.0,1.55,10.7,50.0,24.96,15.2
2018,5,25,19,0,124.0,18.0,1.5,10.3,24.0,14.24,0.0
2018,5,25,19,15,62.0,9.0,1.55,10.1,12.0,8.19,0.0
2018,5,25,19,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.5,2.15,9.15,0.5,0.0,0.0
2018,5,26,5,0,0.0,1.0,2.2,9.2,1.0,0.91,0.0
2018,5,26,5,15,0.0,3.0,2.25,9.3,3.0,2.63,0.0
2018,5,26,5,30,0.0,5.0,2.3,9.4,5.0,4.38,0.0
2018,5,26,5,45,45.0,13.0,2.35,9.5,22.0,10.87,4.11
2018,5,26,6,0,90.0,21.0,2.4,9.6,39.0,15.46,8.41
2018,5,26,6,15,50.0,33.0,2.4,9.7,43.5,31.87,20.56
2018,5,26,6,30,10.0,45.0,2.4,9.8,48.0,41.4,30.06
2018,5,26,6,45,10.5,63.5,2.4,9.9,67.0,58.01,44.36
2018,5,26,7,0,11.0,82.0,2.4,10.0,86.0,75.01,58.86
2018,5,26,7,15,5.5,63.5,2.35,10.2,65.5,57.77,44.08
2018,5,26,7,30,0.0,45.0,2.3,10.4,45.0,39.73,28.58
2018,5,26,7,45,0.0,48.5,2.25,10.55,48.5,42.85,31.12
2018,5,26,8,0,0.0,52.0,2.2,10.7,52.0,45.97,33.64
2018,5,26,8,15,0.0,58.5,2.2,10.85,58.5,51.77,38.39
2018,5,26,8,30,0.0,65.0,2.2,11.0,65.0,57.57,43.13
2018,5,26,8,45,0.0,76.0,2.15,11.2,76.0,67.38,51.18
2018,5,26,9,0,0.0,87.0,2.1,11.4,87.0,77.22,59.19
2018,5,26,9,15,0.0,99.0,2.05,11.6,99.0,87.97,67.89
2018,5,26,9,30,0.0,111.0,2.0,11.8,111.0,98.76,76.56
2018,5,26,9,45,0.5,120.5,2.0,11.95,121.0,107.74,83.74
2018,5,26,10,0,1.0,130.0,2.0,12.1,131.0,116.79,90.95
2018,5,26,10,15,4.5,156.0,2.0,12.4,160.0,143.36,112.37
2018,5,26,10,30,8.0,182.0,2.0,12.7,189.0,170.24,133.78
2018,5,26,10,45,10.0,200.5,2.0,13.0,209.5,189.21,148.62
2018,5,26,11,0,12.0,219.0,2.0,13.3,230.0,208.29,163.46
2018,5,26,11,15,12.0,218.5,2.05,13.55,229.5,208.16,163.08
2018,5,26,11,30,12.0,218.0,2.1,13.8,229.0,207.96,162.73
2018,5,26,11,45,12.0,214.0,2.1,14.0,225.5,204.46,159.82
2018,5,26,12,0,12.0,210.0,2.1,14.2,222.0,200.88,156.88
2018,5,26,12,15,13.0,226.5,2.2,14.3,239.0,216.95,169.53
2018,5,26,12,30,14.0,243.0,2.3,14.4,256.0,232.94,182.04
2018,5,26,12,45,14.5,254.0,2.4,14.5,267.5,243.3,190.13
2018,5,26,13,0,15.0,265.0,2.5,14.6,279.0,253.55,198.17
2018,5,26,13,15,18.0,283.5,2.55,14.65,300.0,272.9,213.38
2018,5,26,13,30,21.0,302.0,2.6,14.7,321.0,292.04,228.38
2018,5,26,13,45,123.0,299.0,2.7,14.7,406.5,395.19,311.46
2018,5,26,14,0,225.0,296.0,2.8,14.7,492.0,482.31,380.18
2018,5,26,14,15,546.5,208.0,2.85,14.65,661.5,664.47,522.99
2018,5,26,14,30,868.0,120.0,2.9,14.6,831.0,802.03,625.16
2018,5,26,14,45,873.0,114.0,2.95,14.5,801.5,766.78,600.33
2018,5,26,15,0,878.0,108.0,3.0,14.4,772.0,728.32,573.85
2018,5,26,15,15,865.0,106.0,3.0,14.4,730.0,678.74,536.74
2018,5,26,15,30,852.0,104.0,3.0,14.4,688.0,627.85,497.77
2018,5,26,15,45,834.5,102.0,3.05,14.1,641.5,574.48,456.46
2018,5,26,16,0,817.0,100.0,3.1,13.8,595.0,519.12,412.28
2018,5,26,16,15,660.5,106.5,3.1,13.55,485.0,407.04,323.02
2018,5,26,16,30,504.0,113.0,3.1,13.3,375.0,311.5,245.73
2018,5,26,16,45,354.0,92.5,3.1,13.05,267.0,207.8,161.44
2018,5,26,17,0,204.0,72.0,3.1,12.8,159.0,123.98,93.66
2018,5,26,17,15,329.0,82.5,3.1,12.45,202.0,147.08,106.97
2018,5,26,17,30,454.0,93.0,3.1,12.1,245.0,153.85,105.54
2018,5,26,17,45,351.0,87.5,3.1,11.75,193.0,107.57,71.74
2018,5,26,18,0,248.0,82.0,3.1,11.4,141.0,75.15,52.87
2018,5,26,18,15,213.0,66.0,3.0,11.05,108.0,51.47,40.58
2018,5,26,18,30,178.0,50.0,2.9,10.7,75.0,39.55,29.4
2018,5,26,18,45,96.0,33.0,2.85,10.35,46.0,26.49,16.63
2018,5,26,19,0,14.0,16.0,2.8,10.0,17.0,14.0,0.0
2018,5,26,19,15,7.0,8.0,2.75,9.9,8.5,7.28,0.0
2018,5,26,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,27,4,45,20.0,4.5,1.15,8.7,5.0,0.0,0.0
2018,5,27,5,0,40.0,9.0,1.1,8.9,10.0,8.19,0.0
2018,5,27,5,15,147.5,24.0,1.1,9.3,38.0,18.94,4.58
2018,5,27,5,30,255.0,39.0,1.1,9.7,66.0,30.43,20.75
2018,5,27,5,45,353.0,48.5,1.15,10.1,108.0,38.88,29.15
2018,5,27,6,0,451.0,58.0,1.2,10.5,150.0,45.22,35.24
2018,5,27,6,15,518.5,65.0,1.15,10.95,199.0,81.68,48.21
2018,5,27,6,30,586.0,72.0,1.1,11.4,248.0,130.45,80.18
2018,5,27,6,45,634.0,76.5,1.05,11.85,299.5,181.51,120.92
2018,5,27,7,0,682.0,81.0,1.0,12.3,351.0,237.88,168.98
2018,5,27,7,15,681.5,91.0,1.0,12.85,392.0,289.73,215.5
2018,5,27,7,30,681.0,101.0,1.0,13.4,433.0,340.76,260.32
2018,5,27,7,45,553.5,149.5,1.05,13.9,438.0,370.38,288.33
2018,5,27,8,0,426.0,198.0,1.1,14.4,443.0,387.22,303.75
2018,5,27,8,15,560.5,175.0,1.15,14.85,526.0,465.59,364.69
2018,5,27,8,30,695.0,152.0,1.2,15.3,609.0,552.74,430.78
2018,5,27,8,45,786.0,125.5,1.25,15.7,675.0,619.87,480.94
2018,5,27,9,0,877.0,99.0,1.3,16.1,741.0,689.96,532.36
2018,5,27,9,15,868.0,109.5,1.35,16.4,773.0,731.94,561.53
2018,5,27,9,30,859.0,120.0,1.4,16.7,805.0,770.42,586.66
2018,5,27,9,45,842.5,136.5,1.5,17.05,831.5,810.82,613.24
2018,5,27,10,0,826.0,153.0,1.6,17.4,858.0,842.71,633.81
2018,5,27,10,15,841.5,148.5,1.65,17.65,886.0,877.48,655.98
2018,5,27,10,30,857.0,144.0,1.7,17.9,914.0,901.66,670.94
2018,5,27,10,45,863.5,145.5,1.75,18.15,936.0,928.65,687.86
2018,5,27,11,0,870.0,147.0,1.8,18.4,958.0,952.59,702.7
2018,5,27,11,15,905.5,126.5,1.85,18.55,980.5,980.06,720.14
2018,5,27,11,30,941.0,106.0,1.9,18.7,1003.0,1004.42,735.52
2018,5,27,11,45,941.5,106.0,1.95,18.85,1007.5,1011.86,740.06
2018,5,27,12,0,942.0,106.0,2.0,19.0,1012.0,1015.59,742.49
2018,5,27,12,15,941.5,106.0,2.05,19.1,1009.5,1014.62,742.18
2018,5,27,12,30,941.0,106.0,2.1,19.2,1007.0,1009.93,739.62
2018,5,27,12,45,939.0,105.5,2.15,19.3,997.0,999.61,733.53
2018,5,27,13,0,937.0,105.0,2.2,19.4,987.0,985.62,725.17
2018,5,27,13,15,933.5,104.0,2.25,19.4,969.5,966.15,713.55
2018,5,27,13,30,930.0,103.0,2.3,19.4,952.0,943.19,699.66
2018,5,27,13,45,925.0,102.5,2.35,19.4,928.0,916.02,682.94
2018,5,27,14,0,920.0,102.0,2.4,19.4,904.0,885.66,664.0
2018,5,27,14,15,913.5,100.0,2.4,19.3,873.0,849.6,640.87
2018,5,27,14,30,907.0,98.0,2.4,19.2,842.0,810.77,615.69
2018,5,27,14,45,898.0,96.5,2.4,19.15,805.5,768.02,587.41
2018,5,27,15,0,889.0,95.0,2.4,19.1,769.0,723.11,557.27
2018,5,27,15,15,877.0,93.5,2.4,19.1,727.5,674.31,521.72
2018,5,27,15,30,865.0,92.0,2.4,19.1,686.0,624.09,484.21
2018,5,27,15,45,850.5,89.5,2.35,18.8,640.5,570.36,443.33
2018,5,27,16,0,836.0,87.0,2.3,18.5,595.0,515.99,400.69
2018,5,27,16,15,817.5,83.5,2.25,18.2,546.0,458.0,353.9
2018,5,27,16,30,799.0,80.0,2.2,17.9,497.0,400.34,305.83
2018,5,27,16,45,773.0,77.0,2.15,17.65,446.5,341.28,255.29
2018,5,27,17,0,747.0,74.0,2.1,17.4,396.0,284.06,205.18
2018,5,27,17,15,711.0,70.0,2.05,16.9,344.5,225.78,154.52
2018,5,27,17,30,675.0,66.0,2.0,16.4,293.0,168.47,105.94
2018,5,27,17,45,623.0,60.5,1.9,15.9,242.5,114.42,64.69
2018,5,27,18,0,571.0,55.0,1.8,15.4,192.0,66.44,36.44
2018,5,27,18,15,492.0,48.5,1.65,14.7,146.5,37.61,27.78
2018,5,27,18,30,413.0,42.0,1.5,14.0,101.0,33.66,23.91
2018,5,27,18,45,289.5,31.5,1.4,13.3,65.0,25.84,16.0
2018,5,27,19,0,166.0,21.0,1.3,12.6,29.0,16.65,0.0
2018,5,27,19,15,83.0,10.5,1.25,12.3,14.5,9.55,0.0
2018,5,27,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,28,4,45,44.0,5.5,0.8,9.9,6.5,0.0,0.0
2018,5,28,5,0,88.0,11.0,0.8,10.0,13.0,10.01,0.0
2018,5,28,5,15,220.5,22.5,0.8,10.45,42.5,18.69,4.99
2018,5,28,5,30,353.0,34.0,0.8,10.9,72.0,27.73,18.37
2018,5,28,5,45,446.0,41.0,0.8,11.35,115.0,32.33,23.21
2018,5,28,6,0,539.0,48.0,0.8,11.8,158.0,36.89,27.62
2018,5,28,6,15,599.0,53.5,0.8,12.4,207.5,76.16,40.73
2018,5,28,6,30,659.0,59.0,0.8,13.0,257.0,130.22,76.25
2018,5,28,6,45,700.0,62.5,0.75,13.6,308.5,183.0,118.32
2018,5,28,7,0,741.0,66.0,0.7,14.2,360.0,240.2,167.08
2018,5,28,7,15,770.5,69.5,0.7,14.95,412.0,298.06,217.31
2018,5,28,7,30,800.0,73.0,0.7,15.7,464.0,358.38,268.55
2018,5,28,7,45,822.0,75.0,0.7,16.5,514.0,417.33,317.19
2018,5,28,8,0,844.0,77.0,0.7,17.3,564.0,475.7,363.5
2018,5,28,8,15,860.5,79.5,0.75,17.85,611.5,532.3,407.4
2018,5,28,8,30,877.0,82.0,0.8,18.4,659.0,588.64,449.53
2018,5,28,8,45,889.5,83.5,0.85,19.0,702.5,640.98,487.3
2018,5,28,9,0,902.0,85.0,0.9,19.6,746.0,692.1,523.03
2018,5,28,9,15,909.5,87.5,0.95,20.1,784.0,739.17,554.35
2018,5,28,9,30,917.0,90.0,1.0,20.6,822.0,784.09,582.54
2018,5,28,9,45,921.5,93.0,1.05,21.15,854.5,824.77,607.42
2018,5,28,10,0,926.0,96.0,1.1,21.7,887.0,862.66,630.22
2018,5,28,10,15,931.5,97.0,1.2,21.95,914.0,896.47,651.67
2018,5,28,10,30,937.0,98.0,1.3,22.2,941.0,927.21,671.1
2018,5,28,10,45,941.5,99.0,1.35,22.45,961.5,953.82,687.15
2018,5,28,11,0,946.0,100.0,1.4,22.7,982.0,977.02,701.06
2018,5,28,11,15,948.5,100.0,1.45,22.8,994.5,993.85,711.44
2018,5,28,11,30,951.0,100.0,1.5,22.9,1007.0,1007.02,719.66
2018,5,28,11,45,952.0,100.5,1.6,23.05,1012.5,1015.53,725.71
2018,5,28,12,0,953.0,101.0,1.7,23.2,1018.0,1020.29,729.52
2018,5,28,12,15,952.0,101.0,1.75,23.2,1015.5,1018.87,729.29
2018,5,28,12,30,951.0,101.0,1.8,23.2,1013.0,1013.69,726.85
2018,5,28,12,45,949.5,101.0,1.85,23.2,1003.5,1004.28,721.87
2018,5,28,13,0,948.0,101.0,1.9,23.2,994.0,991.16,714.62
2018,5,28,13,15,945.0,100.5,1.95,23.15,977.0,972.5,704.03
2018,5,28,13,30,942.0,100.0,2.0,23.1,960.0,950.3,691.19
2018,5,28,13,45,937.0,99.0,2.05,23.05,935.5,922.4,674.61
2018,5,28,14,0,932.0,98.0,2.1,23.0,911.0,891.29,655.83
2018,5,28,14,15,925.0,96.5,2.15,22.9,880.0,854.99,633.56
2018,5,28,14,30,918.0,95.0,2.2,22.8,849.0,815.94,609.18
2018,5,28,14,45,909.0,94.0,2.2,22.7,812.5,773.33,581.69
2018,5,28,15,0,900.0,93.0,2.2,22.6,776.0,728.54,552.36
2018,5,28,15,15,888.0,91.0,2.2,22.6,734.0,678.84,516.92
2018,5,28,15,30,876.0,89.0,2.2,22.6,692.0,627.71,479.44
2018,5,28,15,45,861.0,87.0,2.2,22.3,646.0,573.72,439.28
2018,5,28,16,0,846.0,85.0,2.2,22.0,600.0,519.12,397.29
2018,5,28,16,15,826.5,82.0,2.15,21.7,550.5,460.63,350.81
2018,5,28,16,30,807.0,79.0,2.1,21.4,501.0,402.64,303.18
2018,5,28,16,45,781.0,76.0,2.1,21.05,450.0,343.19,253.23
2018,5,28,17,0,755.0,73.0,2.1,20.7,399.0,285.57,203.56
2018,5,28,17,15,719.5,69.0,2.0,20.1,347.5,226.99,153.25
2018,5,28,17,30,684.0,65.0,1.9,19.5,296.0,171.96,107.09
2018,5,28,17,45,633.0,59.5,1.8,18.85,245.5,114.87,63.83
2018,5,28,18,0,582.0,54.0,1.7,18.2,195.0,66.36,35.51
2018,5,28,18,15,504.5,47.5,1.55,17.35,149.0,36.73,26.69
2018,5,28,18,30,427.0,41.0,1.4,16.5,103.0,32.7,22.84
2018,5,28,18,45,303.5,31.5,1.3,15.7,67.0,25.77,15.86
2018,5,28,19,0,180.0,22.0,1.2,14.9,31.0,17.45,0.0
2018,5,28,19,15,90.0,11.0,1.2,14.6,15.5,10.01,0.0
2018,5,28,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,29,4,45,37.0,6.0,1.3,10.55,6.5,0.0,0.0
2018,5,29,5,0,74.0,12.0,1.4,10.7,13.0,10.91,0.0
2018,5,29,5,15,198.5,24.0,1.45,11.15,42.5,20.06,6.26
2018,5,29,5,30,323.0,36.0,1.5,11.6,72.0,29.5,19.84
2018,5,29,5,45,417.0,44.0,1.55,12.0,114.5,34.86,25.36
2018,5,29,6,0,511.0,52.0,1.6,12.4,157.0,40.12,30.41
2018,5,29,6,15,572.5,58.0,1.55,12.9,206.0,78.09,43.24
2018,5,29,6,30,634.0,64.0,1.5,13.4,255.0,128.37,75.81
2018,5,29,6,45,677.0,68.0,1.5,13.95,306.5,180.77,117.66
2018,5,29,7,0,720.0,72.0,1.5,14.5,358.0,240.16,168.43
2018,5,29,7,15,749.5,76.0,1.5,15.0,409.5,297.25,218.59
2018,5,29,7,30,779.0,80.0,1.5,15.5,461.0,356.83,270.08
2018,5,29,7,45,801.5,82.5,1.5,16.0,511.0,414.27,318.68
2018,5,29,8,0,824.0,85.0,1.5,16.5,561.0,472.76,366.44
2018,5,29,8,15,841.0,87.0,1.55,17.0,608.0,528.49,410.68
2018,5,29,8,30,858.0,89.0,1.6,17.5,655.0,583.65,452.99
2018,5,29,8,45,870.5,91.5,1.6,18.0,698.5,636.03,491.57
2018,5,29,9,0,883.0,94.0,1.6,18.5,742.0,687.25,528.02
2018,5,29,9,15,896.0,94.0,1.65,18.9,781.0,734.97,561.16
2018,5,29,9,30,909.0,94.0,1.7,19.3,820.0,781.01,591.05
2018,5,29,9,45,920.5,92.5,1.75,19.7,854.0,822.46,617.42
2018,5,29,10,0,932.0,91.0,1.8,20.1,888.0,861.62,641.99
2018,5,29,10,15,936.5,92.5,1.9,20.35,914.5,895.24,663.57
2018,5,29,10,30,941.0,94.0,2.0,20.6,941.0,925.73,683.05
2018,5,29,10,45,944.5,95.0,2.05,20.9,961.0,951.53,698.77
2018,5,29,11,0,948.0,96.0,2.1,21.2,981.0,973.88,712.27
2018,5,29,11,15,949.5,97.0,2.2,21.35,993.5,990.8,723.27
2018,5,29,11,30,951.0,98.0,2.3,21.5,1006.0,1004.04,732.0
2018,5,29,11,45,951.5,98.5,2.35,21.65,1011.0,1012.1,736.97
2018,5,29,12,0,952.0,99.0,2.4,21.8,1016.0,1016.4,739.68
2018,5,29,12,15,949.5,100.5,2.5,21.8,1013.5,1015.04,739.82
2018,5,29,12,30,947.0,102.0,2.6,21.8,1011.0,1009.93,737.65
2018,5,29,12,45,943.0,103.5,2.7,21.75,1001.0,999.7,732.38
2018,5,29,13,0,939.0,105.0,2.8,21.7,991.0,985.84,724.79
2018,5,29,13,15,935.5,105.0,2.9,21.5,974.0,967.42,714.63
2018,5,29,13,30,932.0,105.0,3.0,21.3,957.0,945.5,702.13
2018,5,29,13,45,926.0,104.5,3.1,21.15,932.5,917.53,685.33
2018,5,29,14,0,920.0,104.0,3.2,21.0,908.0,886.43,666.28
2018,5,29,14,15,913.0,103.5,3.25,20.7,878.0,851.55,644.5
2018,5,29,14,30,906.0,103.0,3.3,20.4,848.0,813.94,620.59
2018,5,29,14,45,897.0,101.5,3.35,20.1,811.5,771.36,592.86
2018,5,29,15,0,888.0,100.0,3.4,19.8,775.0,726.62,562.98
2018,5,29,15,15,876.0,98.0,3.4,19.8,733.5,677.49,526.73
2018,5,29,15,30,864.0,96.0,3.4,19.8,692.0,626.95,488.53
2018,5,29,15,45,848.5,94.0,3.4,18.95,646.0,573.3,448.39
2018,5,29,16,0,833.0,92.0,3.4,18.1,600.0,519.27,406.47
2018,5,29,16,15,813.5,89.0,3.4,17.5,551.5,461.47,359.76
2018,5,29,16,30,794.0,86.0,3.4,16.9,503.0,404.19,311.83
2018,5,29,16,45,766.5,83.0,3.4,16.35,452.0,344.95,260.93
2018,5,29,17,0,739.0,80.0,3.4,15.8,401.0,287.72,210.56
2018,5,29,17,15,702.0,76.0,3.4,15.05,349.5,227.18,157.69
2018,5,29,17,30,665.0,72.0,3.4,14.3,298.0,172.6,110.97
2018,5,29,17,45,611.0,66.5,3.4,13.6,247.5,118.91,69.62
2018,5,29,18,0,557.0,61.0,3.4,12.9,197.0,71.56,41.26
2018,5,29,18,15,476.5,53.5,3.4,12.35,151.0,41.72,31.74
2018,5,29,18,30,396.0,46.0,3.4,11.8,105.0,37.08,27.19
2018,5,29,18,45,274.5,35.0,3.4,11.3,68.5,28.95,18.97
2018,5,29,19,0,153.0,24.0,3.4,10.8,32.0,19.02,0.51
2018,5,29,19,15,76.5,12.0,3.35,10.55,16.0,10.91,0.0
2018,5,29,19,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,30,4,45,0.5,1.5,3.45,8.65,1.5,0.0,0.0
2018,5,30,5,0,1.0,3.0,3.5,8.7,3.0,2.73,0.0
2018,5,30,5,15,0.5,4.5,3.55,8.8,4.5,3.94,0.0
2018,5,30,5,30,0.0,6.0,3.6,8.9,6.0,5.26,0.0
2018,5,30,5,45,0.0,11.5,3.6,9.05,11.5,10.09,3.43
2018,5,30,6,0,0.0,17.0,3.6,9.2,17.0,14.94,7.95
2018,5,30,6,15,0.0,17.5,3.6,9.35,17.5,15.38,7.82
2018,5,30,6,30,0.0,18.0,3.6,9.5,18.0,15.83,8.21
2018,5,30,6,45,0.5,40.5,3.6,9.7,40.5,35.8,25.56
2018,5,30,7,0,1.0,63.0,3.6,9.9,63.0,55.9,42.81
2018,5,30,7,15,4.0,100.0,3.6,10.1,101.5,89.33,71.12
2018,5,30,7,30,7.0,137.0,3.6,10.3,140.0,122.96,99.19
2018,5,30,7,45,7.0,139.5,3.6,10.5,143.0,125.96,101.29
2018,5,30,8,0,7.0,142.0,3.6,10.7,146.0,128.85,103.33
2018,5,30,8,15,8.0,156.0,3.6,10.95,161.0,142.36,114.16
2018,5,30,8,30,9.0,170.0,3.6,11.2,176.0,156.02,125.01
2018,5,30,8,45,15.0,204.0,3.6,11.4,214.5,190.79,153.12
2018,5,30,9,0,21.0,238.0,3.6,11.6,253.0,226.33,181.49
2018,5,30,9,15,13.0,201.0,3.6,11.8,210.5,188.59,150.36
2018,5,30,9,30,5.0,164.0,3.6,12.0,168.0,150.03,118.56
2018,5,30,9,45,8.0,188.5,3.6,12.25,195.0,174.81,138.49
2018,5,30,10,0,11.0,213.0,3.6,12.5,222.0,199.92,158.4
2018,5,30,10,15,17.5,262.5,3.6,12.75,278.0,251.1,198.94
2018,5,30,10,30,24.0,312.0,3.6,13.0,334.0,311.26,245.8
2018,5,30,10,45,22.5,315.0,3.55,13.25,336.0,313.97,247.2
2018,5,30,11,0,21.0,318.0,3.5,13.5,338.0,307.39,241.59
2018,5,30,11,15,59.0,339.0,3.5,13.65,395.5,372.96,293.43
2018,5,30,11,30,97.0,360.0,3.5,13.8,453.0,441.3,346.29
2018,5,30,11,45,162.5,353.5,3.55,13.95,510.0,498.78,391.52
2018,5,30,12,0,228.0,347.0,3.6,14.1,567.0,566.01,443.3
2018,5,30,12,15,236.0,358.5,3.65,14.15,585.5,584.83,456.98
2018,5,30,12,30,244.0,370.0,3.7,14.2,604.0,602.32,469.91
2018,5,30,12,45,261.5,375.0,3.75,14.2,623.5,621.01,484.19
2018,5,30,13,0,279.0,380.0,3.8,14.2,643.0,637.99,497.19
2018,5,30,13,15,413.5,334.0,3.85,14.1,716.5,721.18,562.18
2018,5,30,13,30,548.0,288.0,3.9,14.0,790.0,787.85,613.99
2018,5,30,13,45,647.5,240.5,3.95,13.9,818.0,816.95,637.76
2018,5,30,14,0,747.0,193.0,4.0,13.8,846.0,836.09,654.01
2018,5,30,14,15,818.5,156.0,4.0,13.6,849.0,830.65,651.3
2018,5,30,14,30,890.0,119.0,4.0,13.4,852.0,816.39,642.47
2018,5,30,14,45,881.5,117.0,4.0,13.25,816.0,774.34,613.31
2018,5,30,15,0,873.0,115.0,4.0,13.1,780.0,730.13,581.66
2018,5,30,15,15,860.0,112.5,4.0,13.1,737.5,680.54,543.92
2018,5,30,15,30,847.0,110.0,4.0,13.1,695.0,631.51,505.66
2018,5,30,15,45,814.5,113.0,4.05,12.7,644.5,573.28,460.03
2018,5,30,16,0,782.0,116.0,4.1,12.3,594.0,516.18,414.01
2018,5,30,16,15,752.5,114.0,4.1,12.0,543.0,455.95,364.05
2018,5,30,16,30,723.0,112.0,4.1,11.7,492.0,398.39,314.83
2018,5,30,16,45,704.5,105.0,4.1,11.4,444.5,342.04,265.2
2018,5,30,17,0,686.0,98.0,4.1,11.1,397.0,286.82,215.47
2018,5,30,17,15,649.5,92.5,4.1,10.75,346.5,230.25,165.04
2018,5,30,17,30,613.0,87.0,4.1,10.4,296.0,177.43,119.13
2018,5,30,17,45,549.0,81.0,4.05,10.0,245.0,125.33,78.77
2018,5,30,18,0,485.0,75.0,4.0,9.6,194.0,80.97,51.7
2018,5,30,18,15,355.0,64.0,3.9,9.35,140.5,48.39,38.15
2018,5,30,18,30,225.0,53.0,3.8,9.1,87.0,40.56,30.63
2018,5,30,18,45,124.5,35.0,3.75,8.8,52.5,28.1,18.55
2018,5,30,19,0,24.0,17.0,3.7,8.5,18.0,14.57,0.23
2018,5,30,19,15,12.0,8.5,3.7,8.5,9.0,7.73,0.0
2018,5,30,19,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,31,4,45,0.0,1.0,2.9,8.8,1.0,0.0,0.0
2018,5,31,5,0,0.0,2.0,2.9,8.8,2.0,1.82,0.0
2018,5,31,5,15,0.0,5.0,2.9,8.9,5.0,4.38,0.0
2018,5,31,5,30,0.0,8.0,2.9,9.0,8.0,7.02,0.48
2018,5,31,5,45,0.0,13.0,2.9,9.1,13.0,11.41,4.63
2018,5,31,6,0,0.0,18.0,2.9,9.2,18.0,15.82,8.76
2018,5,31,6,15,0.0,22.5,2.95,9.4,22.5,19.79,11.68
2018,5,31,6,30,0.0,27.0,3.0,9.6,27.0,23.77,15.15
2018,5,31,6,45,0.5,51.5,3.05,9.8,51.5,45.54,34.01
2018,5,31,7,0,1.0,76.0,3.1,10.0,76.0,67.44,52.71
2018,5,31,7,15,0.5,81.0,3.1,10.25,81.0,71.81,56.21
2018,5,31,7,30,0.0,86.0,3.1,10.5,86.0,76.13,59.62
2018,5,31,7,45,0.0,78.0,3.1,10.75,78.0,69.04,53.33
2018,5,31,8,0,0.0,70.0,3.1,11.0,70.0,61.96,47.1
2018,5,31,8,15,0.5,84.5,3.15,11.3,85.0,75.14,57.98
2018,5,31,8,30,1.0,99.0,3.2,11.6,100.0,88.39,68.79
2018,5,31,8,45,2.0,117.5,3.2,11.85,119.0,105.57,82.79
2018,5,31,9,0,3.0,136.0,3.2,12.1,138.0,122.91,96.8
2018,5,31,9,15,4.0,150.5,3.25,12.3,153.5,136.85,107.92
2018,5,31,9,30,5.0,165.0,3.3,12.5,169.0,150.91,119.09
2018,5,31,9,45,8.0,185.5,3.35,12.65,192.0,172.08,136.03
2018,5,31,10,0,11.0,206.0,3.4,12.8,215.0,193.54,153.07
2018,5,31,10,15,16.5,243.0,3.45,12.9,257.5,232.4,183.95
2018,5,31,10,30,22.0,280.0,3.5,13.0,300.0,279.11,220.63
2018,5,31,10,45,21.0,283.0,3.55,13.1,302.5,282.13,222.59
2018,5,31,11,0,20.0,286.0,3.6,13.2,305.0,284.97,224.55
2018,5,31,11,15,26.0,319.0,3.65,13.2,344.0,322.79,254.08
2018,5,31,11,30,32.0,352.0,3.7,13.2,383.0,360.81,283.43
2018,5,31,11,45,31.5,360.0,3.75,13.25,390.5,368.59,289.15
2018,5,31,12,0,31.0,368.0,3.8,13.3,398.0,376.09,294.79
2018,5,31,12,15,32.0,376.5,3.8,13.3,407.5,385.22,301.77
2018,5,31,12,30,33.0,385.0,3.8,13.3,417.0,394.03,308.53
2018,5,31,12,45,45.0,400.5,3.8,13.3,443.5,419.68,328.56
2018,5,31,13,0,57.0,416.0,3.8,13.3,470.0,444.71,348.0
2018,5,31,13,15,62.5,415.0,3.75,13.25,473.0,447.13,350.11
2018,5,31,13,30,68.0,414.0,3.7,13.2,476.0,448.98,351.91
2018,5,31,13,45,123.0,381.5,3.65,13.2,490.5,472.8,372.2
2018,5,31,14,0,178.0,349.0,3.6,13.2,505.0,483.51,382.35
2018,5,31,14,15,245.0,325.5,3.55,13.15,532.0,516.46,409.4
2018,5,31,14,30,312.0,302.0,3.5,13.1,559.0,535.99,425.94
2018,5,31,14,45,290.5,302.5,3.45,13.0,533.5,506.72,403.3
2018,5,31,15,0,269.0,303.0,3.4,12.9,508.0,478.02,381.18
2018,5,31,15,15,235.0,291.0,3.4,12.9,463.0,430.39,344.17
2018,5,31,15,30,201.0,279.0,3.4,12.9,418.0,380.32,304.96
2018,5,31,15,45,164.5,266.5,3.4,12.6,375.0,336.57,270.56
2018,5,31,16,0,128.0,254.0,3.4,12.3,332.0,296.07,238.43
2018,5,31,16,15,153.5,237.5,3.4,12.05,323.5,283.92,228.85
2018,5,31,16,30,179.0,221.0,3.4,11.8,315.0,268.75,216.12
2018,5,31,16,45,269.5,187.5,3.4,11.6,313.0,260.04,206.68
2018,5,31,17,0,360.0,154.0,3.4,11.4,311.0,240.13,186.11
2018,5,31,17,15,385.0,131.0,3.35,11.1,280.0,201.46,150.75
2018,5,31,17,30,410.0,108.0,3.3,10.8,249.0,159.78,112.96
2018,5,31,17,45,367.5,94.5,3.25,10.5,205.0,115.75,78.23
2018,5,31,18,0,325.0,81.0,3.2,10.2,161.0,76.84,52.17
2018,5,31,18,15,275.5,66.0,3.05,9.9,123.0,49.58,39.16
2018,5,31,18,30,226.0,51.0,2.9,9.6,85.0,38.98,29.19
2018,5,31,18,45,149.0,36.5,2.8,9.3,55.5,28.3,18.78
2018,5,31,19,0,72.0,22.0,2.7,9.0,26.0,17.87,2.69
2018,5,31,19,15,36.0,11.0,2.65,8.9,13.0,10.01,0.0
2018,5,31,19,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,6,1,4,45,31.5,6.5,1.9,8.55,7.0,0.0,0.0
2018,6,1,5,0,63.0,13.0,1.9,8.6,14.0,11.82,0.0
2018,6,1,5,15,180.5,26.5,1.9,8.8,44.0,20.92,8.1
2018,6,1,5,30,298.0,40.0,1.9,9.0,74.0,31.22,21.67
2018,6,1,5,45,394.5,49.0,1.9,9.15,117.0,39.17,29.57
2018,6,1,6,0,491.0,58.0,1.9,9.3,160.0,45.1,35.32
2018,6,1,6,15,554.5,64.0,1.8,9.7,209.0,81.06,47.28
2018,6,1,6,30,618.0,70.0,1.7,10.1,258.0,130.31,79.24
2018,6,1,6,45,662.5,74.0,1.65,10.45,309.5,181.89,120.71
2018,6,1,7,0,707.0,78.0,1.6,10.8,361.0,238.3,169.54
2018,6,1,7,15,739.0,82.0,1.55,11.3,413.0,297.78,222.07
2018,6,1,7,30,771.0,86.0,1.5,11.8,465.0,357.51,274.12
2018,6,1,7,45,796.0,88.0,1.4,12.3,515.5,414.96,322.97
2018,6,1,8,0,821.0,90.0,1.3,12.8,566.0,473.73,371.01
2018,6,1,8,15,839.5,92.5,1.3,13.45,614.0,530.63,416.02
2018,6,1,8,30,858.0,95.0,1.3,14.1,662.0,586.75,458.75
2018,6,1,8,45,872.5,96.5,1.3,14.8,706.0,639.34,497.28
2018,6,1,9,0,887.0,98.0,1.3,15.5,750.0,690.95,533.74
2018,6,1,9,15,901.0,97.5,1.35,16.0,790.0,739.0,567.27
2018,6,1,9,30,915.0,97.0,1.4,16.5,830.0,785.45,597.28
2018,6,1,9,45,927.5,95.5,1.4,17.0,864.5,827.88,623.55
2018,6,1,10,0,940.0,94.0,1.4,17.5,899.0,868.07,647.93
2018,6,1,10,15,946.0,95.0,1.45,17.9,926.5,902.71,669.25
2018,6,1,10,30,952.0,96.0,1.5,18.3,954.0,934.27,688.45
2018,6,1,10,45,956.0,96.5,1.55,18.65,974.5,960.3,704.13
2018,6,1,11,0,960.0,97.0,1.6,19.0,995.0,982.87,717.61
2018,6,1,11,15,962.5,97.5,1.65,19.25,1008.0,1000.47,728.22
2018,6,1,11,30,965.0,98.0,1.7,19.5,1021.0,1014.37,736.59
2018,6,1,11,45,966.0,98.5,1.8,19.8,1026.5,1023.09,742.34
2018,6,1,12,0,967.0,99.0,1.9,20.1,1032.0,1028.02,745.79
2018,6,1,12,15,965.5,99.0,1.95,20.2,1029.0,1026.27,745.0
2018,6,1,12,30,964.0,99.0,2.0,20.3,1026.0,1020.72,741.96
2018,6,1,12,45,960.5,100.0,2.1,20.45,1016.0,1010.48,736.49
2018,6,1,13,0,957.0,101.0,2.2,20.6,1006.0,996.53,728.68
2018,6,1,13,15,953.5,100.5,2.25,20.6,988.5,977.5,717.44
2018,6,1,13,30,950.0,100.0,2.3,20.6,971.0,954.91,703.91
2018,6,1,13,45,945.5,98.5,2.35,20.6,946.5,927.02,686.86
2018,6,1,14,0,941.0,97.0,2.4,20.6,922.0,895.86,667.54
2018,6,1,14,15,934.0,96.5,2.5,20.55,891.5,860.53,645.78
2018,6,1,14,30,927.0,96.0,2.6,20.5,861.0,822.42,621.81
2018,6,1,14,45,918.5,94.0,2.65,20.4,824.0,779.14,593.69
2018,6,1,15,0,910.0,92.0,2.7,20.3,787.0,733.6,563.59
2018,6,1,15,15,898.5,90.0,2.7,20.3,745.0,684.08,527.67
2018,6,1,15,30,887.0,88.0,2.7,20.3,703.0,633.04,489.61
2018,6,1,15,45,873.0,86.0,2.85,19.85,657.5,579.35,449.76
2018,6,1,16,0,859.0,84.0,3.0,19.4,612.0,524.92,407.73
2018,6,1,16,15,840.5,81.5,3.05,19.0,563.0,467.48,361.48
2018,6,1,16,30,822.0,79.0,3.1,18.6,514.0,409.2,312.96
2018,6,1,16,45,797.0,75.5,3.1,18.25,462.5,348.99,261.39
2018,6,1,17,0,772.0,72.0,3.1,17.9,411.0,290.47,210.02
2018,6,1,17,15,737.5,68.0,3.05,17.25,359.0,231.29,158.34
2018,6,1,17,30,703.0,64.0,3.0,16.6,307.0,175.5,110.7
2018,6,1,17,45,654.0,59.5,2.95,16.0,256.5,121.38,69.04
2018,6,1,18,0,605.0,55.0,2.9,15.4,206.0,69.67,37.45
2018,6,1,18,15,530.0,48.5,2.75,14.75,159.0,37.39,27.62
2018,6,1,18,30,455.0,42.0,2.6,14.1,112.0,33.35,23.73
2018,6,1,18,45,332.0,32.5,2.45,13.4,74.0,26.41,16.88
2018,6,1,19,0,209.0,23.0,2.3,12.7,36.0,19.26,4.21
2018,6,1,19,15,104.5,11.5,2.15,12.35,18.0,10.46,0.0
2018,6,1,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,2,4,45,49.5,6.5,0.75,10.0,7.5,0.0,0.0
2018,6,2,5,0,99.0,13.0,0.7,10.2,15.0,11.82,0.0
2018,6,2,5,15,235.0,24.0,0.75,10.6,46.0,19.91,7.65
2018,6,2,5,30,371.0,35.0,0.8,11.0,77.0,28.46,19.15
2018,6,2,5,45,462.0,42.0,0.8,11.45,121.0,33.06,23.9
2018,6,2,6,0,553.0,49.0,0.8,11.9,165.0,37.61,28.28
2018,6,2,6,15,611.5,54.0,0.75,12.5,214.5,75.29,40.19
2018,6,2,6,30,670.0,59.0,0.7,13.1,264.0,129.19,74.98
2018,6,2,6,45,710.0,63.5,0.65,13.7,316.0,183.04,117.6
2018,6,2,7,0,750.0,68.0,0.6,14.3,368.0,241.2,166.91
2018,6,2,7,15,778.5,71.0,0.65,15.15,419.5,298.55,216.63
2018,6,2,7,30,807.0,74.0,0.7,16.0,471.0,358.21,267.41
2018,6,2,7,45,828.5,76.5,0.75,16.85,521.5,417.68,316.63
2018,6,2,8,0,850.0,79.0,0.8,17.7,572.0,476.42,363.51
2018,6,2,8,15,866.0,81.5,0.9,18.45,619.5,532.86,407.46
2018,6,2,8,30,882.0,84.0,1.0,19.2,667.0,589.0,449.65
2018,6,2,8,45,894.5,85.5,1.1,19.95,710.5,641.42,487.8
2018,6,2,9,0,907.0,87.0,1.2,20.7,754.0,692.63,523.92
2018,6,2,9,15,914.0,90.0,1.25,21.25,792.5,739.93,555.74
2018,6,2,9,30,921.0,93.0,1.3,21.8,831.0,785.06,584.05
2018,6,2,9,45,925.5,96.0,1.35,22.3,863.5,825.81,609.17
2018,6,2,10,0,930.0,99.0,1.4,22.8,896.0,863.78,632.21
2018,6,2,10,15,935.0,100.5,1.45,23.2,923.0,897.76,652.69
2018,6,2,10,30,940.0,102.0,1.5,23.6,950.0,928.63,671.08
2018,6,2,10,45,943.5,103.0,1.55,23.95,970.0,954.43,686.3
2018,6,2,11,0,947.0,104.0,1.6,24.3,990.0,976.8,699.37
2018,6,2,11,15,949.0,105.0,1.65,24.5,1003.0,994.22,709.8
2018,6,2,11,30,951.0,106.0,1.7,24.7,1016.0,1007.98,718.04
2018,6,2,11,45,952.0,106.0,1.7,24.95,1021.0,1016.13,722.06
2018,6,2,12,0,953.0,106.0,1.7,25.2,1026.0,1020.55,723.91
2018,6,2,12,15,954.0,105.0,1.75,25.3,1024.5,1020.27,724.11
2018,6,2,12,30,955.0,104.0,1.8,25.4,1023.0,1016.23,722.11
2018,6,2,12,45,956.0,102.0,1.85,25.5,1014.0,1007.46,717.26
2018,6,2,13,0,957.0,100.0,1.9,25.6,1005.0,994.9,710.15
2018,6,2,13,15,954.0,99.5,1.95,25.6,988.5,976.38,699.62
2018,6,2,13,30,951.0,99.0,2.0,25.6,972.0,954.29,686.85
2018,6,2,13,45,945.5,98.5,2.05,25.55,947.5,926.54,670.56
2018,6,2,14,0,940.0,98.0,2.1,25.5,923.0,895.59,652.08
2018,6,2,14,15,933.5,97.0,2.15,25.35,892.5,860.27,630.83
2018,6,2,14,30,927.0,96.0,2.2,25.2,862.0,822.14,607.46
2018,6,2,14,45,918.0,94.5,2.25,25.05,825.0,779.04,580.41
2018,6,2,15,0,909.0,93.0,2.3,24.9,788.0,733.73,551.43
2018,6,2,15,15,897.5,91.5,2.3,24.9,746.5,684.8,516.79
2018,6,2,15,30,886.0,90.0,2.3,24.9,705.0,634.35,480.09
2018,6,2,15,45,871.5,87.5,2.35,24.35,659.0,580.0,440.67
2018,6,2,16,0,857.0,85.0,2.4,23.8,613.0,524.96,399.22
2018,6,2,16,15,837.5,83.0,2.4,23.35,564.0,467.7,354.23
2018,6,2,16,30,818.0,81.0,2.4,22.9,515.0,409.71,307.11
2018,6,2,16,45,793.0,77.5,2.35,22.45,463.5,349.76,257.0
2018,6,2,17,0,768.0,74.0,2.3,22.0,412.0,291.49,207.04
2018,6,2,17,15,733.0,70.0,2.2,21.25,360.0,232.45,156.63
2018,6,2,17,30,698.0,66.0,2.1,20.5,308.0,176.86,110.13
2018,6,2,17,45,649.0,61.0,2.0,19.7,257.5,119.62,66.63
2018,6,2,18,0,600.0,56.0,1.9,18.9,207.0,70.68,37.68
2018,6,2,18,15,525.5,49.5,1.75,18.0,160.0,38.15,27.91
2018,6,2,18,30,451.0,43.0,1.6,17.1,113.0,34.16,24.15
2018,6,2,18,45,334.0,34.0,1.5,16.15,75.5,27.73,17.85
2018,6,2,19,0,217.0,25.0,1.4,15.2,38.0,21.15,6.01
2018,6,2,19,15,113.5,13.5,1.35,14.9,20.0,12.28,0.0
2018,6,2,19,30,10.0,2.0,1.3,14.6,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,1.25,14.25,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
