Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,6,13,4,45,56.5,7.0,2.15,9.4,8.5,0.0,0.0
2018,6,13,5,0,113.0,14.0,2.2,9.6,17.0,12.73,0.0
2018,6,13,5,15,255.5,25.0,2.2,10.05,50.0,20.7,9.3
2018,6,13,5,30,398.0,36.0,2.2,10.5,83.0,29.27,19.95
2018,6,13,5,45,489.0,43.0,2.2,10.95,128.0,33.88,24.67
2018,6,13,6,0,580.0,50.0,2.2,11.4,173.0,38.43,29.05
2018,6,13,6,15,638.0,54.5,2.2,11.8,223.0,74.56,41.01
2018,6,13,6,30,696.0,59.0,2.2,12.2,273.0,125.66,71.86
2018,6,13,6,45,735.5,62.0,2.15,12.65,325.0,179.02,113.84
2018,6,13,7,0,775.0,65.0,2.1,13.1,377.0,236.57,163.47
2018,6,13,7,15,803.5,67.5,2.15,13.6,429.0,294.4,215.08
2018,6,13,7,30,832.0,70.0,2.2,14.1,481.0,356.4,269.69
2018,6,13,7,45,853.0,72.5,2.2,14.55,532.0,415.06,320.52
2018,6,13,8,0,874.0,75.0,2.2,15.0,583.0,474.52,370.35
2018,6,13,8,15,890.0,77.0,2.25,15.5,631.0,531.47,416.67
2018,6,13,8,30,906.0,79.0,2.3,16.0,679.0,588.1,461.16
2018,6,13,8,45,918.0,80.5,2.35,16.5,723.0,641.21,501.59
2018,6,13,9,0,930.0,82.0,2.4,17.0,767.0,693.05,539.83
2018,6,13,9,15,937.0,84.5,2.45,17.35,805.5,740.85,574.13
2018,6,13,9,30,944.0,87.0,2.5,17.7,844.0,786.45,604.45
2018,6,13,9,45,948.5,89.5,2.55,18.1,877.0,827.68,631.24
2018,6,13,10,0,953.0,92.0,2.6,18.5,910.0,866.1,655.82
2018,6,13,10,15,958.0,93.0,2.65,18.8,937.0,900.48,677.71
2018,6,13,10,30,963.0,94.0,2.7,19.1,964.0,931.74,697.38
2018,6,13,10,45,967.0,94.0,2.7,19.4,984.5,957.84,713.11
2018,6,13,11,0,971.0,94.0,2.7,19.7,1005.0,980.49,726.52
2018,6,13,11,15,973.0,94.5,2.75,19.9,1018.0,998.2,737.44
2018,6,13,11,30,975.0,95.0,2.8,20.1,1031.0,1012.19,746.02
2018,6,13,11,45,976.0,95.0,2.85,20.3,1037.0,1021.0,751.32
2018,6,13,12,0,977.0,95.0,2.9,20.5,1043.0,1026.01,754.27
2018,6,13,12,15,974.5,96.5,2.95,20.6,1040.5,1025.34,753.95
2018,6,13,12,30,972.0,98.0,3.0,20.7,1038.0,1020.88,751.29
2018,6,13,12,45,967.5,99.5,3.05,20.8,1028.0,1010.79,745.06
2018,6,13,13,0,963.0,101.0,3.1,20.9,1018.0,997.01,736.53
2018,6,13,13,15,959.5,100.5,3.15,20.85,1001.0,978.6,725.42
2018,6,13,13,30,956.0,100.0,3.2,20.8,984.0,956.64,711.97
2018,6,13,13,45,951.0,99.5,3.25,20.7,960.5,929.91,695.44
2018,6,13,14,0,946.0,99.0,3.3,20.6,937.0,899.92,676.63
2018,6,13,14,15,939.5,98.0,3.35,20.35,906.5,865.12,654.77
2018,6,13,14,30,933.0,97.0,3.4,20.1,876.0,827.47,630.72
2018,6,13,14,45,924.0,95.5,3.4,19.9,839.5,784.84,602.51
2018,6,13,15,0,915.0,94.0,3.4,19.7,803.0,739.95,572.38
2018,6,13,15,15,904.0,92.5,3.4,19.7,762.0,691.73,537.0
2018,6,13,15,30,893.0,91.0,3.4,19.7,721.0,641.92,499.44
2018,6,13,15,45,878.5,89.0,3.45,18.95,675.5,588.29,459.47
2018,6,13,16,0,864.0,87.0,3.5,18.2,630.0,533.93,417.43
2018,6,13,16,15,845.5,84.5,3.45,17.75,581.0,476.78,371.06
2018,6,13,16,30,827.0,82.0,3.4,17.3,532.0,418.68,322.45
2018,6,13,16,45,803.0,79.5,3.4,16.8,481.5,359.9,272.01
2018,6,13,17,0,779.0,77.0,3.4,16.3,431.0,302.61,221.56
2018,6,13,17,15,747.0,72.5,3.35,15.7,379.0,243.36,169.41
2018,6,13,17,30,715.0,68.0,3.3,15.1,327.0,187.14,120.76
2018,6,13,17,45,669.5,63.5,3.25,14.5,276.0,129.62,75.09
2018,6,13,18,0,624.0,59.0,3.2,13.9,225.0,79.96,43.43
2018,6,13,18,15,556.5,52.5,3.15,13.35,177.5,40.18,30.37
2018,6,13,18,30,489.0,46.0,3.1,12.8,130.0,36.24,26.61
2018,6,13,18,45,383.0,37.0,3.0,12.2,90.0,29.87,20.44
2018,6,13,19,0,277.0,28.0,2.9,11.6,50.0,23.32,12.36
2018,6,13,19,15,154.5,17.0,2.85,11.3,27.5,15.46,0.0
2018,6,13,19,30,32.0,6.0,2.8,11.0,5.0,0.0,0.0
2018,6,13,19,45,16.0,3.0,2.75,10.7,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,14,4,45,44.5,7.0,2.9,9.2,8.5,0.0,0.0
2018,6,14,5,0,89.0,14.0,2.9,9.3,17.0,12.73,0.0
2018,6,14,5,15,219.5,27.0,2.95,9.45,49.0,22.6,10.67
2018,6,14,5,30,350.0,40.0,3.0,9.6,81.0,32.94,23.22
2018,6,14,5,45,417.5,48.5,3.0,9.8,120.5,38.56,28.97
2018,6,14,6,0,485.0,57.0,3.0,10.0,160.0,44.02,34.25
2018,6,14,6,15,384.0,81.0,2.95,10.3,176.0,79.6,52.82
2018,6,14,6,30,283.0,105.0,2.9,10.6,192.0,116.02,82.13
2018,6,14,6,45,435.0,102.5,2.85,10.85,264.0,158.83,111.02
2018,6,14,7,0,587.0,100.0,2.8,11.1,336.0,221.86,159.9
2018,6,14,7,15,692.5,90.5,2.75,11.5,405.5,280.62,209.17
2018,6,14,7,30,798.0,81.0,2.7,11.9,475.0,352.38,269.91
2018,6,14,7,45,821.5,83.5,2.6,12.3,526.0,410.68,320.74
2018,6,14,8,0,845.0,86.0,2.5,12.7,577.0,470.15,370.92
2018,6,14,8,15,862.0,88.0,2.45,13.1,624.5,526.9,417.41
2018,6,14,8,30,879.0,90.0,2.4,13.5,672.0,582.74,461.58
2018,6,14,8,45,892.5,92.0,2.35,13.95,716.5,636.01,502.18
2018,6,14,9,0,906.0,94.0,2.3,14.4,761.0,688.2,540.59
2018,6,14,9,15,918.0,94.0,2.25,14.8,800.5,736.08,574.81
2018,6,14,9,30,930.0,94.0,2.2,15.2,840.0,782.19,605.07
2018,6,14,9,45,940.5,93.5,2.2,15.55,874.5,824.66,632.57
2018,6,14,10,0,951.0,93.0,2.2,15.9,909.0,864.75,658.09
2018,6,14,10,15,954.0,95.0,2.2,16.2,935.5,898.4,679.06
2018,6,14,10,30,957.0,97.0,2.2,16.5,962.0,928.82,697.74
2018,6,14,10,45,958.5,99.0,2.25,16.75,982.0,954.55,713.83
2018,6,14,11,0,960.0,101.0,2.3,17.0,1002.0,976.72,727.59
2018,6,14,11,15,960.5,102.5,2.35,17.15,1014.5,993.86,738.36
2018,6,14,11,30,961.0,104.0,2.4,17.3,1027.0,1007.29,746.8
2018,6,14,11,45,959.5,106.5,2.5,17.45,1032.5,1016.04,752.83
2018,6,14,12,0,958.0,109.0,2.6,17.6,1038.0,1021.03,756.5
2018,6,14,12,15,956.5,109.0,2.65,17.6,1035.5,1019.91,756.21
2018,6,14,12,30,955.0,109.0,2.7,17.6,1033.0,1015.08,753.63
2018,6,14,12,45,952.0,109.5,2.75,17.6,1023.5,1005.63,748.12
2018,6,14,13,0,949.0,110.0,2.8,17.6,1014.0,992.52,740.29
2018,6,14,13,15,944.5,110.0,2.85,17.45,997.0,973.97,729.31
2018,6,14,13,30,940.0,110.0,2.9,17.3,980.0,951.96,716.03
2018,6,14,13,45,933.5,110.0,2.95,17.2,955.5,924.84,699.13
2018,6,14,14,0,927.0,110.0,3.0,17.1,931.0,894.59,680.01
2018,6,14,14,15,920.5,108.5,3.0,16.9,901.0,859.94,657.62
2018,6,14,14,30,914.0,107.0,3.0,16.7,871.0,822.5,633.12
2018,6,14,14,45,906.5,105.0,3.0,16.55,835.5,781.24,605.55
2018,6,14,15,0,899.0,103.0,3.0,16.4,800.0,737.67,575.82
2018,6,14,15,15,888.0,101.0,3.0,16.4,759.0,689.67,540.29
2018,6,14,15,30,877.0,99.0,3.0,16.4,718.0,640.11,502.72
2018,6,14,15,45,864.5,95.0,2.95,16.0,672.5,586.51,461.64
2018,6,14,16,0,852.0,91.0,2.9,15.6,627.0,532.0,418.57
2018,6,14,16,15,837.0,87.0,2.9,15.35,579.0,475.09,372.11
2018,6,14,16,30,822.0,83.0,2.9,15.1,531.0,418.15,324.06
2018,6,14,16,45,800.0,79.0,2.85,14.85,480.5,358.96,272.79
2018,6,14,17,0,778.0,75.0,2.8,14.6,430.0,301.05,221.41
2018,6,14,17,15,746.0,71.5,2.75,14.25,378.5,242.81,169.74
2018,6,14,17,30,714.0,68.0,2.7,13.9,327.0,187.57,121.6
2018,6,14,17,45,669.0,63.0,2.65,13.55,276.0,132.75,77.93
2018,6,14,18,0,624.0,58.0,2.6,13.2,225.0,79.7,43.11
2018,6,14,18,15,554.0,52.0,2.5,12.75,177.5,39.71,30.04
2018,6,14,18,30,484.0,46.0,2.4,12.3,130.0,36.18,26.63
2018,6,14,18,45,375.0,37.5,2.3,11.85,90.0,30.26,20.84
2018,6,14,19,0,266.0,29.0,2.2,11.4,50.0,24.22,13.26
2018,6,14,19,15,148.0,17.0,2.2,11.15,27.5,15.46,0.0
2018,6,14,19,30,30.0,5.0,2.2,10.9,5.0,0.0,0.0
2018,6,14,19,45,15.0,2.5,2.2,10.6,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,6,15,4,45,41.5,7.0,2.15,9.6,8.0,0.0,0.0
2018,6,15,5,0,83.0,14.0,2.2,9.7,16.0,12.73,0.0
2018,6,15,5,15,210.5,26.5,2.25,9.9,47.5,20.9,9.39
2018,6,15,5,30,338.0,39.0,2.3,10.1,79.0,31.97,22.33
2018,6,15,5,45,380.0,43.5,2.4,10.3,108.5,34.0,24.85
2018,6,15,6,0,422.0,48.0,2.5,10.5,138.0,36.18,27.12
2018,6,15,6,15,211.0,50.5,2.5,10.75,95.5,47.97,30.3
2018,6,15,6,30,0.0,53.0,2.5,11.0,53.0,46.79,35.0
2018,6,15,6,45,0.0,68.5,2.5,11.25,68.5,60.55,46.74
2018,6,15,7,0,0.0,84.0,2.5,11.5,84.0,74.07,58.07
2018,6,15,7,15,7.0,121.0,2.5,11.85,124.5,108.03,86.27
2018,6,15,7,30,14.0,158.0,2.5,12.2,165.0,143.05,114.91
2018,6,15,7,45,25.5,187.0,2.5,12.6,201.0,175.05,140.61
2018,6,15,8,0,37.0,216.0,2.5,13.0,237.0,208.22,166.99
2018,6,15,8,15,57.5,246.0,2.55,13.3,282.5,248.35,198.78
2018,6,15,8,30,78.0,276.0,2.6,13.6,328.0,290.85,232.11
2018,6,15,8,45,195.0,282.5,2.6,13.9,423.5,377.53,300.85
2018,6,15,9,0,312.0,289.0,2.6,14.2,519.0,475.64,376.97
2018,6,15,9,15,582.5,205.0,2.65,14.4,662.0,611.5,483.04
2018,6,15,9,30,853.0,121.0,2.7,14.6,805.0,750.47,588.03
2018,6,15,9,45,884.0,113.5,2.75,14.85,848.0,799.47,620.69
2018,6,15,10,0,915.0,106.0,2.8,15.1,891.0,847.59,653.04
2018,6,15,10,15,920.0,107.0,2.8,15.2,917.5,880.87,674.73
2018,6,15,10,30,925.0,108.0,2.8,15.3,944.0,911.16,694.34
2018,6,15,10,45,928.0,109.0,2.8,15.45,963.5,936.51,710.37
2018,6,15,11,0,931.0,110.0,2.8,15.6,983.0,958.5,724.12
2018,6,15,11,15,933.0,111.0,2.85,15.6,996.5,976.1,735.8
2018,6,15,11,30,935.0,112.0,2.9,15.6,1010.0,990.14,745.19
2018,6,15,11,45,935.5,112.5,2.95,15.65,1015.5,998.7,750.87
2018,6,15,12,0,936.0,113.0,3.0,15.7,1021.0,1003.62,754.27
2018,6,15,12,15,934.0,114.0,3.0,15.65,1019.0,1003.01,753.95
2018,6,15,12,30,932.0,115.0,3.0,15.6,1017.0,998.8,751.36
2018,6,15,12,45,928.0,116.5,3.05,15.6,1007.5,989.58,745.82
2018,6,15,13,0,924.0,118.0,3.1,15.6,998.0,976.83,738.02
2018,6,15,13,15,921.5,116.5,3.15,15.5,982.0,959.14,727.2
2018,6,15,13,30,919.0,115.0,3.2,15.4,966.0,937.99,714.05
2018,6,15,13,45,916.0,112.5,3.25,15.3,943.0,912.08,697.6
2018,6,15,14,0,913.0,110.0,3.3,15.2,920.0,882.92,678.84
2018,6,15,14,15,907.5,108.0,3.35,15.0,890.5,849.08,656.92
2018,6,15,14,30,902.0,106.0,3.4,14.8,861.0,812.44,632.8
2018,6,15,14,45,894.5,103.5,3.45,14.6,825.5,771.19,605.09
2018,6,15,15,0,887.0,101.0,3.5,14.4,790.0,727.67,575.19
2018,6,15,15,15,876.0,99.0,3.5,14.4,749.5,680.24,539.46
2018,6,15,15,30,865.0,97.0,3.5,14.4,709.0,631.28,501.72
2018,6,15,15,45,853.0,93.5,3.55,13.85,664.5,579.05,461.57
2018,6,15,16,0,841.0,90.0,3.6,13.3,620.0,525.9,419.29
2018,6,15,16,15,826.0,86.0,3.6,13.0,572.5,469.58,372.59
2018,6,15,16,30,811.0,82.0,3.6,12.7,525.0,413.27,324.37
2018,6,15,16,45,789.5,78.0,3.55,12.4,475.0,354.9,273.09
2018,6,15,17,0,768.0,74.0,3.5,12.1,425.0,297.78,221.7
2018,6,15,17,15,736.0,71.0,3.5,11.8,374.5,240.59,170.24
2018,6,15,17,30,704.0,68.0,3.5,11.5,324.0,186.41,122.39
2018,6,15,17,45,659.5,63.0,3.45,11.2,273.5,129.22,76.08
2018,6,15,18,0,615.0,58.0,3.4,10.9,223.0,79.77,43.67
2018,6,15,18,15,542.0,52.5,3.3,10.6,176.0,40.04,30.6
2018,6,15,18,30,469.0,47.0,3.2,10.3,129.0,36.96,27.57
2018,6,15,18,45,356.5,38.5,3.1,10.0,89.5,31.08,21.75
2018,6,15,19,0,244.0,30.0,3.0,9.7,50.0,25.11,14.22
2018,6,15,19,15,134.5,17.5,3.0,9.6,27.5,15.92,0.0
2018,6,15,19,30,25.0,5.0,3.0,9.5,5.0,4.55,0.0
2018,6,15,19,45,12.5,2.5,2.95,9.45,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,16,4,45,33.0,7.0,1.85,9.65,8.0,0.0,0.0
2018,6,16,5,0,66.0,14.0,1.8,9.7,16.0,12.73,0.0
2018,6,16,5,15,183.5,28.5,1.75,9.9,47.0,22.47,10.46
2018,6,16,5,30,301.0,43.0,1.7,10.1,78.0,33.53,23.69
2018,6,16,5,45,356.5,50.5,1.65,10.25,111.5,40.23,30.43
2018,6,16,6,0,412.0,58.0,1.6,10.4,145.0,44.64,34.77
2018,6,16,6,15,207.5,71.5,1.6,10.7,115.5,66.15,46.19
2018,6,16,6,30,3.0,85.0,1.6,11.0,86.0,74.05,58.33
2018,6,16,6,45,3.5,98.5,1.6,11.3,100.0,86.3,68.56
2018,6,16,7,0,4.0,112.0,1.6,11.6,114.0,98.66,78.72
2018,6,16,7,15,15.0,144.5,1.55,11.95,152.0,130.16,104.39
2018,6,16,7,30,26.0,177.0,1.5,12.3,190.0,163.64,131.36
2018,6,16,7,45,51.0,207.5,1.5,12.7,236.0,202.7,162.35
2018,6,16,8,0,76.0,238.0,1.5,13.1,282.0,244.88,195.56
2018,6,16,8,15,71.5,260.0,1.5,13.45,304.0,267.64,213.0
2018,6,16,8,30,67.0,282.0,1.5,13.8,326.0,289.95,229.81
2018,6,16,8,45,72.0,305.5,1.5,14.2,356.0,318.92,251.55
2018,6,16,9,0,77.0,329.0,1.5,14.6,386.0,348.37,273.31
2018,6,16,9,15,114.5,355.5,1.5,14.95,445.0,409.38,319.25
2018,6,16,9,30,152.0,382.0,1.5,15.3,504.0,468.14,362.47
2018,6,16,9,45,185.0,399.0,1.55,15.65,553.5,517.24,398.07
2018,6,16,10,0,218.0,416.0,1.6,16.0,603.0,568.1,434.48
2018,6,16,10,15,212.5,425.5,1.65,16.25,612.5,581.09,442.73
2018,6,16,10,30,207.0,435.0,1.7,16.5,622.0,592.9,450.4
2018,6,16,10,45,168.5,443.0,1.75,16.75,597.5,572.83,434.48
2018,6,16,11,0,130.0,451.0,1.8,17.0,573.0,550.3,416.93
2018,6,16,11,15,194.0,408.5,1.85,17.15,593.5,572.15,434.99
2018,6,16,11,30,258.0,366.0,1.9,17.3,614.0,603.68,459.46
2018,6,16,11,45,273.5,367.0,1.95,17.4,631.0,622.12,472.69
2018,6,16,12,0,289.0,368.0,2.0,17.5,648.0,639.37,485.17
2018,6,16,12,15,298.5,375.5,2.1,17.5,664.5,655.83,497.28
2018,6,16,12,30,308.0,383.0,2.2,17.5,681.0,670.73,508.3
2018,6,16,12,45,299.0,372.0,2.25,17.45,659.0,648.71,493.06
2018,6,16,13,0,290.0,361.0,2.3,17.4,637.0,625.44,477.11
2018,6,16,13,15,212.5,386.0,2.4,17.25,586.5,573.22,438.21
2018,6,16,13,30,135.0,411.0,2.5,17.1,536.0,513.66,393.58
2018,6,16,13,45,268.5,342.0,2.55,17.0,583.0,567.97,438.53
2018,6,16,14,0,402.0,273.0,2.6,16.9,630.0,615.35,477.07
2018,6,16,14,15,607.0,199.5,2.7,16.65,718.0,701.28,544.53
2018,6,16,14,30,812.0,126.0,2.8,16.4,806.0,761.36,590.53
2018,6,16,14,45,834.0,119.5,2.85,16.15,792.0,741.67,577.72
2018,6,16,15,0,856.0,113.0,2.9,15.9,778.0,717.59,561.67
2018,6,16,15,15,860.0,108.5,2.9,15.9,747.0,679.07,532.94
2018,6,16,15,30,864.0,104.0,2.9,15.9,716.0,637.72,501.44
2018,6,16,15,45,652.5,141.0,3.0,15.3,586.0,511.03,404.89
2018,6,16,16,0,441.0,178.0,3.1,14.7,456.0,397.54,316.46
2018,6,16,16,15,261.0,200.5,3.1,14.3,361.5,304.5,242.63
2018,6,16,16,30,81.0,223.0,3.1,13.9,267.0,229.29,183.21
2018,6,16,16,45,102.0,205.5,3.15,13.55,255.5,215.26,171.83
2018,6,16,17,0,123.0,188.0,3.2,13.2,244.0,199.5,158.28
2018,6,16,17,15,171.5,164.0,3.2,12.85,232.0,181.21,141.09
2018,6,16,17,30,220.0,140.0,3.2,12.5,220.0,156.8,118.13
2018,6,16,17,45,259.0,115.5,3.2,12.1,195.5,125.26,90.14
2018,6,16,18,0,298.0,91.0,3.2,11.7,171.0,87.64,60.26
2018,6,16,18,15,260.0,75.0,3.2,11.45,134.5,55.71,44.56
2018,6,16,18,30,222.0,59.0,3.2,11.2,98.0,44.63,34.31
2018,6,16,18,45,156.0,44.5,3.15,10.9,67.5,35.38,25.45
2018,6,16,19,0,90.0,30.0,3.1,10.6,37.0,24.12,13.51
2018,6,16,19,15,48.0,17.0,3.05,10.5,20.5,15.46,0.0
2018,6,16,19,30,6.0,4.0,3.0,10.4,4.0,3.64,0.0
2018,6,16,19,45,3.0,2.0,3.0,10.3,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,1.8,10.0,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,1.8,10.0,3.0,2.73,0.0
2018,6,17,5,15,0.0,9.0,1.85,10.15,9.0,7.9,0.0
2018,6,17,5,30,0.0,15.0,1.9,10.3,15.0,13.18,5.89
2018,6,17,5,45,0.0,24.0,1.9,10.45,24.0,21.12,13.32
2018,6,17,6,0,0.0,33.0,1.9,10.6,33.0,29.07,20.71
2018,6,17,6,15,0.0,42.0,1.9,10.75,42.0,37.03,26.6
2018,6,17,6,30,0.0,51.0,1.9,10.9,51.0,45.01,33.5
2018,6,17,6,45,8.0,80.5,1.85,11.1,83.5,72.05,56.28
2018,6,17,7,0,16.0,110.0,1.8,11.3,116.0,99.66,79.23
2018,6,17,7,15,41.5,153.5,1.8,11.5,173.0,145.09,116.31
2018,6,17,7,30,67.0,197.0,1.8,11.7,230.0,194.31,156.13
2018,6,17,7,45,46.0,199.0,1.75,11.85,222.5,193.36,155.38
2018,6,17,8,0,25.0,201.0,1.7,12.0,215.0,189.61,152.11
2018,6,17,8,15,16.0,190.0,1.7,12.2,199.5,175.96,140.6
2018,6,17,8,30,7.0,179.0,1.7,12.4,184.0,162.5,129.21
2018,6,17,8,45,7.0,181.5,1.65,12.6,186.5,165.37,131.14
2018,6,17,9,0,7.0,184.0,1.6,12.8,189.0,168.19,132.99
2018,6,17,9,15,6.5,177.5,1.6,13.05,182.5,162.56,128.07
2018,6,17,9,30,6.0,171.0,1.6,13.3,176.0,156.82,123.11
2018,6,17,9,45,7.5,182.0,1.55,13.55,188.5,168.26,131.99
2018,6,17,10,0,9.0,193.0,1.5,13.8,201.0,179.81,140.86
2018,6,17,10,15,11.5,220.0,1.5,14.15,230.5,206.79,161.83
2018,6,17,10,30,14.0,247.0,1.5,14.5,260.0,234.02,182.69
2018,6,17,10,45,15.0,259.0,1.45,14.9,273.0,246.42,191.74
2018,6,17,11,0,16.0,271.0,1.4,15.3,286.0,258.83,200.79
2018,6,17,11,15,22.0,317.5,1.45,15.6,338.5,316.18,244.31
2018,6,17,11,30,28.0,364.0,1.5,15.9,391.0,366.81,281.81
2018,6,17,11,45,31.5,374.5,1.5,16.2,405.0,380.77,291.6
2018,6,17,12,0,35.0,385.0,1.5,16.5,419.0,394.51,301.4
2018,6,17,12,15,51.5,416.5,1.55,16.75,466.5,440.5,335.41
2018,6,17,12,30,68.0,448.0,1.6,17.0,514.0,486.11,368.51
2018,6,17,12,45,95.5,461.0,1.65,17.2,552.5,523.54,395.96
2018,6,17,13,0,123.0,474.0,1.7,17.4,591.0,569.75,429.37
2018,6,17,13,15,113.0,462.5,1.7,17.5,568.5,546.53,412.32
2018,6,17,13,30,103.0,451.0,1.7,17.6,546.0,513.81,389.0
2018,6,17,13,45,285.5,371.5,1.75,17.7,626.5,610.91,464.69
2018,6,17,14,0,468.0,292.0,1.8,17.8,707.0,689.1,524.22
2018,6,17,14,15,683.5,200.0,1.8,17.75,784.0,764.19,581.06
2018,6,17,14,30,899.0,108.0,1.8,17.7,861.0,812.6,615.67
2018,6,17,14,45,890.5,106.0,1.8,17.65,825.5,771.3,587.78
2018,6,17,15,0,882.0,104.0,1.8,17.6,790.0,727.8,558.69
2018,6,17,15,15,871.0,102.0,1.8,17.6,749.5,680.66,524.76
2018,6,17,15,30,860.0,100.0,1.8,17.6,709.0,631.99,488.84
2018,6,17,15,45,846.5,97.5,1.8,17.35,665.0,580.15,449.97
2018,6,17,16,0,833.0,95.0,1.8,17.1,621.0,527.62,409.3
2018,6,17,16,15,815.5,91.5,1.8,16.9,573.0,471.09,364.17
2018,6,17,16,30,798.0,88.0,1.8,16.7,525.0,414.8,317.69
2018,6,17,16,45,773.5,85.0,1.8,16.45,475.0,357.0,268.72
2018,6,17,17,0,749.0,82.0,1.8,16.2,425.0,300.77,219.82
2018,6,17,17,15,716.5,77.5,1.75,15.8,374.0,243.12,169.61
2018,6,17,17,30,684.0,73.0,1.7,15.4,323.0,185.68,120.39
2018,6,17,17,45,638.0,68.0,1.7,15.05,273.0,132.12,78.03
2018,6,17,18,0,592.0,63.0,1.7,14.7,223.0,83.76,46.68
2018,6,17,18,15,524.0,56.0,1.65,14.15,176.0,42.83,32.64
2018,6,17,18,30,456.0,49.0,1.6,13.6,129.0,38.6,28.67
2018,6,17,18,45,354.0,39.5,1.5,13.1,90.0,31.91,22.23
2018,6,17,19,0,252.0,30.0,1.4,12.6,51.0,25.01,14.22
2018,6,17,19,15,140.5,17.5,1.4,12.25,28.0,15.92,0.0
2018,6,17,19,30,29.0,5.0,1.4,11.9,5.0,4.55,0.0
2018,6,17,19,45,14.5,2.5,1.4,11.6,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,18,4,45,44.0,7.0,0.9,9.9,8.0,0.0,0.0
2018,6,18,5,0,88.0,14.0,0.9,10.1,16.0,12.73,0.0
2018,6,18,5,15,212.5,26.0,0.9,10.5,46.5,21.67,9.7
2018,6,18,5,30,337.0,38.0,0.9,10.9,77.0,31.08,21.49
2018,6,18,5,45,387.5,46.0,0.95,11.25,111.5,36.29,26.81
2018,6,18,6,0,438.0,54.0,1.0,11.6,146.0,41.33,31.65
2018,6,18,6,15,365.5,73.5,0.95,12.0,164.5,71.46,46.6
2018,6,18,6,30,293.0,93.0,0.9,12.4,183.0,105.03,71.82
2018,6,18,6,45,500.0,84.5,0.85,12.8,271.0,153.97,102.77
2018,6,18,7,0,707.0,76.0,0.8,13.2,359.0,227.8,157.46
2018,6,18,7,15,736.5,79.5,0.8,13.7,409.5,282.82,205.34
2018,6,18,7,30,766.0,83.0,0.8,14.2,460.0,340.38,254.91
2018,6,18,7,45,788.5,86.0,0.8,14.65,509.5,396.92,302.65
2018,6,18,8,0,811.0,89.0,0.8,15.1,559.0,454.6,349.66
2018,6,18,8,15,828.5,91.5,0.85,15.55,606.0,510.12,393.73
2018,6,18,8,30,846.0,94.0,0.9,16.0,653.0,565.2,435.99
2018,6,18,8,45,859.5,96.0,0.95,16.45,696.5,616.93,474.46
2018,6,18,9,0,873.0,98.0,1.0,16.9,740.0,667.67,511.06
2018,6,18,9,15,879.5,102.0,1.1,17.25,778.0,714.23,544.36
2018,6,18,9,30,886.0,106.0,1.2,17.6,816.0,758.7,574.54
2018,6,18,9,45,889.5,110.0,1.25,17.95,848.0,798.57,600.02
2018,6,18,10,0,893.0,114.0,1.3,18.3,880.0,835.73,623.46
2018,6,18,10,15,777.5,185.5,1.4,18.55,867.5,841.06,626.42
2018,6,18,10,30,662.0,257.0,1.5,18.8,855.0,835.89,620.93
2018,6,18,10,45,560.0,325.0,1.55,19.05,839.0,825.37,610.71
2018,6,18,11,0,458.0,393.0,1.6,19.3,823.0,808.96,596.4
2018,6,18,11,15,506.5,375.0,1.65,19.45,856.5,846.27,622.65
2018,6,18,11,30,555.0,357.0,1.7,19.6,890.0,882.37,647.34
2018,6,18,11,45,511.0,378.0,1.8,19.75,871.0,866.05,635.58
2018,6,18,12,0,467.0,399.0,1.9,19.9,852.0,846.62,622.19
2018,6,18,12,15,672.5,273.5,1.95,19.9,925.0,923.72,680.2
2018,6,18,12,30,878.0,148.0,2.0,19.9,998.0,977.85,716.36
2018,6,18,12,45,884.0,139.5,2.1,19.9,989.0,969.46,711.65
2018,6,18,13,0,890.0,131.0,2.2,19.9,980.0,957.43,705.25
2018,6,18,13,15,911.5,117.0,2.2,19.85,974.0,950.64,701.45
2018,6,18,13,30,933.0,103.0,2.2,19.8,968.0,939.34,694.72
2018,6,18,13,45,929.5,102.5,2.25,19.75,946.0,914.73,679.74
2018,6,18,14,0,926.0,102.0,2.3,19.7,924.0,886.86,662.62
2018,6,18,14,15,920.0,101.0,2.3,19.55,895.0,853.34,641.39
2018,6,18,14,30,914.0,100.0,2.3,19.4,866.0,817.0,618.09
2018,6,18,14,45,906.0,98.0,2.3,19.2,830.5,775.57,591.16
2018,6,18,15,0,898.0,96.0,2.3,19.0,795.0,731.86,562.32
2018,6,18,15,15,887.5,94.0,2.3,19.0,754.5,684.43,528.06
2018,6,18,15,30,877.0,92.0,2.3,19.0,714.0,635.39,491.66
2018,6,18,15,45,864.5,89.5,2.3,18.6,670.0,583.37,452.72
2018,6,18,16,0,852.0,87.0,2.3,18.2,626.0,530.44,411.75
2018,6,18,16,15,835.5,84.0,2.3,17.9,578.0,474.52,366.93
2018,6,18,16,30,819.0,81.0,2.3,17.6,530.0,417.43,319.69
2018,6,18,16,45,796.0,78.0,2.3,17.3,480.0,359.07,270.03
2018,6,18,17,0,773.0,75.0,2.3,17.0,430.0,302.08,220.23
2018,6,18,17,15,741.0,71.0,2.25,16.55,378.5,243.66,169.14
2018,6,18,17,30,709.0,67.0,2.2,16.1,327.0,188.25,121.36
2018,6,18,17,45,664.0,62.5,2.2,15.65,276.5,134.11,78.41
2018,6,18,18,0,619.0,58.0,2.2,15.2,226.0,81.73,43.83
2018,6,18,18,15,552.5,52.0,2.1,14.6,179.0,39.57,29.68
2018,6,18,18,30,486.0,46.0,2.0,14.0,132.0,36.02,26.34
2018,6,18,18,45,380.0,37.5,1.9,13.45,92.0,30.1,20.63
2018,6,18,19,0,274.0,29.0,1.8,12.9,52.0,24.04,13.52
2018,6,18,19,15,151.0,16.5,1.75,12.55,28.0,15.01,0.0
2018,6,18,19,30,28.0,4.0,1.7,12.2,4.0,3.64,0.0
2018,6,18,19,45,14.0,2.0,1.7,11.9,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,19,4,45,57.0,6.5,1.55,10.0,8.0,0.0,0.0
2018,6,19,5,0,114.0,13.0,1.6,10.1,16.0,11.82,0.0
2018,6,19,5,15,250.5,23.5,1.6,10.35,47.5,19.34,7.93
2018,6,19,5,30,387.0,34.0,1.6,10.6,79.0,27.49,18.36
2018,6,19,5,45,464.5,41.5,1.6,10.8,121.0,32.57,23.52
2018,6,19,6,0,542.0,49.0,1.6,11.0,163.0,37.53,28.29
2018,6,19,6,15,589.5,55.5,1.6,11.3,210.0,66.48,36.92
2018,6,19,6,30,637.0,62.0,1.6,11.6,257.0,115.3,66.15
2018,6,19,6,45,672.5,67.0,1.55,11.85,306.0,169.16,108.4
2018,6,19,7,0,708.0,72.0,1.5,12.1,355.0,223.71,155.25
2018,6,19,7,15,746.5,74.5,1.5,12.5,409.0,280.34,205.06
2018,6,19,7,30,785.0,77.0,1.5,12.9,463.0,340.52,257.57
2018,6,19,7,45,817.0,77.0,1.5,13.35,515.5,398.98,307.77
2018,6,19,8,0,849.0,77.0,1.5,13.8,568.0,460.5,358.83
2018,6,19,8,15,865.0,78.5,1.55,14.3,615.0,515.67,403.64
2018,6,19,8,30,881.0,80.0,1.6,14.8,662.0,570.59,446.72
2018,6,19,8,45,894.0,82.0,1.6,15.3,706.0,623.65,486.67
2018,6,19,9,0,907.0,84.0,1.6,15.8,750.0,675.62,524.45
2018,6,19,9,15,916.5,85.0,1.65,16.2,789.0,722.84,558.3
2018,6,19,9,30,926.0,86.0,1.7,16.6,828.0,768.12,588.19
2018,6,19,9,45,933.5,87.0,1.7,17.05,861.5,809.71,614.46
2018,6,19,10,0,941.0,88.0,1.7,17.5,895.0,848.77,638.65
2018,6,19,10,15,946.0,89.5,1.75,17.8,922.5,883.5,660.57
2018,6,19,10,30,951.0,91.0,1.8,18.1,950.0,915.17,680.35
2018,6,19,10,45,955.0,91.5,1.85,18.4,970.5,941.74,696.7
2018,6,19,11,0,959.0,92.0,1.9,18.7,991.0,964.91,710.84
2018,6,19,11,15,961.5,92.0,2.0,18.85,1004.5,982.7,722.53
2018,6,19,11,30,964.0,92.0,2.1,19.0,1018.0,996.84,731.97
2018,6,19,11,45,965.0,92.5,2.15,19.15,1024.5,1006.36,737.92
2018,6,19,12,0,966.0,93.0,2.2,19.3,1031.0,1012.13,741.6
2018,6,19,12,15,963.5,94.5,2.25,19.35,1029.0,1011.79,741.73
2018,6,19,12,30,961.0,96.0,2.3,19.4,1027.0,1007.71,739.6
2018,6,19,12,45,956.0,98.5,2.4,19.45,1017.5,998.54,734.8
2018,6,19,13,0,951.0,101.0,2.5,19.5,1008.0,985.74,727.69
2018,6,19,13,15,948.0,100.5,2.55,19.45,992.0,968.32,717.36
2018,6,19,13,30,945.0,100.0,2.6,19.4,976.0,947.36,704.73
2018,6,19,13,45,941.0,99.0,2.65,19.4,953.0,921.61,688.74
2018,6,19,14,0,937.0,98.0,2.7,19.4,930.0,892.58,670.49
2018,6,19,14,15,930.5,97.0,2.75,19.2,900.5,858.37,649.07
2018,6,19,14,30,924.0,96.0,2.8,19.0,871.0,821.34,625.5
2018,6,19,14,45,915.5,95.0,2.85,18.85,835.5,780.19,598.64
2018,6,19,15,0,907.0,94.0,2.9,18.7,800.0,736.76,569.8
2018,6,19,15,15,896.5,92.0,2.9,18.7,759.5,688.99,535.02
2018,6,19,15,30,886.0,90.0,2.9,18.7,719.0,639.58,497.94
2018,6,19,15,45,872.5,87.5,2.95,18.2,674.0,586.6,458.21
2018,6,19,16,0,859.0,85.0,3.0,17.7,629.0,532.79,416.43
2018,6,19,16,15,841.0,82.5,3.0,17.3,580.5,476.31,370.83
2018,6,19,16,30,823.0,80.0,3.0,16.9,532.0,418.78,322.87
2018,6,19,16,45,799.5,77.5,3.0,16.5,482.0,360.5,272.9
2018,6,19,17,0,776.0,75.0,3.0,16.1,432.0,303.64,222.84
2018,6,19,17,15,744.5,71.0,2.95,15.55,380.5,245.16,171.33
2018,6,19,17,30,713.0,67.0,2.9,15.0,329.0,189.61,123.07
2018,6,19,17,45,669.0,62.5,2.85,14.4,278.5,135.32,79.63
2018,6,19,18,0,625.0,58.0,2.8,13.8,228.0,82.69,44.51
2018,6,19,18,15,560.5,52.0,2.75,13.25,181.0,39.57,29.86
2018,6,19,18,30,496.0,46.0,2.7,12.7,134.0,36.02,26.49
2018,6,19,18,45,394.5,37.5,2.6,12.15,94.0,30.1,20.76
2018,6,19,19,0,293.0,29.0,2.5,11.6,54.0,24.03,13.68
2018,6,19,19,15,165.5,17.0,2.5,11.25,29.5,15.46,0.0
2018,6,19,19,30,38.0,5.0,2.5,10.9,5.0,4.55,0.0
2018,6,19,19,45,19.0,2.5,2.45,10.6,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,20,4,45,65.5,7.0,2.05,8.7,8.5,0.0,0.0
2018,6,20,5,0,131.0,14.0,2.1,8.9,17.0,12.73,0.0
2018,6,20,5,15,278.0,24.0,2.15,9.25,50.0,19.88,8.21
2018,6,20,5,30,425.0,34.0,2.2,9.6,83.0,27.59,18.5
2018,6,20,5,45,502.0,40.0,2.25,10.0,125.5,31.41,22.54
2018,6,20,6,0,579.0,46.0,2.3,10.4,168.0,35.21,26.25
2018,6,20,6,15,599.5,55.0,2.25,10.7,210.5,65.92,36.52
2018,6,20,6,30,620.0,64.0,2.2,11.0,253.0,114.67,66.61
2018,6,20,6,45,704.0,62.5,2.2,11.35,314.5,169.56,107.68
2018,6,20,7,0,788.0,61.0,2.2,11.7,376.0,230.73,158.51
2018,6,20,7,15,815.0,64.5,2.2,12.15,428.5,292.01,213.31
2018,6,20,7,30,842.0,68.0,2.2,12.6,481.0,352.65,267.27
2018,6,20,7,45,862.5,69.5,2.2,13.0,531.5,410.64,318.15
2018,6,20,8,0,883.0,71.0,2.2,13.4,582.0,469.37,368.02
2018,6,20,8,15,898.5,73.0,2.2,13.8,630.0,526.53,414.99
2018,6,20,8,30,914.0,75.0,2.2,14.2,678.0,583.33,460.01
2018,6,20,8,45,926.0,76.5,2.2,14.6,722.5,636.91,501.09
2018,6,20,9,0,938.0,78.0,2.2,15.0,767.0,689.22,539.9
2018,6,20,9,15,941.5,82.5,2.25,15.35,805.0,737.08,574.59
2018,6,20,9,30,945.0,87.0,2.3,15.7,843.0,782.45,604.9
2018,6,20,9,45,945.0,92.0,2.35,16.0,875.0,822.92,631.54
2018,6,20,10,0,945.0,97.0,2.4,16.3,907.0,860.28,655.8
2018,6,20,10,15,951.0,98.0,2.45,16.5,935.0,895.52,678.68
2018,6,20,10,30,957.0,99.0,2.5,16.7,963.0,927.73,699.38
2018,6,20,10,45,962.0,99.0,2.55,16.95,984.5,954.9,716.49
2018,6,20,11,0,967.0,99.0,2.6,17.2,1006.0,978.67,731.35
2018,6,20,11,15,970.0,99.5,2.7,17.25,1020.0,997.57,744.05
2018,6,20,11,30,973.0,100.0,2.8,17.3,1034.0,1012.81,754.43
2018,6,20,11,45,975.0,99.5,2.9,17.4,1040.5,1022.43,761.05
2018,6,20,12,0,977.0,99.0,3.0,17.5,1047.0,1028.27,765.32
2018,6,20,12,15,976.5,99.5,3.05,17.4,1046.0,1028.92,766.42
2018,6,20,12,30,976.0,100.0,3.1,17.3,1045.0,1025.78,765.14
2018,6,20,12,45,974.5,99.0,3.2,17.25,1035.5,1016.47,760.16
2018,6,20,13,0,973.0,98.0,3.3,17.2,1026.0,1003.38,752.75
2018,6,20,13,15,970.5,97.0,3.3,17.05,1010.0,985.65,741.77
2018,6,20,13,30,968.0,96.0,3.3,16.9,994.0,964.28,728.39
2018,6,20,13,45,964.0,95.5,3.35,16.8,971.0,938.54,712.27
2018,6,20,14,0,960.0,95.0,3.4,16.7,948.0,909.44,693.78
2018,6,20,14,15,954.5,93.5,3.4,16.5,918.0,874.91,671.35
2018,6,20,14,30,949.0,92.0,3.4,16.3,888.0,837.43,646.7
2018,6,20,14,45,941.5,90.0,3.4,16.15,852.0,795.18,618.31
2018,6,20,15,0,934.0,88.0,3.4,16.0,816.0,750.51,587.86
2018,6,20,15,15,924.0,86.5,3.4,16.0,775.0,702.46,552.63
2018,6,20,15,30,914.0,85.0,3.4,16.0,734.0,652.65,514.65
2018,6,20,15,45,901.0,82.5,3.35,15.6,688.5,598.67,473.07
2018,6,20,16,0,888.0,80.0,3.3,15.2,643.0,543.74,429.43
2018,6,20,16,15,872.5,77.5,3.25,14.9,594.5,486.97,382.76
2018,6,20,16,30,857.0,75.0,3.2,14.6,546.0,430.05,334.43
2018,6,20,16,45,835.5,72.0,3.15,14.3,495.0,370.66,282.75
2018,6,20,17,0,814.0,69.0,3.1,14.0,444.0,310.13,228.96
2018,6,20,17,15,784.5,65.5,3.05,13.55,392.0,250.43,175.63
2018,6,20,17,30,755.0,62.0,3.0,13.1,340.0,193.38,125.35
2018,6,20,17,45,713.0,58.0,2.9,12.7,288.5,137.26,79.81
2018,6,20,18,0,671.0,54.0,2.8,12.3,237.0,85.85,45.77
2018,6,20,18,15,608.0,48.5,2.75,11.85,188.5,40.26,30.66
2018,6,20,18,30,545.0,43.0,2.7,11.4,140.0,33.57,24.46
2018,6,20,18,45,443.0,36.0,2.65,11.0,99.0,28.83,19.76
2018,6,20,19,0,341.0,29.0,2.6,10.6,58.0,24.07,13.86
2018,6,20,19,15,195.5,17.5,2.55,10.35,32.0,15.92,0.0
2018,6,20,19,30,50.0,6.0,2.5,10.1,6.0,5.46,0.0
2018,6,20,19,45,25.0,3.0,2.45,9.85,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,6,21,4,45,66.0,7.0,2.25,9.0,8.5,0.0,0.0
2018,6,21,5,0,132.0,14.0,2.3,9.1,17.0,12.73,0.0
2018,6,21,5,15,280.0,24.0,2.35,9.35,50.0,19.9,8.07
2018,6,21,5,30,428.0,34.0,2.4,9.6,83.0,27.62,18.51
2018,6,21,5,45,475.0,41.5,2.45,9.85,120.5,32.65,23.66
2018,6,21,6,0,522.0,49.0,2.5,10.1,158.0,37.5,28.35
2018,6,21,6,15,321.5,79.0,2.45,10.45,152.0,72.78,49.57
2018,6,21,6,30,121.0,109.0,2.4,10.8,146.0,102.15,77.37
2018,6,21,6,45,152.0,129.0,2.4,11.15,184.0,133.02,101.6
2018,6,21,7,0,183.0,149.0,2.4,11.5,222.0,167.82,129.89
2018,6,21,7,15,423.0,128.5,2.4,11.9,327.5,232.04,176.57
2018,6,21,7,30,663.0,108.0,2.4,12.3,433.0,324.25,248.95
2018,6,21,7,45,772.0,91.0,2.35,12.75,508.0,393.08,306.09
2018,6,21,8,0,881.0,74.0,2.3,13.2,583.0,470.63,369.52
2018,6,21,8,15,895.5,76.5,2.3,13.6,631.0,527.7,416.4
2018,6,21,8,30,910.0,79.0,2.3,14.0,679.0,584.32,461.36
2018,6,21,8,45,921.5,80.5,2.3,14.4,723.0,637.45,502.2
2018,6,21,9,0,933.0,82.0,2.3,14.8,767.0,689.28,540.76
2018,6,21,9,15,943.5,83.0,2.3,15.2,807.0,738.36,576.18
2018,6,21,9,30,954.0,84.0,2.3,15.6,847.0,785.54,607.32
2018,6,21,9,45,962.0,84.0,2.3,15.95,881.0,827.66,634.56
2018,6,21,10,0,970.0,84.0,2.3,16.3,915.0,867.2,659.69
2018,6,21,10,15,975.5,85.0,2.3,16.65,943.0,902.84,681.9
2018,6,21,10,30,981.0,86.0,2.3,17.0,971.0,935.36,701.8
2018,6,21,10,45,984.5,86.5,2.3,17.35,992.0,962.32,717.87
2018,6,21,11,0,988.0,87.0,2.3,17.7,1013.0,985.74,731.58
2018,6,21,11,15,990.0,87.5,2.3,17.9,1026.5,1004.15,742.41
2018,6,21,11,30,992.0,88.0,2.3,18.1,1040.0,1018.78,750.86
2018,6,21,11,45,993.0,88.0,2.35,18.3,1046.5,1028.17,756.57
2018,6,21,12,0,994.0,88.0,2.4,18.5,1053.0,1033.7,759.91
2018,6,21,12,15,991.5,90.0,2.5,18.55,1051.5,1033.99,760.98
2018,6,21,12,30,989.0,92.0,2.6,18.6,1050.0,1030.42,759.65
2018,6,21,12,45,983.5,94.5,2.65,18.7,1040.0,1020.69,753.74
2018,6,21,13,0,978.0,97.0,2.7,18.8,1030.0,1007.24,745.51
2018,6,21,13,15,975.5,96.5,2.75,18.8,1014.0,989.97,735.13
2018,6,21,13,30,973.0,96.0,2.8,18.8,998.0,969.04,722.35
2018,6,21,13,45,969.5,95.0,2.85,18.75,975.5,943.19,706.4
2018,6,21,14,0,966.0,94.0,2.9,18.7,953.0,913.92,688.1
2018,6,21,14,15,961.5,92.0,2.95,18.6,923.5,879.59,666.35
2018,6,21,14,30,957.0,90.0,3.0,18.5,894.0,842.21,642.3
2018,6,21,14,45,951.0,88.5,3.0,18.4,859.0,801.32,615.23
2018,6,21,15,0,945.0,87.0,3.0,18.3,824.0,757.86,586.07
2018,6,21,15,15,934.5,85.5,3.0,18.3,782.5,709.05,550.97
2018,6,21,15,30,924.0,84.0,3.0,18.3,741.0,658.49,513.06
2018,6,21,15,45,912.5,81.5,2.9,18.0,695.5,604.92,472.04
2018,6,21,16,0,901.0,79.0,2.8,17.7,650.0,550.22,428.93
2018,6,21,16,15,885.5,76.5,2.75,17.45,601.5,492.79,382.4
2018,6,21,16,30,870.0,74.0,2.7,17.2,553.0,435.2,334.2
2018,6,21,16,45,848.0,71.5,2.65,17.0,501.5,375.37,282.79
2018,6,21,17,0,826.0,69.0,2.6,16.8,450.0,314.45,229.31
2018,6,21,17,15,796.5,65.5,2.55,16.3,397.5,254.03,176.1
2018,6,21,17,30,767.0,62.0,2.5,15.8,345.0,196.25,125.82
2018,6,21,17,45,724.0,58.0,2.45,15.35,293.0,139.26,80.08
2018,6,21,18,0,681.0,54.0,2.4,14.9,241.0,87.08,45.79
2018,6,21,18,15,615.5,49.5,2.25,14.25,192.0,41.17,31.16
2018,6,21,18,30,550.0,45.0,2.1,13.6,143.0,35.28,25.75
2018,6,21,18,45,443.5,37.0,1.95,12.9,100.5,29.7,20.38
2018,6,21,19,0,337.0,29.0,1.8,12.2,58.0,24.03,13.79
2018,6,21,19,15,192.0,17.5,1.75,11.8,32.0,15.92,0.0
2018,6,21,19,30,47.0,6.0,1.7,11.4,6.0,5.46,0.0
2018,6,21,19,45,23.5,3.0,1.65,11.05,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,6,22,4,45,55.0,6.5,1.45,9.3,8.0,0.0,0.0
2018,6,22,5,0,110.0,13.0,1.4,9.6,16.0,11.82,0.0
2018,6,22,5,15,251.5,24.0,1.4,10.1,48.0,19.9,7.85
2018,6,22,5,30,393.0,35.0,1.4,10.6,80.0,28.5,19.2
2018,6,22,5,45,484.0,42.0,1.35,11.1,124.5,33.14,23.98
2018,6,22,6,0,575.0,49.0,1.3,11.6,169.0,37.73,28.39
2018,6,22,6,15,632.5,54.5,1.25,12.15,219.5,65.65,35.82
2018,6,22,6,30,690.0,60.0,1.2,12.7,270.0,120.13,67.92
2018,6,22,6,45,729.0,64.0,1.15,13.3,322.0,173.63,108.81
2018,6,22,7,0,768.0,68.0,1.1,13.9,374.0,231.32,157.54
2018,6,22,7,15,796.5,71.5,1.1,14.6,426.5,289.52,208.38
2018,6,22,7,30,825.0,75.0,1.1,15.3,479.0,350.08,260.64
2018,6,22,7,45,845.5,78.0,1.05,16.0,530.0,410.49,311.33
2018,6,22,8,0,866.0,81.0,1.0,16.7,581.0,469.82,359.26
2018,6,22,8,15,882.5,83.0,1.0,17.35,629.0,526.71,403.79
2018,6,22,8,30,899.0,85.0,1.0,18.0,677.0,583.36,446.38
2018,6,22,8,45,911.0,87.0,1.0,18.65,721.5,636.8,485.01
2018,6,22,9,0,923.0,89.0,1.0,19.3,766.0,689.01,521.35
2018,6,22,9,15,931.5,91.0,1.05,19.9,805.5,737.32,554.41
2018,6,22,9,30,940.0,93.0,1.1,20.5,845.0,783.58,583.68
2018,6,22,9,45,946.0,96.0,1.15,21.05,879.5,826.61,610.18
2018,6,22,10,0,952.0,99.0,1.2,21.6,914.0,866.97,634.6
2018,6,22,10,15,958.0,99.0,1.25,22.1,941.5,901.55,655.16
2018,6,22,10,30,964.0,99.0,1.3,22.6,969.0,933.09,673.66
2018,6,22,10,45,967.5,100.0,1.4,23.1,990.0,960.16,689.99
2018,6,22,11,0,971.0,101.0,1.5,23.6,1011.0,983.75,704.12
2018,6,22,11,15,973.5,101.5,1.55,23.9,1025.0,1002.37,714.98
2018,6,22,11,30,976.0,102.0,1.6,24.2,1039.0,1017.29,723.63
2018,6,22,11,45,977.0,102.5,1.65,24.5,1045.5,1027.05,729.18
2018,6,22,12,0,978.0,103.0,1.7,24.8,1052.0,1033.03,732.52
2018,6,22,12,15,977.0,103.5,1.8,24.9,1050.5,1033.31,733.73
2018,6,22,12,30,976.0,104.0,1.9,25.0,1049.0,1029.81,732.69
2018,6,22,12,45,973.5,104.0,2.0,25.05,1040.0,1020.63,728.31
2018,6,22,13,0,971.0,104.0,2.1,25.1,1031.0,1007.71,721.63
2018,6,22,13,15,968.0,104.0,2.2,25.05,1015.0,990.64,712.61
2018,6,22,13,30,965.0,104.0,2.3,25.0,999.0,969.95,701.23
2018,6,22,13,45,960.5,103.0,2.35,24.9,975.5,943.47,685.69
2018,6,22,14,0,956.0,102.0,2.4,24.8,952.0,913.65,667.91
2018,6,22,14,15,949.0,100.5,2.45,24.65,921.0,878.13,646.33
2018,6,22,14,30,942.0,99.0,2.5,24.5,890.0,839.73,622.62
2018,6,22,14,45,933.0,98.0,2.6,24.3,854.0,797.67,596.55
2018,6,22,15,0,924.0,97.0,2.7,24.1,818.0,753.29,568.42
2018,6,22,15,15,913.5,95.0,2.7,24.1,777.0,704.89,534.24
2018,6,22,15,30,903.0,93.0,2.7,24.1,736.0,654.79,497.71
2018,6,22,15,45,889.0,91.0,2.7,23.55,690.0,601.25,458.62
2018,6,22,16,0,875.0,89.0,2.7,23.0,644.0,546.86,417.53
2018,6,22,16,15,857.0,86.5,2.7,22.6,595.0,489.54,372.55
2018,6,22,16,30,839.0,84.0,2.7,22.2,546.0,431.25,325.27
2018,6,22,16,45,815.5,80.5,2.65,21.8,494.5,371.1,275.03
2018,6,22,17,0,792.0,77.0,2.6,21.4,443.0,312.35,224.64
2018,6,22,17,15,760.5,73.5,2.5,20.7,391.0,253.33,173.88
2018,6,22,17,30,729.0,70.0,2.4,20.0,339.0,197.21,126.16
2018,6,22,17,45,683.5,65.5,2.3,19.35,287.5,138.58,79.95
2018,6,22,18,0,638.0,61.0,2.2,18.7,236.0,87.78,46.87
2018,6,22,18,15,569.5,54.5,2.05,17.75,187.0,41.6,31.08
2018,6,22,18,30,501.0,48.0,1.9,16.8,138.0,37.7,27.51
2018,6,22,18,45,394.0,39.5,1.75,15.85,97.0,31.83,21.95
2018,6,22,19,0,287.0,31.0,1.6,14.9,56.0,25.85,15.12
2018,6,22,19,15,161.0,18.5,1.55,14.45,31.0,16.83,0.0
2018,6,22,19,30,35.0,6.0,1.5,14.0,6.0,5.46,0.0
2018,6,22,19,45,17.5,3.0,1.5,13.6,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
