Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,23,4,45,45.5,6.5,1.2,10.8,7.5,0.0,0.0
2018,6,23,5,0,91.0,13.0,1.2,11.0,15.0,11.82,0.0
2018,6,23,5,15,225.5,24.5,1.2,11.5,46.0,20.38,7.89
2018,6,23,5,30,360.0,36.0,1.2,12.0,77.0,29.41,19.83
2018,6,23,5,45,455.0,43.0,1.2,12.45,120.5,33.97,24.57
2018,6,23,6,0,550.0,50.0,1.2,12.9,164.0,38.5,28.92
2018,6,23,6,15,611.0,55.0,1.2,13.5,214.0,64.65,35.54
2018,6,23,6,30,672.0,60.0,1.2,14.1,264.0,117.72,66.36
2018,6,23,6,45,715.0,63.5,1.15,14.75,316.0,170.3,106.05
2018,6,23,7,0,758.0,67.0,1.1,15.4,368.0,227.55,153.93
2018,6,23,7,15,787.5,70.0,1.2,16.25,420.0,284.96,203.86
2018,6,23,7,30,817.0,73.0,1.3,17.1,472.0,344.84,255.45
2018,6,23,7,45,840.0,74.5,1.35,17.95,522.5,404.41,305.56
2018,6,23,8,0,863.0,76.0,1.4,18.8,573.0,463.12,353.35
2018,6,23,8,15,879.0,78.0,1.45,19.5,621.0,519.57,397.96
2018,6,23,8,30,895.0,80.0,1.5,20.2,669.0,575.75,440.72
2018,6,23,8,45,908.0,81.5,1.55,20.9,713.5,629.11,479.93
2018,6,23,9,0,921.0,83.0,1.6,21.6,758.0,681.35,517.02
2018,6,23,9,15,931.5,83.5,1.65,22.2,797.5,729.5,550.34
2018,6,23,9,30,942.0,84.0,1.7,22.8,837.0,775.78,579.7
2018,6,23,9,45,950.0,84.5,1.75,23.4,871.0,818.03,605.79
2018,6,23,10,0,958.0,85.0,1.8,24.0,905.0,857.73,629.88
2018,6,23,10,15,963.0,86.0,1.8,24.5,932.5,892.69,650.32
2018,6,23,10,30,968.0,87.0,1.8,25.0,960.0,924.53,668.54
2018,6,23,10,45,971.0,88.0,1.85,25.5,980.5,951.33,683.98
2018,6,23,11,0,974.0,89.0,1.9,26.0,1001.0,974.63,697.18
2018,6,23,11,15,975.5,90.0,1.95,26.2,1015.0,992.93,708.09
2018,6,23,11,30,977.0,91.0,2.0,26.4,1029.0,1007.51,716.76
2018,6,23,11,45,978.0,91.0,2.05,26.65,1035.0,1016.88,722.13
2018,6,23,12,0,979.0,91.0,2.1,26.9,1041.0,1022.45,725.27
2018,6,23,12,15,978.0,92.0,2.15,26.95,1040.0,1023.28,726.15
2018,6,23,12,30,977.0,93.0,2.2,27.0,1039.0,1020.31,724.8
2018,6,23,12,45,974.5,93.0,2.25,27.0,1030.0,1011.17,719.83
2018,6,23,13,0,972.0,93.0,2.3,27.0,1021.0,998.28,712.62
2018,6,23,13,15,969.0,93.0,2.3,26.9,1005.0,981.23,702.61
2018,6,23,13,30,966.0,93.0,2.3,26.8,989.0,960.56,690.37
2018,6,23,13,45,961.5,92.5,2.35,26.7,966.0,934.57,675.2
2018,6,23,14,0,957.0,92.0,2.4,26.6,943.0,905.25,657.8
2018,6,23,14,15,951.0,91.0,2.4,26.4,913.5,871.03,636.89
2018,6,23,14,30,945.0,90.0,2.4,26.2,884.0,833.88,613.89
2018,6,23,14,45,937.5,89.0,2.4,26.05,849.0,792.87,587.95
2018,6,23,15,0,930.0,88.0,2.4,25.9,814.0,749.44,560.05
2018,6,23,15,15,919.5,86.5,2.4,25.9,773.0,701.32,526.77
2018,6,23,15,30,909.0,85.0,2.4,25.9,732.0,651.49,490.82
2018,6,23,15,45,896.5,83.0,2.3,25.35,687.0,598.58,452.2
2018,6,23,16,0,884.0,81.0,2.2,24.8,642.0,544.67,411.58
2018,6,23,16,15,867.0,79.0,2.15,24.4,594.0,487.9,367.4
2018,6,23,16,30,850.0,77.0,2.1,24.0,546.0,431.14,321.7
2018,6,23,16,45,828.0,74.0,2.05,23.6,495.0,370.2,271.42
2018,6,23,17,0,806.0,71.0,2.0,23.2,444.0,311.71,221.7
2018,6,23,17,15,776.0,67.5,1.9,22.45,392.0,252.29,171.04
2018,6,23,17,30,746.0,64.0,1.8,21.7,340.0,195.57,123.12
2018,6,23,17,45,702.5,60.0,1.7,20.95,288.5,139.69,79.41
2018,6,23,18,0,659.0,56.0,1.6,20.2,237.0,88.71,46.45
2018,6,23,18,15,594.0,50.5,1.5,19.2,188.5,38.39,28.08
2018,6,23,18,30,529.0,45.0,1.4,18.2,140.0,35.17,25.15
2018,6,23,18,45,424.5,37.0,1.3,17.2,98.5,29.62,19.93
2018,6,23,19,0,320.0,29.0,1.2,16.2,57.0,23.96,13.56
2018,6,23,19,15,182.0,17.5,1.2,15.75,31.5,15.92,0.0
2018,6,23,19,30,44.0,6.0,1.2,15.3,6.0,5.46,0.0
2018,6,23,19,45,22.0,3.0,1.25,14.85,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,24,4,45,40.5,5.5,1.85,11.1,6.5,0.0,0.0
2018,6,24,5,0,81.0,11.0,1.9,11.3,13.0,10.01,0.0
2018,6,24,5,15,190.0,23.5,1.95,11.65,41.5,18.53,6.4
2018,6,24,5,30,299.0,36.0,2.0,12.0,70.0,29.32,19.71
2018,6,24,5,45,379.5,47.0,2.05,12.35,111.5,37.37,27.55
2018,6,24,6,0,460.0,58.0,2.1,12.7,153.0,45.08,34.79
2018,6,24,6,15,517.0,66.0,2.1,13.05,200.0,69.83,42.47
2018,6,24,6,30,574.0,74.0,2.1,13.4,247.0,116.4,69.68
2018,6,24,6,45,615.0,80.5,2.15,13.8,297.0,165.86,107.43
2018,6,24,7,0,656.0,87.0,2.2,14.2,347.0,219.87,152.93
2018,6,24,7,15,688.0,92.5,2.2,14.6,398.0,274.78,200.97
2018,6,24,7,30,720.0,98.0,2.2,15.0,449.0,332.61,251.29
2018,6,24,7,45,744.5,101.5,2.2,15.45,498.5,390.25,300.61
2018,6,24,8,0,769.0,105.0,2.2,15.9,548.0,447.05,347.91
2018,6,24,8,15,788.0,108.5,2.2,16.2,595.5,502.26,392.77
2018,6,24,8,30,807.0,112.0,2.2,16.5,643.0,557.73,436.38
2018,6,24,8,45,822.5,114.0,2.25,16.85,686.5,609.65,476.16
2018,6,24,9,0,838.0,116.0,2.3,17.2,730.0,660.9,514.33
2018,6,24,9,15,852.0,118.0,2.3,17.55,770.5,707.12,547.68
2018,6,24,9,30,866.0,120.0,2.3,17.9,811.0,754.31,580.47
2018,6,24,9,45,878.0,120.0,2.25,18.2,846.0,796.44,607.54
2018,6,24,10,0,890.0,120.0,2.2,18.5,881.0,836.52,632.79
2018,6,24,10,15,896.0,121.5,2.2,18.7,908.5,870.71,654.38
2018,6,24,10,30,902.0,123.0,2.2,18.9,936.0,902.06,673.92
2018,6,24,10,45,907.0,123.5,2.2,19.15,957.0,928.57,690.01
2018,6,24,11,0,912.0,124.0,2.2,19.4,978.0,951.89,703.96
2018,6,24,11,15,915.0,124.5,2.2,19.45,992.0,970.06,715.07
2018,6,24,11,30,918.0,125.0,2.2,19.5,1006.0,984.77,724.02
2018,6,24,11,45,919.5,125.0,2.25,19.6,1012.5,994.1,729.98
2018,6,24,12,0,921.0,125.0,2.3,19.7,1019.0,999.88,733.79
2018,6,24,12,15,923.5,123.5,2.3,19.7,1019.0,1001.67,734.86
2018,6,24,12,30,926.0,122.0,2.3,19.7,1019.0,999.88,733.76
2018,6,24,12,45,928.0,119.0,2.3,19.75,1011.5,992.59,729.09
2018,6,24,13,0,930.0,116.0,2.3,19.8,1004.0,981.65,722.17
2018,6,24,13,15,926.5,115.5,2.25,19.7,988.0,964.37,711.11
2018,6,24,13,30,923.0,115.0,2.2,19.6,972.0,943.64,697.9
2018,6,24,13,45,918.0,114.5,2.2,19.55,949.0,918.26,682.02
2018,6,24,14,0,913.0,114.0,2.2,19.5,926.0,889.7,664.02
2018,6,24,14,15,905.5,112.5,2.2,19.35,896.0,855.13,642.14
2018,6,24,14,30,898.0,111.0,2.2,19.2,866.0,817.85,618.27
2018,6,24,14,45,889.0,109.5,2.2,19.0,830.5,776.96,591.76
2018,6,24,15,0,880.0,108.0,2.2,18.8,795.0,733.87,563.23
2018,6,24,15,15,868.5,106.0,2.2,18.8,754.5,686.69,529.2
2018,6,24,15,30,857.0,104.0,2.2,18.8,714.0,638.0,493.22
2018,6,24,15,45,841.5,101.5,2.2,18.3,669.0,586.18,454.77
2018,6,24,16,0,826.0,99.0,2.2,17.8,624.0,532.26,413.48
2018,6,24,16,15,806.5,96.0,2.2,17.45,575.5,475.69,368.52
2018,6,24,16,30,787.0,93.0,2.2,17.1,527.0,419.54,322.36
2018,6,24,16,45,761.5,89.5,2.2,16.75,477.0,361.48,273.35
2018,6,24,17,0,736.0,86.0,2.2,16.4,427.0,305.1,224.47
2018,6,24,17,15,702.0,82.0,2.15,16.0,376.0,245.49,172.72
2018,6,24,17,30,668.0,78.0,2.1,15.6,325.0,191.47,126.17
2018,6,24,17,45,621.5,72.0,2.1,15.15,274.5,137.65,83.16
2018,6,24,18,0,575.0,66.0,2.1,14.7,224.0,89.12,50.57
2018,6,24,18,15,509.5,58.5,2.0,14.3,177.5,44.76,34.35
2018,6,24,18,30,444.0,51.0,1.9,13.9,131.0,40.12,30.01
2018,6,24,18,45,348.0,41.0,1.85,13.45,92.0,33.06,23.27
2018,6,24,19,0,252.0,31.0,1.8,13.0,53.0,25.75,15.27
2018,6,24,19,15,142.5,18.0,1.75,12.8,29.0,16.37,0.0
2018,6,24,19,30,33.0,5.0,1.7,12.6,5.0,4.55,0.0
2018,6,24,19,45,16.5,2.5,1.6,12.4,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,25,4,45,25.0,4.5,1.95,10.8,5.0,0.0,0.0
2018,6,25,5,0,50.0,9.0,2.0,10.9,10.0,8.19,0.0
2018,6,25,5,15,128.5,20.5,2.05,11.1,32.5,16.07,4.59
2018,6,25,5,30,207.0,32.0,2.1,11.3,55.0,24.79,15.83
2018,6,25,5,45,267.5,40.5,2.15,11.5,86.0,30.93,21.93
2018,6,25,6,0,328.0,49.0,2.2,11.7,117.0,36.9,27.6
2018,6,25,6,15,164.0,44.0,2.2,11.95,78.0,39.06,24.44
2018,6,25,6,30,0.0,39.0,2.2,12.2,39.0,34.37,24.14
2018,6,25,6,45,0.0,49.0,2.15,12.45,49.0,43.24,31.69
2018,6,25,7,0,0.0,59.0,2.1,12.7,59.0,52.11,39.14
2018,6,25,7,15,0.0,85.0,2.0,13.15,85.0,75.12,58.4
2018,6,25,7,30,0.0,111.0,1.9,13.6,111.0,97.82,77.06
2018,6,25,7,45,1.0,131.5,1.85,14.05,132.0,116.3,91.89
2018,6,25,8,0,2.0,152.0,1.8,14.5,153.0,135.02,106.72
2018,6,25,8,15,14.0,189.0,1.8,14.9,198.0,173.94,137.76
2018,6,25,8,30,26.0,226.0,1.8,15.3,243.0,216.94,171.55
2018,6,25,8,45,57.5,267.5,1.8,15.7,308.5,275.42,217.17
2018,6,25,9,0,89.0,309.0,1.8,16.1,374.0,337.28,264.48
2018,6,25,9,15,426.0,234.5,1.85,16.5,571.5,524.02,410.45
2018,6,25,9,30,763.0,160.0,1.9,16.9,769.0,720.78,556.28
2018,6,25,9,45,828.0,137.5,1.9,17.25,823.5,779.19,595.29
2018,6,25,10,0,893.0,115.0,1.9,17.6,878.0,833.94,630.72
2018,6,25,10,15,899.5,116.5,2.0,17.8,906.0,868.69,653.43
2018,6,25,10,30,906.0,118.0,2.1,18.0,934.0,900.62,674.32
2018,6,25,10,45,911.5,118.0,2.15,18.25,955.0,927.26,691.01
2018,6,25,11,0,917.0,118.0,2.2,18.5,976.0,950.71,705.61
2018,6,25,11,15,920.5,118.5,2.3,18.55,990.5,969.48,718.22
2018,6,25,11,30,924.0,119.0,2.4,18.6,1005.0,984.8,728.67
2018,6,25,11,45,927.0,118.5,2.45,18.6,1012.5,995.19,735.61
2018,6,25,12,0,930.0,118.0,2.5,18.6,1020.0,1002.02,740.37
2018,6,25,12,15,934.0,115.5,2.55,18.55,1020.5,1004.33,742.44
2018,6,25,12,30,938.0,113.0,2.6,18.5,1021.0,1003.02,742.27
2018,6,25,12,45,941.5,109.0,2.65,18.45,1014.0,996.11,738.55
2018,6,25,13,0,945.0,105.0,2.7,18.4,1007.0,985.45,732.47
2018,6,25,13,15,942.5,104.5,2.75,18.3,991.5,968.89,722.69
2018,6,25,13,30,940.0,104.0,2.8,18.2,976.0,948.79,710.59
2018,6,25,13,45,936.5,102.5,2.85,18.15,953.5,923.4,694.79
2018,6,25,14,0,933.0,101.0,2.9,18.1,931.0,894.7,676.69
2018,6,25,14,15,927.5,99.5,2.95,17.95,902.0,861.2,655.41
2018,6,25,14,30,922.0,98.0,3.0,17.8,873.0,824.81,631.94
2018,6,25,14,45,915.0,95.5,3.0,17.65,838.0,783.61,604.54
2018,6,25,15,0,908.0,93.0,3.0,17.5,803.0,740.01,575.13
2018,6,25,15,15,897.5,91.5,3.0,17.5,762.5,692.86,540.83
2018,6,25,15,30,887.0,90.0,3.0,17.5,722.0,644.04,504.02
2018,6,25,15,45,875.5,87.5,3.0,17.05,678.0,592.28,464.81
2018,6,25,16,0,864.0,85.0,3.0,16.6,634.0,539.46,423.46
2018,6,25,16,15,849.5,82.0,3.0,16.3,587.0,483.95,378.38
2018,6,25,16,30,835.0,79.0,3.0,16.0,540.0,428.22,331.59
2018,6,25,16,45,814.0,75.5,3.0,15.7,490.0,368.03,279.9
2018,6,25,17,0,793.0,72.0,3.0,15.4,440.0,310.15,228.74
2018,6,25,17,15,763.5,68.5,2.95,15.0,388.5,251.55,176.7
2018,6,25,17,30,734.0,65.0,2.9,14.6,337.0,195.61,127.59
2018,6,25,17,45,692.0,61.0,2.9,14.2,286.5,140.56,82.87
2018,6,25,18,0,650.0,57.0,2.9,13.8,236.0,90.22,48.98
2018,6,25,18,15,587.0,51.0,2.85,13.35,188.0,39.38,29.69
2018,6,25,18,30,524.0,45.0,2.8,12.9,140.0,35.12,25.7
2018,6,25,18,45,422.5,37.5,2.75,12.45,99.0,30.03,20.72
2018,6,25,19,0,321.0,30.0,2.7,12.0,58.0,24.88,14.65
2018,6,25,19,15,183.0,18.0,2.7,11.7,32.0,16.37,0.0
2018,6,25,19,30,45.0,6.0,2.7,11.4,6.0,5.46,0.0
2018,6,25,19,45,22.5,3.0,2.65,11.15,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,26,4,45,49.5,6.5,2.2,9.35,7.5,0.0,0.0
2018,6,26,5,0,99.0,13.0,2.2,9.6,15.0,11.82,0.0
2018,6,26,5,15,239.5,24.5,2.2,10.0,46.5,20.53,7.13
2018,6,26,5,30,380.0,36.0,2.2,10.4,78.0,29.58,20.02
2018,6,26,5,45,475.5,43.0,2.2,10.85,122.5,34.14,24.83
2018,6,26,6,0,571.0,50.0,2.2,11.3,167.0,38.68,29.24
2018,6,26,6,15,631.0,55.0,2.15,11.75,217.0,63.67,35.35
2018,6,26,6,30,691.0,60.0,2.1,12.2,267.0,117.77,66.45
2018,6,26,6,45,732.5,63.5,2.1,12.65,319.5,171.19,107.11
2018,6,26,7,0,774.0,67.0,2.1,13.1,372.0,229.11,156.4
2018,6,26,7,15,803.0,69.5,2.05,13.6,424.5,286.86,207.7
2018,6,26,7,30,832.0,72.0,2.0,14.1,477.0,347.0,260.74
2018,6,26,7,45,853.5,74.5,2.0,14.6,528.0,407.82,313.31
2018,6,26,8,0,875.0,77.0,2.0,15.1,579.0,467.6,363.42
2018,6,26,8,15,891.0,79.0,2.0,15.55,627.5,524.77,409.91
2018,6,26,8,30,907.0,81.0,2.0,16.0,676.0,581.66,454.5
2018,6,26,8,45,919.5,83.0,2.05,16.4,721.0,635.9,495.93
2018,6,26,9,0,932.0,85.0,2.1,16.8,766.0,688.95,535.2
2018,6,26,9,15,939.5,87.0,2.1,17.2,805.0,737.11,569.51
2018,6,26,9,30,947.0,89.0,2.1,17.6,844.0,783.14,599.73
2018,6,26,9,45,952.0,92.0,2.15,17.95,878.0,825.86,627.48
2018,6,26,10,0,957.0,95.0,2.2,18.3,912.0,865.83,653.05
2018,6,26,10,15,963.0,95.0,2.25,18.5,940.0,900.77,675.39
2018,6,26,10,30,969.0,95.0,2.3,18.7,968.0,932.65,695.59
2018,6,26,10,45,973.0,96.0,2.4,18.9,989.5,960.51,713.56
2018,6,26,11,0,977.0,97.0,2.5,19.1,1011.0,984.91,729.27
2018,6,26,11,15,979.5,97.0,2.55,19.1,1025.0,1003.37,741.2
2018,6,26,11,30,982.0,97.0,2.6,19.1,1039.0,1018.12,750.82
2018,6,26,11,45,983.0,97.5,2.65,19.1,1045.5,1028.17,757.5
2018,6,26,12,0,984.0,98.0,2.7,19.1,1052.0,1034.41,761.84
2018,6,26,12,15,984.5,97.0,2.7,19.1,1051.0,1034.9,762.06
2018,6,26,12,30,985.0,96.0,2.7,19.1,1050.0,1031.56,759.96
2018,6,26,12,45,985.0,95.0,2.75,19.05,1042.0,1023.9,755.81
2018,6,26,13,0,985.0,94.0,2.8,19.0,1034.0,1012.39,749.25
2018,6,26,13,15,983.0,92.5,2.85,18.9,1018.0,994.75,738.85
2018,6,26,13,30,981.0,91.0,2.9,18.8,1002.0,973.39,726.04
2018,6,26,13,45,977.5,90.0,2.9,18.75,979.0,947.58,709.69
2018,6,26,14,0,974.0,89.0,2.9,18.7,956.0,918.33,691.01
2018,6,26,14,15,969.0,87.5,2.95,18.55,926.5,884.04,669.45
2018,6,26,14,30,964.0,86.0,3.0,18.4,897.0,846.7,645.57
2018,6,26,14,45,957.0,84.5,3.0,18.2,861.5,804.99,618.19
2018,6,26,15,0,950.0,83.0,3.0,18.0,826.0,760.75,588.71
2018,6,26,15,15,940.5,81.5,3.0,18.0,785.0,712.53,554.36
2018,6,26,15,30,931.0,80.0,3.0,18.0,744.0,662.45,516.81
2018,6,26,15,45,919.0,78.0,3.0,17.55,698.5,608.85,476.39
2018,6,26,16,0,907.0,76.0,3.0,17.1,653.0,554.14,433.74
2018,6,26,16,15,891.0,73.5,3.0,16.75,604.0,496.22,386.97
2018,6,26,16,30,875.0,71.0,3.0,16.4,555.0,438.17,338.45
2018,6,26,16,45,853.5,68.5,3.0,16.1,503.5,378.26,286.89
2018,6,26,17,0,832.0,66.0,3.0,15.8,452.0,319.38,234.82
2018,6,26,17,15,803.0,63.0,2.95,15.35,399.5,256.93,179.53
2018,6,26,17,30,774.0,60.0,2.9,14.9,347.0,199.23,128.79
2018,6,26,17,45,733.0,56.0,2.85,14.45,295.0,141.91,82.07
2018,6,26,18,0,692.0,52.0,2.8,14.0,243.0,89.13,46.38
2018,6,26,18,15,629.0,47.0,2.75,13.55,194.0,40.13,30.33
2018,6,26,18,30,566.0,42.0,2.7,13.1,145.0,35.69,26.18
2018,6,26,18,45,425.0,34.0,2.65,12.6,98.0,26.92,17.99
2018,6,26,19,0,284.0,26.0,2.6,12.1,51.0,21.05,11.55
2018,6,26,19,15,156.5,15.5,2.55,11.8,28.0,12.69,0.0
2018,6,26,19,30,29.0,5.0,2.5,11.5,5.0,4.55,0.0
2018,6,26,19,45,14.5,2.5,2.45,11.2,2.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,27,4,45,43.0,6.0,2.25,9.75,7.0,0.0,0.0
2018,6,27,5,0,86.0,12.0,2.3,9.8,14.0,10.91,0.0
2018,6,27,5,15,219.0,23.5,2.3,10.05,44.0,19.58,6.16
2018,6,27,5,30,352.0,35.0,2.3,10.3,74.0,28.63,19.17
2018,6,27,5,45,454.5,42.5,2.3,10.55,119.0,33.68,24.44
2018,6,27,6,0,557.0,50.0,2.3,10.8,164.0,38.66,29.28
2018,6,27,6,15,379.0,69.0,2.3,11.2,156.0,65.17,42.5
2018,6,27,6,30,201.0,88.0,2.3,11.6,148.0,91.25,64.6
2018,6,27,6,45,220.5,105.0,2.25,12.0,182.0,122.73,89.53
2018,6,27,7,0,240.0,122.0,2.2,12.4,216.0,156.7,117.87
2018,6,27,7,15,430.5,115.5,2.2,12.8,313.0,220.78,166.24
2018,6,27,7,30,621.0,109.0,2.2,13.2,410.0,308.0,235.5
2018,6,27,7,45,744.5,94.0,2.2,13.65,493.0,381.68,295.94
2018,6,27,8,0,868.0,79.0,2.2,14.1,576.0,465.81,364.1
2018,6,27,8,15,884.0,80.5,2.2,14.5,624.0,522.18,410.25
2018,6,27,8,30,900.0,82.0,2.2,14.9,672.0,578.28,454.71
2018,6,27,8,45,912.5,84.0,2.25,15.3,716.5,632.22,496.27
2018,6,27,9,0,925.0,86.0,2.3,15.7,761.0,685.0,535.69
2018,6,27,9,15,926.0,92.0,2.35,16.0,798.5,732.31,570.11
2018,6,27,9,30,927.0,98.0,2.4,16.3,836.0,776.97,600.54
2018,6,27,9,45,923.5,106.0,2.45,16.55,867.5,817.25,627.2
2018,6,27,10,0,920.0,114.0,2.5,16.8,899.0,854.2,651.33
2018,6,27,10,15,927.5,114.0,2.55,17.0,927.5,889.32,674.16
2018,6,27,10,30,935.0,114.0,2.6,17.2,956.0,921.57,694.92
2018,6,27,10,45,940.5,114.0,2.65,17.35,977.5,949.02,712.51
2018,6,27,11,0,946.0,114.0,2.7,17.5,999.0,973.17,727.91
2018,6,27,11,15,949.5,114.0,2.75,17.5,1013.5,992.08,740.27
2018,6,27,11,30,953.0,114.0,2.8,17.5,1028.0,1007.41,750.38
2018,6,27,11,45,956.0,113.5,2.9,17.5,1035.5,1018.17,758.03
2018,6,27,12,0,959.0,113.0,3.0,17.5,1043.0,1025.26,763.39
2018,6,27,12,15,959.0,112.5,3.0,17.4,1042.0,1025.79,763.93
2018,6,27,12,30,959.0,112.0,3.0,17.3,1041.0,1022.6,762.18
2018,6,27,12,45,956.5,112.5,3.05,17.2,1032.0,1014.27,757.6
2018,6,27,13,0,954.0,113.0,3.1,17.1,1023.0,1002.28,750.68
2018,6,27,13,15,952.5,111.0,3.15,17.0,1007.5,985.18,740.4
2018,6,27,13,30,951.0,109.0,3.2,16.9,992.0,964.45,727.73
2018,6,27,13,45,948.5,107.0,3.25,16.75,969.5,939.3,712.18
2018,6,27,14,0,946.0,105.0,3.3,16.6,947.0,910.74,694.23
2018,6,27,14,15,941.5,102.5,3.3,16.4,917.5,876.78,672.23
2018,6,27,14,30,937.0,100.0,3.3,16.2,888.0,839.81,647.98
2018,6,27,14,45,930.5,97.5,3.35,16.05,852.5,798.5,620.56
2018,6,27,15,0,924.0,95.0,3.4,15.9,817.0,754.69,591.01
2018,6,27,15,15,913.5,93.5,3.4,15.9,776.5,706.89,556.01
2018,6,27,15,30,903.0,92.0,3.4,15.9,736.0,657.37,518.36
2018,6,27,15,45,891.5,88.5,3.45,15.35,690.5,603.91,477.89
2018,6,27,16,0,880.0,85.0,3.5,14.8,645.0,549.35,435.13
2018,6,27,16,15,864.5,82.0,3.5,14.4,596.5,492.53,388.71
2018,6,27,16,30,849.0,79.0,3.5,14.0,548.0,435.56,340.57
2018,6,27,16,45,827.5,75.5,3.55,13.65,497.0,374.41,287.64
2018,6,27,17,0,806.0,72.0,3.6,13.3,446.0,315.57,235.2
2018,6,27,17,15,774.5,69.0,3.6,12.95,394.0,256.13,181.89
2018,6,27,17,30,743.0,66.0,3.6,12.6,342.0,199.55,131.72
2018,6,27,17,45,699.5,61.5,3.55,12.25,290.0,143.22,85.42
2018,6,27,18,0,656.0,57.0,3.5,11.9,238.0,91.79,50.16
2018,6,27,18,15,590.0,51.5,3.45,11.5,189.5,40.87,31.26
2018,6,27,18,30,524.0,46.0,3.4,11.1,141.0,35.96,26.65
2018,6,27,18,45,419.5,38.0,3.35,10.75,99.5,30.45,21.25
2018,6,27,19,0,315.0,30.0,3.3,10.4,58.0,24.85,14.78
2018,6,27,19,15,179.0,18.0,3.25,10.3,32.0,15.09,0.0
2018,6,27,19,30,43.0,6.0,3.2,10.2,6.0,5.46,0.0
2018,6,27,19,45,21.5,3.0,3.15,10.05,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,28,4,45,29.0,6.0,2.95,10.7,6.5,0.0,0.0
2018,6,28,5,0,58.0,12.0,3.0,10.8,13.0,10.91,0.0
2018,6,28,5,15,174.0,24.5,3.1,11.05,41.0,19.35,5.54
2018,6,28,5,30,290.0,37.0,3.2,11.3,69.0,30.46,20.61
2018,6,28,5,45,388.0,45.5,3.25,11.55,111.0,36.23,26.57
2018,6,28,6,0,486.0,54.0,3.3,11.8,153.0,41.88,32.01
2018,6,28,6,15,550.5,60.0,3.3,12.15,201.0,63.99,37.85
2018,6,28,6,30,615.0,66.0,3.3,12.5,249.0,111.41,64.35
2018,6,28,6,45,660.0,70.0,3.3,12.8,300.0,161.64,102.44
2018,6,28,7,0,705.0,74.0,3.3,13.1,351.0,219.46,151.49
2018,6,28,7,15,738.0,77.0,3.3,13.4,402.5,274.77,200.78
2018,6,28,7,30,771.0,80.0,3.3,13.7,454.0,333.05,252.65
2018,6,28,7,45,797.0,82.5,3.25,14.05,505.0,390.8,303.32
2018,6,28,8,0,823.0,85.0,3.2,14.4,556.0,450.09,353.83
2018,6,28,8,15,842.0,87.0,3.2,14.65,604.0,506.96,401.21
2018,6,28,8,30,861.0,89.0,3.2,14.9,652.0,563.12,446.58
2018,6,28,8,45,876.0,90.0,3.25,15.15,696.5,615.77,488.11
2018,6,28,9,0,891.0,91.0,3.3,15.4,741.0,667.56,527.86
2018,6,28,9,15,901.5,92.5,3.25,15.55,780.5,715.62,563.6
2018,6,28,9,30,912.0,94.0,3.2,15.7,820.0,761.9,595.84
2018,6,28,9,45,920.5,95.0,3.2,15.9,854.5,804.14,624.29
2018,6,28,10,0,929.0,96.0,3.2,16.1,889.0,843.98,650.74
2018,6,28,10,15,935.0,97.0,3.2,16.25,917.0,879.13,673.79
2018,6,28,10,30,941.0,98.0,3.2,16.4,945.0,911.31,694.65
2018,6,28,10,45,944.5,99.0,3.2,16.6,965.5,938.16,711.61
2018,6,28,11,0,948.0,100.0,3.2,16.8,986.0,961.62,726.26
2018,6,28,11,15,950.5,100.5,3.2,16.8,1000.0,980.19,738.17
2018,6,28,11,30,953.0,101.0,3.2,16.8,1014.0,995.16,747.73
2018,6,28,11,45,954.5,100.5,3.2,16.85,1020.5,1004.57,753.52
2018,6,28,12,0,956.0,100.0,3.2,16.9,1027.0,1010.28,756.98
2018,6,28,12,15,956.0,99.5,3.25,16.9,1026.0,1010.85,757.69
2018,6,28,12,30,956.0,99.0,3.3,16.9,1025.0,1007.7,756.05
2018,6,28,12,45,956.0,98.0,3.35,16.85,1017.0,1000.34,751.86
2018,6,28,13,0,956.0,97.0,3.4,16.8,1009.0,989.26,745.26
2018,6,28,13,15,953.5,96.0,3.4,16.75,993.5,972.17,734.31
2018,6,28,13,30,951.0,95.0,3.4,16.7,978.0,951.49,721.02
2018,6,28,13,45,947.0,94.0,3.45,16.65,955.5,926.0,704.78
2018,6,28,14,0,943.0,93.0,3.5,16.6,933.0,897.19,686.21
2018,6,28,14,15,937.0,92.5,3.5,16.45,904.0,864.05,664.48
2018,6,28,14,30,931.0,92.0,3.5,16.3,875.0,828.02,640.58
2018,6,28,14,45,924.0,90.5,3.5,16.15,840.5,787.55,613.31
2018,6,28,15,0,917.0,89.0,3.5,16.0,806.0,744.64,584.0
2018,6,28,15,15,906.5,87.5,3.5,16.0,765.5,697.16,549.31
2018,6,28,15,30,896.0,86.0,3.5,16.0,725.0,648.0,511.81
2018,6,28,15,45,883.0,84.0,3.5,15.6,680.5,595.47,471.47
2018,6,28,16,0,870.0,82.0,3.5,15.2,636.0,542.0,429.09
2018,6,28,16,15,852.0,80.0,3.5,14.9,587.5,485.48,382.79
2018,6,28,16,30,834.0,78.0,3.5,14.6,539.0,429.09,335.06
2018,6,28,16,45,811.0,75.0,3.5,14.3,488.5,368.68,282.79
2018,6,28,17,0,788.0,72.0,3.5,14.0,438.0,310.78,231.26
2018,6,28,17,15,756.0,69.0,3.5,13.6,386.5,252.23,178.97
2018,6,28,17,30,724.0,66.0,3.5,13.2,335.0,196.62,129.84
2018,6,28,17,45,678.5,62.0,3.5,12.75,284.0,141.59,84.79
2018,6,28,18,0,633.0,58.0,3.5,12.3,233.0,88.45,47.88
2018,6,28,18,15,565.5,53.0,3.4,11.9,185.5,42.44,32.62
2018,6,28,18,30,498.0,48.0,3.3,11.5,138.0,37.61,28.07
2018,6,28,18,45,391.5,39.5,3.25,11.1,97.0,31.74,22.36
2018,6,28,19,0,285.0,31.0,3.2,10.7,56.0,25.76,15.51
2018,6,28,19,15,160.0,18.5,3.15,10.6,31.0,15.57,0.0
2018,6,28,19,30,35.0,6.0,3.1,10.5,6.0,5.46,0.0
2018,6,28,19,45,17.5,3.0,3.05,10.35,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,6,29,4,45,47.0,5.5,1.6,9.85,6.5,0.0,0.0
2018,6,29,5,0,94.0,11.0,1.6,10.0,13.0,10.01,0.0
2018,6,29,5,15,230.0,22.5,1.55,10.3,43.0,18.72,4.74
2018,6,29,5,30,366.0,34.0,1.5,10.6,73.0,27.83,18.4
2018,6,29,5,45,459.5,41.0,1.45,10.95,116.0,32.45,23.31
2018,6,29,6,0,553.0,48.0,1.4,11.3,159.0,37.04,27.78
2018,6,29,6,15,612.0,52.5,1.35,11.8,207.5,59.3,32.87
2018,6,29,6,30,671.0,57.0,1.3,12.3,256.0,111.45,62.12
2018,6,29,6,45,712.5,60.5,1.25,12.75,307.5,163.61,101.39
2018,6,29,7,0,754.0,64.0,1.2,13.2,359.0,220.28,149.19
2018,6,29,7,15,783.0,66.5,1.2,13.75,410.5,276.83,199.02
2018,6,29,7,30,812.0,69.0,1.2,14.3,462.0,337.8,252.14
2018,6,29,7,45,834.0,71.5,1.2,14.9,512.5,395.77,301.76
2018,6,29,8,0,856.0,74.0,1.2,15.5,563.0,454.74,350.47
2018,6,29,8,15,872.0,76.0,1.25,16.05,610.5,510.96,395.69
2018,6,29,8,30,888.0,78.0,1.3,16.6,658.0,566.96,439.12
2018,6,29,8,45,900.5,80.0,1.3,17.2,702.5,620.37,478.7
2018,6,29,9,0,913.0,82.0,1.3,17.8,747.0,672.66,516.04
2018,6,29,9,15,920.5,84.0,1.4,18.25,785.5,720.13,549.99
2018,6,29,9,30,928.0,86.0,1.5,18.7,824.0,765.53,580.13
2018,6,29,9,45,932.5,89.0,1.6,19.15,857.5,807.31,607.19
2018,6,29,10,0,937.0,92.0,1.7,19.6,891.0,846.37,632.18
2018,6,29,10,15,942.5,93.5,1.8,19.9,919.0,881.89,654.99
2018,6,29,10,30,948.0,95.0,1.9,20.2,947.0,914.4,675.72
2018,6,29,10,45,952.0,95.5,2.0,20.5,968.0,941.44,692.8
2018,6,29,11,0,956.0,96.0,2.1,20.8,989.0,965.09,707.7
2018,6,29,11,15,958.0,96.5,2.15,21.05,1003.0,983.4,718.76
2018,6,29,11,30,960.0,97.0,2.2,21.3,1017.0,998.06,727.56
2018,6,29,11,45,961.0,97.0,2.25,21.5,1023.0,1007.6,733.31
2018,6,29,12,0,962.0,97.0,2.3,21.7,1029.0,1013.4,736.79
2018,6,29,12,15,961.0,97.5,2.4,21.8,1028.0,1014.05,737.91
2018,6,29,12,30,960.0,98.0,2.5,21.9,1027.0,1010.95,736.74
2018,6,29,12,45,957.5,98.5,2.55,22.0,1018.5,1002.71,731.84
2018,6,29,13,0,955.0,99.0,2.6,22.1,1010.0,990.78,724.66
2018,6,29,13,15,952.5,98.0,2.65,22.05,994.5,973.75,714.65
2018,6,29,13,30,950.0,97.0,2.7,22.0,979.0,953.14,702.33
2018,6,29,13,45,946.0,96.0,2.75,21.95,956.5,927.71,686.81
2018,6,29,14,0,942.0,95.0,2.8,21.9,934.0,898.96,669.02
2018,6,29,14,15,937.0,93.5,2.85,21.8,905.0,865.72,648.21
2018,6,29,14,30,932.0,92.0,2.9,21.7,876.0,829.52,625.2
2018,6,29,14,45,925.5,90.5,2.9,21.55,842.0,789.41,599.06
2018,6,29,15,0,919.0,89.0,2.9,21.4,808.0,746.81,570.9
2018,6,29,15,15,909.0,87.5,2.9,21.4,767.5,699.6,537.49
2018,6,29,15,30,899.0,86.0,2.9,21.4,727.0,650.64,501.26
2018,6,29,15,45,887.0,83.5,2.9,20.95,682.5,598.06,462.17
2018,6,29,16,0,875.0,81.0,2.9,20.5,638.0,544.44,420.98
2018,6,29,16,15,859.0,78.0,2.9,20.15,590.0,487.67,375.8
2018,6,29,16,30,843.0,75.0,2.9,19.8,542.0,430.81,328.98
2018,6,29,16,45,821.5,72.0,2.85,19.4,491.5,372.12,279.27
2018,6,29,17,0,800.0,69.0,2.8,19.0,441.0,312.38,227.47
2018,6,29,17,15,770.0,66.0,2.7,18.45,389.5,253.64,176.08
2018,6,29,17,30,740.0,63.0,2.6,17.9,338.0,197.57,127.46
2018,6,29,17,45,696.5,59.0,2.55,17.35,287.0,141.81,82.56
2018,6,29,18,0,653.0,55.0,2.5,16.8,236.0,90.91,48.21
2018,6,29,18,15,589.0,49.5,2.35,16.05,187.5,40.24,30.11
2018,6,29,18,30,525.0,44.0,2.2,15.3,139.0,34.25,24.67
2018,6,29,18,45,422.5,36.5,2.1,14.6,98.0,29.11,19.74
2018,6,29,19,0,320.0,29.0,2.0,13.9,57.0,23.9,13.78
2018,6,29,19,15,182.5,17.5,2.0,13.55,31.5,14.61,0.0
2018,6,29,19,30,45.0,6.0,2.0,13.2,6.0,5.46,0.0
2018,6,29,19,45,22.5,3.0,2.0,12.85,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,30,4,45,58.0,6.0,1.05,10.6,7.0,0.0,0.0
2018,6,30,5,0,116.0,12.0,1.1,10.9,14.0,10.91,0.0
2018,6,30,5,15,260.5,21.5,1.1,11.4,44.0,17.85,3.68
2018,6,30,5,30,405.0,31.0,1.1,11.9,74.0,25.17,15.98
2018,6,30,5,45,496.0,37.0,1.15,12.4,117.5,29.11,20.2
2018,6,30,6,0,587.0,43.0,1.2,12.9,161.0,36.04,26.69
2018,6,30,6,15,644.0,48.0,1.15,13.55,210.5,59.09,32.09
2018,6,30,6,30,701.0,53.0,1.1,14.2,260.0,110.11,59.38
2018,6,30,6,45,739.5,56.0,1.1,14.85,311.5,163.14,98.93
2018,6,30,7,0,778.0,59.0,1.1,15.5,363.0,220.27,146.83
2018,6,30,7,15,805.5,62.0,1.05,16.25,415.0,280.67,199.22
2018,6,30,7,30,833.0,65.0,1.0,17.0,467.0,340.5,250.67
2018,6,30,7,45,853.5,67.5,1.0,17.7,517.5,399.05,300.08
2018,6,30,8,0,874.0,70.0,1.0,18.4,568.0,458.42,348.32
2018,6,30,8,15,889.0,71.5,1.05,19.05,615.5,514.62,392.75
2018,6,30,8,30,904.0,73.0,1.1,19.7,663.0,570.47,435.26
2018,6,30,8,45,915.5,74.5,1.15,20.35,707.0,623.59,474.27
2018,6,30,9,0,927.0,76.0,1.2,21.0,751.0,675.47,511.08
2018,6,30,9,15,936.0,77.5,1.25,21.45,790.5,724.13,544.89
2018,6,30,9,30,945.0,79.0,1.3,21.9,830.0,770.8,574.62
2018,6,30,9,45,951.5,80.5,1.35,22.4,864.0,813.34,601.02
2018,6,30,10,0,958.0,82.0,1.4,22.9,898.0,853.26,625.38
2018,6,30,10,15,962.5,83.0,1.5,23.2,925.5,888.18,647.37
2018,6,30,10,30,967.0,84.0,1.6,23.5,953.0,919.97,667.28
2018,6,30,10,45,969.5,85.5,1.65,23.8,974.0,947.2,683.59
2018,6,30,11,0,972.0,87.0,1.7,24.1,995.0,970.92,697.66
2018,6,30,11,15,974.0,87.0,1.75,24.2,1008.5,989.08,708.82
2018,6,30,11,30,976.0,87.0,1.8,24.3,1022.0,1003.54,717.76
2018,6,30,11,45,976.0,88.0,1.85,24.45,1028.5,1013.33,723.74
2018,6,30,12,0,976.0,89.0,1.9,24.6,1035.0,1019.3,727.47
2018,6,30,12,15,974.0,90.5,1.95,24.6,1034.0,1020.04,728.47
2018,6,30,12,30,972.0,92.0,2.0,24.6,1033.0,1016.98,727.24
2018,6,30,12,45,968.0,93.5,2.05,24.6,1024.0,1008.26,722.56
2018,6,30,13,0,964.0,95.0,2.1,24.6,1015.0,995.84,715.65
2018,6,30,13,15,961.0,95.0,2.1,24.55,999.5,979.22,705.72
2018,6,30,13,30,958.0,95.0,2.1,24.5,984.0,959.01,693.56
2018,6,30,13,45,953.0,94.5,2.15,24.4,961.0,933.04,678.37
2018,6,30,14,0,948.0,94.0,2.2,24.3,938.0,903.78,660.97
2018,6,30,14,15,941.5,93.0,2.2,24.2,908.5,869.64,639.78
2018,6,30,14,30,935.0,92.0,2.2,24.1,879.0,832.63,616.52
2018,6,30,14,45,927.0,90.5,2.15,23.95,843.5,791.3,589.87
2018,6,30,15,0,919.0,89.0,2.1,23.8,808.0,747.59,561.36
2018,6,30,15,15,908.5,87.5,2.1,23.8,767.5,700.05,528.64
2018,6,30,15,30,898.0,86.0,2.1,23.8,727.0,650.8,493.1
2018,6,30,15,45,883.5,85.0,2.1,23.3,682.0,598.27,455.03
2018,6,30,16,0,869.0,84.0,2.1,22.8,637.0,544.93,415.03
2018,6,30,16,15,851.0,82.0,2.1,22.35,589.0,488.42,371.15
2018,6,30,16,30,833.0,80.0,2.1,21.9,541.0,432.03,325.77
2018,6,30,16,45,810.5,77.0,2.1,21.45,490.5,371.87,276.03
2018,6,30,17,0,788.0,74.0,2.1,21.0,440.0,314.07,226.7
2018,6,30,17,15,756.5,70.0,2.05,20.3,388.0,254.64,175.72
2018,6,30,17,30,725.0,66.0,2.0,19.6,336.0,198.1,127.49
2018,6,30,17,45,681.0,62.0,1.95,18.9,285.0,143.09,83.67
2018,6,30,18,0,637.0,58.0,1.9,18.2,234.0,89.82,47.4
2018,6,30,18,15,570.5,52.0,1.8,17.4,186.0,42.62,32.02
2018,6,30,18,30,504.0,46.0,1.7,16.6,138.0,35.89,25.97
2018,6,30,18,45,401.0,38.0,1.65,15.8,97.0,30.4,20.75
2018,6,30,19,0,298.0,30.0,1.6,15.0,56.0,24.82,14.44
2018,6,30,19,15,169.5,18.0,1.6,14.65,31.0,15.09,0.0
2018,6,30,19,30,41.0,6.0,1.6,14.3,6.0,5.46,0.0
2018,6,30,19,45,20.5,3.0,1.55,13.95,3.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,7,1,4,45,33.5,4.5,1.7,11.4,5.0,0.0,0.0
2018,7,1,5,0,67.0,9.0,1.7,11.6,10.0,8.19,0.0
2018,7,1,5,15,189.5,21.0,1.7,12.0,38.0,17.34,2.79
2018,7,1,5,30,312.0,33.0,1.7,12.4,66.0,26.9,17.35
2018,7,1,5,45,400.0,42.5,1.75,12.8,107.5,33.73,24.2
2018,7,1,6,0,488.0,52.0,1.8,13.2,149.0,40.31,30.43
2018,7,1,6,15,548.0,59.0,1.75,13.6,197.0,61.65,36.44
2018,7,1,6,30,608.0,66.0,1.7,14.0,245.0,109.25,62.63
2018,7,1,6,45,650.0,71.0,1.65,14.35,295.0,159.44,100.16
2018,7,1,7,0,692.0,76.0,1.6,14.7,345.0,214.25,146.02
2018,7,1,7,15,722.5,80.5,1.6,15.15,396.0,272.26,196.55
2018,7,1,7,30,753.0,85.0,1.6,15.6,447.0,330.28,246.96
2018,7,1,7,45,776.0,88.0,1.55,16.05,496.5,386.44,294.96
2018,7,1,8,0,799.0,91.0,1.5,16.5,546.0,443.86,342.4
2018,7,1,8,15,816.5,94.5,1.5,16.95,593.5,499.99,387.39
2018,7,1,8,30,834.0,98.0,1.5,17.4,641.0,556.22,430.83
2018,7,1,8,45,848.0,100.0,1.5,17.85,685.0,607.56,469.25
2018,7,1,9,0,862.0,102.0,1.5,18.3,729.0,658.55,506.15
2018,7,1,9,15,873.0,104.0,1.55,18.7,768.5,706.35,540.14
2018,7,1,9,30,884.0,106.0,1.6,19.1,808.0,752.48,571.38
2018,7,1,9,45,893.0,107.0,1.6,19.45,842.0,794.23,597.79
2018,7,1,10,0,902.0,108.0,1.6,19.8,876.0,833.69,622.31
2018,7,1,10,15,908.0,109.5,1.65,20.1,904.0,868.64,644.21
2018,7,1,10,30,914.0,111.0,1.7,20.4,932.0,900.71,664.11
2018,7,1,10,45,918.5,111.5,1.75,20.65,953.0,927.46,680.58
2018,7,1,11,0,923.0,112.0,1.8,20.9,974.0,950.96,694.96
2018,7,1,11,15,925.5,113.5,1.85,21.0,988.5,970.21,707.03
2018,7,1,11,30,928.0,115.0,1.9,21.1,1003.0,985.94,716.94
2018,7,1,11,45,929.5,114.5,1.95,21.25,1009.5,995.27,722.71
2018,7,1,12,0,931.0,114.0,2.0,21.4,1016.0,1001.0,726.34
2018,7,1,12,15,926.5,117.0,2.05,21.4,1014.0,1000.72,726.67
2018,7,1,12,30,922.0,120.0,2.1,21.4,1012.0,996.84,724.84
2018,7,1,12,45,914.5,123.5,2.15,21.4,1002.0,987.06,719.32
2018,7,1,13,0,907.0,127.0,2.2,21.4,992.0,973.83,711.69
2018,7,1,13,15,903.5,126.5,2.2,21.25,976.5,957.19,701.79
2018,7,1,13,30,900.0,126.0,2.2,21.1,961.0,937.18,689.73
2018,7,1,13,45,895.5,124.5,2.25,20.95,938.5,912.05,674.81
2018,7,1,14,0,891.0,123.0,2.3,20.8,916.0,883.8,657.74
2018,7,1,14,15,884.0,121.5,2.25,20.55,887.0,850.48,636.53
2018,7,1,14,30,877.0,120.0,2.2,20.3,858.0,814.48,613.4
2018,7,1,14,45,868.5,117.5,2.2,20.1,823.0,773.91,587.18
2018,7,1,15,0,860.0,115.0,2.2,19.9,788.0,731.16,558.91
2018,7,1,15,15,848.0,113.0,2.2,19.9,748.0,684.54,525.47
2018,7,1,15,30,836.0,111.0,2.2,19.9,708.0,638.41,491.5
2018,7,1,15,45,821.5,108.0,2.2,19.35,663.5,586.12,453.12
2018,7,1,16,0,807.0,105.0,2.2,18.8,619.0,533.18,412.96
2018,7,1,16,15,789.5,101.5,2.15,18.45,572.0,477.96,369.22
2018,7,1,16,30,772.0,98.0,2.1,18.1,525.0,422.97,324.23
2018,7,1,16,45,748.0,93.5,2.05,17.8,475.0,365.17,275.72
2018,7,1,17,0,724.0,89.0,2.0,17.5,425.0,306.57,225.41
2018,7,1,17,15,691.5,84.0,2.0,17.0,374.5,249.22,175.87
2018,7,1,17,30,659.0,79.0,2.0,16.5,324.0,194.95,129.24
2018,7,1,17,45,614.5,73.0,1.95,16.0,274.5,141.58,86.29
2018,7,1,18,0,570.0,67.0,1.9,15.5,225.0,93.26,53.09
2018,7,1,18,15,504.0,59.0,1.85,14.95,178.0,48.31,37.41
2018,7,1,18,30,438.0,51.0,1.8,14.4,131.0,40.05,29.9
2018,7,1,18,45,341.5,41.0,1.75,13.85,92.0,33.0,23.2
2018,7,1,19,0,245.0,31.0,1.7,13.3,53.0,25.7,15.27
2018,7,1,19,15,137.5,18.0,1.65,13.0,29.0,16.37,0.0
2018,7,1,19,30,30.0,5.0,1.6,12.7,5.0,4.55,0.0
2018,7,1,19,45,15.0,2.5,1.6,12.4,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,2,4,45,18.0,3.5,1.15,11.25,4.0,0.0,0.0
2018,7,2,5,0,36.0,7.0,1.2,11.4,8.0,6.37,0.0
2018,7,2,5,15,119.0,22.0,1.2,11.75,33.0,17.34,2.11
2018,7,2,5,30,202.0,37.0,1.2,12.1,58.0,28.81,18.97
2018,7,2,5,45,280.0,51.0,1.25,12.45,97.0,39.15,29.02
2018,7,2,6,0,358.0,65.0,1.3,12.8,136.0,49.16,38.36
2018,7,2,6,15,417.5,76.5,1.3,13.15,182.0,70.32,46.66
2018,7,2,6,30,477.0,88.0,1.3,13.5,228.0,113.89,72.05
2018,7,2,6,45,521.0,97.5,1.25,13.9,277.0,162.51,108.46
2018,7,2,7,0,565.0,107.0,1.2,14.3,326.0,214.21,150.85
2018,7,2,7,15,599.5,114.0,1.2,14.7,375.5,265.95,195.03
2018,7,2,7,30,634.0,121.0,1.2,15.1,425.0,321.11,241.94
2018,7,2,7,45,661.0,127.0,1.2,15.5,474.5,375.58,287.63
2018,7,2,8,0,688.0,133.0,1.2,15.9,524.0,432.0,333.56
2018,7,2,8,15,709.5,138.0,1.2,16.25,571.5,486.41,376.67
2018,7,2,8,30,731.0,143.0,1.2,16.6,619.0,541.55,418.9
2018,7,2,8,45,747.5,147.0,1.2,17.0,662.5,593.22,457.17
2018,7,2,9,0,764.0,151.0,1.2,17.4,706.0,644.53,493.99
2018,7,2,9,15,754.0,166.0,1.25,17.75,738.5,687.55,524.03
2018,7,2,9,30,744.0,181.0,1.3,18.1,771.0,727.54,551.23
2018,7,2,9,45,724.0,201.0,1.3,18.4,795.5,761.49,573.04
2018,7,2,10,0,704.0,221.0,1.3,18.7,820.0,791.5,591.71
2018,7,2,10,15,712.5,225.0,1.35,18.95,848.0,826.39,614.73
2018,7,2,10,30,721.0,229.0,1.4,19.2,876.0,859.14,635.97
2018,7,2,10,45,726.5,232.5,1.45,19.4,897.5,886.44,653.52
2018,7,2,11,0,732.0,236.0,1.5,19.6,919.0,911.11,669.11
2018,7,2,11,15,736.0,237.5,1.55,19.65,933.0,929.72,681.03
2018,7,2,11,30,740.0,239.0,1.6,19.7,947.0,945.39,691.17
2018,7,2,11,45,742.0,240.5,1.65,19.75,954.5,956.13,698.22
2018,7,2,12,0,744.0,242.0,1.7,19.8,962.0,963.73,703.4
2018,7,2,12,15,744.0,241.5,1.8,19.8,961.5,964.32,704.95
2018,7,2,12,30,744.0,241.0,1.9,19.8,961.0,961.72,704.55
2018,7,2,12,45,742.0,239.5,1.95,19.75,952.5,953.08,699.84
2018,7,2,13,0,740.0,238.0,2.0,19.7,944.0,941.31,693.21
2018,7,2,13,15,735.0,236.5,2.05,19.55,928.0,923.73,683.07
2018,7,2,13,30,730.0,235.0,2.1,19.4,912.0,903.28,671.06
2018,7,2,13,45,723.0,232.5,2.15,19.25,889.5,877.36,655.04
2018,7,2,14,0,716.0,230.0,2.2,19.1,867.0,848.93,637.07
2018,7,2,14,15,706.5,226.5,2.2,18.85,838.0,815.16,615.0
2018,7,2,14,30,697.0,223.0,2.2,18.6,809.0,779.37,591.24
2018,7,2,14,45,685.5,218.5,2.25,18.35,775.0,739.35,564.43
2018,7,2,15,0,674.0,214.0,2.3,18.1,741.0,697.89,536.01
2018,7,2,15,15,659.0,208.0,2.3,18.1,701.5,651.5,502.61
2018,7,2,15,30,644.0,202.0,2.3,18.1,662.0,604.46,468.05
2018,7,2,15,45,626.5,194.5,2.3,17.45,618.5,554.25,431.38
