Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,16,0,609.0,187.0,2.3,16.8,575.0,504.16,393.7
2018,7,2,16,15,588.5,178.0,2.25,16.4,529.0,448.85,350.43
2018,7,2,16,30,568.0,169.0,2.2,16.0,483.0,397.44,308.96
2018,7,2,16,45,541.5,159.0,2.2,15.65,435.5,344.19,265.08
2018,7,2,17,0,515.0,149.0,2.2,15.3,388.0,293.12,222.02
2018,7,2,17,15,481.5,136.5,2.15,14.8,339.5,240.59,177.61
2018,7,2,17,30,448.0,124.0,2.1,14.3,291.0,191.58,136.4
2018,7,2,17,45,405.5,110.5,2.1,13.85,244.0,144.29,98.57
2018,7,2,18,0,363.0,97.0,2.1,13.4,197.0,101.99,68.31
2018,7,2,18,15,308.5,80.5,2.0,13.0,153.5,62.4,50.26
2018,7,2,18,30,254.0,64.0,1.9,12.6,110.0,48.41,37.54
2018,7,2,18,45,189.0,46.5,1.85,12.2,75.0,35.72,25.74
2018,7,2,19,0,124.0,29.0,1.8,11.8,40.0,22.57,12.81
2018,7,2,19,15,68.5,16.0,1.8,11.6,21.5,14.55,0.0
2018,7,2,19,30,13.0,3.0,1.8,11.4,3.0,2.73,0.0
2018,7,2,19,45,6.5,1.5,1.8,11.2,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,7,3,4,45,21.5,4.0,2.0,10.55,4.5,0.0,0.0
2018,7,3,5,0,43.0,8.0,2.0,10.7,9.0,7.28,0.0
2018,7,3,5,15,155.0,22.5,2.05,10.95,36.5,17.79,1.5
2018,7,3,5,30,267.0,37.0,2.1,11.2,64.0,28.96,19.08
2018,7,3,5,45,367.0,46.5,2.1,11.5,106.0,37.41,27.56
2018,7,3,6,0,467.0,56.0,2.1,11.8,148.0,43.86,33.76
2018,7,3,6,15,386.0,74.5,2.1,12.05,165.0,67.49,45.24
2018,7,3,6,30,305.0,93.0,2.1,12.3,182.0,101.89,69.37
2018,7,3,6,45,373.5,101.0,2.05,12.6,231.0,140.73,97.58
2018,7,3,7,0,442.0,109.0,2.0,12.9,280.0,187.49,135.01
2018,7,3,7,15,400.0,135.0,2.0,13.3,306.0,227.46,171.91
2018,7,3,7,30,358.0,161.0,2.0,13.7,332.0,262.44,203.74
2018,7,3,7,45,257.0,198.0,2.0,14.1,327.5,276.72,218.41
2018,7,3,8,0,156.0,235.0,2.0,14.5,323.0,279.0,221.55
2018,7,3,8,15,112.0,245.0,2.0,14.9,311.0,276.81,219.76
2018,7,3,8,30,68.0,255.0,2.0,15.3,299.0,265.72,210.34
2018,7,3,8,45,48.5,256.0,2.05,15.7,288.5,259.68,204.88
2018,7,3,9,0,29.0,257.0,2.1,16.1,278.0,251.46,197.52
2018,7,3,9,15,41.0,294.0,2.1,16.4,325.5,295.84,231.65
2018,7,3,9,30,53.0,331.0,2.1,16.7,373.0,341.53,266.05
2018,7,3,9,45,98.5,369.5,2.15,16.95,451.5,415.45,322.14
2018,7,3,10,0,144.0,408.0,2.2,17.2,530.0,500.44,385.02
2018,7,3,10,15,169.0,423.0,2.2,17.45,571.0,541.89,414.54
2018,7,3,10,30,194.0,438.0,2.2,17.7,612.0,584.19,444.57
2018,7,3,10,45,219.0,437.0,2.25,17.9,638.0,611.86,464.34
2018,7,3,11,0,244.0,436.0,2.3,18.1,664.0,648.69,490.46
2018,7,3,11,15,434.0,342.0,2.35,18.2,754.5,749.27,566.4
2018,7,3,11,30,624.0,248.0,2.4,18.3,845.0,845.72,637.36
2018,7,3,11,45,735.0,207.5,2.4,18.4,915.5,917.83,685.8
2018,7,3,12,0,846.0,167.0,2.4,18.5,986.0,981.9,727.27
2018,7,3,12,15,896.5,140.5,2.4,18.55,1008.0,995.05,735.08
2018,7,3,12,30,947.0,114.0,2.4,18.6,1030.0,1016.06,748.62
2018,7,3,12,45,945.0,114.0,2.4,18.65,1021.5,1008.08,743.23
2018,7,3,13,0,943.0,114.0,2.4,18.7,1013.0,996.44,735.84
2018,7,3,13,15,941.0,113.0,2.4,18.7,998.0,980.22,725.69
2018,7,3,13,30,939.0,112.0,2.4,18.7,983.0,960.43,713.29
2018,7,3,13,45,936.0,110.0,2.4,18.7,960.5,935.31,697.38
2018,7,3,14,0,933.0,108.0,2.4,18.7,938.0,906.83,679.24
2018,7,3,14,15,927.0,106.5,2.4,18.65,909.0,873.14,657.64
2018,7,3,14,30,921.0,105.0,2.4,18.6,880.0,836.56,633.94
2018,7,3,14,45,913.5,103.0,2.4,18.5,845.0,795.65,607.17
2018,7,3,15,0,906.0,101.0,2.4,18.4,810.0,752.35,578.44
2018,7,3,15,15,895.0,99.5,2.4,18.4,769.5,704.99,544.71
2018,7,3,15,30,884.0,98.0,2.4,18.4,729.0,655.98,508.48
2018,7,3,15,45,870.5,95.5,2.35,18.1,684.0,603.18,468.78
2018,7,3,16,0,857.0,93.0,2.3,17.8,639.0,549.48,427.19
2018,7,3,16,15,839.0,90.5,2.3,17.55,590.5,492.67,381.98
2018,7,3,16,30,821.0,88.0,2.3,17.3,542.0,435.79,335.18
2018,7,3,16,45,797.0,84.5,2.25,17.05,491.0,376.21,284.79
2018,7,3,17,0,773.0,81.0,2.2,16.8,440.0,318.08,234.28
2018,7,3,17,15,739.5,77.5,2.2,16.4,388.0,259.28,183.02
2018,7,3,17,30,706.0,74.0,2.2,16.0,336.0,200.82,132.51
2018,7,3,17,45,659.5,68.5,2.2,15.6,284.5,144.75,87.08
2018,7,3,18,0,613.0,63.0,2.2,15.2,233.0,93.92,51.93
2018,7,3,18,15,544.0,56.5,2.1,14.65,184.5,47.47,36.71
2018,7,3,18,30,475.0,50.0,2.0,14.1,136.0,39.31,29.27
2018,7,3,18,45,369.5,41.0,1.95,13.55,95.5,33.09,23.3
2018,7,3,19,0,264.0,32.0,1.9,13.0,55.0,26.74,16.08
2018,7,3,19,15,147.5,19.0,1.9,12.65,30.5,17.28,0.0
2018,7,3,19,30,31.0,6.0,1.9,12.3,6.0,5.46,0.0
2018,7,3,19,45,15.5,3.0,1.9,12.0,3.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,7,4,4,45,9.5,2.5,1.6,10.35,2.5,0.0,0.0
2018,7,4,5,0,19.0,5.0,1.7,10.5,5.0,4.55,0.0
2018,7,4,5,15,45.5,11.5,1.75,10.75,15.0,9.66,0.0
2018,7,4,5,30,72.0,18.0,1.8,11.0,25.0,14.98,7.14
2018,7,4,5,45,36.0,26.0,1.8,11.3,29.5,22.59,14.44
2018,7,4,6,0,0.0,34.0,1.8,11.6,34.0,29.96,21.34
2018,7,4,6,15,0.0,45.5,1.8,11.95,45.5,40.15,29.12
2018,7,4,6,30,0.0,57.0,1.8,12.3,57.0,50.34,37.9
2018,7,4,6,45,0.0,64.5,1.8,12.65,64.5,57.0,43.48
2018,7,4,7,0,0.0,72.0,1.8,13.0,72.0,63.67,48.96
2018,7,4,7,15,0.0,90.5,1.8,13.35,90.5,79.83,62.36
2018,7,4,7,30,0.0,109.0,1.8,13.7,109.0,96.06,75.61
2018,7,4,7,45,0.0,114.5,1.8,14.05,114.5,101.1,79.38
2018,7,4,8,0,0.0,120.0,1.8,14.4,120.0,106.11,83.12
2018,7,4,8,15,1.0,136.5,1.8,14.8,137.0,121.31,95.16
2018,7,4,8,30,2.0,153.0,1.8,15.2,154.0,136.69,107.21
2018,7,4,8,45,4.0,164.0,1.8,15.55,166.5,147.97,115.87
2018,7,4,9,0,6.0,175.0,1.8,15.9,179.0,159.46,124.66
2018,7,4,9,15,8.5,196.0,1.85,16.25,202.5,180.46,140.97
2018,7,4,9,30,11.0,217.0,1.9,16.6,226.0,201.76,157.34
2018,7,4,9,45,13.5,239.0,1.9,16.9,250.5,224.24,174.48
2018,7,4,10,0,16.0,261.0,1.9,17.2,275.0,246.97,191.64
2018,7,4,10,15,22.0,300.5,1.95,17.45,320.0,288.82,223.46
2018,7,4,10,30,28.0,340.0,2.0,17.7,365.0,339.62,261.49
2018,7,4,10,45,46.5,377.0,2.05,17.95,420.0,392.62,301.01
2018,7,4,11,0,65.0,414.0,2.1,18.2,475.0,446.57,340.6
2018,7,4,11,15,93.5,437.0,2.1,18.35,526.0,496.93,377.42
2018,7,4,11,30,122.0,460.0,2.1,18.5,577.0,558.27,421.48
2018,7,4,11,45,128.5,468.0,2.15,18.6,592.0,574.06,432.36
2018,7,4,12,0,135.0,476.0,2.2,18.7,607.0,589.15,443.06
2018,7,4,12,15,219.5,457.5,2.2,18.75,670.0,652.19,490.06
2018,7,4,12,30,304.0,439.0,2.2,18.8,733.0,723.76,541.64
2018,7,4,12,45,549.5,312.5,2.25,18.85,838.5,841.21,629.19
2018,7,4,13,0,795.0,186.0,2.3,18.9,944.0,937.27,696.94
2018,7,4,13,15,878.0,140.5,2.25,18.9,965.0,948.8,703.49
2018,7,4,13,30,961.0,95.0,2.2,18.9,986.0,964.59,713.77
2018,7,4,13,45,958.5,93.0,2.2,18.95,964.0,939.4,697.43
2018,7,4,14,0,956.0,91.0,2.2,19.0,942.0,910.75,679.19
2018,7,4,14,15,951.0,89.5,2.15,18.95,913.0,877.2,657.4
2018,7,4,14,30,946.0,88.0,2.1,18.9,884.0,840.63,633.49
2018,7,4,14,45,939.5,86.5,2.1,18.9,849.5,800.08,607.01
2018,7,4,15,0,933.0,85.0,2.1,18.9,815.0,756.99,578.51
2018,7,4,15,15,923.0,84.0,2.1,18.9,774.5,709.7,545.76
2018,7,4,15,30,913.0,83.0,2.1,18.9,734.0,660.61,509.74
2018,7,4,15,45,901.5,80.5,2.1,18.65,689.5,607.64,470.33
2018,7,4,16,0,890.0,78.0,2.1,18.4,645.0,553.53,428.74
2018,7,4,16,15,874.5,75.5,2.1,18.15,596.5,496.63,383.57
2018,7,4,16,30,859.0,73.0,2.1,17.9,548.0,439.54,336.65
2018,7,4,16,45,838.0,70.5,2.1,17.65,497.5,380.49,286.68
2018,7,4,17,0,817.0,68.0,2.1,17.4,447.0,320.36,234.47
2018,7,4,17,15,788.0,64.5,2.1,17.0,395.0,260.22,181.77
2018,7,4,17,30,759.0,61.0,2.1,16.6,343.0,202.63,131.54
2018,7,4,17,45,718.0,57.0,2.1,16.15,291.5,145.81,85.17
2018,7,4,18,0,677.0,53.0,2.1,15.7,240.0,93.53,49.06
2018,7,4,18,15,615.0,47.5,2.05,15.05,191.0,44.47,33.99
2018,7,4,18,30,553.0,42.0,2.0,14.4,142.0,32.67,23.37
2018,7,4,18,45,453.0,35.0,1.95,13.8,100.5,27.89,18.73
2018,7,4,19,0,353.0,28.0,1.9,13.2,59.0,23.06,13.04
2018,7,4,19,15,203.5,17.0,1.85,12.9,32.5,15.46,0.0
2018,7,4,19,30,54.0,6.0,1.8,12.6,6.0,5.46,0.0
2018,7,4,19,45,27.0,3.0,1.8,12.3,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,5,4,45,46.5,4.5,0.9,9.75,5.0,0.0,0.0
2018,7,5,5,0,93.0,9.0,0.9,9.9,10.0,8.19,0.0
2018,7,5,5,15,246.0,19.0,0.95,10.35,39.5,15.71,0.0
2018,7,5,5,30,399.0,29.0,1.0,10.8,69.0,23.59,14.45
2018,7,5,5,45,492.5,36.0,1.05,11.25,112.5,28.46,19.66
2018,7,5,6,0,586.0,43.0,1.1,11.7,156.0,36.26,26.99
2018,7,5,6,15,645.0,47.0,1.1,12.15,205.5,55.66,30.79
2018,7,5,6,30,704.0,51.0,1.1,12.6,255.0,105.96,56.6
2018,7,5,6,45,743.0,55.0,1.05,13.0,307.0,160.15,96.96
2018,7,5,7,0,782.0,59.0,1.0,13.4,359.0,218.55,146.13
2018,7,5,7,15,809.5,61.5,0.95,13.9,411.0,278.8,198.94
2018,7,5,7,30,837.0,64.0,0.9,14.4,463.0,338.53,251.0
2018,7,5,7,45,857.5,66.0,0.85,14.9,513.5,397.0,300.87
2018,7,5,8,0,878.0,68.0,0.8,15.4,564.0,456.29,349.49
2018,7,5,8,15,893.5,69.5,0.75,15.95,612.0,513.16,394.24
2018,7,5,8,30,909.0,71.0,0.7,16.5,660.0,569.74,436.79
2018,7,5,8,45,921.0,72.5,0.65,17.05,704.5,623.65,475.56
2018,7,5,9,0,933.0,74.0,0.6,17.6,749.0,676.37,511.85
2018,7,5,9,15,942.0,75.5,0.6,18.15,789.0,725.57,544.97
2018,7,5,9,30,951.0,77.0,0.6,18.7,829.0,772.78,573.79
2018,7,5,9,45,958.0,78.5,0.6,19.25,863.5,816.23,599.58
2018,7,5,10,0,965.0,80.0,0.6,19.8,898.0,857.07,623.26
2018,7,5,10,15,970.5,80.0,0.65,20.3,926.0,892.36,644.12
2018,7,5,10,30,976.0,80.0,0.7,20.8,954.0,924.55,662.92
2018,7,5,10,45,979.5,80.5,0.75,21.3,975.5,952.2,678.81
2018,7,5,11,0,983.0,81.0,0.8,21.8,997.0,976.35,692.52
2018,7,5,11,15,985.0,81.0,0.9,22.15,1010.5,995.0,704.29
2018,7,5,11,30,987.0,81.0,1.0,22.5,1024.0,1009.9,713.85
2018,7,5,11,45,988.0,81.5,1.1,22.85,1031.0,1020.53,720.87
2018,7,5,12,0,989.0,82.0,1.2,23.2,1038.0,1027.3,725.61
2018,7,5,12,15,985.0,84.0,1.35,23.3,1036.0,1026.9,727.59
2018,7,5,12,30,981.0,86.0,1.5,23.4,1034.0,1022.64,727.18
2018,7,5,12,45,974.5,89.0,1.6,23.55,1024.0,1013.18,722.6
2018,7,5,13,0,968.0,92.0,1.7,23.7,1014.0,1000.0,715.74
2018,7,5,13,15,965.5,91.0,1.8,23.65,998.5,982.97,706.98
2018,7,5,13,30,963.0,90.0,1.9,23.6,983.0,962.29,695.83
2018,7,5,13,45,959.0,88.5,2.0,23.55,960.0,936.23,681.11
2018,7,5,14,0,955.0,87.0,2.1,23.5,937.0,906.79,664.04
2018,7,5,14,15,949.0,86.0,2.1,23.35,907.5,872.95,643.18
2018,7,5,14,30,943.0,85.0,2.1,23.2,878.0,836.16,620.2
2018,7,5,14,45,936.0,83.5,2.15,23.1,843.0,795.35,594.56
2018,7,5,15,0,929.0,82.0,2.2,23.0,808.0,752.04,566.85
2018,7,5,15,15,919.5,80.5,2.2,23.0,768.0,704.77,534.64
2018,7,5,15,30,910.0,79.0,2.2,23.0,728.0,655.67,499.07
2018,7,5,15,45,896.0,77.0,2.15,22.55,682.0,601.87,459.67
2018,7,5,16,0,882.0,75.0,2.1,22.1,636.0,547.19,418.33
2018,7,5,16,15,863.5,73.0,2.05,21.8,587.0,489.75,373.27
2018,7,5,16,30,845.0,71.0,2.0,21.5,538.0,432.44,326.81
2018,7,5,16,45,821.5,68.5,2.0,21.15,487.0,373.25,277.61
2018,7,5,17,0,798.0,66.0,2.0,20.8,436.0,313.25,226.43
2018,7,5,17,15,758.5,64.0,1.95,20.25,382.5,252.93,174.73
2018,7,5,17,30,719.0,62.0,1.9,19.7,329.0,196.39,126.55
2018,7,5,17,45,648.0,60.5,1.85,19.1,273.5,140.15,82.55
2018,7,5,18,0,577.0,59.0,1.8,18.5,218.0,88.87,48.09
2018,7,5,18,15,517.5,52.0,1.75,17.9,173.0,44.21,33.35
2018,7,5,18,30,458.0,45.0,1.7,17.3,128.0,34.93,25.04
2018,7,5,18,45,352.5,37.0,1.65,16.7,89.0,29.45,19.82
2018,7,5,19,0,247.0,29.0,1.6,16.1,50.0,23.86,13.45
2018,7,5,19,15,145.0,17.0,1.6,15.75,27.5,15.46,0.0
2018,7,5,19,30,43.0,5.0,1.6,15.4,5.0,4.55,0.0
2018,7,5,19,45,21.5,2.5,1.6,15.05,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.4,13.1,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.5,13.2,1.0,0.91,0.0
2018,7,6,5,15,0.0,3.0,1.55,13.4,3.0,2.63,0.0
2018,7,6,5,30,0.0,5.0,1.6,13.6,5.0,4.38,0.0
2018,7,6,5,45,0.0,7.0,1.65,13.8,7.0,6.14,0.0
2018,7,6,6,0,0.0,9.0,1.7,14.0,9.0,7.9,1.41
2018,7,6,6,15,0.0,23.0,1.7,14.25,23.0,20.23,11.77
2018,7,6,6,30,0.0,37.0,1.7,14.5,37.0,32.6,22.4
2018,7,6,6,45,0.0,58.5,1.65,14.8,58.5,51.67,38.59
2018,7,6,7,0,0.0,80.0,1.6,15.1,80.0,70.55,54.37
2018,7,6,7,15,0.5,81.0,1.6,15.45,81.0,71.75,55.07
2018,7,6,7,30,1.0,82.0,1.6,15.8,82.0,72.9,55.73
2018,7,6,7,45,13.0,111.5,1.6,16.15,118.5,103.48,80.58
2018,7,6,8,0,25.0,141.0,1.6,16.5,155.0,136.74,107.32
2018,7,6,8,15,13.5,142.5,1.6,17.1,150.0,132.77,103.57
2018,7,6,8,30,2.0,144.0,1.6,17.7,145.0,128.74,99.73
2018,7,6,8,45,20.5,191.5,1.6,18.35,206.0,184.98,144.22
2018,7,6,9,0,39.0,239.0,1.6,19.0,267.0,241.63,187.89
2018,7,6,9,15,282.0,236.5,1.65,19.7,457.5,419.51,326.59
2018,7,6,9,30,525.0,234.0,1.7,20.4,648.0,615.11,470.35
2018,7,6,9,45,699.5,169.5,1.75,21.1,747.0,712.94,539.83
2018,7,6,10,0,874.0,105.0,1.8,21.8,846.0,808.85,603.82
2018,7,6,10,15,890.5,101.0,1.85,22.45,877.0,846.62,626.3
2018,7,6,10,30,907.0,97.0,1.9,23.1,908.0,882.19,647.63
2018,7,6,10,45,912.5,97.5,2.0,23.7,930.0,909.95,664.31
2018,7,6,11,0,918.0,98.0,2.1,24.3,952.0,934.54,678.93
2018,7,6,11,15,922.0,98.0,2.2,24.6,967.0,953.95,691.0
2018,7,6,11,30,926.0,98.0,2.3,24.9,982.0,969.91,700.93
2018,7,6,11,45,928.5,97.5,2.4,25.15,989.5,980.44,707.59
2018,7,6,12,0,931.0,97.0,2.5,25.4,997.0,987.36,712.07
2018,7,6,12,15,877.5,132.0,2.6,25.45,980.0,970.93,702.18
2018,7,6,12,30,824.0,167.0,2.7,25.5,963.0,961.9,697.29
2018,7,6,12,45,882.5,128.5,2.8,25.55,974.5,964.78,700.11
2018,7,6,13,0,941.0,90.0,2.9,25.6,986.0,973.57,706.76
2018,7,6,13,15,939.5,89.0,3.0,25.5,971.5,957.87,697.89
2018,7,6,13,30,938.0,88.0,3.1,25.4,957.0,938.59,686.86
2018,7,6,13,45,915.0,99.5,3.15,25.35,930.5,909.12,668.57
2018,7,6,14,0,892.0,111.0,3.2,25.3,904.0,877.17,648.57
2018,7,6,14,15,887.0,109.0,3.25,25.1,876.0,845.06,628.69
2018,7,6,14,30,882.0,107.0,3.3,24.9,848.0,810.12,606.68
2018,7,6,14,45,882.0,101.0,3.35,24.7,816.0,772.46,582.54
2018,7,6,15,0,882.0,95.0,3.4,24.5,784.0,731.92,556.1
2018,7,6,15,15,873.5,92.5,3.4,24.5,745.5,686.29,523.87
2018,7,6,15,30,865.0,90.0,3.4,24.5,707.0,638.86,488.92
2018,7,6,15,45,861.5,83.0,3.45,23.9,664.5,588.44,452.14
2018,7,6,16,0,858.0,76.0,3.5,23.3,622.0,536.19,412.61
2018,7,6,16,15,845.0,72.5,3.45,22.9,575.5,481.16,368.92
2018,7,6,16,30,832.0,69.0,3.4,22.5,529.0,425.74,323.45
2018,7,6,16,45,810.5,66.5,3.4,22.05,479.5,368.0,274.91
2018,7,6,17,0,789.0,64.0,3.4,21.6,430.0,311.34,225.9
2018,7,6,17,15,759.5,61.0,3.3,21.05,379.5,251.05,173.57
2018,7,6,17,30,730.0,58.0,3.2,20.5,329.0,195.47,125.46
2018,7,6,17,45,684.0,54.5,3.1,19.95,278.0,140.09,80.83
2018,7,6,18,0,638.0,51.0,3.0,19.4,227.0,89.86,46.48
2018,7,6,18,15,557.0,47.5,2.85,18.8,178.5,41.41,25.27
2018,7,6,18,30,476.0,44.0,2.7,18.2,130.0,34.15,24.24
2018,7,6,18,45,372.5,36.0,2.55,17.6,90.5,28.62,19.0
2018,7,6,19,0,269.0,28.0,2.4,17.0,51.0,22.97,12.61
2018,7,6,19,15,153.0,16.5,2.35,16.7,28.0,15.01,0.0
2018,7,6,19,30,37.0,5.0,2.3,16.4,5.0,4.55,0.0
2018,7,6,19,45,18.5,2.5,2.2,16.05,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,7,4,45,45.0,4.0,2.0,12.5,4.5,0.0,0.0
2018,7,7,5,0,90.0,8.0,2.1,12.7,9.0,7.28,0.0
2018,7,7,5,15,240.0,17.5,2.1,13.1,37.0,14.4,0.0
2018,7,7,5,30,390.0,27.0,2.1,13.5,65.0,21.86,12.63
2018,7,7,5,45,414.5,37.0,2.15,13.9,98.0,29.23,20.02
2018,7,7,6,0,439.0,47.0,2.2,14.3,131.0,36.2,26.58
2018,7,7,6,15,548.0,50.5,2.25,14.85,186.5,52.03,29.53
2018,7,7,6,30,657.0,54.0,2.3,15.4,242.0,103.56,56.08
2018,7,7,6,45,682.0,60.0,2.3,16.0,289.0,154.68,94.3
2018,7,7,7,0,707.0,66.0,2.3,16.6,336.0,208.43,139.77
2018,7,7,7,15,766.0,64.0,2.35,17.05,394.5,266.25,189.42
2018,7,7,7,30,825.0,62.0,2.4,17.5,453.0,331.98,245.89
2018,7,7,7,45,845.5,64.0,2.45,18.0,503.0,389.82,296.17
2018,7,7,8,0,866.0,66.0,2.5,18.5,553.0,448.51,345.64
2018,7,7,8,15,881.5,68.0,2.55,18.9,601.0,505.31,392.2
2018,7,7,8,30,897.0,70.0,2.6,19.3,649.0,561.86,437.0
2018,7,7,8,45,909.0,71.5,2.65,19.75,693.0,615.29,477.95
2018,7,7,9,0,921.0,73.0,2.7,20.2,737.0,667.56,516.77
2018,7,7,9,15,930.5,74.0,2.75,20.5,776.5,716.19,552.16
2018,7,7,9,30,940.0,75.0,2.8,20.8,816.0,762.9,583.38
2018,7,7,9,45,941.5,79.0,2.85,21.1,848.5,804.34,610.53
2018,7,7,10,0,943.0,83.0,2.9,21.4,881.0,842.81,635.39
2018,7,7,10,15,838.0,135.0,2.95,21.6,861.5,835.4,628.96
2018,7,7,10,30,733.0,187.0,3.0,21.8,842.0,825.9,621.57
2018,7,7,10,45,625.5,255.5,3.05,22.05,824.0,820.28,615.01
2018,7,7,11,0,518.0,324.0,3.1,22.3,806.0,800.91,598.0
2018,7,7,11,15,671.0,250.0,3.1,22.45,884.0,883.72,658.06
2018,7,7,11,30,824.0,176.0,3.1,22.6,962.0,959.27,707.86
2018,7,7,11,45,856.0,159.5,3.1,22.8,981.5,970.24,713.66
2018,7,7,12,0,888.0,143.0,3.1,23.0,1001.0,990.44,726.15
2018,7,7,12,15,924.0,118.0,3.15,23.1,1010.5,1002.91,734.21
2018,7,7,12,30,960.0,93.0,3.2,23.2,1020.0,1010.97,739.55
2018,7,7,12,45,913.5,125.0,3.2,23.3,1001.0,991.59,726.67
2018,7,7,13,0,867.0,157.0,3.2,23.4,982.0,968.21,711.45
2018,7,7,13,15,871.5,150.0,3.3,23.35,968.5,953.83,703.37
2018,7,7,13,30,876.0,143.0,3.4,23.3,955.0,935.85,692.81
2018,7,7,13,45,865.0,146.0,3.45,23.2,931.5,909.8,676.62
2018,7,7,14,0,854.0,149.0,3.5,23.1,908.0,888.89,663.92
2018,7,7,14,15,834.0,152.0,3.55,22.9,873.5,849.57,638.76
2018,7,7,14,30,814.0,155.0,3.6,22.7,839.0,808.42,612.17
2018,7,7,14,45,849.0,128.5,3.65,22.45,816.0,774.34,590.34
2018,7,7,15,0,884.0,102.0,3.7,22.2,793.0,740.97,568.74
2018,7,7,15,15,875.5,98.5,3.7,22.2,753.0,694.28,535.22
2018,7,7,15,30,867.0,95.0,3.7,22.2,713.0,645.78,499.14
2018,7,7,15,45,871.5,85.5,3.7,21.55,673.0,597.52,463.59
2018,7,7,16,0,876.0,76.0,3.7,20.9,633.0,546.61,424.66
2018,7,7,16,15,861.0,73.5,3.7,20.45,585.5,490.61,379.94
2018,7,7,16,30,846.0,71.0,3.7,20.0,538.0,434.39,333.5
2018,7,7,16,45,826.0,68.0,3.7,19.55,488.0,375.88,283.79
2018,7,7,17,0,806.0,65.0,3.7,19.1,438.0,318.27,233.42
2018,7,7,17,15,777.5,62.0,3.65,18.5,387.0,257.21,179.85
2018,7,7,17,30,749.0,59.0,3.6,17.9,336.0,200.68,130.35
2018,7,7,17,45,709.5,54.5,3.5,17.3,285.0,144.06,83.88
2018,7,7,18,0,670.0,50.0,3.4,16.7,234.0,91.81,47.37
2018,7,7,18,15,610.0,45.0,3.3,16.15,186.5,43.45,26.66
2018,7,7,18,30,550.0,40.0,3.2,15.6,139.0,33.84,24.24
2018,7,7,18,45,454.0,33.0,3.1,15.0,98.0,26.19,17.11
2018,7,7,19,0,358.0,26.0,3.0,14.4,57.0,21.27,11.36
2018,7,7,19,15,207.0,16.0,2.9,14.1,31.5,14.55,0.0
2018,7,7,19,30,56.0,6.0,2.8,13.8,6.0,5.46,0.0
2018,7,7,19,45,28.0,3.0,2.7,13.5,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,7,8,4,45,43.0,4.0,2.15,10.8,4.5,0.0,0.0
2018,7,8,5,0,86.0,8.0,2.2,11.0,9.0,7.28,0.0
2018,7,8,5,15,232.0,18.0,2.25,11.4,36.5,14.92,0.0
2018,7,8,5,30,378.0,28.0,2.3,11.8,64.0,22.81,13.45
2018,7,8,5,45,470.0,35.0,2.3,12.2,106.0,27.68,18.79
2018,7,8,6,0,562.0,42.0,2.3,12.6,148.0,35.42,26.06
2018,7,8,6,15,620.0,47.0,2.3,13.1,196.5,53.63,30.17
2018,7,8,6,30,678.0,52.0,2.3,13.6,245.0,103.18,55.41
2018,7,8,6,45,716.5,55.5,2.35,14.1,295.5,155.33,94.01
2018,7,8,7,0,755.0,59.0,2.4,14.6,346.0,211.65,141.59
2018,7,8,7,15,782.5,62.0,2.4,15.1,397.0,268.46,192.08
2018,7,8,7,30,810.0,65.0,2.4,15.6,448.0,329.56,246.04
2018,7,8,7,45,830.0,68.0,2.4,16.1,498.0,387.4,296.53
2018,7,8,8,0,850.0,71.0,2.4,16.6,548.0,446.07,346.13
2018,7,8,8,15,865.5,73.5,2.45,17.05,595.5,502.59,392.63
2018,7,8,8,30,881.0,76.0,2.5,17.5,643.0,558.89,437.37
2018,7,8,8,45,893.0,77.5,2.5,17.95,687.0,611.63,477.82
2018,7,8,9,0,905.0,79.0,2.5,18.4,731.0,663.24,516.11
2018,7,8,9,15,913.0,81.5,2.55,18.75,770.0,711.69,551.38
2018,7,8,9,30,921.0,84.0,2.6,19.1,809.0,758.16,582.75
2018,7,8,9,45,927.0,86.0,2.65,19.5,843.0,800.38,610.35
2018,7,8,10,0,933.0,88.0,2.7,19.9,877.0,840.01,635.86
2018,7,8,10,15,939.5,88.5,2.75,20.1,905.5,875.8,659.02
2018,7,8,10,30,946.0,89.0,2.8,20.3,934.0,908.65,680.06
2018,7,8,10,45,951.0,89.5,2.85,20.5,956.0,937.06,698.05
2018,7,8,11,0,956.0,90.0,2.9,20.7,978.0,962.14,713.8
2018,7,8,11,15,959.5,90.0,2.9,20.85,993.0,981.86,725.76
2018,7,8,11,30,963.0,90.0,2.9,21.0,1008.0,997.98,735.41
2018,7,8,11,45,964.5,89.5,2.95,21.15,1015.0,1008.01,741.59
2018,7,8,12,0,966.0,89.0,3.0,21.3,1022.0,1014.28,745.46
2018,7,8,12,15,965.0,90.0,3.05,21.4,1021.5,1015.84,746.52
2018,7,8,12,30,964.0,91.0,3.1,21.5,1021.0,1013.6,745.24
2018,7,8,12,45,961.5,91.5,3.15,21.55,1013.0,1005.68,740.5
2018,7,8,13,0,959.0,92.0,3.2,21.6,1005.0,994.02,733.42
2018,7,8,13,15,956.5,91.0,3.2,21.7,989.5,977.19,722.5
2018,7,8,13,30,954.0,90.0,3.2,21.8,974.0,956.74,709.26
2018,7,8,13,45,950.0,89.5,3.25,21.85,952.0,931.92,693.64
2018,7,8,14,0,946.0,89.0,3.3,21.9,930.0,903.74,675.73
2018,7,8,14,15,940.0,88.0,3.3,21.8,901.0,870.19,654.15
2018,7,8,14,30,934.0,87.0,3.3,21.7,872.0,833.7,630.44
2018,7,8,14,45,926.5,85.5,3.35,21.6,837.0,792.83,603.74
2018,7,8,15,0,919.0,84.0,3.4,21.5,802.0,749.51,575.0
2018,7,8,15,15,909.0,83.0,3.4,21.5,762.0,702.78,542.26
2018,7,8,15,30,899.0,82.0,3.4,21.5,722.0,654.27,506.16
2018,7,8,15,45,886.5,79.5,3.4,20.95,677.5,601.31,466.82
2018,7,8,16,0,874.0,77.0,3.4,20.4,633.0,547.33,425.38
2018,7,8,16,15,857.5,75.0,3.4,20.0,585.0,491.15,380.55
2018,7,8,16,30,841.0,73.0,3.4,19.6,537.0,434.9,334.11
2018,7,8,16,45,819.5,70.5,3.35,19.25,487.0,376.52,284.44
2018,7,8,17,0,798.0,68.0,3.3,18.9,437.0,317.21,232.77
2018,7,8,17,15,769.0,64.5,3.25,18.25,386.0,257.99,180.84
2018,7,8,17,30,740.0,61.0,3.2,17.6,335.0,201.33,131.35
2018,7,8,17,45,699.0,56.5,3.2,17.0,284.0,144.96,85.15
2018,7,8,18,0,658.0,52.0,3.2,16.4,233.0,93.16,48.89
2018,7,8,18,15,597.0,46.5,3.1,15.8,185.0,44.99,27.87
2018,7,8,18,30,536.0,41.0,3.0,15.2,137.0,31.85,22.52
2018,7,8,18,45,439.0,34.0,2.9,14.55,96.5,27.05,17.89
2018,7,8,19,0,342.0,27.0,2.8,13.9,56.0,22.2,12.07
2018,7,8,19,15,197.0,16.5,2.75,13.6,31.0,15.01,0.0
2018,7,8,19,30,52.0,6.0,2.7,13.3,6.0,5.46,0.0
2018,7,8,19,45,26.0,3.0,2.65,13.0,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,7,9,4,45,41.0,4.5,2.15,10.7,4.5,0.0,0.0
2018,7,9,5,0,82.0,9.0,2.2,10.9,9.0,8.19,0.0
2018,7,9,5,15,226.5,19.0,2.25,11.3,36.0,15.95,0.0
2018,7,9,5,30,371.0,29.0,2.3,11.7,63.0,23.8,14.17
2018,7,9,5,45,465.0,35.0,2.3,12.15,104.5,27.72,18.81
2018,7,9,6,0,559.0,41.0,2.3,12.6,146.0,34.54,25.27
2018,7,9,6,15,618.0,46.0,2.3,13.15,194.5,52.27,29.29
2018,7,9,6,30,677.0,51.0,2.3,13.7,243.0,101.79,54.33
2018,7,9,6,45,717.0,55.0,2.3,14.25,294.0,154.56,93.29
2018,7,9,7,0,757.0,59.0,2.3,14.8,345.0,211.7,141.38
2018,7,9,7,15,784.5,62.0,2.3,15.35,396.0,268.67,191.9
2018,7,9,7,30,812.0,65.0,2.3,15.9,447.0,329.91,245.87
2018,7,9,7,45,832.0,67.5,2.25,16.45,497.0,387.44,295.89
2018,7,9,8,0,852.0,70.0,2.2,17.0,547.0,445.79,344.95
2018,7,9,8,15,867.0,72.5,2.2,17.55,594.5,502.22,390.92
2018,7,9,8,30,882.0,75.0,2.2,18.1,642.0,558.38,434.98
2018,7,9,8,45,893.5,76.5,2.15,18.7,685.5,610.93,474.5
2018,7,9,9,0,905.0,78.0,2.1,19.3,729.0,662.29,511.7
2018,7,9,9,15,915.0,79.5,2.15,19.8,769.0,711.19,546.66
2018,7,9,9,30,925.0,81.0,2.2,20.3,809.0,758.27,577.68
2018,7,9,9,45,932.5,82.0,2.2,20.85,843.0,800.86,604.47
2018,7,9,10,0,940.0,83.0,2.2,21.4,877.0,840.96,629.17
2018,7,9,10,15,945.0,84.5,2.25,21.8,905.5,876.78,651.47
2018,7,9,10,30,950.0,86.0,2.3,22.2,934.0,909.55,671.61
2018,7,9,10,45,953.5,86.5,2.35,22.65,955.0,936.79,687.86
2018,7,9,11,0,957.0,87.0,2.4,23.1,976.0,960.62,701.87
2018,7,9,11,15,959.0,88.0,2.45,23.45,990.5,980.02,713.29
2018,7,9,11,30,961.0,89.0,2.5,23.8,1005.0,995.76,722.42
2018,7,9,11,45,962.0,89.5,2.55,24.2,1012.0,1006.33,728.17
2018,7,9,12,0,963.0,90.0,2.6,24.6,1019.0,1013.14,731.63
2018,7,9,12,15,962.5,90.5,2.7,24.7,1019.0,1014.72,733.21
2018,7,9,12,30,962.0,91.0,2.8,24.8,1019.0,1012.51,732.48
2018,7,9,12,45,960.0,91.0,2.85,24.9,1010.5,1004.61,727.74
2018,7,9,13,0,958.0,91.0,2.9,25.0,1002.0,992.97,720.71
2018,7,9,13,15,955.5,90.5,3.0,24.95,987.0,976.67,711.57
2018,7,9,13,30,953.0,90.0,3.1,24.9,972.0,956.75,700.06
2018,7,9,13,45,949.5,89.0,3.15,24.8,950.0,931.9,685.05
2018,7,9,14,0,946.0,88.0,3.2,24.7,928.0,903.68,667.75
2018,7,9,14,15,940.5,87.0,3.3,24.55,899.5,870.54,647.47
2018,7,9,14,30,935.0,86.0,3.4,24.4,871.0,834.43,624.94
2018,7,9,14,45,928.0,84.5,3.45,24.2,836.5,793.9,598.93
2018,7,9,15,0,921.0,83.0,3.5,24.0,802.0,750.88,570.86
2018,7,9,15,15,911.0,81.0,3.5,24.0,761.5,703.06,537.75
2018,7,9,15,30,901.0,79.0,3.5,24.0,721.0,653.47,501.2
2018,7,9,15,45,890.0,77.0,3.55,23.4,677.0,601.76,463.34
2018,7,9,16,0,879.0,75.0,3.6,22.8,633.0,548.88,423.2
2018,7,9,16,15,865.0,72.5,3.6,22.35,586.0,493.14,379.1
2018,7,9,16,30,851.0,70.0,3.6,21.9,539.0,437.07,333.15
2018,7,9,16,45,830.5,67.0,3.6,21.45,489.0,378.02,283.43
2018,7,9,17,0,810.0,64.0,3.6,21.0,439.0,319.91,233.06
2018,7,9,17,15,782.0,61.0,3.5,20.35,387.5,258.68,179.72
2018,7,9,17,30,754.0,58.0,3.4,19.7,336.0,201.9,130.29
2018,7,9,17,45,714.5,53.5,3.3,19.1,285.0,144.86,83.7
2018,7,9,18,0,675.0,49.0,3.2,18.5,234.0,92.19,46.95
2018,7,9,18,15,614.5,44.5,3.05,17.85,186.0,43.82,26.26
2018,7,9,18,30,554.0,40.0,2.9,17.2,138.0,33.9,24.11
2018,7,9,18,45,457.0,33.0,2.75,16.55,97.0,26.24,17.01
2018,7,9,19,0,360.0,26.0,2.6,15.9,56.0,21.33,11.17
2018,7,9,19,15,208.5,16.0,2.5,15.55,31.0,14.55,0.0
2018,7,9,19,30,57.0,6.0,2.4,15.2,6.0,5.46,0.0
2018,7,9,19,45,28.5,3.0,2.3,14.85,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,10,4,45,35.5,3.5,1.7,11.5,3.5,0.0,0.0
2018,7,10,5,0,71.0,7.0,1.8,11.7,7.0,6.37,0.0
2018,7,10,5,15,237.0,16.5,1.9,12.1,35.0,13.62,0.0
2018,7,10,5,30,403.0,26.0,2.0,12.5,63.0,23.08,13.41
2018,7,10,5,45,496.5,32.5,2.05,12.85,105.5,27.99,18.97
2018,7,10,6,0,590.0,39.0,2.1,13.2,148.0,32.86,23.7
2018,7,10,6,15,647.5,43.5,2.15,13.8,197.0,50.39,27.39
2018,7,10,6,30,705.0,48.0,2.2,14.4,246.0,101.12,52.59
2018,7,10,6,45,743.5,51.0,2.25,14.95,297.5,154.46,91.78
2018,7,10,7,0,782.0,54.0,2.3,15.5,349.0,214.65,142.4
2018,7,10,7,15,809.0,57.0,2.3,16.05,401.0,272.62,193.77
2018,7,10,7,30,836.0,60.0,2.3,16.6,453.0,332.76,246.91
2018,7,10,7,45,856.0,62.5,2.35,17.15,503.5,391.64,298.2
2018,7,10,8,0,876.0,65.0,2.4,17.7,554.0,451.33,348.55
2018,7,10,8,15,891.5,66.5,2.4,18.2,602.0,508.34,395.13
2018,7,10,8,30,907.0,68.0,2.4,18.7,650.0,565.07,439.79
2018,7,10,8,45,918.5,70.0,2.4,19.15,694.5,619.38,481.14
2018,7,10,9,0,930.0,72.0,2.4,19.6,739.0,672.45,520.2
2018,7,10,9,15,936.5,74.5,2.4,20.05,778.5,721.11,554.82
2018,7,10,9,30,943.0,77.0,2.4,20.5,818.0,767.59,585.03
2018,7,10,9,45,947.0,80.5,2.45,20.95,852.0,810.75,612.81
2018,7,10,10,0,951.0,84.0,2.5,21.4,886.0,851.12,638.36
2018,7,10,10,15,956.5,85.0,2.55,21.8,915.0,887.27,660.93
2018,7,10,10,30,962.0,86.0,2.6,22.2,944.0,920.36,681.32
2018,7,10,10,45,966.5,86.5,2.65,22.6,966.0,948.85,698.55
2018,7,10,11,0,971.0,87.0,2.7,23.0,988.0,973.93,713.5
2018,7,10,11,15,974.0,87.5,2.8,23.2,1003.0,994.06,726.26
2018,7,10,11,30,977.0,88.0,2.9,23.4,1018.0,1010.51,736.7
2018,7,10,11,45,978.0,88.0,2.95,23.55,1025.0,1020.79,742.96
2018,7,10,12,0,979.0,88.0,3.0,23.7,1032.0,1027.24,746.88
2018,7,10,12,15,978.5,88.0,3.1,23.7,1031.5,1028.4,748.39
2018,7,10,12,30,978.0,88.0,3.2,23.7,1031.0,1025.69,747.52
2018,7,10,12,45,975.5,89.0,3.25,23.65,1023.0,1018.23,743.41
2018,7,10,13,0,973.0,90.0,3.3,23.6,1015.0,1006.96,736.94
2018,7,10,13,15,970.5,89.0,3.4,23.4,999.5,989.97,727.59
2018,7,10,13,30,968.0,88.0,3.5,23.2,984.0,969.29,715.8
2018,7,10,13,45,964.0,87.5,3.55,23.0,961.5,944.18,700.69
2018,7,10,14,0,960.0,87.0,3.6,22.8,939.0,915.66,683.22
2018,7,10,14,15,954.5,86.0,3.65,22.55,910.0,882.11,662.36
2018,7,10,14,30,949.0,85.0,3.7,22.3,881.0,845.54,639.22
2018,7,10,14,45,942.5,83.0,3.75,22.0,846.0,804.37,612.74
2018,7,10,15,0,936.0,81.0,3.8,21.7,811.0,760.64,584.09
2018,7,10,15,15,926.0,79.5,3.8,21.7,770.5,712.67,550.65
2018,7,10,15,30,916.0,78.0,3.8,21.7,730.0,662.87,513.55
2018,7,10,15,45,904.0,76.0,3.8,20.9,685.0,609.84,474.51
2018,7,10,16,0,892.0,74.0,3.8,20.1,640.0,555.7,433.2
2018,7,10,16,15,877.0,71.5,3.75,19.6,592.0,498.77,387.66
2018,7,10,16,30,862.0,69.0,3.7,19.1,544.0,441.58,340.33
2018,7,10,16,45,841.5,66.5,3.7,18.6,493.5,382.36,289.93
2018,7,10,17,0,821.0,64.0,3.7,18.1,443.0,324.04,238.82
2018,7,10,17,15,793.0,60.5,3.65,17.45,391.0,261.66,183.91
2018,7,10,17,30,765.0,57.0,3.6,16.8,339.0,203.71,132.9
2018,7,10,17,45,725.5,53.5,3.55,16.2,288.0,146.86,85.86
2018,7,10,18,0,686.0,50.0,3.5,15.6,237.0,94.36,48.84
2018,7,10,18,15,626.0,45.0,3.4,15.05,188.5,44.8,27.08
2018,7,10,18,30,566.0,40.0,3.3,14.5,140.0,33.96,24.45
2018,7,10,18,45,467.5,32.5,3.2,14.0,98.0,25.85,16.87
2018,7,10,19,0,369.0,25.0,3.1,13.5,56.0,20.45,10.52
2018,7,10,19,15,213.5,15.0,3.0,13.2,30.5,13.64,0.0
2018,7,10,19,30,58.0,5.0,2.9,12.9,5.0,4.55,0.0
2018,7,10,19,45,29.0,2.5,2.8,12.6,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,7,11,4,45,33.5,3.0,1.45,10.55,3.0,0.0,0.0
2018,7,11,5,0,67.0,6.0,1.5,10.8,6.0,5.46,0.0
2018,7,11,5,15,229.5,16.5,1.5,11.25,34.0,13.68,0.0
2018,7,11,5,30,392.0,27.0,1.5,11.7,62.0,22.11,12.54
2018,7,11,5,45,487.5,33.0,1.5,12.2,104.0,28.51,19.47
2018,7,11,6,0,583.0,39.0,1.5,12.7,146.0,32.89,23.78
2018,7,11,6,15,641.5,43.5,1.45,13.1,195.0,49.85,27.37
2018,7,11,6,30,700.0,48.0,1.4,13.5,244.0,100.31,52.34
2018,7,11,6,45,738.5,51.5,1.35,13.95,295.0,153.82,91.66
2018,7,11,7,0,777.0,55.0,1.3,14.4,346.0,211.5,140.11
2018,7,11,7,15,805.0,57.5,1.3,14.95,398.0,271.72,193.02
2018,7,11,7,30,833.0,60.0,1.3,15.5,450.0,331.54,245.51
2018,7,11,7,45,853.5,62.0,1.25,16.0,500.5,390.01,295.84
2018,7,11,8,0,874.0,64.0,1.2,16.5,551.0,449.35,345.03
2018,7,11,8,15,890.0,65.5,1.2,17.05,599.0,506.54,390.88
2018,7,11,8,30,906.0,67.0,1.2,17.6,647.0,563.53,434.76
2018,7,11,8,45,918.0,69.0,1.2,18.15,692.0,618.14,475.21
2018,7,11,9,0,930.0,71.0,1.2,18.7,737.0,671.58,513.34
2018,7,11,9,15,934.5,74.5,1.25,19.25,776.0,719.93,547.01
2018,7,11,9,30,939.0,78.0,1.3,19.8,815.0,765.93,576.32
2018,7,11,9,45,940.5,83.0,1.3,20.3,848.5,808.58,602.48
2018,7,11,10,0,942.0,88.0,1.3,20.8,882.0,848.25,626.25
2018,7,11,10,15,947.5,89.0,1.4,21.2,910.5,884.18,648.84
2018,7,11,10,30,953.0,90.0,1.5,21.6,939.0,917.08,669.34
2018,7,11,10,45,957.5,90.5,1.55,22.0,961.0,945.4,686.17
2018,7,11,11,0,962.0,91.0,1.6,22.4,983.0,970.33,700.82
2018,7,11,11,15,964.5,92.0,1.65,22.65,998.0,990.39,712.8
2018,7,11,11,30,967.0,93.0,1.7,22.9,1013.0,1006.76,722.54
2018,7,11,11,45,968.0,93.0,1.75,23.15,1020.0,1016.99,728.52
2018,7,11,12,0,969.0,93.0,1.8,23.4,1027.0,1023.42,732.27
2018,7,11,12,15,969.0,93.5,1.85,23.45,1027.0,1025.57,734.03
2018,7,11,12,30,969.0,94.0,1.9,23.5,1027.0,1023.89,733.53
2018,7,11,12,45,968.0,93.0,1.95,23.55,1019.0,1015.97,729.23
2018,7,11,13,0,967.0,92.0,2.0,23.6,1011.0,1004.24,722.65
2018,7,11,13,15,964.0,91.5,2.05,23.55,995.5,987.39,713.16
2018,7,11,13,30,961.0,91.0,2.1,23.5,980.0,966.88,701.38
2018,7,11,13,45,956.5,90.5,2.15,23.4,957.5,941.49,686.55
2018,7,11,14,0,952.0,90.0,2.2,23.3,935.0,912.73,669.46
2018,7,11,14,15,945.5,89.5,2.25,23.1,906.0,879.09,649.25
2018,7,11,14,30,939.0,89.0,2.3,22.9,877.0,842.5,626.87
2018,7,11,14,45,930.5,87.5,2.3,22.7,841.0,800.65,600.25
2018,7,11,15,0,922.0,86.0,2.3,22.5,805.0,756.42,571.68
2018,7,11,15,15,911.5,84.5,2.3,22.5,764.5,708.66,539.19
2018,7,11,15,30,901.0,83.0,2.3,22.5,724.0,659.15,503.29
2018,7,11,15,45,887.5,82.0,2.3,21.8,679.5,606.88,465.6
2018,7,11,16,0,874.0,81.0,2.3,21.1,635.0,553.64,425.8
2018,7,11,16,15,855.5,78.5,2.3,20.65,586.0,495.86,380.74
2018,7,11,16,30,837.0,76.0,2.3,20.2,537.0,438.23,334.15
2018,7,11,16,45,813.5,73.5,2.25,19.75,486.0,377.71,283.7
2018,7,11,17,0,790.0,71.0,2.2,19.3,435.0,319.48,233.62
2018,7,11,17,15,758.0,68.0,2.15,18.7,383.5,260.21,182.24
2018,7,11,17,30,726.0,65.0,2.1,18.1,332.0,203.85,133.5
2018,7,11,17,45,680.5,60.5,2.05,17.55,280.5,147.48,87.69
2018,7,11,18,0,635.0,56.0,2.0,17.0,229.0,93.24,49.38
2018,7,11,18,15,568.5,50.5,1.9,16.4,181.0,45.82,28.09
2018,7,11,18,30,502.0,45.0,1.8,15.8,133.0,35.23,25.44
2018,7,11,18,45,398.0,36.5,1.7,15.15,92.5,29.29,19.75
2018,7,11,19,0,294.0,28.0,1.6,14.5,52.0,23.2,12.52
2018,7,11,19,15,166.0,16.5,1.5,14.2,28.5,15.01,0.0
2018,7,11,19,30,38.0,5.0,1.4,13.9,5.0,4.55,0.0
2018,7,11,19,45,19.0,2.5,1.35,13.6,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,12,4,45,16.0,2.5,1.0,11.65,2.5,0.0,0.0
2018,7,12,5,0,32.0,5.0,1.0,11.8,5.0,4.55,0.0
2018,7,12,5,15,143.5,18.0,1.05,12.2,29.0,16.37,0.0
2018,7,12,5,30,255.0,31.0,1.1,12.6,53.0,25.76,15.32
2018,7,12,5,45,351.0,41.0,1.1,13.05,92.5,33.04,23.34
2018,7,12,6,0,447.0,51.0,1.1,13.5,132.0,40.08,30.07
2018,7,12,6,15,511.5,58.0,1.15,14.0,178.5,55.74,34.47
2018,7,12,6,30,576.0,65.0,1.2,14.5,225.0,101.38,57.99
2018,7,12,6,45,620.0,70.5,1.25,15.0,274.5,150.45,93.71
2018,7,12,7,0,664.0,76.0,1.3,15.5,324.0,204.48,138.27
2018,7,12,7,15,665.5,87.0,1.3,15.95,366.5,256.87,184.8
2018,7,12,7,30,667.0,98.0,1.3,16.4,409.0,308.82,230.59
2018,7,12,7,45,544.0,142.0,1.35,16.9,414.5,339.78,260.59
2018,7,12,8,0,421.0,186.0,1.4,17.4,420.0,358.26,278.18
2018,7,12,8,15,339.5,232.0,1.4,17.8,431.5,380.97,296.59
2018,7,12,8,30,258.0,278.0,1.4,18.2,443.0,398.29,309.29
2018,7,12,8,45,309.5,288.5,1.45,18.65,500.0,454.17,351.2
2018,7,12,9,0,361.0,299.0,1.5,19.1,557.0,514.21,395.19
2018,7,12,9,15,404.5,298.5,1.5,19.4,603.0,568.37,434.06
2018,7,12,9,30,448.0,298.0,1.5,19.7,649.0,619.73,470.32
2018,7,12,9,45,430.5,322.0,1.55,20.0,671.5,648.61,489.24
2018,7,12,10,0,413.0,346.0,1.6,20.3,694.0,674.76,506.1
2018,7,12,10,15,365.0,379.5,1.6,20.5,694.5,674.68,503.89
2018,7,12,10,30,317.0,413.0,1.6,20.7,695.0,677.7,503.79
2018,7,12,10,45,339.0,417.0,1.6,20.95,725.0,711.06,526.24
2018,7,12,11,0,361.0,421.0,1.6,21.2,755.0,743.96,547.85
2018,7,12,11,15,411.0,398.5,1.6,21.4,784.5,784.82,575.59
2018,7,12,11,30,461.0,376.0,1.6,21.6,814.0,818.08,598.06
2018,7,12,11,45,417.5,404.5,1.65,21.8,803.5,808.85,590.1
2018,7,12,12,0,374.0,433.0,1.7,22.0,793.0,789.17,575.79
2018,7,12,12,15,408.5,414.5,1.75,22.05,807.5,813.55,593.41
2018,7,12,12,30,443.0,396.0,1.8,22.1,822.0,828.18,604.28
2018,7,12,12,45,530.5,341.0,1.8,22.15,847.5,855.97,625.23
2018,7,12,13,0,618.0,286.0,1.8,22.2,873.0,879.84,643.33
2018,7,12,13,15,726.0,213.5,1.8,22.0,892.5,901.15,660.01
2018,7,12,13,30,834.0,141.0,1.8,21.8,912.0,900.41,660.26
2018,7,12,13,45,674.5,229.5,1.8,21.6,843.5,839.81,620.65
2018,7,12,14,0,515.0,318.0,1.8,21.4,775.0,765.39,567.58
2018,7,12,14,15,478.0,321.5,1.8,21.2,735.0,720.53,537.68
2018,7,12,14,30,441.0,325.0,1.8,21.0,695.0,675.95,507.22
