Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,14,45,519.5,274.5,1.75,20.8,692.5,670.51,506.1
2018,7,12,15,0,598.0,224.0,1.7,20.6,690.0,660.1,500.7
2018,7,12,15,15,456.5,264.5,1.7,20.6,609.5,570.56,434.74
2018,7,12,15,30,315.0,305.0,1.7,20.6,529.0,488.18,373.42
2018,7,12,15,45,254.5,290.5,1.65,20.3,464.0,421.52,324.41
2018,7,12,16,0,194.0,276.0,1.6,20.0,399.0,356.12,275.44
2018,7,12,16,15,373.5,208.5,1.6,19.7,422.0,378.09,292.81
2018,7,12,16,30,553.0,141.0,1.6,19.4,445.0,374.78,287.96
2018,7,12,16,45,596.5,120.0,1.6,19.1,419.5,338.36,256.4
2018,7,12,17,0,640.0,99.0,1.6,18.8,394.0,296.21,218.78
2018,7,12,17,15,550.5,102.0,1.6,18.4,334.0,235.5,169.14
2018,7,12,17,30,461.0,105.0,1.6,18.0,274.0,182.46,126.73
2018,7,12,17,45,493.0,85.5,1.6,17.6,241.0,141.13,90.6
2018,7,12,18,0,525.0,66.0,1.6,17.2,208.0,93.68,53.71
2018,7,12,18,15,457.5,58.0,1.55,16.75,163.0,50.71,33.02
2018,7,12,18,30,390.0,50.0,1.5,16.3,118.0,39.32,28.95
2018,7,12,18,45,283.5,39.5,1.45,15.85,80.5,30.6,20.8
2018,7,12,19,0,177.0,29.0,1.4,15.4,43.0,22.74,11.97
2018,7,12,19,15,98.5,16.5,1.35,15.25,23.5,15.01,0.0
2018,7,12,19,30,20.0,4.0,1.3,15.1,4.0,0.0,0.0
2018,7,12,19,45,10.0,2.0,1.2,14.9,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,13,4,45,5.5,2.0,1.1,12.8,2.0,0.0,0.0
2018,7,13,5,0,11.0,4.0,1.1,12.9,4.0,3.64,0.0
2018,7,13,5,15,63.0,17.0,1.1,13.2,22.0,15.46,0.0
2018,7,13,5,30,115.0,30.0,1.1,13.5,40.0,24.2,13.8
2018,7,13,5,45,183.5,44.5,1.1,13.8,72.0,34.19,24.23
2018,7,13,6,0,252.0,59.0,1.1,14.1,104.0,44.62,33.99
2018,7,13,6,15,274.5,73.5,1.1,14.5,137.0,61.4,42.81
2018,7,13,6,30,297.0,88.0,1.1,14.9,170.0,95.39,63.85
2018,7,13,6,45,189.5,112.5,1.1,15.25,168.5,121.88,88.96
2018,7,13,7,0,82.0,137.0,1.1,15.6,167.0,134.38,103.98
2018,7,13,7,15,142.5,162.0,1.15,16.0,224.0,178.66,138.35
2018,7,13,7,30,203.0,187.0,1.2,16.4,281.0,230.29,178.9
2018,7,13,7,45,282.5,197.0,1.2,16.8,344.5,285.41,221.92
2018,7,13,8,0,362.0,207.0,1.2,17.2,408.0,347.63,270.34
2018,7,13,8,15,467.0,189.5,1.25,17.6,472.5,409.99,318.69
2018,7,13,8,30,572.0,172.0,1.3,18.0,537.0,481.49,373.43
2018,7,13,8,45,690.5,139.5,1.35,18.4,611.0,552.39,427.15
2018,7,13,9,0,809.0,107.0,1.4,18.8,685.0,631.43,485.73
2018,7,13,9,15,817.0,111.5,1.4,19.1,723.0,675.77,516.86
2018,7,13,9,30,825.0,116.0,1.4,19.4,761.0,720.48,547.45
2018,7,13,9,45,626.5,216.0,1.45,19.75,718.5,703.56,531.0
2018,7,13,10,0,428.0,316.0,1.5,20.1,676.0,659.73,495.69
2018,7,13,10,15,554.5,266.0,1.5,20.4,748.5,736.45,551.17
2018,7,13,10,30,681.0,216.0,1.5,20.7,821.0,816.69,606.62
2018,7,13,10,45,724.0,201.0,1.5,21.05,858.5,858.84,632.8
2018,7,13,11,0,767.0,186.0,1.5,21.4,896.0,894.44,654.27
2018,7,13,11,15,610.5,284.5,1.55,21.65,855.0,863.68,631.0
2018,7,13,11,30,454.0,383.0,1.6,21.9,814.0,818.71,596.71
2018,7,13,11,45,372.5,422.5,1.65,22.2,778.0,775.43,565.95
2018,7,13,12,0,291.0,462.0,1.7,22.5,742.0,738.42,538.79
2018,7,13,12,15,318.0,450.5,1.75,22.65,756.5,753.91,550.41
2018,7,13,12,30,345.0,439.0,1.8,22.8,771.0,767.67,560.4
2018,7,13,12,45,561.0,313.0,1.85,22.95,847.5,858.84,627.51
2018,7,13,13,0,777.0,187.0,1.9,23.1,924.0,928.78,676.16
2018,7,13,13,15,832.5,148.5,1.95,23.1,927.0,921.77,671.77
2018,7,13,13,30,888.0,110.0,2.0,23.1,930.0,921.11,672.42
2018,7,13,13,45,884.0,108.5,2.05,23.1,908.5,896.82,657.6
2018,7,13,14,0,880.0,107.0,2.1,23.1,887.0,869.38,640.86
2018,7,13,14,15,874.0,105.5,2.1,23.0,859.0,837.26,620.69
2018,7,13,14,30,868.0,104.0,2.1,22.9,831.0,802.4,598.56
2018,7,13,14,45,860.0,102.5,2.15,22.8,797.5,763.44,573.81
2018,7,13,15,0,852.0,101.0,2.2,22.7,764.0,722.26,547.19
2018,7,13,15,15,840.5,99.0,2.2,22.7,724.5,676.19,515.07
2018,7,13,15,30,829.0,97.0,2.2,22.7,685.0,628.64,480.49
2018,7,13,15,45,815.5,94.0,2.2,22.3,642.0,577.72,443.24
2018,7,13,16,0,802.0,91.0,2.2,21.9,599.0,526.44,404.48
2018,7,13,16,15,784.5,88.0,2.2,21.6,552.5,471.69,361.65
2018,7,13,16,30,767.0,85.0,2.2,21.3,506.0,417.15,317.53
2018,7,13,16,45,743.0,82.0,2.25,21.0,457.5,360.64,270.63
2018,7,13,17,0,719.0,79.0,2.3,20.7,409.0,305.63,223.61
2018,7,13,17,15,686.5,74.5,2.3,20.25,359.0,248.8,174.73
2018,7,13,17,30,654.0,70.0,2.3,19.8,309.0,192.5,126.56
2018,7,13,17,45,609.0,65.0,2.3,19.3,260.5,139.65,83.84
2018,7,13,18,0,564.0,60.0,2.3,18.8,212.0,91.87,50.39
2018,7,13,18,15,498.0,53.0,2.25,18.2,166.5,47.37,29.49
2018,7,13,18,30,432.0,46.0,2.2,17.6,121.0,35.97,25.84
2018,7,13,18,45,334.0,36.5,2.2,17.05,83.5,29.23,19.48
2018,7,13,19,0,236.0,27.0,2.2,16.5,46.0,22.26,11.36
2018,7,13,19,15,131.0,15.5,2.15,16.15,25.0,14.1,0.0
2018,7,13,19,30,26.0,4.0,2.1,15.8,4.0,0.0,0.0
2018,7,13,19,45,13.0,2.0,2.05,15.4,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,14,4,45,17.5,2.5,1.55,12.3,2.5,0.0,0.0
2018,7,14,5,0,35.0,5.0,1.6,12.4,5.0,4.55,0.0
2018,7,14,5,15,153.5,16.0,1.6,12.7,27.5,14.55,0.0
2018,7,14,5,30,272.0,27.0,1.6,13.0,50.0,22.15,11.98
2018,7,14,5,45,370.0,36.0,1.6,13.3,89.0,28.7,19.45
2018,7,14,6,0,468.0,45.0,1.6,13.6,128.0,35.05,25.56
2018,7,14,6,15,532.5,50.5,1.6,14.0,174.0,49.36,29.09
2018,7,14,6,30,597.0,56.0,1.6,14.4,220.0,94.94,51.9
2018,7,14,6,45,641.0,60.5,1.55,14.8,269.5,146.96,90.05
2018,7,14,7,0,685.0,65.0,1.5,15.2,319.0,201.01,134.87
2018,7,14,7,15,717.0,68.5,1.5,15.65,369.0,255.64,182.65
2018,7,14,7,30,749.0,72.0,1.5,16.1,419.0,313.22,232.92
2018,7,14,7,45,772.5,75.0,1.5,16.6,468.5,369.74,281.53
2018,7,14,8,0,796.0,78.0,1.5,17.1,518.0,427.64,329.72
2018,7,14,8,15,814.0,80.5,1.55,17.55,565.0,483.71,375.16
2018,7,14,8,30,832.0,83.0,1.6,18.0,612.0,539.11,418.58
2018,7,14,8,45,845.5,85.0,1.65,18.45,655.5,591.21,458.16
2018,7,14,9,0,859.0,87.0,1.7,18.9,699.0,642.44,495.88
2018,7,14,9,15,869.5,88.5,1.75,19.25,738.0,689.98,530.09
2018,7,14,9,30,880.0,90.0,1.8,19.6,777.0,735.86,561.02
2018,7,14,9,45,756.0,165.5,1.85,19.95,774.5,752.66,570.36
2018,7,14,10,0,632.0,241.0,1.9,20.3,772.0,756.23,569.05
2018,7,14,10,15,672.0,227.5,1.95,20.55,809.0,799.47,599.15
2018,7,14,10,30,712.0,214.0,2.0,20.8,846.0,842.2,628.16
2018,7,14,10,45,708.0,216.5,2.1,21.05,858.0,860.42,639.76
2018,7,14,11,0,704.0,219.0,2.2,21.3,870.0,875.63,649.5
2018,7,14,11,15,616.0,283.5,2.25,21.3,859.5,868.61,642.44
2018,7,14,11,30,528.0,348.0,2.3,21.3,849.0,856.18,631.49
2018,7,14,11,45,637.5,280.0,2.35,21.35,889.5,902.17,665.81
2018,7,14,12,0,747.0,212.0,2.4,21.4,930.0,945.8,695.98
2018,7,14,12,15,810.5,173.0,2.45,21.3,952.0,963.37,707.78
2018,7,14,12,30,874.0,134.0,2.5,21.2,974.0,974.04,715.42
2018,7,14,12,45,890.5,122.0,2.55,21.15,972.0,973.15,715.5
2018,7,14,13,0,907.0,110.0,2.6,21.1,970.0,968.27,713.18
2018,7,14,13,15,912.5,104.0,2.6,20.95,957.5,954.88,705.19
2018,7,14,13,30,918.0,98.0,2.6,20.8,945.0,937.7,694.82
2018,7,14,13,45,914.0,97.0,2.65,20.7,923.5,913.21,679.91
2018,7,14,14,0,910.0,96.0,2.7,20.6,902.0,885.47,662.78
2018,7,14,14,15,904.5,95.0,2.7,20.4,874.0,853.36,642.47
2018,7,14,14,30,899.0,94.0,2.7,20.2,846.0,818.38,620.06
2018,7,14,14,45,891.5,92.0,2.7,19.95,812.0,778.18,593.93
2018,7,14,15,0,884.0,90.0,2.7,19.7,778.0,735.63,565.85
2018,7,14,15,15,873.0,89.0,2.7,19.7,738.5,689.53,533.58
2018,7,14,15,30,862.0,88.0,2.7,19.7,699.0,641.81,498.19
2018,7,14,15,45,849.5,85.5,2.7,18.95,655.5,590.38,460.45
2018,7,14,16,0,837.0,83.0,2.7,18.2,612.0,538.0,420.61
2018,7,14,16,15,820.5,80.0,2.7,17.75,565.0,482.49,376.47
2018,7,14,16,30,804.0,77.0,2.7,17.3,518.0,426.12,330.11
2018,7,14,16,45,781.5,74.5,2.65,16.8,469.0,368.62,281.32
2018,7,14,17,0,759.0,72.0,2.6,16.3,420.0,312.37,232.19
2018,7,14,17,15,729.0,68.0,2.6,15.9,369.5,254.31,180.98
2018,7,14,17,30,699.0,64.0,2.6,15.5,319.0,198.99,132.32
2018,7,14,17,45,656.5,59.5,2.55,15.15,269.5,144.48,87.18
2018,7,14,18,0,614.0,55.0,2.5,14.8,220.0,91.84,49.25
2018,7,14,18,15,550.5,49.0,2.45,14.5,173.5,45.15,27.42
2018,7,14,18,30,487.0,43.0,2.4,14.2,127.0,33.58,24.12
2018,7,14,18,45,387.0,35.0,2.4,13.95,88.0,28.04,18.71
2018,7,14,19,0,287.0,27.0,2.4,13.7,49.0,22.4,11.45
2018,7,14,19,15,162.0,16.0,2.4,13.5,26.5,14.55,0.0
2018,7,14,19,30,37.0,5.0,2.4,13.3,4.0,0.0,0.0
2018,7,14,19,45,18.5,2.5,2.35,13.15,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,7,15,4,45,25.5,3.0,1.5,10.65,2.5,0.0,0.0
2018,7,15,5,0,51.0,6.0,1.5,10.8,5.0,0.0,0.0
2018,7,15,5,15,198.0,16.0,1.55,11.2,29.5,14.55,0.0
2018,7,15,5,30,345.0,26.0,1.6,11.6,54.0,21.39,11.25
2018,7,15,5,45,447.0,33.0,1.6,11.95,95.5,26.28,17.42
2018,7,15,6,0,549.0,40.0,1.6,12.3,137.0,33.94,24.7
2018,7,15,6,15,602.5,45.5,1.6,12.7,183.5,49.41,28.51
2018,7,15,6,30,656.0,51.0,1.6,13.1,230.0,98.03,52.53
2018,7,15,6,45,655.5,61.5,1.6,13.5,271.5,149.76,92.21
2018,7,15,7,0,655.0,72.0,1.6,13.9,313.0,198.56,134.76
2018,7,15,7,15,717.5,71.5,1.6,14.4,372.0,258.45,185.86
2018,7,15,7,30,780.0,71.0,1.6,14.9,431.0,322.26,240.54
2018,7,15,7,45,823.0,69.0,1.6,15.4,487.5,384.63,293.82
2018,7,15,8,0,866.0,67.0,1.6,15.9,544.0,448.58,346.91
2018,7,15,8,15,882.5,68.0,1.65,16.35,592.0,505.39,393.32
2018,7,15,8,30,899.0,69.0,1.7,16.8,640.0,562.05,438.01
2018,7,15,8,45,912.0,70.5,1.7,17.3,685.0,616.69,479.28
2018,7,15,9,0,925.0,72.0,1.7,17.8,730.0,670.26,518.31
2018,7,15,9,15,931.0,75.5,1.75,18.15,770.0,719.69,553.7
2018,7,15,9,30,937.0,79.0,1.8,18.5,810.0,766.92,584.79
2018,7,15,9,45,940.5,83.0,1.85,18.9,844.5,810.29,612.69
2018,7,15,10,0,944.0,87.0,1.9,19.3,879.0,850.84,638.38
2018,7,15,10,15,950.0,87.5,1.95,19.6,907.5,887.0,661.12
2018,7,15,10,30,956.0,88.0,2.0,19.9,936.0,920.15,681.74
2018,7,15,10,45,960.5,89.0,2.05,20.2,958.5,949.28,699.63
2018,7,15,11,0,965.0,90.0,2.1,20.5,981.0,974.99,715.26
2018,7,15,11,15,968.5,90.0,2.2,20.6,996.5,995.25,728.5
2018,7,15,11,30,972.0,90.0,2.3,20.7,1012.0,1011.84,739.47
2018,7,15,11,45,974.0,89.5,2.35,20.75,1019.5,1022.75,746.48
2018,7,15,12,0,976.0,89.0,2.4,20.8,1027.0,1029.83,751.18
2018,7,15,12,15,974.5,90.0,2.45,20.75,1026.5,1031.18,752.61
2018,7,15,12,30,973.0,91.0,2.5,20.7,1026.0,1028.66,751.71
2018,7,15,12,45,969.5,92.5,2.55,20.65,1017.5,1020.87,747.53
2018,7,15,13,0,966.0,94.0,2.6,20.6,1009.0,1009.3,741.01
2018,7,15,13,15,963.5,93.0,2.65,20.5,993.5,992.47,731.28
2018,7,15,13,30,961.0,92.0,2.7,20.4,978.0,971.96,719.17
2018,7,15,13,45,957.0,91.5,2.75,20.25,956.0,947.01,704.24
2018,7,15,14,0,953.0,91.0,2.8,20.1,934.0,918.65,686.98
2018,7,15,14,15,947.5,89.5,2.8,19.9,905.0,884.77,665.62
2018,7,15,14,30,942.0,88.0,2.8,19.7,876.0,847.87,642.05
2018,7,15,14,45,934.5,86.5,2.8,19.5,840.5,806.59,615.23
2018,7,15,15,0,927.0,85.0,2.8,19.3,805.0,762.83,586.36
2018,7,15,15,15,917.0,83.5,2.8,19.3,764.5,715.08,553.42
2018,7,15,15,30,907.0,82.0,2.8,19.3,724.0,665.51,516.77
2018,7,15,15,45,894.5,79.5,2.8,18.8,679.0,611.91,477.06
2018,7,15,16,0,882.0,77.0,2.8,18.3,634.0,557.26,435.17
2018,7,15,16,15,866.0,75.0,2.75,17.9,586.0,500.59,389.94
2018,7,15,16,30,850.0,73.0,2.7,17.5,538.0,443.77,343.02
2018,7,15,16,45,828.5,70.0,2.65,17.1,487.0,384.05,292.33
2018,7,15,17,0,807.0,67.0,2.6,16.7,436.0,323.54,239.6
2018,7,15,17,15,777.0,63.5,2.55,16.35,384.0,263.12,186.22
2018,7,15,17,30,747.0,60.0,2.5,16.0,332.0,205.37,135.34
2018,7,15,17,45,704.0,56.0,2.5,15.6,280.5,148.3,88.08
2018,7,15,18,0,661.0,52.0,2.5,15.2,229.0,96.04,50.88
2018,7,15,18,15,596.5,46.5,2.4,14.85,180.5,47.16,28.49
2018,7,15,18,30,532.0,41.0,2.3,14.5,132.0,32.06,22.73
2018,7,15,18,45,426.5,33.5,2.25,14.1,91.5,26.84,17.63
2018,7,15,19,0,321.0,26.0,2.2,13.7,51.0,21.55,10.59
2018,7,15,19,15,179.5,15.5,2.15,13.5,27.5,14.1,0.0
2018,7,15,19,30,38.0,5.0,2.1,13.3,4.0,0.0,0.0
2018,7,15,19,45,19.0,2.5,2.05,13.1,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,7,16,4,45,25.5,3.0,1.6,10.7,2.5,0.0,0.0
2018,7,16,5,0,51.0,6.0,1.6,10.9,5.0,0.0,0.0
2018,7,16,5,15,200.0,16.0,1.6,11.35,29.5,14.55,0.0
2018,7,16,5,30,349.0,26.0,1.6,11.8,54.0,21.48,11.05
2018,7,16,5,45,453.0,33.0,1.6,12.2,95.5,26.36,17.44
2018,7,16,6,0,557.0,40.0,1.6,12.6,137.0,34.04,24.73
2018,7,16,6,15,621.0,45.0,1.55,13.05,186.0,49.09,28.15
2018,7,16,6,30,685.0,50.0,1.5,13.5,235.0,99.28,52.43
2018,7,16,6,45,727.5,53.5,1.45,13.9,287.0,152.66,91.25
2018,7,16,7,0,770.0,57.0,1.4,14.3,339.0,210.73,139.81
2018,7,16,7,15,800.0,59.5,1.4,14.85,391.5,271.22,192.93
2018,7,16,7,30,830.0,62.0,1.4,15.4,444.0,331.71,246.01
2018,7,16,7,45,851.5,64.5,1.4,16.0,495.5,391.21,297.29
2018,7,16,8,0,873.0,67.0,1.4,16.6,547.0,451.7,347.59
2018,7,16,8,15,889.5,68.5,1.45,17.15,595.5,509.45,394.28
2018,7,16,8,30,906.0,70.0,1.5,17.7,644.0,567.04,439.13
2018,7,16,8,45,918.5,71.5,1.5,18.3,689.0,621.81,479.91
2018,7,16,9,0,931.0,73.0,1.5,18.9,734.0,675.45,518.38
2018,7,16,9,15,938.5,75.5,1.55,19.35,774.5,725.25,553.45
2018,7,16,9,30,946.0,78.0,1.6,19.8,815.0,772.95,584.28
2018,7,16,9,45,950.5,81.0,1.65,20.25,849.5,816.51,611.86
2018,7,16,10,0,955.0,84.0,1.7,20.7,884.0,857.29,637.26
2018,7,16,10,15,960.5,84.5,1.75,21.05,912.5,893.45,659.59
2018,7,16,10,30,966.0,85.0,1.8,21.4,941.0,926.53,679.78
2018,7,16,10,45,970.0,86.0,1.85,21.75,963.5,955.53,697.23
2018,7,16,11,0,974.0,87.0,1.9,22.1,986.0,981.05,712.42
2018,7,16,11,15,976.5,87.5,1.95,22.25,1001.0,1001.09,724.67
2018,7,16,11,30,979.0,88.0,2.0,22.4,1016.0,1017.39,734.65
2018,7,16,11,45,980.0,88.5,2.05,22.6,1023.5,1028.45,741.27
2018,7,16,12,0,981.0,89.0,2.1,22.8,1031.0,1035.64,745.59
2018,7,16,12,15,979.0,90.5,2.15,22.9,1030.5,1037.03,746.67
2018,7,16,12,30,977.0,92.0,2.2,23.0,1030.0,1034.53,745.44
2018,7,16,12,45,973.5,93.0,2.25,23.05,1021.5,1026.24,740.8
2018,7,16,13,0,970.0,94.0,2.3,23.1,1013.0,1014.15,733.87
2018,7,16,13,15,968.0,93.5,2.3,23.1,998.0,998.22,724.17
2018,7,16,13,30,966.0,93.0,2.3,23.1,983.0,978.58,712.16
2018,7,16,13,45,961.5,92.5,2.35,23.05,960.5,953.07,697.03
2018,7,16,14,0,957.0,92.0,2.4,23.0,938.0,924.15,679.62
2018,7,16,14,15,951.5,91.0,2.4,22.85,909.0,890.64,658.88
2018,7,16,14,30,946.0,90.0,2.4,22.7,880.0,854.08,635.97
2018,7,16,14,45,938.5,88.5,2.45,22.55,845.0,812.63,609.88
2018,7,16,15,0,931.0,87.0,2.5,22.4,810.0,768.66,581.71
2018,7,16,15,15,921.0,85.0,2.5,22.4,769.0,720.21,548.94
2018,7,16,15,30,911.0,83.0,2.5,22.4,728.0,669.92,512.48
2018,7,16,15,45,898.0,81.0,2.5,21.9,682.5,616.28,473.46
2018,7,16,16,0,885.0,79.0,2.5,21.4,637.0,561.6,432.31
2018,7,16,16,15,868.0,77.0,2.45,21.05,588.5,504.22,387.23
2018,7,16,16,30,851.0,75.0,2.4,20.7,540.0,446.78,340.56
2018,7,16,16,45,828.5,72.0,2.4,20.35,488.5,386.53,290.33
2018,7,16,17,0,806.0,69.0,2.4,20.0,437.0,325.68,238.16
2018,7,16,17,15,775.0,65.5,2.35,19.45,384.5,264.95,185.48
2018,7,16,17,30,744.0,62.0,2.3,18.9,332.0,207.03,135.27
2018,7,16,17,45,700.0,57.5,2.25,18.35,280.0,149.45,88.23
2018,7,16,18,0,656.0,53.0,2.2,17.8,228.0,96.84,51.12
2018,7,16,18,15,589.5,47.5,2.1,17.15,179.5,45.02,26.34
2018,7,16,18,30,523.0,42.0,2.0,16.5,131.0,32.93,23.28
2018,7,16,18,45,415.5,34.0,1.95,15.8,90.0,27.31,17.87
2018,7,16,19,0,308.0,26.0,1.9,15.1,49.0,21.59,10.29
2018,7,16,19,15,165.5,14.5,1.85,14.7,26.0,13.19,0.0
2018,7,16,19,30,23.0,3.0,1.8,14.3,3.0,0.0,0.0
2018,7,16,19,45,11.5,1.5,1.75,13.95,1.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,7,17,4,45,23.0,3.0,1.4,11.0,2.5,0.0,0.0
2018,7,17,5,0,46.0,6.0,1.4,11.2,5.0,0.0,0.0
2018,7,17,5,15,189.5,16.0,1.45,11.7,28.5,14.55,0.0
2018,7,17,5,30,333.0,26.0,1.5,12.2,52.0,21.54,10.77
2018,7,17,5,45,437.5,33.5,1.5,12.65,93.0,26.84,17.79
2018,7,17,6,0,542.0,41.0,1.5,13.1,134.0,32.07,22.92
2018,7,17,6,15,571.0,48.0,1.5,13.55,175.0,47.38,27.49
2018,7,17,6,30,600.0,55.0,1.5,14.0,216.0,93.71,50.98
2018,7,17,6,45,620.5,64.0,1.5,14.5,261.5,143.92,88.54
2018,7,17,7,0,641.0,73.0,1.5,15.0,307.0,196.37,132.93
2018,7,17,7,15,709.0,73.5,1.5,15.5,368.5,257.92,184.85
2018,7,17,7,30,777.0,74.0,1.5,16.0,430.0,324.08,240.91
2018,7,17,7,45,819.5,71.5,1.5,16.5,486.0,385.68,293.26
2018,7,17,8,0,862.0,69.0,1.5,17.0,542.0,448.91,345.49
2018,7,17,8,15,878.5,71.5,1.55,17.5,591.0,507.13,392.57
2018,7,17,8,30,895.0,74.0,1.6,18.0,640.0,565.23,437.86
2018,7,17,8,45,907.5,76.0,1.65,18.55,685.0,620.03,479.1
2018,7,17,9,0,920.0,78.0,1.7,19.1,730.0,673.74,518.16
2018,7,17,9,15,927.5,80.5,1.7,19.5,770.0,723.12,552.86
2018,7,17,9,30,935.0,83.0,1.7,19.9,810.0,770.43,583.3
2018,7,17,9,45,939.5,85.5,1.75,20.3,844.0,813.13,610.49
2018,7,17,10,0,944.0,88.0,1.8,20.7,878.0,853.08,635.55
2018,7,17,10,15,950.0,89.0,1.8,21.05,907.0,889.86,657.85
2018,7,17,10,30,956.0,90.0,1.8,21.4,936.0,923.62,677.96
2018,7,17,10,45,960.0,91.0,1.85,21.7,958.5,952.41,695.41
2018,7,17,11,0,964.0,92.0,1.9,22.0,981.0,977.77,710.65
2018,7,17,11,15,967.5,92.5,1.95,22.2,996.5,998.6,723.29
2018,7,17,11,30,971.0,93.0,2.0,22.4,1012.0,1015.75,733.67
2018,7,17,11,45,972.5,93.0,2.0,22.6,1019.5,1026.74,739.61
2018,7,17,12,0,974.0,93.0,2.0,22.8,1027.0,1033.9,743.28
2018,7,17,12,15,970.5,95.5,2.05,22.9,1026.0,1034.84,744.09
2018,7,17,12,30,967.0,98.0,2.1,23.0,1025.0,1031.91,742.62
2018,7,17,12,45,961.0,100.5,2.15,23.15,1016.0,1022.77,737.2
2018,7,17,13,0,955.0,103.0,2.2,23.3,1007.0,1009.91,729.54
2018,7,17,13,15,952.0,102.5,2.2,23.3,991.5,993.29,719.42
2018,7,17,13,30,949.0,102.0,2.2,23.3,976.0,973.03,707.05
2018,7,17,13,45,944.5,101.5,2.25,23.35,953.5,947.89,691.94
2018,7,17,14,0,940.0,101.0,2.3,23.4,931.0,919.39,674.6
2018,7,17,14,15,934.0,99.5,2.35,23.25,902.0,885.44,654.05
2018,7,17,14,30,928.0,98.0,2.4,23.1,873.0,848.53,631.32
2018,7,17,14,45,919.5,97.0,2.45,23.0,837.5,807.42,605.34
2018,7,17,15,0,911.0,96.0,2.5,22.9,802.0,763.92,577.37
2018,7,17,15,15,900.5,94.0,2.5,22.9,761.5,715.9,544.63
2018,7,17,15,30,890.0,92.0,2.5,22.9,721.0,666.14,508.62
2018,7,17,15,45,875.5,90.0,2.55,22.35,675.5,612.52,470.01
2018,7,17,16,0,861.0,88.0,2.6,21.8,630.0,558.05,429.34
2018,7,17,16,15,842.0,85.5,2.6,21.4,581.0,500.33,384.34
2018,7,17,16,30,823.0,83.0,2.6,21.0,532.0,442.18,337.42
2018,7,17,16,45,798.5,80.0,2.6,20.6,480.5,382.12,287.51
2018,7,17,17,0,774.0,77.0,2.6,20.2,429.0,323.52,237.33
2018,7,17,17,15,741.0,73.0,2.55,19.6,377.0,263.53,185.54
2018,7,17,17,30,708.0,69.0,2.5,19.0,325.0,206.64,136.46
2018,7,17,17,45,660.5,64.0,2.45,18.4,273.5,147.4,88.29
2018,7,17,18,0,613.0,59.0,2.4,17.8,222.0,96.03,52.03
2018,7,17,18,15,542.5,52.0,2.35,17.1,173.5,48.18,29.4
2018,7,17,18,30,472.0,45.0,2.3,16.4,125.0,35.43,25.47
2018,7,17,18,45,361.5,36.0,2.2,15.75,85.5,29.07,19.35
2018,7,17,19,0,251.0,27.0,2.1,15.1,46.0,22.56,10.69
2018,7,17,19,15,133.5,14.5,2.05,14.75,24.0,13.19,0.0
2018,7,17,19,30,16.0,2.0,2.0,14.4,2.0,0.0,0.0
2018,7,17,19,45,8.0,1.0,1.95,14.05,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,7,18,4,45,9.0,1.0,1.45,11.4,1.0,0.0,0.0
2018,7,18,5,0,18.0,2.0,1.5,11.6,2.0,0.0,0.0
2018,7,18,5,15,141.5,14.5,1.55,12.0,24.5,13.19,0.0
2018,7,18,5,30,265.0,27.0,1.6,12.4,47.0,22.5,11.12
2018,7,18,5,45,373.0,36.0,1.65,12.8,87.0,29.04,19.64
2018,7,18,6,0,481.0,45.0,1.7,13.2,127.0,35.4,25.84
2018,7,18,6,15,537.0,52.5,1.65,13.65,172.5,50.26,30.54
2018,7,18,6,30,593.0,60.0,1.6,14.1,218.0,97.25,54.27
2018,7,18,6,45,639.0,66.0,1.5,14.55,269.5,148.21,91.27
2018,7,18,7,0,685.0,72.0,1.4,15.0,321.0,204.42,137.68
2018,7,18,7,15,731.0,73.5,1.35,15.4,375.5,263.71,188.68
2018,7,18,7,30,777.0,75.0,1.3,15.8,430.0,325.05,241.49
2018,7,18,7,45,801.0,78.0,1.25,16.25,481.0,383.66,291.57
2018,7,18,8,0,825.0,81.0,1.2,16.7,532.0,443.67,341.04
2018,7,18,8,15,843.0,83.5,1.25,17.15,580.5,501.44,387.49
2018,7,18,8,30,861.0,86.0,1.3,17.6,629.0,558.66,431.91
2018,7,18,8,45,875.0,87.5,1.3,18.05,673.5,612.31,471.91
2018,7,18,9,0,889.0,89.0,1.3,18.5,718.0,665.07,509.87
2018,7,18,9,15,896.5,92.5,1.35,19.0,758.0,714.13,544.29
2018,7,18,9,30,904.0,96.0,1.4,19.5,798.0,761.19,575.12
2018,7,18,9,45,909.0,99.0,1.45,19.95,831.5,803.62,601.95
2018,7,18,10,0,914.0,102.0,1.5,20.4,865.0,843.41,626.73
2018,7,18,10,15,840.0,137.0,1.55,20.8,857.0,844.69,625.87
2018,7,18,10,30,766.0,172.0,1.6,21.2,849.0,846.67,626.01
2018,7,18,10,45,784.0,168.5,1.6,21.6,876.5,879.62,646.12
2018,7,18,11,0,802.0,165.0,1.6,22.0,904.0,910.3,664.22
2018,7,18,11,15,842.0,153.0,1.7,22.2,939.5,940.26,683.52
2018,7,18,11,30,882.0,141.0,1.8,22.4,975.0,978.64,708.17
2018,7,18,11,45,747.0,222.0,1.85,22.6,932.5,954.82,692.28
2018,7,18,12,0,612.0,303.0,1.9,22.8,890.0,906.86,658.93
2018,7,18,12,15,511.0,359.5,2.0,22.8,849.5,865.26,630.19
2018,7,18,12,30,410.0,416.0,2.1,22.8,809.0,819.97,598.43
2018,7,18,12,45,534.0,340.5,2.15,22.8,848.0,864.02,632.54
2018,7,18,13,0,658.0,265.0,2.2,22.8,887.0,903.68,662.62
2018,7,18,13,15,778.5,195.5,2.2,22.75,920.0,931.9,682.25
2018,7,18,13,30,899.0,126.0,2.2,22.7,953.0,951.62,695.45
2018,7,18,13,45,914.0,114.5,2.15,22.6,938.0,934.42,684.38
2018,7,18,14,0,929.0,103.0,2.1,22.5,923.0,912.89,670.89
2018,7,18,14,15,911.5,107.0,2.1,22.4,889.5,874.98,647.08
2018,7,18,14,30,894.0,111.0,2.1,22.3,856.0,834.86,621.71
2018,7,18,14,45,897.0,104.0,2.1,22.15,825.0,797.95,598.38
2018,7,18,15,0,900.0,97.0,2.1,22.0,794.0,757.81,572.56
2018,7,18,15,15,889.0,95.0,2.1,22.0,753.5,709.88,539.94
2018,7,18,15,30,878.0,93.0,2.1,22.0,713.0,660.27,504.18
2018,7,18,15,45,863.5,91.5,2.2,21.55,668.0,607.64,466.49
2018,7,18,16,0,849.0,90.0,2.3,21.1,623.0,554.19,426.7
2018,7,18,16,15,830.0,87.5,2.35,20.65,574.5,497.0,382.4
2018,7,18,16,30,811.0,85.0,2.4,20.2,526.0,439.53,336.22
2018,7,18,16,45,785.5,82.0,2.45,19.75,475.0,379.67,286.63
2018,7,18,17,0,760.0,79.0,2.5,19.3,424.0,321.42,236.81
2018,7,18,17,15,726.0,74.5,2.45,18.6,371.5,261.44,185.07
2018,7,18,17,30,692.0,70.0,2.4,17.9,319.0,204.71,136.12
2018,7,18,17,45,643.5,65.0,2.4,17.2,268.0,146.2,88.46
2018,7,18,18,0,595.0,60.0,2.4,16.5,217.0,95.72,52.68
2018,7,18,18,15,523.5,53.0,2.25,15.9,169.5,48.88,30.26
2018,7,18,18,30,452.0,46.0,2.1,15.3,122.0,36.32,26.36
2018,7,18,18,45,342.0,36.5,2.0,14.65,83.0,29.57,19.84
2018,7,18,19,0,232.0,27.0,1.9,14.0,44.0,22.61,10.44
2018,7,18,19,15,123.0,14.5,1.75,13.75,23.0,13.19,0.0
2018,7,18,19,30,14.0,2.0,1.6,13.5,2.0,0.0,0.0
2018,7,18,19,45,7.0,1.0,1.5,13.25,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,19,4,45,4.0,1.0,1.95,11.3,1.0,0.0,0.0
2018,7,19,5,0,8.0,2.0,2.0,11.5,2.0,0.0,0.0
2018,7,19,5,15,73.5,15.0,1.95,11.9,20.0,13.64,0.0
2018,7,19,5,30,139.0,28.0,1.9,12.3,38.0,21.99,10.32
2018,7,19,5,45,244.0,42.0,1.85,12.7,76.5,32.57,22.66
2018,7,19,6,0,349.0,56.0,1.8,13.1,115.0,42.87,32.43
2018,7,19,6,15,411.5,67.5,1.65,13.55,160.0,58.81,39.55
2018,7,19,6,30,474.0,79.0,1.5,14.0,205.0,104.07,64.71
2018,7,19,6,45,517.0,89.5,1.35,14.45,253.5,151.4,99.33
2018,7,19,7,0,560.0,100.0,1.2,14.9,302.0,203.83,142.11
2018,7,19,7,15,597.5,106.5,1.15,15.4,352.0,256.08,186.52
2018,7,19,7,30,635.0,113.0,1.1,15.9,402.0,312.18,234.06
2018,7,19,7,45,611.0,130.5,1.05,16.45,435.0,358.39,273.89
2018,7,19,8,0,587.0,148.0,1.0,17.0,468.0,400.98,309.12
2018,7,19,8,15,554.0,174.0,0.95,17.65,498.0,440.05,339.77
2018,7,19,8,30,521.0,200.0,0.9,18.3,528.0,477.71,367.68
2018,7,19,8,45,531.5,213.0,0.9,18.95,568.5,524.96,401.87
2018,7,19,9,0,542.0,226.0,0.9,19.6,609.0,571.94,434.68
2018,7,19,9,15,673.0,183.5,0.9,20.2,686.5,652.76,492.24
2018,7,19,9,30,804.0,141.0,0.9,20.8,764.0,736.36,549.86
2018,7,19,9,45,835.5,131.0,0.95,21.45,804.0,783.52,579.39
2018,7,19,10,0,867.0,121.0,1.0,22.1,844.0,824.58,604.18
2018,7,19,10,15,875.0,122.0,1.1,22.55,873.0,860.67,626.69
2018,7,19,10,30,883.0,123.0,1.2,23.0,902.0,894.1,647.39
2018,7,19,10,45,888.5,123.5,1.35,23.4,924.0,921.98,665.3
2018,7,19,11,0,894.0,124.0,1.5,23.8,946.0,946.73,681.2
2018,7,19,11,15,897.0,125.0,1.6,23.95,961.0,966.37,693.87
2018,7,19,11,30,900.0,126.0,1.7,24.1,976.0,982.58,704.46
2018,7,19,11,45,900.5,126.0,1.85,24.25,982.5,991.94,711.46
2018,7,19,12,0,901.0,126.0,2.0,24.4,989.0,997.74,716.3
2018,7,19,12,15,899.0,127.5,2.1,24.35,988.5,998.97,718.29
2018,7,19,12,30,897.0,129.0,2.2,24.3,988.0,996.63,718.11
2018,7,19,12,45,893.0,130.0,2.3,24.25,979.5,988.36,714.22
2018,7,19,13,0,889.0,131.0,2.4,24.2,971.0,976.6,708.16
2018,7,19,13,15,884.5,131.0,2.45,23.95,955.5,960.0,699.08
2018,7,19,13,30,880.0,131.0,2.5,23.7,940.0,940.06,687.84
2018,7,19,13,45,874.0,130.5,2.6,23.5,917.5,915.08,673.55
2018,7,19,14,0,868.0,130.0,2.7,23.3,895.0,887.04,657.1
2018,7,19,14,15,860.0,129.0,2.65,23.0,866.5,853.95,636.25
2018,7,19,14,30,852.0,128.0,2.6,22.7,838.0,818.25,613.52
2018,7,19,14,45,842.0,126.0,2.6,22.4,803.0,777.65,587.54
2018,7,19,15,0,832.0,124.0,2.6,22.1,768.0,739.22,562.69
2018,7,19,15,15,819.5,121.5,2.6,22.1,728.0,691.78,528.9
2018,7,19,15,30,807.0,119.0,2.6,22.1,688.0,642.98,493.37
2018,7,19,15,45,791.5,115.5,2.5,21.5,643.5,590.35,454.8
2018,7,19,16,0,776.0,112.0,2.4,20.9,599.0,537.19,414.67
2018,7,19,16,15,756.5,108.0,2.35,20.5,551.5,481.35,371.1
2018,7,19,16,30,737.0,104.0,2.3,20.1,504.0,424.54,325.4
2018,7,19,16,45,711.5,99.0,2.25,19.75,454.5,366.38,277.24
2018,7,19,17,0,686.0,94.0,2.2,19.4,405.0,309.98,229.22
2018,7,19,17,15,651.5,88.5,2.1,18.9,354.5,252.8,180.17
2018,7,19,17,30,617.0,83.0,2.0,18.4,304.0,199.01,134.11
2018,7,19,17,45,569.0,76.0,1.95,17.95,255.0,145.65,90.94
2018,7,19,18,0,521.0,69.0,1.9,17.5,206.0,97.89,57.02
2018,7,19,18,15,452.5,59.5,1.85,16.95,160.0,53.42,34.64
2018,7,19,18,30,384.0,50.0,1.8,16.4,114.0,39.79,29.25
2018,7,19,18,45,286.5,38.5,1.7,15.85,77.0,29.96,20.03
2018,7,19,19,0,189.0,27.0,1.6,15.3,40.0,21.29,9.01
2018,7,19,19,15,100.0,14.5,1.55,15.0,21.0,13.19,0.0
2018,7,19,19,30,11.0,2.0,1.5,14.7,2.0,0.0,0.0
2018,7,19,19,45,5.5,1.0,1.5,14.4,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,20,4,45,2.5,0.5,1.3,12.0,0.5,0.0,0.0
2018,7,20,5,0,5.0,1.0,1.3,12.2,1.0,0.0,0.0
2018,7,20,5,15,63.0,14.0,1.35,12.65,18.5,12.73,0.0
2018,7,20,5,30,121.0,27.0,1.4,13.1,36.0,21.19,9.22
2018,7,20,5,45,202.5,42.5,1.45,13.55,70.5,32.91,22.83
2018,7,20,6,0,284.0,58.0,1.5,14.0,105.0,44.25,33.51
2018,7,20,6,15,358.0,69.0,1.5,14.5,149.5,58.8,40.14
2018,7,20,6,30,432.0,80.0,1.5,15.0,194.0,99.46,62.22
2018,7,20,6,45,488.0,87.5,1.55,15.55,242.5,145.47,95.35
2018,7,20,7,0,544.0,95.0,1.6,16.1,291.0,196.15,136.11
2018,7,20,7,15,584.5,101.0,1.55,16.65,340.5,247.79,179.93
2018,7,20,7,30,625.0,107.0,1.5,17.2,390.0,303.63,227.27
2018,7,20,7,45,657.0,110.5,1.5,17.8,439.0,357.82,272.79
2018,7,20,8,0,689.0,114.0,1.5,18.4,488.0,414.54,319.04
2018,7,20,8,15,712.0,117.5,1.5,19.0,535.0,469.03,362.22
2018,7,20,8,30,735.0,121.0,1.5,19.6,582.0,524.45,404.58
2018,7,20,8,45,753.5,123.0,1.5,20.15,625.5,576.58,443.21
2018,7,20,9,0,772.0,125.0,1.5,20.7,669.0,627.95,480.04
2018,7,20,9,15,789.5,125.0,1.55,21.2,709.0,676.21,514.08
2018,7,20,9,30,807.0,125.0,1.6,21.7,749.0,723.6,546.64
2018,7,20,9,45,822.5,123.0,1.6,22.15,784.0,761.41,570.33
2018,7,20,10,0,838.0,121.0,1.6,22.6,819.0,801.92,595.4
2018,7,20,10,15,845.0,122.5,1.65,22.9,847.0,836.76,617.19
2018,7,20,10,30,852.0,124.0,1.7,23.2,875.0,868.98,637.14
2018,7,20,10,45,856.5,125.0,1.75,23.45,896.0,895.69,653.54
2018,7,20,11,0,861.0,126.0,1.8,23.7,917.0,919.35,667.97
2018,7,20,11,15,864.0,127.0,1.9,23.8,931.5,938.44,680.45
2018,7,20,11,30,867.0,128.0,2.0,23.9,946.0,954.22,690.9
2018,7,20,11,45,868.5,128.0,2.05,24.0,953.0,964.24,697.2
2018,7,20,12,0,870.0,128.0,2.1,24.1,960.0,970.83,701.44
2018,7,20,12,15,872.5,126.0,2.15,24.0,960.5,973.04,703.56
2018,7,20,12,30,875.0,124.0,2.2,23.9,961.0,971.78,703.59
2018,7,20,12,45,877.0,121.5,2.25,23.85,954.5,966.05,700.73
2018,7,20,13,0,879.0,119.0,2.3,23.8,948.0,956.78,695.7
2018,7,20,13,15,876.0,117.5,2.3,23.6,933.0,940.27,685.97
2018,7,20,13,30,873.0,116.0,2.3,23.4,918.0,920.4,674.13
2018,7,20,13,45,868.5,115.0,2.35,23.25,896.5,896.4,659.92
2018,7,20,14,0,864.0,114.0,2.4,23.1,875.0,869.3,643.58
2018,7,20,14,15,857.5,112.5,2.4,22.85,847.0,837.08,623.55
2018,7,20,14,30,851.0,111.0,2.4,22.6,819.0,802.18,601.56
2018,7,20,14,45,842.5,109.0,2.4,22.4,785.0,762.75,576.12
2018,7,20,15,0,834.0,107.0,2.4,22.2,751.0,721.15,548.9
2018,7,20,15,15,822.0,105.0,2.4,22.2,712.0,675.2,516.7
2018,7,20,15,30,810.0,103.0,2.4,22.2,673.0,629.99,483.61
2018,7,20,15,45,795.5,100.0,2.35,21.6,629.5,578.35,445.87
2018,7,20,16,0,781.0,97.0,2.3,21.0,586.0,526.08,406.46
2018,7,20,16,15,761.0,94.5,2.25,20.65,539.5,471.24,363.42
2018,7,20,16,30,741.0,92.0,2.2,20.3,493.0,416.9,319.39
2018,7,20,16,45,715.0,88.0,2.15,19.95,444.0,359.65,271.84
2018,7,20,17,0,689.0,84.0,2.1,19.6,395.0,302.18,222.92
2018,7,20,17,15,654.0,79.5,2.05,19.15,345.5,245.67,174.32
2018,7,20,17,30,619.0,75.0,2.0,18.7,296.0,192.59,128.75
2018,7,20,17,45,570.0,69.0,1.95,18.3,247.5,139.88,86.05
2018,7,20,18,0,521.0,63.0,1.9,17.9,199.0,92.84,52.71
2018,7,20,18,15,452.5,55.0,1.85,17.45,154.5,49.64,31.35
2018,7,20,18,30,384.0,47.0,1.8,17.0,110.0,37.17,26.86
2018,7,20,18,45,286.0,36.0,1.75,16.55,74.0,29.15,19.23
2018,7,20,19,0,188.0,25.0,1.7,16.1,38.0,19.71,7.42
2018,7,20,19,15,99.5,13.5,1.65,15.9,20.0,12.28,0.0
2018,7,20,19,30,11.0,2.0,1.6,15.7,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,1.55,15.5,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,0.95,13.45,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,1.0,13.5,2.0,0.0,0.0
2018,7,21,5,15,84.5,14.0,1.05,13.9,19.5,12.73,0.0
2018,7,21,5,30,161.0,26.0,1.1,14.3,37.0,20.47,8.1
2018,7,21,5,45,255.0,38.0,1.15,14.65,72.0,29.53,19.76
2018,7,21,6,0,349.0,50.0,1.2,15.0,107.0,38.34,28.17
2018,7,21,6,15,407.0,60.0,1.25,15.5,149.0,53.89,35.33
2018,7,21,6,30,465.0,70.0,1.3,16.0,191.0,95.3,57.24
2018,7,21,6,45,526.0,75.5,1.3,16.45,241.0,140.29,89.01
2018,7,21,7,0,587.0,81.0,1.3,16.9,291.0,192.48,130.88
2018,7,21,7,15,622.5,86.5,1.3,17.4,340.0,244.83,175.7
2018,7,21,7,30,658.0,92.0,1.3,17.9,389.0,300.73,223.47
2018,7,21,7,45,670.5,100.5,1.35,18.4,434.0,353.91,268.78
2018,7,21,8,0,683.0,109.0,1.4,18.9,479.0,407.5,313.02
2018,7,21,8,15,640.5,136.0,1.4,19.35,508.0,451.61,348.44
2018,7,21,8,30,598.0,163.0,1.4,19.8,537.0,489.8,377.73
2018,7,21,8,45,492.0,216.5,1.4,20.25,539.5,505.5,388.47
2018,7,21,9,0,386.0,270.0,1.4,20.7,542.0,506.55,387.49
2018,7,21,9,15,549.0,216.5,1.45,21.05,627.5,595.99,454.31
2018,7,21,9,30,712.0,163.0,1.5,21.4,713.0,693.35,524.59
2018,7,21,9,45,692.5,180.5,1.55,21.75,735.5,725.22,544.91
2018,7,21,10,0,673.0,198.0,1.6,22.1,758.0,753.29,562.82
2018,7,21,10,15,644.5,225.5,1.65,22.3,776.5,779.58,579.2
2018,7,21,10,30,616.0,253.0,1.7,22.5,795.0,801.41,592.37
2018,7,21,10,45,651.5,239.5,1.8,22.75,825.5,837.87,617.41
2018,7,21,11,0,687.0,226.0,1.9,23.0,856.0,872.97,641.14
2018,7,21,11,15,532.0,311.5,1.95,23.05,804.0,822.02,602.94
2018,7,21,11,30,377.0,397.0,2.0,23.1,752.0,755.82,554.7
2018,7,21,11,45,595.5,279.0,2.05,23.2,845.5,867.6,636.28
2018,7,21,12,0,814.0,161.0,2.1,23.3,939.0,960.61,698.09
2018,7,21,12,15,841.0,144.5,2.15,23.3,948.0,961.08,697.9
2018,7,21,12,30,868.0,128.0,2.2,23.3,957.0,969.94,704.2
2018,7,21,12,45,876.0,121.5,2.2,23.25,952.5,966.2,701.99
2018,7,21,13,0,884.0,115.0,2.2,23.2,948.0,958.77,697.63
2018,7,21,13,15,882.5,113.5,2.2,23.1,934.0,943.57,688.47
2018,7,21,13,30,881.0,112.0,2.2,23.0,920.0,924.93,677.2
2018,7,21,13,45,877.5,110.5,2.2,22.9,899.0,901.13,662.58
2018,7,21,14,0,874.0,109.0,2.2,22.8,878.0,874.16,645.86
2018,7,21,14,15,869.0,107.0,2.2,22.6,850.5,842.38,626.12
2018,7,21,14,30,864.0,105.0,2.2,22.4,823.0,807.79,604.36
2018,7,21,14,45,856.5,102.5,2.2,22.25,789.0,768.13,578.81
2018,7,21,15,0,849.0,100.0,2.2,22.1,755.0,726.2,551.41
2018,7,21,15,15,827.0,102.5,2.2,22.1,712.5,677.05,517.25
2018,7,21,15,30,805.0,105.0,2.2,22.1,670.0,629.56,482.53
2018,7,21,15,45,802.5,97.5,2.15,21.6,630.0,580.78,446.97
2018,7,21,16,0,800.0,90.0,2.1,21.1,590.0,530.23,408.87
2018,7,21,16,15,783.5,87.0,2.1,20.75,544.0,475.63,366.23
2018,7,21,16,30,767.0,84.0,2.1,20.4,498.0,421.12,322.18
2018,7,21,16,45,743.5,80.0,2.1,20.05,449.0,363.36,274.21
2018,7,21,17,0,720.0,76.0,2.1,19.7,400.0,307.06,226.04
2018,7,21,17,15,687.5,71.5,2.05,19.2,350.0,249.68,176.47
2018,7,21,17,30,655.0,67.0,2.0,18.7,300.0,193.01,127.69
2018,7,21,17,45,609.5,62.0,1.95,18.25,251.5,139.54,84.06
2018,7,21,18,0,564.0,57.0,1.9,17.8,203.0,91.25,49.75
2018,7,21,18,15,495.5,50.0,1.85,17.3,157.5,46.24,28.01
2018,7,21,18,30,427.0,43.0,1.8,16.8,112.0,33.82,23.95
2018,7,21,18,45,323.5,33.5,1.75,16.3,75.5,27.0,17.38
2018,7,21,19,0,220.0,24.0,1.7,15.8,39.0,19.94,7.04
2018,7,21,19,15,116.5,13.0,1.65,15.55,20.5,11.82,0.0
2018,7,21,19,30,13.0,2.0,1.6,15.3,2.0,0.0,0.0
2018,7,21,19,45,6.5,1.0,1.55,15.05,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,0.9,13.25,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,0.9,13.4,2.0,0.0,0.0
2018,7,22,5,15,127.5,13.0,0.9,13.7,21.0,11.82,0.0
2018,7,22,5,30,240.0,24.0,0.9,14.0,40.0,19.97,7.14
2018,7,22,5,45,346.0,32.5,0.95,14.35,77.0,26.13,16.83
2018,7,22,6,0,452.0,41.0,1.0,14.7,114.0,32.15,22.75
2018,7,22,6,15,520.0,47.5,1.0,15.1,160.0,45.2,26.79
2018,7,22,6,30,588.0,54.0,1.0,15.5,206.0,91.32,49.29
2018,7,22,6,45,633.5,58.5,1.05,15.95,255.5,143.17,86.79
2018,7,22,7,0,679.0,63.0,1.1,16.4,305.0,197.42,131.39
2018,7,22,7,15,711.0,67.0,1.1,16.85,355.0,252.57,179.26
2018,7,22,7,30,743.0,71.0,1.1,17.3,405.0,310.73,229.59
2018,7,22,7,45,767.0,74.0,1.15,17.75,454.5,367.59,278.21
2018,7,22,8,0,791.0,77.0,1.2,18.2,504.0,425.91,326.52
2018,7,22,8,15,808.5,79.5,1.25,18.65,551.0,481.79,371.44
2018,7,22,8,30,826.0,82.0,1.3,19.1,598.0,537.17,414.44
2018,7,22,8,45,839.5,84.0,1.35,19.5,641.5,589.5,453.88
2018,7,22,9,0,853.0,86.0,1.4,19.9,685.0,640.98,491.47
2018,7,22,9,15,860.5,89.5,1.45,20.25,723.5,688.67,525.35
2018,7,22,9,30,868.0,93.0,1.5,20.6,762.0,734.48,555.77
