Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,9,45,873.0,96.5,1.5,21.0,795.5,776.23,581.99
2018,7,22,10,0,878.0,100.0,1.5,21.4,829.0,815.46,606.15
2018,7,22,10,15,884.5,101.5,1.6,21.65,857.5,851.29,629.23
2018,7,22,10,30,891.0,103.0,1.7,21.9,886.0,884.34,650.39
2018,7,22,10,45,896.0,103.0,1.75,22.2,907.5,911.62,667.02
2018,7,22,11,0,901.0,103.0,1.8,22.5,929.0,935.72,681.61
2018,7,22,11,15,904.0,104.0,1.85,22.65,944.0,955.64,693.92
2018,7,22,11,30,907.0,105.0,1.9,22.8,959.0,972.09,704.09
2018,7,22,11,45,909.0,104.5,1.95,23.0,966.5,982.58,710.41
2018,7,22,12,0,911.0,104.0,2.0,23.2,974.0,989.46,714.57
2018,7,22,12,15,912.0,103.5,2.1,23.25,974.0,991.75,716.93
2018,7,22,12,30,913.0,103.0,2.2,23.3,974.0,990.38,717.07
2018,7,22,12,45,913.5,101.0,2.25,23.35,967.0,983.39,713.16
2018,7,22,13,0,914.0,99.0,2.3,23.4,960.0,972.73,707.01
2018,7,22,13,15,911.5,98.0,2.35,23.35,945.0,956.6,697.67
2018,7,22,13,30,909.0,97.0,2.4,23.3,930.0,936.96,686.1
2018,7,22,13,45,904.5,96.5,2.45,23.3,908.5,912.6,671.29
2018,7,22,14,0,900.0,96.0,2.5,23.3,887.0,885.01,654.31
2018,7,22,14,15,894.0,94.5,2.55,23.1,858.5,852.07,634.13
2018,7,22,14,30,888.0,93.0,2.6,22.9,830.0,816.3,611.84
2018,7,22,14,45,879.5,92.0,2.65,22.75,796.0,776.45,586.35
2018,7,22,15,0,871.0,91.0,2.7,22.6,762.0,734.32,558.94
2018,7,22,15,15,860.5,89.0,2.7,22.6,722.5,687.77,527.01
2018,7,22,15,30,850.0,87.0,2.7,22.6,683.0,639.58,491.75
2018,7,22,15,45,836.5,85.0,2.7,22.05,639.5,588.21,454.17
2018,7,22,16,0,823.0,83.0,2.7,21.5,596.0,536.0,414.67
2018,7,22,16,15,805.5,80.5,2.7,21.1,549.0,480.75,371.25
2018,7,22,16,30,788.0,78.0,2.7,20.7,502.0,425.02,325.97
2018,7,22,16,45,764.5,74.5,2.7,20.3,452.5,366.54,277.11
2018,7,22,17,0,741.0,71.0,2.7,19.9,403.0,309.49,228.0
2018,7,22,17,15,708.5,67.0,2.65,19.35,352.5,251.31,177.47
2018,7,22,17,30,676.0,63.0,2.6,18.8,302.0,196.21,129.65
2018,7,22,17,45,630.5,58.5,2.6,18.25,253.0,139.65,83.33
2018,7,22,18,0,585.0,54.0,2.6,17.7,204.0,90.49,48.36
2018,7,22,18,15,517.0,47.5,2.5,17.2,158.5,44.59,26.39
2018,7,22,18,30,449.0,41.0,2.4,16.7,113.0,32.2,22.52
2018,7,22,18,45,343.5,32.5,2.35,16.2,76.0,26.2,16.65
2018,7,22,19,0,238.0,24.0,2.3,15.7,39.0,20.06,6.42
2018,7,22,19,15,126.5,13.0,2.25,15.4,20.5,11.82,0.0
2018,7,22,19,30,15.0,2.0,2.2,15.1,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,2.15,14.8,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,23,4,45,9.5,1.5,1.6,12.15,1.0,0.0,0.0
2018,7,23,5,0,19.0,3.0,1.6,12.2,2.0,0.0,0.0
2018,7,23,5,15,146.5,12.5,1.6,12.55,21.0,11.37,0.0
2018,7,23,5,30,274.0,22.0,1.6,12.9,40.0,18.19,5.33
2018,7,23,5,45,381.5,30.5,1.6,13.25,78.5,24.48,15.42
2018,7,23,6,0,489.0,39.0,1.6,13.6,117.0,30.6,21.45
2018,7,23,6,15,556.5,44.5,1.6,14.1,163.5,43.3,24.93
2018,7,23,6,30,624.0,50.0,1.6,14.6,210.0,93.36,49.85
2018,7,23,6,45,668.5,54.5,1.55,15.05,260.5,144.5,86.76
2018,7,23,7,0,713.0,59.0,1.5,15.5,311.0,200.71,133.41
2018,7,23,7,15,744.5,61.5,1.5,16.05,361.5,256.38,182.27
2018,7,23,7,30,776.0,64.0,1.5,16.6,412.0,314.93,233.53
2018,7,23,7,45,799.0,67.0,1.5,17.15,462.5,374.51,284.7
2018,7,23,8,0,822.0,70.0,1.5,17.7,513.0,433.71,333.93
2018,7,23,8,15,839.5,72.0,1.55,18.3,560.5,490.19,379.51
2018,7,23,8,30,857.0,74.0,1.6,18.9,608.0,546.72,423.49
2018,7,23,8,45,870.0,76.0,1.6,19.45,652.5,600.33,463.57
2018,7,23,9,0,883.0,78.0,1.6,20.0,697.0,652.99,501.54
2018,7,23,9,15,894.0,79.0,1.65,20.5,737.0,702.02,536.16
2018,7,23,9,30,905.0,80.0,1.7,21.0,777.0,749.36,566.84
2018,7,23,9,45,913.0,81.5,1.75,21.45,812.0,792.95,594.61
2018,7,23,10,0,921.0,83.0,1.8,21.9,847.0,834.14,620.42
2018,7,23,10,15,925.5,85.0,1.85,22.25,875.5,870.25,642.83
2018,7,23,10,30,930.0,87.0,1.9,22.6,904.0,903.33,663.12
2018,7,23,10,45,932.5,89.0,1.95,22.9,925.5,931.42,680.18
2018,7,23,11,0,935.0,91.0,2.0,23.2,947.0,956.08,695.03
2018,7,23,11,15,937.0,92.0,2.05,23.3,961.5,975.73,707.22
2018,7,23,11,30,939.0,93.0,2.1,23.4,976.0,991.75,717.2
2018,7,23,11,45,938.5,94.5,2.2,23.5,983.0,1002.18,724.27
2018,7,23,12,0,938.0,96.0,2.3,23.6,990.0,1008.83,729.07
2018,7,23,12,15,936.0,97.5,2.35,23.55,989.5,1010.25,730.54
2018,7,23,12,30,934.0,99.0,2.4,23.5,989.0,1007.91,729.75
2018,7,23,12,45,930.5,100.0,2.5,23.5,981.0,999.9,725.81
2018,7,23,13,0,927.0,101.0,2.6,23.5,973.0,988.22,719.58
2018,7,23,13,15,925.0,100.0,2.65,23.45,958.5,972.36,710.37
2018,7,23,13,30,923.0,99.0,2.7,23.4,944.0,952.92,698.86
2018,7,23,13,45,919.5,98.0,2.8,23.35,922.5,928.62,684.55
2018,7,23,14,0,916.0,97.0,2.9,23.3,901.0,900.99,667.94
2018,7,23,14,15,909.5,96.5,2.9,23.15,872.5,868.12,647.23
2018,7,23,14,30,903.0,96.0,2.9,23.0,844.0,832.38,624.46
2018,7,23,14,45,894.5,94.5,2.95,22.85,809.0,791.43,598.18
2018,7,23,15,0,886.0,93.0,3.0,22.7,774.0,748.16,569.94
2018,7,23,15,15,875.0,91.0,3.0,22.7,734.0,700.56,537.26
2018,7,23,15,30,864.0,89.0,3.0,22.7,694.0,651.33,501.2
2018,7,23,15,45,846.5,88.0,3.0,22.05,648.5,597.8,462.15
2018,7,23,16,0,829.0,87.0,3.0,21.4,603.0,543.78,421.38
2018,7,23,16,15,810.5,84.5,3.0,20.95,555.0,487.67,377.31
2018,7,23,16,30,792.0,82.0,3.0,20.5,507.0,431.19,331.42
2018,7,23,16,45,592.0,100.5,2.95,20.0,400.5,324.17,247.23
2018,7,23,17,0,392.0,119.0,2.9,19.5,294.0,236.87,178.95
2018,7,23,17,15,284.0,102.5,2.85,18.95,221.0,167.78,124.11
2018,7,23,17,30,176.0,86.0,2.8,18.4,148.0,111.34,80.45
2018,7,23,17,45,240.0,75.0,2.75,17.85,145.0,97.77,66.04
2018,7,23,18,0,304.0,64.0,2.7,17.3,142.0,75.97,46.98
2018,7,23,18,15,217.0,51.5,2.6,16.75,101.0,42.4,27.86
2018,7,23,18,30,130.0,39.0,2.5,16.2,60.0,31.42,21.87
2018,7,23,18,45,82.5,27.0,2.4,15.7,38.5,22.05,13.11
2018,7,23,19,0,35.0,15.0,2.3,15.2,17.0,12.46,1.35
2018,7,23,19,15,24.0,8.5,2.25,14.95,9.5,7.73,0.0
2018,7,23,19,30,13.0,2.0,2.2,14.7,2.0,0.0,0.0
2018,7,23,19,45,6.5,1.0,2.15,14.45,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.5,1.7,12.6,1.0,0.0,0.0
2018,7,24,5,0,14.0,3.0,1.7,12.7,2.0,0.0,0.0
2018,7,24,5,15,102.0,13.0,1.75,13.0,18.5,11.82,0.0
2018,7,24,5,30,190.0,23.0,1.8,13.3,35.0,19.15,4.99
2018,7,24,5,45,305.0,33.5,1.8,13.55,72.5,27.15,17.62
2018,7,24,6,0,420.0,44.0,1.8,13.8,110.0,34.87,25.17
2018,7,24,6,15,509.5,49.0,1.8,14.25,158.5,46.16,27.96
2018,7,24,6,30,599.0,54.0,1.8,14.7,207.0,92.17,49.8
2018,7,24,6,45,647.5,58.0,1.85,15.15,257.0,144.77,87.93
2018,7,24,7,0,696.0,62.0,1.9,15.6,307.0,200.14,133.76
2018,7,24,7,15,730.5,65.5,1.9,16.1,358.5,256.63,183.25
2018,7,24,7,30,765.0,69.0,1.9,16.6,410.0,316.4,235.54
2018,7,24,7,45,790.5,71.0,1.95,17.1,460.5,374.26,285.66
2018,7,24,8,0,816.0,73.0,2.0,17.6,511.0,434.34,336.05
2018,7,24,8,15,834.0,75.0,2.05,18.05,559.0,490.83,382.2
2018,7,24,8,30,852.0,77.0,2.1,18.5,607.0,547.45,426.86
2018,7,24,8,45,866.0,79.0,2.15,19.0,651.5,601.5,468.05
2018,7,24,9,0,880.0,81.0,2.2,19.5,696.0,654.69,507.29
2018,7,24,9,15,889.0,83.5,2.25,19.9,736.0,703.78,542.6
2018,7,24,9,30,898.0,86.0,2.3,20.3,776.0,751.03,573.97
2018,7,24,9,45,904.0,89.0,2.35,20.7,810.5,794.36,602.1
2018,7,24,10,0,910.0,92.0,2.4,21.1,845.0,835.16,628.17
2018,7,24,10,15,916.5,93.0,2.45,21.3,874.0,871.65,651.56
2018,7,24,10,30,923.0,94.0,2.5,21.5,903.0,905.25,672.89
2018,7,24,10,45,928.0,94.5,2.55,21.75,925.5,933.93,690.73
2018,7,24,11,0,933.0,95.0,2.6,22.0,948.0,959.32,706.4
2018,7,24,11,15,936.0,95.5,2.65,22.05,963.0,979.4,719.15
2018,7,24,11,30,939.0,96.0,2.7,22.1,978.0,995.89,729.67
2018,7,24,11,45,941.0,95.5,2.75,22.15,985.5,1006.74,736.62
2018,7,24,12,0,943.0,95.0,2.8,22.2,993.0,1013.85,741.29
2018,7,24,12,15,941.5,96.5,2.8,22.15,993.0,1015.78,742.57
2018,7,24,12,30,940.0,98.0,2.8,22.1,993.0,1013.92,741.54
2018,7,24,12,45,937.0,99.0,2.85,22.05,985.0,1006.35,737.39
2018,7,24,13,0,934.0,100.0,2.9,22.0,977.0,995.07,730.95
2018,7,24,13,15,932.0,98.5,2.9,21.95,962.0,978.59,720.76
2018,7,24,13,30,930.0,97.0,2.9,21.9,947.0,958.49,708.27
2018,7,24,13,45,927.0,95.5,2.9,21.8,925.5,933.96,693.01
2018,7,24,14,0,924.0,94.0,2.9,21.7,904.0,906.03,675.48
2018,7,24,14,15,919.0,93.0,2.9,21.6,876.0,873.65,654.88
2018,7,24,14,30,914.0,92.0,2.9,21.5,848.0,838.28,632.14
2018,7,24,14,45,906.5,90.0,2.9,21.35,813.0,797.16,605.34
2018,7,24,15,0,899.0,88.0,2.9,21.2,778.0,753.6,576.57
2018,7,24,15,15,888.0,86.5,2.9,21.2,737.5,705.9,543.97
2018,7,24,15,30,877.0,85.0,2.9,21.2,697.0,656.52,507.67
2018,7,24,15,45,865.0,82.5,2.9,20.7,653.0,604.14,469.08
2018,7,24,16,0,853.0,80.0,2.9,20.2,609.0,550.69,428.38
2018,7,24,16,15,836.5,77.0,2.85,19.85,561.0,493.75,383.23
2018,7,24,16,30,820.0,74.0,2.8,19.5,513.0,436.76,336.51
2018,7,24,16,45,797.5,71.0,2.8,19.15,463.0,376.62,285.94
2018,7,24,17,0,775.0,68.0,2.8,18.8,413.0,318.35,235.38
2018,7,24,17,15,743.5,64.5,2.75,18.3,361.5,258.77,183.2
2018,7,24,17,30,712.0,61.0,2.7,17.8,310.0,202.1,133.6
2018,7,24,17,45,667.0,56.0,2.65,17.25,259.5,145.33,86.77
2018,7,24,18,0,622.0,51.0,2.6,16.7,209.0,93.72,49.84
2018,7,24,18,15,553.5,45.0,2.5,16.3,162.0,43.22,24.96
2018,7,24,18,30,485.0,39.0,2.4,15.9,115.0,30.71,21.26
2018,7,24,18,45,366.5,30.5,2.3,15.45,76.0,24.59,15.22
2018,7,24,19,0,248.0,22.0,2.2,15.0,37.0,18.32,3.71
2018,7,24,19,15,124.0,11.0,2.15,14.8,18.5,10.01,0.0
2018,7,24,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,25,5,15,141.5,10.5,1.7,12.55,19.0,9.55,0.0
2018,7,25,5,30,283.0,21.0,1.7,13.0,38.0,17.42,3.07
2018,7,25,5,45,405.5,28.0,1.7,13.4,77.5,22.44,13.54
2018,7,25,6,0,528.0,35.0,1.7,13.8,117.0,29.88,20.75
2018,7,25,6,15,594.5,40.0,1.7,14.35,164.5,42.71,24.13
2018,7,25,6,30,661.0,45.0,1.7,14.9,212.0,91.78,47.06
2018,7,25,6,45,704.5,48.5,1.7,15.45,263.0,144.22,84.83
2018,7,25,7,0,748.0,52.0,1.7,16.0,314.0,201.54,132.58
2018,7,25,7,15,778.0,55.5,1.75,16.55,366.0,261.95,185.63
2018,7,25,7,30,808.0,59.0,1.8,17.1,418.0,322.64,238.97
2018,7,25,7,45,829.5,61.5,1.85,17.7,468.5,381.46,289.93
2018,7,25,8,0,851.0,64.0,1.9,18.3,519.0,441.33,340.08
2018,7,25,8,15,867.0,66.5,1.95,18.8,567.5,499.24,387.15
2018,7,25,8,30,883.0,69.0,2.0,19.3,616.0,557.02,432.42
2018,7,25,8,45,895.5,70.5,2.05,19.8,660.5,611.26,473.54
2018,7,25,9,0,908.0,72.0,2.1,20.3,705.0,664.43,512.54
2018,7,25,9,15,915.0,75.0,2.15,20.7,745.0,713.97,547.63
2018,7,25,9,30,922.0,78.0,2.2,21.1,785.0,761.42,578.76
2018,7,25,9,45,925.5,81.5,2.25,21.5,819.0,804.34,606.35
2018,7,25,10,0,929.0,85.0,2.3,21.9,853.0,844.47,631.74
2018,7,25,10,15,934.5,86.5,2.35,22.2,882.0,881.29,654.92
2018,7,25,10,30,940.0,88.0,2.4,22.5,911.0,915.1,675.94
2018,7,25,10,45,944.0,89.0,2.45,22.85,933.5,943.87,693.41
2018,7,25,11,0,948.0,90.0,2.5,23.2,956.0,969.24,708.64
2018,7,25,11,15,950.0,91.5,2.55,23.3,971.0,989.7,721.39
2018,7,25,11,30,952.0,93.0,2.6,23.4,986.0,1006.46,731.85
2018,7,25,11,45,953.0,93.5,2.65,23.5,993.5,1017.5,738.72
2018,7,25,12,0,954.0,94.0,2.7,23.6,1001.0,1024.73,743.29
2018,7,25,12,15,954.0,94.5,2.8,23.6,1001.5,1027.15,745.68
2018,7,25,12,30,954.0,95.0,2.9,23.6,1002.0,1025.72,745.71
2018,7,25,12,45,953.5,94.0,2.95,23.55,994.5,1018.47,741.79
2018,7,25,13,0,953.0,93.0,3.0,23.5,987.0,1007.39,735.52
2018,7,25,13,15,922.5,110.5,3.05,23.35,964.5,982.68,720.7
2018,7,25,13,30,892.0,128.0,3.1,23.2,942.0,954.92,703.91
2018,7,25,13,45,890.0,123.5,3.1,23.05,919.0,929.25,688.09
2018,7,25,14,0,888.0,119.0,3.1,22.9,896.0,900.25,669.96
2018,7,25,14,15,869.0,123.0,3.15,22.6,862.5,861.88,646.07
2018,7,25,14,30,850.0,127.0,3.2,22.3,829.0,821.49,620.55
2018,7,25,14,45,859.5,115.5,3.2,21.95,799.5,786.7,598.47
2018,7,25,15,0,869.0,104.0,3.2,21.6,770.0,748.2,573.49
2018,7,25,15,15,859.5,101.5,3.2,21.6,730.5,701.73,541.03
2018,7,25,15,30,850.0,99.0,3.2,21.6,691.0,653.52,505.51
2018,7,25,15,45,755.5,122.5,3.15,20.75,623.0,579.93,450.88
2018,7,25,16,0,661.0,146.0,3.1,19.9,555.0,510.27,398.07
2018,7,25,16,15,595.5,149.5,3.05,19.3,495.5,443.6,346.35
2018,7,25,16,30,530.0,153.0,3.0,18.7,436.0,379.3,295.4
2018,7,25,16,45,585.5,124.5,2.95,18.15,408.0,344.73,265.33
2018,7,25,17,0,641.0,96.0,2.9,17.6,380.0,299.69,224.87
2018,7,25,17,15,576.5,88.0,2.85,17.1,319.0,234.55,169.93
2018,7,25,17,30,512.0,80.0,2.8,16.6,258.0,176.58,121.39
2018,7,25,17,45,440.5,67.0,2.75,16.1,202.5,120.68,76.7
2018,7,25,18,0,369.0,54.0,2.7,15.6,147.0,73.56,42.76
2018,7,25,18,15,286.0,46.0,2.6,15.25,108.0,39.45,24.81
2018,7,25,18,30,203.0,38.0,2.5,14.9,69.0,28.9,19.75
2018,7,25,18,45,157.5,28.5,2.4,14.55,47.5,22.03,13.05
2018,7,25,19,0,112.0,19.0,2.3,14.2,26.0,14.93,1.05
2018,7,25,19,15,56.0,9.5,2.25,14.0,13.0,8.64,0.0
2018,7,25,19,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,26,5,15,105.5,11.0,1.85,12.6,17.0,10.01,0.0
2018,7,26,5,30,211.0,22.0,1.8,13.0,34.0,18.41,2.3
2018,7,26,5,45,330.0,31.5,1.8,13.35,72.0,25.55,16.12
2018,7,26,6,0,449.0,41.0,1.8,13.7,110.0,32.47,23.01
2018,7,26,6,15,489.0,48.5,1.8,14.2,149.5,45.35,27.61
2018,7,26,6,30,529.0,56.0,1.8,14.7,189.0,88.36,49.3
2018,7,26,6,45,562.0,64.0,1.75,15.25,234.0,135.63,84.08
2018,7,26,7,0,595.0,72.0,1.7,15.8,279.0,186.69,126.68
2018,7,26,7,15,643.5,78.5,1.7,16.25,335.0,244.06,175.76
2018,7,26,7,30,692.0,85.0,1.7,16.7,391.0,306.58,229.22
2018,7,26,7,45,750.0,82.0,1.7,17.1,450.5,370.12,282.68
2018,7,26,8,0,808.0,79.0,1.7,17.5,510.0,436.97,337.57
2018,7,26,8,15,827.0,81.5,1.7,18.0,558.5,494.66,384.02
2018,7,26,8,30,846.0,84.0,1.7,18.5,607.0,552.15,428.64
2018,7,26,8,45,861.0,86.0,1.7,19.0,652.5,606.69,469.5
2018,7,26,9,0,876.0,88.0,1.7,19.5,698.0,660.46,508.4
2018,7,26,9,15,886.0,90.5,1.7,20.0,738.5,710.21,543.15
2018,7,26,9,30,896.0,93.0,1.7,20.5,779.0,758.2,574.1
2018,7,26,9,45,903.0,96.0,1.75,20.95,814.5,802.36,602.2
2018,7,26,10,0,910.0,99.0,1.8,21.4,850.0,844.04,628.3
2018,7,26,10,15,916.5,100.5,1.85,21.75,879.5,881.13,651.32
2018,7,26,10,30,923.0,102.0,1.9,22.1,909.0,915.32,672.29
2018,7,26,10,45,927.5,103.0,1.95,22.45,931.5,944.13,689.64
2018,7,26,11,0,932.0,104.0,2.0,22.8,954.0,969.61,704.84
2018,7,26,11,15,935.5,104.5,2.1,22.9,969.5,990.2,718.17
2018,7,26,11,30,939.0,105.0,2.2,23.0,985.0,1007.2,729.31
2018,7,26,11,45,941.0,105.0,2.3,23.1,993.0,1018.58,736.97
2018,7,26,12,0,943.0,105.0,2.4,23.2,1001.0,1026.22,742.37
2018,7,26,12,15,941.0,106.5,2.45,23.1,1000.5,1027.65,743.97
2018,7,26,12,30,939.0,108.0,2.5,23.0,1000.0,1025.28,743.32
2018,7,26,12,45,873.0,146.5,2.6,22.9,970.5,992.84,723.86
2018,7,26,13,0,807.0,185.0,2.7,22.8,941.0,969.56,710.46
2018,7,26,13,15,866.0,147.0,2.75,22.55,946.5,965.68,709.64
2018,7,26,13,30,925.0,109.0,2.8,22.3,952.0,968.05,712.86
2018,7,26,13,45,920.5,108.0,2.85,22.1,929.5,942.71,697.65
2018,7,26,14,0,916.0,107.0,2.9,21.9,907.0,914.07,680.38
2018,7,26,14,15,909.5,105.5,2.9,21.5,878.0,880.08,659.53
2018,7,26,14,30,903.0,104.0,2.9,21.1,849.0,843.2,636.53
2018,7,26,14,45,894.0,102.5,2.95,20.75,813.5,801.69,610.25
2018,7,26,15,0,885.0,101.0,3.0,20.4,778.0,757.87,581.96
2018,7,26,15,15,873.0,99.0,3.0,20.4,737.0,709.42,548.33
2018,7,26,15,30,861.0,97.0,3.0,20.4,696.0,659.4,511.49
2018,7,26,15,45,847.5,94.0,2.95,19.5,651.0,606.22,472.79
2018,7,26,16,0,834.0,91.0,2.9,18.6,606.0,553.0,432.66
2018,7,26,16,15,817.0,87.0,2.85,18.1,557.5,495.01,386.82
2018,7,26,16,30,800.0,83.0,2.8,17.6,509.0,437.11,339.45
2018,7,26,16,45,776.5,79.0,2.8,17.05,458.0,377.12,289.02
2018,7,26,17,0,753.0,75.0,2.8,16.5,407.0,318.55,238.2
2018,7,26,17,15,719.5,70.5,2.75,15.95,355.5,258.57,185.53
2018,7,26,17,30,686.0,66.0,2.7,15.4,304.0,201.81,135.69
2018,7,26,17,45,640.0,60.5,2.65,14.9,253.5,143.32,87.1
2018,7,26,18,0,594.0,55.0,2.6,14.4,203.0,92.38,50.26
2018,7,26,18,15,523.5,47.5,2.5,14.05,156.0,44.8,26.96
2018,7,26,18,30,453.0,40.0,2.4,13.7,109.0,31.66,22.26
2018,7,26,18,45,336.5,30.5,2.35,13.35,71.0,24.7,15.32
2018,7,26,19,0,220.0,21.0,2.3,13.0,33.0,17.52,0.86
2018,7,26,19,15,110.0,10.5,2.25,12.9,16.5,9.55,0.0
2018,7,26,19,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,27,5,15,108.0,10.5,2.35,11.8,16.5,9.55,0.0
2018,7,27,5,30,216.0,21.0,2.4,12.1,33.0,17.54,0.5
2018,7,27,5,45,332.0,31.0,2.45,12.45,71.0,25.18,15.78
2018,7,27,6,0,448.0,41.0,2.5,12.8,109.0,32.55,23.14
2018,7,27,6,15,508.0,49.5,2.45,13.2,154.0,46.58,28.58
2018,7,27,6,30,568.0,58.0,2.4,13.6,199.0,93.31,52.22
2018,7,27,6,45,595.0,67.0,2.4,14.0,245.0,143.13,89.38
2018,7,27,7,0,622.0,76.0,2.4,14.4,291.0,196.02,134.2
2018,7,27,7,15,673.0,79.5,2.4,14.8,346.5,253.08,183.58
2018,7,27,7,30,724.0,83.0,2.4,15.2,402.0,317.35,239.2
2018,7,27,7,45,756.0,85.5,2.4,15.55,454.5,376.19,290.22
2018,7,27,8,0,788.0,88.0,2.4,15.9,507.0,437.44,341.82
2018,7,27,8,15,807.0,92.0,2.45,16.25,556.0,495.76,389.77
2018,7,27,8,30,826.0,96.0,2.5,16.6,605.0,554.42,436.41
2018,7,27,8,45,839.0,99.5,2.5,17.0,650.0,609.0,478.26
2018,7,27,9,0,852.0,103.0,2.5,17.4,695.0,660.31,516.42
2018,7,27,9,15,868.0,103.5,2.55,17.75,737.0,711.31,553.65
2018,7,27,9,30,884.0,104.0,2.6,18.1,779.0,761.1,587.88
2018,7,27,9,45,898.0,103.0,2.65,18.45,816.0,806.35,617.74
2018,7,27,10,0,912.0,102.0,2.7,18.8,853.0,849.64,645.91
2018,7,27,10,15,919.0,103.5,2.75,19.0,883.0,887.27,670.3
2018,7,27,10,30,926.0,105.0,2.8,19.2,913.0,922.02,692.6
2018,7,27,10,45,930.5,106.0,2.8,19.4,935.5,950.95,710.49
2018,7,27,11,0,935.0,107.0,2.8,19.6,958.0,976.53,726.11
2018,7,27,11,15,938.0,107.5,2.85,19.7,973.5,996.73,738.9
2018,7,27,11,30,941.0,108.0,2.9,19.8,989.0,1013.31,749.4
2018,7,27,11,45,942.0,108.5,2.9,19.85,996.5,1024.25,756.01
2018,7,27,12,0,943.0,109.0,2.9,19.9,1004.0,1031.42,760.28
2018,7,27,12,15,946.5,107.5,2.95,19.9,1005.5,1035.25,763.13
2018,7,27,12,30,950.0,106.0,3.0,19.9,1007.0,1035.25,763.61
2018,7,27,12,45,952.5,103.0,3.0,19.85,1000.5,1028.93,759.78
2018,7,27,13,0,955.0,100.0,3.0,19.8,994.0,1018.72,753.56
2018,7,27,13,15,953.5,98.5,3.05,19.7,979.0,1002.33,743.95
2018,7,27,13,30,952.0,97.0,3.1,19.6,964.0,982.21,731.93
2018,7,27,13,45,949.0,96.5,3.1,19.5,942.5,958.08,716.86
2018,7,27,14,0,946.0,96.0,3.1,19.4,921.0,930.46,699.44
2018,7,27,14,15,941.5,94.0,3.1,19.25,892.0,896.72,677.93
2018,7,27,14,30,937.0,92.0,3.1,19.1,863.0,859.85,654.15
2018,7,27,14,45,930.5,90.0,3.05,18.95,828.0,818.49,626.75
2018,7,27,15,0,924.0,88.0,3.0,18.8,793.0,774.54,597.29
2018,7,27,15,15,913.5,86.0,3.0,18.8,751.5,725.42,563.73
2018,7,27,15,30,903.0,84.0,3.0,18.8,710.0,674.51,526.1
2018,7,27,15,45,890.0,81.5,2.95,18.25,664.5,620.06,485.65
2018,7,27,16,0,877.0,79.0,2.9,17.7,619.0,564.59,443.08
2018,7,27,16,15,859.5,77.0,2.9,17.3,570.0,506.62,396.98
2018,7,27,16,30,842.0,75.0,2.9,16.9,521.0,448.67,349.21
2018,7,27,16,45,812.5,73.0,2.85,16.45,468.0,385.45,295.8
2018,7,27,17,0,783.0,71.0,2.8,16.0,415.0,324.73,242.93
2018,7,27,17,15,739.5,68.5,2.8,15.45,360.5,262.18,188.22
2018,7,27,17,30,696.0,66.0,2.8,14.9,306.0,203.98,137.37
2018,7,27,17,45,654.5,60.5,2.8,14.35,256.0,145.45,88.44
2018,7,27,18,0,613.0,55.0,2.8,13.8,206.0,93.91,50.96
2018,7,27,18,15,540.5,48.0,2.8,13.4,158.5,45.49,27.51
2018,7,27,18,30,468.0,41.0,2.8,13.0,111.0,32.68,23.19
2018,7,27,18,45,341.0,31.5,2.8,12.6,72.0,25.74,16.15
2018,7,27,19,0,214.0,22.0,2.8,12.2,33.0,18.61,0.0
2018,7,27,19,15,107.0,11.0,2.75,12.05,16.5,10.01,0.0
2018,7,27,19,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,7,28,5,15,43.5,9.5,2.1,11.35,12.0,8.64,0.0
2018,7,28,5,30,87.0,19.0,2.1,11.7,24.0,14.95,0.0
2018,7,28,5,45,181.5,35.5,2.15,12.05,58.5,27.64,17.8
2018,7,28,6,0,276.0,52.0,2.2,12.4,93.0,39.95,29.68
2018,7,28,6,15,347.5,65.5,2.15,12.75,137.5,55.7,38.18
2018,7,28,6,30,419.0,79.0,2.1,13.1,182.0,97.79,61.85
2018,7,28,6,45,459.5,91.0,2.05,13.45,228.5,143.08,95.53
2018,7,28,7,0,500.0,103.0,2.0,13.8,275.0,193.17,136.95
2018,7,28,7,15,557.0,110.0,1.95,14.2,330.5,250.4,185.22
2018,7,28,7,30,614.0,117.0,1.9,14.6,386.0,311.48,236.94
2018,7,28,7,45,643.5,123.5,1.9,15.0,436.5,367.5,284.65
2018,7,28,8,0,673.0,130.0,1.9,15.4,487.0,425.89,332.98
2018,7,28,8,15,695.5,135.5,1.85,15.9,535.0,481.91,377.8
2018,7,28,8,30,718.0,141.0,1.8,16.4,583.0,538.88,421.75
2018,7,28,8,45,735.0,146.5,1.8,16.9,628.0,593.19,462.43
2018,7,28,9,0,752.0,152.0,1.8,17.4,673.0,647.28,501.63
2018,7,28,9,15,754.0,161.5,1.8,17.8,710.5,694.36,534.64
2018,7,28,9,30,756.0,171.0,1.8,18.2,748.0,739.39,565.31
2018,7,28,9,45,751.0,183.5,1.85,18.65,779.0,779.69,592.1
2018,7,28,10,0,746.0,196.0,1.9,19.1,810.0,817.09,616.37
2018,7,28,10,15,755.0,199.5,1.95,19.45,839.5,854.56,640.59
2018,7,28,10,30,764.0,203.0,2.0,19.8,869.0,889.76,662.66
2018,7,28,10,45,770.0,205.5,2.0,20.1,891.5,918.79,680.11
2018,7,28,11,0,776.0,208.0,2.0,20.4,914.0,945.01,695.67
2018,7,28,11,15,780.5,209.0,2.05,20.6,929.0,957.88,703.33
2018,7,28,11,30,785.0,210.0,2.1,20.8,944.0,974.72,713.78
2018,7,28,11,45,787.0,210.5,2.2,20.95,951.5,985.47,721.01
2018,7,28,12,0,789.0,211.0,2.3,21.1,959.0,992.92,726.22
2018,7,28,12,15,808.0,199.5,2.35,21.15,965.5,1002.28,732.56
2018,7,28,12,30,827.0,188.0,2.4,21.2,972.0,1008.04,736.64
2018,7,28,12,45,851.0,172.0,2.45,21.25,973.0,1010.42,738.68
2018,7,28,13,0,875.0,156.0,2.5,21.3,974.0,997.25,730.76
2018,7,28,13,15,872.5,154.5,2.55,21.2,959.0,981.15,721.54
2018,7,28,13,30,870.0,153.0,2.6,21.1,944.0,961.64,710.11
2018,7,28,13,45,866.5,150.0,2.65,21.05,921.5,936.5,694.83
2018,7,28,14,0,863.0,147.0,2.7,21.0,899.0,916.65,683.07
2018,7,28,14,15,857.5,144.0,2.75,20.75,870.0,882.7,662.21
2018,7,28,14,30,852.0,141.0,2.8,20.5,841.0,845.95,639.31
2018,7,28,14,45,844.5,137.0,2.8,20.25,806.0,804.02,612.23
2018,7,28,15,0,837.0,133.0,2.8,20.0,771.0,759.83,583.16
2018,7,28,15,15,824.0,130.5,2.8,20.0,730.0,711.22,548.41
2018,7,28,15,30,811.0,128.0,2.8,20.0,689.0,661.27,511.87
2018,7,28,15,45,779.0,127.5,2.8,19.4,637.0,600.74,467.59
2018,7,28,16,0,747.0,127.0,2.8,18.8,585.0,541.04,422.59
2018,7,28,16,15,721.5,120.5,2.75,18.35,533.5,480.21,375.04
2018,7,28,16,30,696.0,114.0,2.7,17.9,482.0,420.63,326.96
2018,7,28,16,45,681.0,105.0,2.7,17.45,434.5,364.32,279.89
2018,7,28,17,0,666.0,96.0,2.7,17.0,387.0,308.69,231.9
2018,7,28,17,15,621.5,90.0,2.65,16.45,334.0,248.94,180.53
2018,7,28,17,30,577.0,84.0,2.6,15.9,281.0,193.87,133.3
2018,7,28,17,45,525.0,75.5,2.55,15.35,232.0,140.5,89.7
2018,7,28,18,0,473.0,67.0,2.5,14.8,183.0,93.35,55.65
2018,7,28,18,15,398.5,57.0,2.45,14.4,138.5,50.96,33.58
2018,7,28,18,30,324.0,47.0,2.4,14.0,94.0,36.24,26.18
2018,7,28,18,45,223.0,33.5,2.35,13.55,60.0,26.16,16.32
2018,7,28,19,0,122.0,20.0,2.3,13.1,26.0,15.8,0.0
2018,7,28,19,15,61.0,10.0,2.3,12.9,13.0,9.1,0.0
2018,7,28,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,29,5,15,93.0,10.5,1.9,11.85,15.0,9.55,0.0
2018,7,29,5,30,186.0,21.0,1.9,12.1,30.0,17.73,0.0
2018,7,29,5,45,278.0,31.5,1.95,12.35,63.0,25.76,16.07
2018,7,29,6,0,370.0,42.0,2.0,12.6,96.0,33.44,23.89
2018,7,29,6,15,315.5,59.5,1.95,12.95,118.5,50.55,34.13
2018,7,29,6,30,261.0,77.0,1.9,13.3,141.0,83.64,55.9
2018,7,29,6,45,282.0,93.5,1.9,13.7,177.5,120.07,84.06
2018,7,29,7,0,303.0,110.0,1.9,14.1,214.0,159.15,116.65
2018,7,29,7,15,233.5,145.0,1.9,14.5,233.0,190.99,146.98
2018,7,29,7,30,164.0,180.0,1.9,14.9,252.0,213.58,168.27
2018,7,29,7,45,224.5,197.0,1.9,15.3,308.0,266.48,210.49
2018,7,29,8,0,285.0,214.0,1.9,15.7,364.0,324.09,256.15
2018,7,29,8,15,387.5,208.0,1.9,16.05,433.5,392.78,310.05
2018,7,29,8,30,490.0,202.0,1.9,16.4,503.0,467.56,367.97
2018,7,29,8,45,412.0,246.5,1.9,16.75,512.5,489.55,383.48
2018,7,29,9,0,334.0,291.0,1.9,17.1,522.0,496.79,387.34
2018,7,29,9,15,440.5,269.0,1.95,17.45,592.5,575.39,446.6
2018,7,29,9,30,547.0,247.0,2.0,17.8,663.0,655.14,505.15
2018,7,29,9,45,677.0,197.5,2.0,18.1,737.0,736.74,564.37
2018,7,29,10,0,807.0,148.0,2.0,18.4,811.0,817.51,620.07
2018,7,29,10,15,845.0,135.5,2.0,18.65,851.5,857.77,645.23
2018,7,29,10,30,883.0,123.0,2.0,18.9,892.0,904.22,674.63
2018,7,29,10,45,833.5,158.5,2.05,19.15,899.0,925.82,687.66
2018,7,29,11,0,784.0,194.0,2.1,19.4,906.0,933.43,691.74
2018,7,29,11,15,647.0,268.0,2.15,19.45,862.0,898.17,666.78
2018,7,29,11,30,510.0,342.0,2.2,19.5,818.0,847.4,629.25
2018,7,29,11,45,405.0,393.0,2.25,19.55,773.0,800.83,595.21
2018,7,29,12,0,300.0,444.0,2.3,19.6,728.0,741.77,552.21
2018,7,29,12,15,339.0,432.5,2.35,19.45,753.5,769.28,573.34
2018,7,29,12,30,378.0,421.0,2.4,19.3,779.0,794.99,592.49
2018,7,29,12,45,369.5,420.0,2.45,19.2,767.5,782.87,584.47
2018,7,29,13,0,361.0,419.0,2.5,19.1,756.0,769.04,575.58
2018,7,29,13,15,379.0,405.0,2.5,18.85,753.5,765.86,574.91
2018,7,29,13,30,397.0,391.0,2.5,18.6,751.0,760.38,572.59
2018,7,29,13,45,399.5,379.0,2.55,18.4,734.0,740.43,560.04
2018,7,29,14,0,402.0,367.0,2.6,18.2,717.0,727.55,552.26
2018,7,29,14,15,406.0,351.5,2.6,18.05,694.5,701.84,535.22
2018,7,29,14,30,410.0,336.0,2.6,17.9,672.0,674.29,516.75
2018,7,29,14,45,562.5,257.5,2.6,17.75,697.0,701.27,540.66
2018,7,29,15,0,715.0,179.0,2.6,17.6,722.0,717.55,555.82
2018,7,29,15,15,734.0,158.5,2.6,17.6,690.0,678.06,527.52
2018,7,29,15,30,753.0,138.0,2.6,17.6,658.0,633.94,495.51
2018,7,29,15,45,766.0,122.0,2.65,17.25,620.5,588.27,461.98
2018,7,29,16,0,779.0,106.0,2.7,16.9,583.0,539.26,424.6
2018,7,29,16,15,744.5,104.5,2.7,16.5,530.0,477.56,375.8
2018,7,29,16,30,710.0,103.0,2.7,16.1,477.0,416.73,326.28
2018,7,29,16,45,676.0,98.0,2.7,15.7,424.5,356.14,275.53
2018,7,29,17,0,642.0,93.0,2.7,15.3,372.0,298.37,225.8
2018,7,29,17,15,641.0,81.5,2.7,14.9,329.5,246.49,179.1
2018,7,29,17,30,640.0,70.0,2.7,14.5,287.0,194.15,131.76
2018,7,29,17,45,475.0,58.0,2.7,14.1,204.0,117.92,73.44
2018,7,29,18,0,310.0,46.0,2.7,13.7,121.0,62.16,35.69
2018,7,29,18,15,339.5,43.5,2.6,13.4,107.5,38.23,23.57
2018,7,29,18,30,369.0,41.0,2.5,13.1,94.0,32.63,23.08
2018,7,29,18,45,244.5,29.5,2.45,12.8,59.0,23.92,14.37
2018,7,29,19,0,120.0,18.0,2.4,12.5,24.0,14.22,0.0
2018,7,29,19,15,60.0,9.0,2.35,12.4,12.0,8.19,0.0
2018,7,29,19,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,7,30,5,15,100.0,9.5,1.95,11.35,14.5,8.64,0.0
2018,7,30,5,30,200.0,19.0,2.0,11.8,29.0,15.88,0.0
2018,7,30,5,45,320.5,29.0,2.05,12.2,66.0,23.6,14.14
2018,7,30,6,0,441.0,39.0,2.1,12.6,103.0,31.03,21.74
2018,7,30,6,15,430.0,51.0,2.05,13.05,133.5,46.77,29.61
2018,7,30,6,30,419.0,63.0,2.0,13.5,164.0,86.2,51.91
2018,7,30,6,45,483.5,73.0,2.0,13.95,216.5,133.21,86.04
2018,7,30,7,0,548.0,83.0,2.0,14.4,269.0,188.06,130.6
2018,7,30,7,15,650.5,77.5,1.95,14.75,334.5,246.33,178.79
2018,7,30,7,30,753.0,72.0,1.9,15.1,400.0,317.58,238.59
2018,7,30,7,45,743.5,85.5,1.85,15.4,442.5,372.88,287.34
2018,7,30,8,0,734.0,99.0,1.8,15.7,485.0,425.91,332.43
2018,7,30,8,15,731.0,111.5,1.8,16.1,527.0,477.99,374.88
2018,7,30,8,30,728.0,124.0,1.8,16.5,569.0,529.53,415.21
2018,7,30,8,45,799.0,107.5,1.8,16.85,630.0,595.28,465.44
2018,7,30,9,0,870.0,91.0,1.8,17.2,691.0,662.79,515.58
2018,7,30,9,15,881.5,93.0,1.85,17.7,732.0,713.09,551.33
2018,7,30,9,30,893.0,95.0,1.9,18.2,773.0,761.76,583.46
2018,7,30,9,45,903.0,96.0,1.9,18.7,809.0,806.36,611.66
2018,7,30,10,0,913.0,97.0,1.9,19.2,845.0,848.71,637.9
2018,7,30,10,15,920.5,97.5,1.95,19.65,874.5,885.94,660.97
2018,7,30,10,30,928.0,98.0,2.0,20.1,904.0,920.3,681.98
2018,7,30,10,45,933.5,98.5,2.05,20.6,927.0,949.8,699.52
2018,7,30,11,0,939.0,99.0,2.1,21.1,950.0,975.97,714.86
2018,7,30,11,15,942.5,99.0,2.15,21.4,965.5,996.3,726.97
2018,7,30,11,30,946.0,99.0,2.2,21.7,981.0,1012.98,736.82
2018,7,30,11,45,948.5,99.0,2.25,22.0,989.5,1024.97,743.77
2018,7,30,12,0,951.0,99.0,2.3,22.3,998.0,1033.16,748.42
2018,7,30,12,15,949.0,100.5,2.35,22.35,997.5,1034.61,749.62
2018,7,30,12,30,947.0,102.0,2.4,22.4,997.0,1032.2,748.53
2018,7,30,12,45,942.5,103.5,2.45,22.5,988.0,1023.52,743.42
2018,7,30,13,0,938.0,105.0,2.5,22.6,979.0,1011.11,736.03
2018,7,30,13,15,934.5,104.5,2.55,22.5,963.5,993.98,726.25
2018,7,30,13,30,931.0,104.0,2.6,22.4,948.0,973.24,714.16
2018,7,30,13,45,926.5,103.5,2.65,22.3,925.5,948.09,699.16
2018,7,30,14,0,922.0,103.0,2.7,22.2,903.0,919.59,681.89
2018,7,30,14,15,914.5,102.5,2.7,22.0,873.5,885.34,660.53
2018,7,30,14,30,907.0,102.0,2.7,21.8,844.0,848.24,637.11
2018,7,30,14,45,897.5,100.5,2.75,21.55,808.0,805.94,610.31
2018,7,30,15,0,888.0,99.0,2.8,21.3,772.0,761.36,581.54
2018,7,30,15,15,876.0,97.0,2.8,21.3,731.0,712.5,548.11
2018,7,30,15,30,864.0,95.0,2.8,21.3,690.0,662.06,511.26
2018,7,30,15,45,828.0,99.5,2.8,20.65,638.5,604.01,468.74
2018,7,30,16,0,792.0,104.0,2.8,20.0,587.0,544.96,424.23
2018,7,30,16,15,754.5,104.0,2.75,19.5,533.5,482.47,375.43
2018,7,30,16,30,717.0,104.0,2.7,19.0,480.0,421.15,326.1
2018,7,30,16,45,689.0,99.0,2.7,18.55,430.0,362.37,277.28
2018,7,30,17,0,661.0,94.0,2.7,18.1,380.0,305.69,228.81
2018,7,30,17,15,608.0,89.5,2.65,17.4,326.0,245.25,177.42
2018,7,30,17,30,555.0,85.0,2.6,16.7,272.0,190.51,131.06
2018,7,30,17,45,505.5,75.5,2.6,16.0,223.5,137.85,88.15
2018,7,30,18,0,456.0,66.0,2.6,15.3,175.0,91.14,54.36
2018,7,30,18,15,387.0,55.5,2.55,14.8,132.5,49.4,32.46
2018,7,30,18,30,318.0,45.0,2.5,14.3,90.0,34.75,24.77
2018,7,30,18,45,208.5,30.5,2.4,13.75,55.5,23.83,14.07
2018,7,30,19,0,99.0,16.0,2.3,13.2,21.0,12.61,0.0
2018,7,30,19,15,49.5,8.0,2.3,13.0,10.5,7.28,0.0
2018,7,30,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,7,31,5,15,71.5,9.0,1.75,11.15,12.5,8.19,0.0
2018,7,31,5,30,143.0,18.0,1.8,11.6,25.0,14.26,0.0
2018,7,31,5,45,258.5,30.5,1.8,12.05,60.5,25.0,15.18
2018,7,31,6,0,374.0,43.0,1.8,12.5,96.0,34.58,24.84
2018,7,31,6,15,422.5,53.0,1.8,13.0,136.0,48.54,31.17
2018,7,31,6,30,471.0,63.0,1.8,13.5,176.0,90.57,53.58
2018,7,31,6,45,492.0,76.0,1.75,13.95,219.0,137.37,89.1
2018,7,31,7,0,513.0,89.0,1.7,14.4,262.0,186.63,130.75
2018,7,31,7,15,599.5,89.5,1.7,14.85,324.5,244.21,178.48
2018,7,31,7,30,686.0,90.0,1.7,15.3,387.0,311.45,234.82
2018,7,31,7,45,719.5,93.0,1.7,15.7,439.0,369.83,284.78
2018,7,31,8,0,753.0,96.0,1.7,16.1,491.0,432.07,336.38
2018,7,31,8,15,772.5,100.5,1.7,16.6,539.5,489.57,382.66
2018,7,31,8,30,792.0,105.0,1.7,17.1,588.0,547.53,427.62
2018,7,31,8,45,805.5,109.5,1.7,17.6,633.0,602.03,468.43
2018,7,31,9,0,819.0,114.0,1.7,18.1,678.0,655.78,507.3
2018,7,31,9,15,828.5,118.0,1.7,18.55,717.5,705.22,541.96
2018,7,31,9,30,838.0,122.0,1.7,19.0,757.0,753.0,574.08
2018,7,31,9,45,843.0,127.0,1.75,19.5,791.5,796.39,601.77
2018,7,31,10,0,848.0,132.0,1.8,20.0,826.0,837.33,627.46
2018,7,31,10,15,781.0,178.0,1.85,20.3,834.5,854.54,637.47
2018,7,31,10,30,714.0,224.0,1.9,20.6,843.0,870.02,646.41
2018,7,31,10,45,710.5,232.0,1.95,20.95,861.5,894.72,661.76
2018,7,31,11,0,707.0,240.0,2.0,21.3,880.0,916.37,674.88
2018,7,31,11,15,751.5,217.0,2.05,21.5,907.5,949.86,696.12
2018,7,31,11,30,796.0,194.0,2.1,21.7,935.0,974.02,711.09
2018,7,31,11,45,838.0,168.5,2.15,21.85,954.0,998.39,726.44
2018,7,31,12,0,880.0,143.0,2.2,22.0,973.0,1008.03,732.36
2018,7,31,12,15,882.5,141.0,2.3,22.05,973.5,1010.32,734.66
2018,7,31,12,30,885.0,139.0,2.4,22.1,974.0,1009.03,734.79
2018,7,31,12,45,886.5,136.5,2.45,22.1,967.0,1002.67,731.39
2018,7,31,13,0,888.0,134.0,2.5,22.1,960.0,992.68,725.76
2018,7,31,13,15,885.0,132.5,2.55,22.0,944.5,975.76,715.99
2018,7,31,13,30,882.0,131.0,2.6,21.9,929.0,955.4,704.03
2018,7,31,13,45,877.5,129.5,2.65,21.75,906.5,930.32,689.07
2018,7,31,14,0,873.0,128.0,2.7,21.6,884.0,902.06,671.94
2018,7,31,14,15,867.0,125.5,2.7,21.4,855.0,868.52,650.87
2018,7,31,14,30,861.0,123.0,2.7,21.2,826.0,832.18,627.77
2018,7,31,14,45,835.0,128.5,2.75,20.95,786.0,790.85,601.42
2018,7,31,15,0,809.0,134.0,2.8,20.7,746.0,742.6,569.62
2018,7,31,15,15,805.0,127.0,2.8,20.7,708.0,696.83,537.07
2018,7,31,15,30,801.0,120.0,2.8,20.7,670.0,648.99,502.19
2018,7,31,15,45,796.5,112.0,2.8,19.95,627.5,598.02,465.39
2018,7,31,16,0,792.0,104.0,2.8,19.2,585.0,545.45,426.02
2018,7,31,16,15,767.5,100.5,2.8,18.65,535.0,485.94,379.49
2018,7,31,16,30,743.0,97.0,2.8,18.1,485.0,427.44,332.16
2018,7,31,16,45,724.0,90.0,2.8,17.55,436.0,369.04,283.28
2018,7,31,17,0,705.0,83.0,2.8,17.0,387.0,309.88,232.26
2018,7,31,17,15,666.0,78.5,2.75,16.35,335.5,250.59,180.71
2018,7,31,17,30,627.0,74.0,2.7,15.7,284.0,195.25,132.6
2018,7,31,17,45,573.5,67.0,2.65,15.1,233.5,139.85,87.12
2018,7,31,18,0,520.0,60.0,2.6,14.5,183.0,90.8,51.83
2018,7,31,18,15,425.5,51.5,2.55,14.05,136.0,46.39,29.74
2018,7,31,18,30,331.0,43.0,2.5,13.6,89.0,34.61,24.68
2018,7,31,18,45,221.5,30.0,2.45,13.15,55.5,23.49,13.64
2018,7,31,19,0,112.0,17.0,2.4,12.7,22.0,15.46,0.0
2018,7,31,19,15,56.0,8.5,2.35,12.55,11.0,7.73,0.0
2018,7,31,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
