Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,1,5,15,88.5,8.5,1.8,11.25,12.5,7.73,0.0
2018,8,1,5,30,177.0,17.0,1.8,11.7,25.0,14.12,0.0
2018,8,1,5,45,306.5,27.0,1.8,12.1,61.5,21.91,12.46
2018,8,1,6,0,436.0,37.0,1.8,12.5,98.0,29.42,20.28
2018,8,1,6,15,473.5,46.0,1.8,13.0,137.0,43.47,26.24
2018,8,1,6,30,511.0,55.0,1.8,13.5,176.0,86.94,48.93
2018,8,1,6,45,530.0,67.0,1.8,13.95,219.5,135.03,85.47
2018,8,1,7,0,549.0,79.0,1.8,14.4,263.0,185.32,128.31
2018,8,1,7,15,629.5,79.5,1.75,14.9,324.5,243.43,177.01
2018,8,1,7,30,710.0,80.0,1.7,15.4,386.0,312.18,234.91
2018,8,1,7,45,758.0,78.5,1.7,15.85,442.0,372.87,286.65
2018,8,1,8,0,806.0,77.0,1.7,16.3,498.0,437.69,340.35
2018,8,1,8,15,825.0,80.0,1.7,16.85,547.0,496.01,387.42
2018,8,1,8,30,844.0,83.0,1.7,17.4,596.0,554.32,432.72
2018,8,1,8,45,858.5,85.5,1.7,17.95,641.5,609.37,473.97
2018,8,1,9,0,873.0,88.0,1.7,18.5,687.0,663.61,513.17
2018,8,1,9,15,885.5,89.0,1.75,19.0,728.0,713.86,548.72
2018,8,1,9,30,898.0,90.0,1.8,19.5,769.0,762.54,580.43
2018,8,1,9,45,909.0,90.5,1.9,19.95,805.5,807.71,609.8
2018,8,1,10,0,920.0,91.0,2.0,20.4,842.0,850.68,637.36
2018,8,1,10,15,926.5,92.0,2.1,20.65,871.5,887.87,661.31
2018,8,1,10,30,933.0,93.0,2.2,20.9,901.0,922.11,683.21
2018,8,1,10,45,937.5,94.0,2.3,21.15,923.5,951.4,701.79
2018,8,1,11,0,942.0,95.0,2.4,21.4,946.0,977.29,718.16
2018,8,1,11,15,945.5,95.5,2.5,21.4,962.0,998.21,732.03
2018,8,1,11,30,949.0,96.0,2.6,21.4,978.0,1015.47,743.64
2018,8,1,11,45,950.0,97.0,2.65,21.4,986.0,1027.06,751.19
2018,8,1,12,0,951.0,98.0,2.7,21.4,994.0,1034.8,756.42
2018,8,1,12,15,951.5,97.5,2.8,21.3,994.0,1036.66,758.76
2018,8,1,12,30,952.0,97.0,2.9,21.2,994.0,1034.64,758.73
2018,8,1,12,45,951.0,97.5,2.95,21.15,987.0,1028.29,755.39
2018,8,1,13,0,950.0,98.0,3.0,21.1,980.0,1018.08,749.66
2018,8,1,13,15,948.0,97.0,3.0,20.95,965.0,1001.61,739.76
2018,8,1,13,30,946.0,96.0,3.0,20.8,950.0,981.41,727.51
2018,8,1,13,45,942.5,94.5,3.05,20.65,927.5,955.71,712.02
2018,8,1,14,0,939.0,93.0,3.1,20.5,905.0,926.55,694.17
2018,8,1,14,15,933.0,91.5,3.1,20.25,875.5,891.94,672.41
2018,8,1,14,30,927.0,90.0,3.1,20.0,846.0,854.33,648.44
2018,8,1,14,45,920.0,88.0,3.1,19.75,810.5,812.61,621.37
2018,8,1,15,0,913.0,86.0,3.1,19.5,775.0,768.35,592.2
2018,8,1,15,15,902.0,84.5,3.1,19.5,734.0,719.49,558.81
2018,8,1,15,30,891.0,83.0,3.1,19.5,693.0,668.9,521.58
2018,8,1,15,45,831.0,96.0,3.05,18.8,634.5,603.42,472.74
2018,8,1,16,0,771.0,109.0,3.0,18.1,576.0,539.23,423.66
2018,8,1,16,15,725.5,110.5,3.0,17.65,520.5,474.33,372.63
2018,8,1,16,30,680.0,112.0,3.0,17.2,465.0,413.15,323.05
2018,8,1,16,45,708.0,93.5,3.0,16.7,427.5,364.96,281.57
2018,8,1,17,0,736.0,75.0,3.0,16.2,390.0,314.27,236.02
2018,8,1,17,15,722.0,67.5,2.95,15.6,342.5,257.17,184.91
2018,8,1,17,30,708.0,60.0,2.9,15.0,295.0,201.01,134.51
2018,8,1,17,45,656.5,55.0,2.9,14.4,243.5,143.06,86.38
2018,8,1,18,0,605.0,50.0,2.9,13.8,192.0,88.58,46.9
2018,8,1,18,15,523.5,43.5,2.85,13.35,144.5,40.82,24.3
2018,8,1,18,30,442.0,37.0,2.8,12.9,97.0,29.55,20.29
2018,8,1,18,45,306.0,27.0,2.75,12.45,60.5,22.03,12.28
2018,8,1,19,0,170.0,17.0,2.7,12.0,24.0,15.46,0.0
2018,8,1,19,15,85.0,8.5,2.65,11.85,12.0,7.73,0.0
2018,8,1,19,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,2,5,15,91.5,8.5,2.15,10.6,12.5,7.73,0.0
2018,8,2,5,30,183.0,17.0,2.2,10.9,25.0,15.46,0.0
2018,8,2,5,45,318.5,27.0,2.25,11.25,62.0,22.02,12.42
2018,8,2,6,0,454.0,37.0,2.3,11.6,99.0,29.55,20.43
2018,8,2,6,15,532.5,43.5,2.3,12.0,146.5,42.54,24.81
2018,8,2,6,30,611.0,50.0,2.3,12.4,194.0,93.41,50.75
2018,8,2,6,45,638.5,57.0,2.25,12.8,240.0,144.27,88.83
2018,8,2,7,0,666.0,64.0,2.2,13.2,286.0,198.23,135.04
2018,8,2,7,15,724.5,65.0,2.25,13.65,344.0,257.61,186.77
2018,8,2,7,30,783.0,66.0,2.3,14.1,402.0,323.16,244.03
2018,8,2,7,45,808.5,69.0,2.35,14.55,454.0,383.72,297.16
2018,8,2,8,0,834.0,72.0,2.4,15.0,506.0,446.19,350.24
2018,8,2,8,15,852.5,74.5,2.45,15.4,555.5,505.09,398.95
2018,8,2,8,30,871.0,77.0,2.5,15.8,605.0,564.14,446.11
2018,8,2,8,45,884.5,79.5,2.55,16.25,651.0,620.0,489.21
2018,8,2,9,0,898.0,82.0,2.6,16.7,697.0,674.89,530.24
2018,8,2,9,15,907.5,84.5,2.65,17.0,738.0,725.74,567.1
2018,8,2,9,30,917.0,87.0,2.7,17.3,779.0,774.7,600.14
2018,8,2,9,45,922.5,90.5,2.75,17.6,814.5,819.41,629.76
2018,8,2,10,0,928.0,94.0,2.8,17.9,850.0,861.45,657.22
2018,8,2,10,15,935.0,94.5,2.8,18.1,879.5,898.88,681.13
2018,8,2,10,30,942.0,95.0,2.8,18.3,909.0,933.34,702.86
2018,8,2,10,45,947.5,95.0,2.8,18.5,932.0,962.78,721.08
2018,8,2,11,0,953.0,95.0,2.8,18.7,955.0,988.84,737.0
2018,8,2,11,15,956.5,95.5,2.85,18.8,971.0,1009.97,750.4
2018,8,2,11,30,960.0,96.0,2.9,18.9,987.0,1027.4,761.46
2018,8,2,11,45,962.5,96.0,2.9,19.0,995.5,1039.55,768.69
2018,8,2,12,0,965.0,96.0,2.9,19.1,1004.0,1047.82,773.52
2018,8,2,12,15,964.5,96.5,2.95,19.1,1004.0,1049.72,775.1
2018,8,2,12,30,964.0,97.0,3.0,19.1,1004.0,1047.69,774.28
2018,8,2,12,45,961.5,98.0,3.0,19.1,996.0,1040.27,769.62
2018,8,2,13,0,959.0,99.0,3.0,19.1,988.0,1028.98,762.56
2018,8,2,13,15,957.0,97.5,3.05,19.0,972.5,1011.82,752.48
2018,8,2,13,30,955.0,96.0,3.1,18.9,957.0,990.91,739.95
2018,8,2,13,45,952.5,94.5,3.1,18.85,935.0,965.85,724.14
2018,8,2,14,0,950.0,93.0,3.1,18.8,913.0,937.25,705.94
2018,8,2,14,15,946.0,91.0,3.1,18.6,884.0,903.44,684.53
2018,8,2,14,30,942.0,89.0,3.1,18.4,855.0,866.45,660.79
2018,8,2,14,45,935.5,86.5,3.1,18.2,819.0,823.99,633.02
2018,8,2,15,0,929.0,84.0,3.1,18.0,783.0,778.89,603.09
2018,8,2,15,15,899.0,89.5,3.1,18.0,735.5,723.08,564.59
2018,8,2,15,30,869.0,95.0,3.1,18.0,688.0,667.09,522.88
2018,8,2,15,45,787.5,112.5,3.05,17.4,622.0,594.16,467.94
2018,8,2,16,0,706.0,130.0,3.0,16.8,556.0,523.97,413.88
2018,8,2,16,15,696.5,120.0,3.0,16.45,510.5,469.49,370.69
2018,8,2,16,30,687.0,110.0,3.0,16.1,465.0,414.64,325.61
2018,8,2,16,45,664.0,102.5,3.0,15.75,416.5,356.83,276.8
2018,8,2,17,0,641.0,95.0,3.0,15.4,368.0,300.66,228.0
2018,8,2,17,15,627.0,84.0,3.0,14.9,321.5,245.53,179.02
2018,8,2,17,30,613.0,73.0,3.0,14.4,275.0,191.53,130.86
2018,8,2,17,45,570.0,64.5,3.0,13.9,226.5,137.04,85.37
2018,8,2,18,0,527.0,56.0,3.0,13.4,178.0,87.64,49.2
2018,8,2,18,15,450.5,47.5,2.9,13.0,133.5,43.04,27.04
2018,8,2,18,30,374.0,39.0,2.8,12.6,89.0,31.31,21.81
2018,8,2,18,45,252.5,27.5,2.7,12.2,55.0,22.54,12.44
2018,8,2,19,0,131.0,16.0,2.6,11.8,21.0,14.55,0.0
2018,8,2,19,15,65.5,8.0,2.5,11.6,10.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,3,5,15,30.0,7.5,1.9,10.25,8.5,6.82,0.0
2018,8,3,5,30,60.0,15.0,2.0,10.8,17.0,13.64,0.0
2018,8,3,5,45,152.5,32.0,2.05,11.3,49.5,25.03,14.65
2018,8,3,6,0,245.0,49.0,2.1,11.8,82.0,37.81,27.63
2018,8,3,6,15,317.0,64.5,2.05,12.25,126.5,54.95,37.73
2018,8,3,6,30,389.0,80.0,2.0,12.7,171.0,97.21,62.48
2018,8,3,6,45,433.5,94.5,1.95,13.1,219.0,143.75,97.39
2018,8,3,7,0,478.0,109.0,1.9,13.5,267.0,195.72,140.26
2018,8,3,7,15,513.0,120.5,1.85,13.95,316.5,247.74,184.91
2018,8,3,7,30,548.0,132.0,1.8,14.4,366.0,303.51,232.58
2018,8,3,7,45,571.0,143.5,1.75,14.85,414.5,358.11,278.7
2018,8,3,8,0,594.0,155.0,1.7,15.3,463.0,417.79,327.35
2018,8,3,8,15,614.0,165.0,1.65,15.8,510.5,473.03,370.98
2018,8,3,8,30,634.0,175.0,1.6,16.3,558.0,529.18,413.77
2018,8,3,8,45,647.0,184.0,1.6,16.85,601.0,580.79,451.9
2018,8,3,9,0,660.0,193.0,1.6,17.4,644.0,632.02,488.55
2018,8,3,9,15,702.5,186.0,1.6,17.95,692.0,688.14,528.16
2018,8,3,9,30,745.0,179.0,1.6,18.5,740.0,745.51,567.54
2018,8,3,9,45,792.0,163.0,1.65,19.05,785.0,795.29,601.35
2018,8,3,10,0,839.0,147.0,1.7,19.6,830.0,848.56,635.16
2018,8,3,10,15,846.0,149.5,1.7,20.05,859.0,885.93,657.5
2018,8,3,10,30,853.0,152.0,1.7,20.5,888.0,920.58,677.94
2018,8,3,10,45,858.0,153.5,1.75,20.95,910.0,949.53,695.12
2018,8,3,11,0,863.0,155.0,1.8,21.4,932.0,975.31,710.25
2018,8,3,11,15,866.0,156.0,1.85,21.7,947.0,995.4,722.14
2018,8,3,11,30,869.0,157.0,1.9,22.0,962.0,1000.41,724.52
2018,8,3,11,45,870.0,158.0,1.95,22.3,969.5,1011.1,730.79
2018,8,3,12,0,871.0,159.0,2.0,22.6,977.0,1018.26,734.83
2018,8,3,12,15,869.5,159.5,2.05,22.8,976.0,1018.94,735.18
2018,8,3,12,30,868.0,160.0,2.1,23.0,975.0,1028.43,741.31
2018,8,3,12,45,864.5,160.5,2.2,23.2,966.5,1019.89,736.57
2018,8,3,13,0,861.0,161.0,2.3,23.4,958.0,1007.76,729.75
2018,8,3,13,15,855.5,160.5,2.4,23.5,941.5,989.2,719.11
2018,8,3,13,30,850.0,160.0,2.5,23.6,925.0,967.28,706.3
2018,8,3,13,45,842.0,160.0,2.55,23.65,901.5,940.35,689.85
2018,8,3,14,0,834.0,160.0,2.6,23.7,878.0,910.47,671.39
2018,8,3,14,15,824.0,158.0,2.65,23.65,847.5,874.12,648.76
2018,8,3,14,30,814.0,156.0,2.7,23.6,817.0,835.34,624.28
2018,8,3,14,45,801.5,154.0,2.75,23.5,780.5,792.37,596.76
2018,8,3,15,0,789.0,152.0,2.8,23.4,744.0,747.61,566.82
2018,8,3,15,15,774.5,148.5,2.8,23.4,703.0,698.47,532.15
2018,8,3,15,30,760.0,145.0,2.8,23.4,662.0,649.37,496.69
2018,8,3,15,45,741.5,140.0,2.8,22.9,616.0,594.03,456.73
2018,8,3,16,0,723.0,135.0,2.8,22.4,570.0,538.61,415.45
2018,8,3,16,15,701.0,128.5,2.8,21.9,521.0,480.23,370.6
2018,8,3,16,30,679.0,122.0,2.8,21.4,472.0,422.78,324.94
2018,8,3,16,45,650.5,115.0,2.8,20.95,421.5,363.58,276.48
2018,8,3,17,0,622.0,108.0,2.8,20.5,371.0,306.66,228.55
2018,8,3,17,15,585.0,99.0,2.75,19.75,320.0,248.25,179.08
2018,8,3,17,30,548.0,90.0,2.7,19.0,269.0,193.78,132.88
2018,8,3,17,45,497.0,79.5,2.65,18.25,220.0,140.21,89.71
2018,8,3,18,0,446.0,69.0,2.6,17.5,171.0,92.88,55.81
2018,8,3,18,15,371.5,56.0,2.55,16.85,126.5,47.67,31.27
2018,8,3,18,30,297.0,43.0,2.5,16.2,82.0,33.32,23.13
2018,8,3,18,45,196.5,29.0,2.4,15.55,50.0,22.76,12.06
2018,8,3,19,0,96.0,15.0,2.3,14.9,18.0,13.64,0.0
2018,8,3,19,15,48.0,7.5,2.25,14.55,9.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,4,5,15,32.0,6.5,1.3,11.3,7.5,0.0,0.0
2018,8,4,5,30,64.0,13.0,1.3,11.7,15.0,11.82,0.0
2018,8,4,5,45,142.0,30.0,1.35,12.1,45.5,23.45,13.08
2018,8,4,6,0,220.0,47.0,1.4,12.5,76.0,36.23,26.14
2018,8,4,6,15,289.5,63.0,1.4,12.9,119.0,53.44,36.6
2018,8,4,6,30,359.0,79.0,1.4,13.3,162.0,94.21,60.89
2018,8,4,6,45,414.0,91.5,1.4,13.75,210.0,138.75,93.74
2018,8,4,7,0,469.0,104.0,1.4,14.2,258.0,189.96,135.35
2018,8,4,7,15,513.0,113.0,1.45,14.9,308.5,241.63,179.09
2018,8,4,7,30,557.0,122.0,1.5,15.6,359.0,300.96,229.08
2018,8,4,7,45,593.5,128.0,1.55,16.35,409.5,356.46,275.37
2018,8,4,8,0,630.0,134.0,1.6,17.1,460.0,415.23,323.03
2018,8,4,8,15,659.0,139.5,1.65,17.8,510.0,472.7,368.38
2018,8,4,8,30,688.0,145.0,1.7,18.5,560.0,531.9,413.57
2018,8,4,8,45,713.0,147.0,1.75,19.25,606.0,586.68,454.06
2018,8,4,9,0,738.0,149.0,1.8,20.0,652.0,642.0,493.71
2018,8,4,9,15,774.5,142.0,1.9,20.5,698.5,695.24,531.91
2018,8,4,9,30,811.0,135.0,2.0,21.0,745.0,750.37,570.57
2018,8,4,9,45,849.0,122.5,2.05,21.5,787.5,795.8,599.6
2018,8,4,10,0,887.0,110.0,2.1,22.0,830.0,846.26,631.66
2018,8,4,10,15,897.0,110.0,2.2,22.35,860.5,884.49,655.88
2018,8,4,10,30,907.0,110.0,2.3,22.7,891.0,920.06,678.28
2018,8,4,10,45,915.5,109.0,2.4,23.1,915.0,950.4,697.02
2018,8,4,11,0,924.0,108.0,2.5,23.5,939.0,977.59,713.69
2018,8,4,11,15,928.5,108.0,2.55,23.65,955.0,998.67,726.63
2018,8,4,11,30,933.0,108.0,2.6,23.8,971.0,1016.16,737.36
2018,8,4,11,45,937.5,107.0,2.7,24.0,980.0,1028.98,745.54
2018,8,4,12,0,942.0,106.0,2.8,24.2,989.0,1038.03,751.43
2018,8,4,12,15,946.5,104.0,2.9,24.15,991.0,1042.26,755.09
2018,8,4,12,30,951.0,102.0,3.0,24.1,993.0,1042.6,756.4
2018,8,4,12,45,955.0,99.0,3.05,24.0,987.5,1037.49,754.03
2018,8,4,13,0,959.0,96.0,3.1,23.9,982.0,1028.41,749.22
2018,8,4,13,15,957.5,95.5,3.15,23.7,967.5,1012.64,740.47
2018,8,4,13,30,956.0,95.0,3.2,23.5,953.0,993.08,729.31
2018,8,4,13,45,953.0,94.0,3.3,23.35,931.5,967.93,714.7
2018,8,4,14,0,950.0,93.0,3.4,23.2,910.0,939.26,697.65
2018,8,4,14,15,944.5,92.0,3.4,22.9,880.5,905.04,676.49
2018,8,4,14,30,939.0,91.0,3.4,22.6,851.0,867.74,653.08
2018,8,4,14,45,930.5,90.5,3.45,22.3,815.5,825.7,626.43
2018,8,4,15,0,922.0,90.0,3.5,22.0,780.0,781.18,597.68
2018,8,4,15,15,911.0,88.0,3.5,22.0,738.0,731.17,563.69
2018,8,4,15,30,900.0,86.0,3.5,22.0,696.0,679.39,525.87
2018,8,4,15,45,885.5,83.5,3.45,21.25,649.5,623.51,485.07
2018,8,4,16,0,871.0,81.0,3.4,20.5,603.0,566.77,442.17
2018,8,4,16,15,851.0,79.0,3.35,20.1,553.0,507.19,395.0
2018,8,4,16,30,831.0,77.0,3.3,19.7,503.0,447.77,346.32
2018,8,4,16,45,803.5,74.0,3.25,19.25,450.0,384.77,293.38
2018,8,4,17,0,776.0,71.0,3.2,18.8,397.0,323.61,240.42
2018,8,4,17,15,737.0,67.5,3.1,18.2,343.5,261.11,185.89
2018,8,4,17,30,698.0,64.0,3.0,17.6,290.0,202.51,134.81
2018,8,4,17,45,640.5,58.5,2.9,17.0,237.5,141.3,84.75
2018,8,4,18,0,583.0,53.0,2.8,16.4,185.0,88.98,47.72
2018,8,4,18,15,496.0,45.5,2.65,15.8,137.5,41.57,25.43
2018,8,4,18,30,409.0,38.0,2.5,15.2,90.0,30.75,20.96
2018,8,4,18,45,266.5,26.5,2.35,14.6,54.5,21.88,11.02
2018,8,4,19,0,124.0,15.0,2.2,14.0,19.0,13.64,0.0
2018,8,4,19,15,62.0,7.5,2.15,13.7,9.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,8,5,5,15,46.0,7.5,1.65,10.8,9.0,0.0,0.0
2018,8,5,5,30,92.0,15.0,1.7,11.3,18.0,13.64,0.0
2018,8,5,5,45,230.0,27.5,1.8,11.85,53.0,22.67,12.17
2018,8,5,6,0,368.0,40.0,1.9,12.4,88.0,32.38,22.72
2018,8,5,6,15,454.0,48.0,1.9,12.85,133.5,45.69,28.02
2018,8,5,6,30,540.0,56.0,1.9,13.3,179.0,91.27,51.35
2018,8,5,6,45,610.5,61.0,1.9,13.75,234.0,142.63,88.34
2018,8,5,7,0,681.0,66.0,1.9,14.2,289.0,202.41,137.43
2018,8,5,7,15,725.5,69.0,1.9,14.6,343.5,263.28,190.67
2018,8,5,7,30,770.0,72.0,1.9,15.0,398.0,326.59,246.03
2018,8,5,7,45,796.5,75.5,1.85,15.4,450.5,387.59,298.82
2018,8,5,8,0,823.0,79.0,1.8,15.8,503.0,450.33,351.23
2018,8,5,8,15,842.0,82.5,1.8,16.3,553.0,510.71,400.0
2018,8,5,8,30,861.0,86.0,1.8,16.8,603.0,570.23,446.29
2018,8,5,8,45,875.5,89.0,1.85,17.3,650.0,626.95,489.09
2018,8,5,9,0,890.0,92.0,1.9,17.8,697.0,682.8,529.87
2018,8,5,9,15,896.5,96.5,1.9,18.2,737.5,733.37,565.38
2018,8,5,9,30,903.0,101.0,1.9,18.6,778.0,781.8,596.7
2018,8,5,9,45,905.5,106.5,1.95,19.0,813.0,825.72,624.85
2018,8,5,10,0,908.0,112.0,2.0,19.4,848.0,866.76,650.73
2018,8,5,10,15,914.0,114.0,2.05,19.7,877.5,904.29,674.28
2018,8,5,10,30,920.0,116.0,2.1,20.0,907.0,938.85,695.71
2018,8,5,10,45,923.0,118.5,2.15,20.3,929.5,968.01,713.49
2018,8,5,11,0,926.0,121.0,2.2,20.6,952.0,993.72,729.03
2018,8,5,11,15,928.5,122.0,2.3,20.8,967.5,1013.92,741.88
2018,8,5,11,30,931.0,123.0,2.4,21.0,983.0,1030.47,752.48
2018,8,5,11,45,931.5,124.5,2.45,21.25,990.5,1041.82,759.15
2018,8,5,12,0,932.0,126.0,2.5,21.5,998.0,1049.37,763.52
2018,8,5,12,15,940.0,121.0,2.55,21.7,1000.5,1054.11,766.38
2018,8,5,12,30,948.0,116.0,2.6,21.9,1003.0,1054.95,766.88
2018,8,5,12,45,957.5,108.5,2.6,22.05,998.0,1050.76,763.93
2018,8,5,13,0,967.0,101.0,2.6,22.2,993.0,1042.42,758.48
2018,8,5,13,15,964.0,100.5,2.6,22.3,977.0,1025.06,747.51
2018,8,5,13,30,961.0,100.0,2.6,22.4,961.0,1003.92,734.25
2018,8,5,13,45,957.5,99.0,2.65,22.5,938.5,978.15,718.49
2018,8,5,14,0,954.0,98.0,2.7,22.6,916.0,948.85,700.38
2018,8,5,14,15,948.0,96.0,2.7,22.5,885.5,913.0,677.96
2018,8,5,14,30,942.0,94.0,2.7,22.4,855.0,874.08,653.35
2018,8,5,14,45,934.0,92.5,2.75,22.35,818.5,831.21,626.04
2018,8,5,15,0,926.0,91.0,2.8,22.3,782.0,785.83,596.63
2018,8,5,15,15,914.5,89.5,2.8,22.3,740.0,735.7,563.08
2018,8,5,15,30,903.0,88.0,2.8,22.3,698.0,683.85,525.68
2018,8,5,15,45,888.0,85.5,2.8,21.85,651.0,627.42,484.6
2018,8,5,16,0,873.0,83.0,2.8,21.4,604.0,570.16,441.47
2018,8,5,16,15,853.0,80.0,2.8,21.0,553.0,509.39,394.07
2018,8,5,16,30,833.0,77.0,2.8,20.6,502.0,448.82,345.09
2018,8,5,16,45,805.5,74.0,2.75,20.25,449.0,385.62,292.29
2018,8,5,17,0,778.0,71.0,2.7,19.9,396.0,324.26,239.46
2018,8,5,17,15,737.5,67.5,2.6,19.2,342.0,261.17,184.93
2018,8,5,17,30,697.0,64.0,2.5,18.5,288.0,202.17,133.94
2018,8,5,17,45,637.5,58.5,2.45,17.85,235.0,140.71,84.06
2018,8,5,18,0,578.0,53.0,2.4,17.2,182.0,88.39,47.3
2018,8,5,18,15,484.0,45.5,2.25,16.45,134.0,41.19,25.33
2018,8,5,18,30,390.0,38.0,2.1,15.7,86.0,30.84,20.94
2018,8,5,18,45,248.5,26.0,2.0,14.95,51.5,21.52,10.22
2018,8,5,19,0,107.0,14.0,1.9,14.2,17.0,12.73,0.0
2018,8,5,19,15,53.5,7.0,1.9,13.85,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,8,6,5,15,13.0,3.5,1.35,10.15,4.0,0.0,0.0
2018,8,6,5,30,26.0,7.0,1.4,10.6,8.0,6.37,0.0
2018,8,6,5,45,70.5,23.5,1.4,11.0,31.5,19.19,9.19
2018,8,6,6,0,115.0,40.0,1.4,11.4,55.0,31.99,22.45
2018,8,6,6,15,159.0,62.5,1.35,11.75,93.0,52.26,37.18
2018,8,6,6,30,203.0,85.0,1.3,12.1,131.0,87.12,61.19
2018,8,6,6,45,239.0,107.5,1.25,12.45,175.0,126.91,92.08
2018,8,6,7,0,275.0,130.0,1.2,12.8,219.0,171.5,128.56
2018,8,6,7,15,308.0,150.0,1.2,13.35,266.5,217.71,167.01
2018,8,6,7,30,341.0,170.0,1.2,13.9,314.0,267.82,208.49
2018,8,6,7,45,367.5,188.0,1.15,14.5,361.0,317.29,248.76
2018,8,6,8,0,394.0,206.0,1.1,15.1,408.0,369.4,290.03
2018,8,6,8,15,418.5,220.5,1.15,15.8,454.0,424.6,332.66
2018,8,6,8,30,443.0,235.0,1.2,16.5,500.0,477.51,372.41
2018,8,6,8,45,463.0,247.5,1.2,17.25,543.5,527.43,408.52
2018,8,6,9,0,483.0,260.0,1.2,18.0,587.0,578.17,444.16
2018,8,6,9,15,513.5,263.5,1.25,18.7,630.5,628.44,479.2
2018,8,6,9,30,544.0,267.0,1.3,19.4,674.0,679.72,514.13
2018,8,6,9,45,576.0,264.0,1.4,20.1,713.5,726.59,545.89
2018,8,6,10,0,608.0,261.0,1.5,20.8,753.0,776.09,578.85
2018,8,6,10,15,617.5,266.5,1.6,21.35,781.5,812.1,602.07
2018,8,6,10,30,627.0,272.0,1.7,21.9,810.0,846.27,623.9
2018,8,6,10,45,633.5,276.0,1.8,22.4,832.0,874.28,641.55
2018,8,6,11,0,640.0,280.0,1.9,22.9,854.0,899.91,657.56
2018,8,6,11,15,647.0,281.5,2.0,23.3,870.0,921.15,670.96
2018,8,6,11,30,654.0,283.0,2.1,23.7,886.0,939.71,682.62
2018,8,6,11,45,659.5,282.5,2.2,24.05,894.5,952.09,690.46
2018,8,6,12,0,665.0,282.0,2.3,24.4,903.0,961.51,696.47
2018,8,6,12,15,703.5,258.0,2.35,24.6,915.0,977.75,707.88
2018,8,6,12,30,742.0,234.0,2.4,24.8,927.0,990.19,715.72
2018,8,6,12,45,791.0,202.5,2.5,24.95,935.5,993.2,718.28
2018,8,6,13,0,840.0,171.0,2.6,25.1,944.0,1001.24,724.26
2018,8,6,13,15,841.5,166.5,2.65,25.1,930.0,985.49,714.91
2018,8,6,13,30,843.0,162.0,2.7,25.1,916.0,966.19,703.51
2018,8,6,13,45,844.5,156.0,2.75,25.1,895.0,941.9,688.87
2018,8,6,14,0,846.0,150.0,2.8,25.1,874.0,914.18,671.96
2018,8,6,14,15,844.0,145.5,2.85,24.95,846.5,881.63,652.13
2018,8,6,14,30,842.0,141.0,2.9,24.8,819.0,846.07,630.11
2018,8,6,14,45,839.0,135.0,2.9,24.6,785.0,805.38,604.17
2018,8,6,15,0,836.0,129.0,2.9,24.4,751.0,762.07,576.16
2018,8,6,15,15,822.0,126.5,2.9,24.4,709.5,712.12,541.24
2018,8,6,15,30,808.0,124.0,2.9,24.4,668.0,660.91,504.38
2018,8,6,15,45,797.0,117.5,2.9,23.8,623.0,606.62,465.51
2018,8,6,16,0,786.0,111.0,2.9,23.2,578.0,551.38,424.56
2018,8,6,16,15,769.5,105.0,2.85,22.75,529.5,493.18,379.52
2018,8,6,16,30,753.0,99.0,2.8,22.3,481.0,435.16,333.03
2018,8,6,16,45,725.0,93.5,2.75,21.85,429.0,372.3,281.39
2018,8,6,17,0,697.0,88.0,2.7,21.4,377.0,312.57,230.78
2018,8,6,17,15,650.0,83.5,2.6,20.6,324.0,251.16,178.74
2018,8,6,17,30,603.0,79.0,2.5,19.8,271.0,194.74,130.99
2018,8,6,17,45,536.0,71.5,2.4,19.0,219.0,138.16,86.02
2018,8,6,18,0,469.0,64.0,2.3,18.2,167.0,89.78,52.33
2018,8,6,18,15,375.0,53.0,2.2,17.4,121.5,46.41,30.54
2018,8,6,18,30,281.0,42.0,2.1,16.6,76.0,32.65,22.32
2018,8,6,18,45,171.0,26.5,2.0,15.8,44.5,20.85,9.04
2018,8,6,19,0,61.0,11.0,1.9,15.0,13.0,10.01,0.0
2018,8,6,19,15,30.5,5.5,1.9,14.7,6.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,7,5,15,23.5,5.0,1.45,10.6,5.5,0.0,0.0
2018,8,7,5,30,47.0,10.0,1.5,11.0,11.0,9.1,0.0
2018,8,7,5,45,120.0,27.0,1.55,11.4,39.5,21.13,10.27
2018,8,7,6,0,193.0,44.0,1.6,11.8,68.0,33.95,24.07
2018,8,7,6,15,259.5,61.5,1.6,12.15,110.0,52.24,35.79
2018,8,7,6,30,326.0,79.0,1.6,12.5,152.0,92.31,60.64
2018,8,7,6,45,378.0,94.0,1.6,12.85,200.0,136.69,93.99
2018,8,7,7,0,430.0,109.0,1.6,13.2,248.0,187.5,135.62
2018,8,7,7,15,472.0,121.0,1.6,13.75,298.0,239.21,179.54
2018,8,7,7,30,514.0,133.0,1.6,14.3,348.0,295.59,227.27
2018,8,7,7,45,547.0,143.0,1.6,14.8,398.5,351.02,273.73
2018,8,7,8,0,580.0,153.0,1.6,15.3,449.0,409.45,321.33
2018,8,7,8,15,607.0,160.0,1.65,15.8,497.5,468.29,368.01
2018,8,7,8,30,634.0,167.0,1.7,16.3,546.0,525.45,412.08
2018,8,7,8,45,655.5,173.0,1.7,16.75,591.5,579.63,452.5
2018,8,7,9,0,677.0,179.0,1.7,17.2,637.0,634.22,492.01
2018,8,7,9,15,672.5,194.0,1.75,17.6,672.5,679.17,523.52
2018,8,7,9,30,668.0,209.0,1.8,18.0,708.0,721.68,552.57
2018,8,7,9,45,653.5,228.5,1.85,18.4,736.0,758.0,576.44
2018,8,7,10,0,639.0,248.0,1.9,18.8,764.0,790.87,597.51
2018,8,7,10,15,647.5,253.5,1.95,19.0,792.5,827.02,621.58
2018,8,7,10,30,656.0,259.0,2.0,19.2,821.0,861.17,643.99
2018,8,7,10,45,661.0,263.5,2.1,19.45,842.5,889.0,662.29
2018,8,7,11,0,666.0,268.0,2.2,19.7,864.0,914.28,678.85
2018,8,7,11,15,671.0,270.0,2.25,19.7,879.0,934.51,692.25
2018,8,7,11,30,676.0,272.0,2.3,19.7,894.0,951.92,703.83
2018,8,7,11,45,679.0,273.0,2.35,19.7,902.0,963.47,711.61
2018,8,7,12,0,682.0,274.0,2.4,19.7,910.0,971.95,717.48
2018,8,7,12,15,697.0,265.0,2.45,19.7,915.0,979.49,723.28
2018,8,7,12,30,712.0,256.0,2.5,19.7,920.0,983.72,726.76
2018,8,7,12,45,729.5,243.0,2.5,19.7,918.0,983.0,726.43
2018,8,7,13,0,747.0,230.0,2.5,19.7,916.0,978.61,723.84
2018,8,7,13,15,744.5,227.5,2.55,19.65,901.5,961.85,713.84
2018,8,7,13,30,742.0,225.0,2.6,19.6,887.0,941.96,701.88
2018,8,7,13,45,738.0,220.5,2.6,19.55,865.0,915.7,685.23
2018,8,7,14,0,734.0,216.0,2.6,19.5,843.0,886.61,666.69
2018,8,7,14,15,727.0,211.5,2.6,19.35,814.0,852.29,644.53
2018,8,7,14,30,720.0,207.0,2.6,19.2,785.0,815.64,620.2
2018,8,7,14,45,710.5,201.0,2.6,19.05,750.0,773.45,591.6
2018,8,7,15,0,701.0,195.0,2.6,18.9,715.0,729.53,561.27
2018,8,7,15,15,685.0,189.5,2.6,18.9,674.0,680.05,525.92
2018,8,7,15,30,669.0,184.0,2.6,18.9,633.0,629.9,489.32
2018,8,7,15,45,644.5,177.0,2.55,18.4,585.0,572.8,447.37
2018,8,7,16,0,620.0,170.0,2.5,17.9,537.0,516.49,404.85
2018,8,7,16,15,581.5,163.0,2.5,17.55,483.5,450.86,353.96
2018,8,7,16,30,543.0,156.0,2.5,17.2,430.0,391.9,306.86
2018,8,7,16,45,523.5,142.5,2.45,16.8,383.5,337.65,262.05
2018,8,7,17,0,504.0,129.0,2.4,16.4,337.0,284.96,217.31
2018,8,7,17,15,470.0,115.5,2.35,15.85,288.5,230.22,170.68
2018,8,7,17,30,436.0,102.0,2.3,15.3,240.0,179.25,127.22
2018,8,7,17,45,381.0,87.5,2.25,14.8,192.0,128.51,86.25
2018,8,7,18,0,326.0,73.0,2.2,14.3,144.0,84.59,54.16
2018,8,7,18,15,256.0,57.0,2.1,13.8,103.5,46.27,35.27
2018,8,7,18,30,186.0,41.0,2.0,13.3,63.0,31.71,21.77
2018,8,7,18,45,110.0,25.0,1.95,12.85,36.5,19.61,7.54
2018,8,7,19,0,34.0,9.0,1.9,12.4,10.0,8.19,0.0
2018,8,7,19,15,17.0,4.5,1.9,12.2,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,8,8,5,15,34.5,6.0,1.3,10.6,7.0,0.0,0.0
2018,8,8,5,30,69.0,12.0,1.3,11.1,14.0,10.91,0.0
2018,8,8,5,45,177.5,26.5,1.35,11.6,45.0,20.84,9.58
2018,8,8,6,0,286.0,41.0,1.4,12.1,76.0,31.85,22.16
2018,8,8,6,15,359.0,53.0,1.35,12.6,118.5,47.67,30.52
2018,8,8,6,30,432.0,65.0,1.3,13.1,161.0,91.57,55.67
2018,8,8,6,45,495.5,74.5,1.25,13.6,212.0,139.46,90.75
2018,8,8,7,0,559.0,84.0,1.2,14.1,263.0,195.17,136.2
2018,8,8,7,15,617.5,88.5,1.2,14.6,319.0,252.42,184.86
2018,8,8,7,30,676.0,93.0,1.2,15.1,375.0,316.09,238.88
2018,8,8,7,45,708.5,98.0,1.15,15.55,427.5,376.12,289.51
2018,8,8,8,0,741.0,103.0,1.1,16.0,480.0,438.75,340.49
2018,8,8,8,15,765.0,106.5,1.1,16.6,530.0,498.47,387.48
2018,8,8,8,30,789.0,110.0,1.1,17.2,580.0,558.22,432.72
2018,8,8,8,45,807.5,113.0,1.1,17.8,626.5,614.73,473.92
2018,8,8,9,0,826.0,116.0,1.1,18.4,673.0,670.93,513.42
2018,8,8,9,15,822.5,126.5,1.15,18.9,710.0,718.49,545.99
2018,8,8,9,30,819.0,137.0,1.2,19.4,747.0,763.22,575.66
2018,8,8,9,45,808.0,151.0,1.25,19.95,777.0,802.51,599.99
2018,8,8,10,0,797.0,165.0,1.3,20.5,807.0,838.1,621.63
2018,8,8,10,15,808.5,166.0,1.35,20.9,837.5,876.73,645.46
2018,8,8,10,30,820.0,167.0,1.4,21.3,868.0,913.01,667.49
2018,8,8,10,45,830.0,166.5,1.45,21.65,892.0,943.87,686.02
2018,8,8,11,0,840.0,166.0,1.5,22.0,916.0,971.86,702.7
2018,8,8,11,15,846.0,166.0,1.55,22.25,932.0,993.46,715.6
2018,8,8,11,30,852.0,166.0,1.6,22.5,948.0,1011.72,726.5
2018,8,8,11,45,856.5,165.0,1.65,22.75,956.5,1024.03,733.76
2018,8,8,12,0,861.0,164.0,1.7,23.0,965.0,1032.75,738.93
2018,8,8,12,15,861.0,163.5,1.75,23.1,964.5,1033.87,739.91
2018,8,8,12,30,861.0,163.0,1.8,23.2,964.0,1031.28,738.76
2018,8,8,12,45,859.0,162.5,1.85,23.35,956.0,1023.04,734.05
2018,8,8,13,0,857.0,162.0,1.9,23.5,948.0,1011.16,727.18
2018,8,8,13,15,855.0,160.0,1.9,23.5,932.5,994.21,716.97
2018,8,8,13,30,853.0,158.0,1.9,23.5,917.0,973.77,704.64
2018,8,8,13,45,850.0,154.5,1.95,23.5,894.5,947.51,689.2
2018,8,8,14,0,847.0,151.0,2.0,23.5,872.0,918.02,671.62
2018,8,8,14,15,839.5,148.5,2.05,23.4,842.0,882.59,650.24
2018,8,8,14,30,832.0,146.0,2.1,23.3,812.0,844.49,626.87
2018,8,8,14,45,823.0,142.0,2.15,23.15,776.0,801.28,599.85
2018,8,8,15,0,814.0,138.0,2.2,23.0,740.0,755.95,570.85
2018,8,8,15,15,799.5,135.0,2.2,23.0,698.5,705.87,535.92
2018,8,8,15,30,785.0,132.0,2.2,23.0,657.0,654.64,499.34
2018,8,8,15,45,766.5,128.0,2.25,22.4,610.5,599.61,460.31
2018,8,8,16,0,748.0,124.0,2.3,21.8,564.0,543.59,419.14
2018,8,8,16,15,724.0,119.0,2.3,21.3,514.5,484.0,373.48
2018,8,8,16,30,700.0,114.0,2.3,20.8,465.0,425.5,327.05
2018,8,8,16,45,668.0,107.5,2.3,20.3,413.0,363.92,276.79
2018,8,8,17,0,636.0,101.0,2.3,19.8,361.0,305.02,227.27
2018,8,8,17,15,592.0,93.5,2.3,19.05,309.0,245.04,176.56
2018,8,8,17,30,548.0,86.0,2.3,18.3,257.0,189.86,129.89
2018,8,8,17,45,488.0,76.0,2.25,17.55,207.0,135.32,86.25
2018,8,8,18,0,428.0,66.0,2.2,16.8,157.0,88.22,52.94
2018,8,8,18,15,346.0,52.5,2.1,16.1,113.0,43.54,32.5
2018,8,8,18,30,264.0,39.0,2.0,15.4,69.0,30.36,20.31
2018,8,8,18,45,163.5,24.5,1.9,14.75,40.0,19.31,6.24
2018,8,8,19,0,63.0,10.0,1.8,14.1,11.0,9.1,0.0
2018,8,8,19,15,31.5,5.0,1.75,13.8,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,9,5,15,31.5,5.0,1.1,10.5,6.0,0.0,0.0
2018,8,9,5,30,63.0,10.0,1.1,10.9,12.0,9.1,0.0
2018,8,9,5,45,157.0,26.0,1.1,11.3,42.0,20.44,8.76
2018,8,9,6,0,251.0,42.0,1.1,11.7,72.0,32.6,22.8
2018,8,9,6,15,327.5,56.0,1.1,12.2,115.5,49.65,32.52
2018,8,9,6,30,404.0,70.0,1.1,12.7,159.0,91.99,57.14
2018,8,9,6,45,461.0,81.5,1.05,13.2,208.5,139.0,91.99
2018,8,9,7,0,518.0,93.0,1.0,13.7,258.0,195.36,138.1
2018,8,9,7,15,561.0,102.5,1.0,14.45,310.0,250.65,185.08
2018,8,9,7,30,604.0,112.0,1.0,15.2,362.0,310.67,235.68
2018,8,9,7,45,636.5,118.0,1.05,15.95,412.5,367.71,283.25
2018,8,9,8,0,669.0,124.0,1.1,16.7,463.0,427.49,331.53
2018,8,9,8,15,694.0,129.5,1.1,17.4,512.5,485.4,376.65
2018,8,9,8,30,719.0,135.0,1.1,18.1,562.0,544.54,420.98
2018,8,9,8,45,739.0,139.5,1.1,18.75,608.0,600.54,461.5
2018,8,9,9,0,759.0,144.0,1.1,19.4,654.0,656.58,500.62
2018,8,9,9,15,776.0,147.0,1.15,20.0,696.5,706.93,535.17
2018,8,9,9,30,793.0,150.0,1.2,20.6,739.0,757.74,569.11
2018,8,9,9,45,807.5,150.5,1.2,21.2,775.5,802.94,596.96
2018,8,9,10,0,822.0,151.0,1.2,21.8,812.0,846.41,622.81
2018,8,9,10,15,832.0,153.0,1.25,22.25,842.5,885.52,646.46
2018,8,9,10,30,842.0,155.0,1.3,22.7,873.0,922.12,668.32
2018,8,9,10,45,849.5,155.5,1.35,23.15,896.5,952.2,685.88
2018,8,9,11,0,857.0,156.0,1.4,23.6,920.0,979.23,701.51
2018,8,9,11,15,862.0,156.5,1.45,23.9,936.0,1000.65,714.03
2018,8,9,11,30,867.0,157.0,1.5,24.2,952.0,1018.64,724.52
2018,8,9,11,45,870.5,157.0,1.55,24.5,960.5,1018.95,724.13
2018,8,9,12,0,874.0,157.0,1.6,24.8,969.0,1027.55,729.2
2018,8,9,12,15,867.0,162.0,1.65,24.95,967.0,1039.65,736.87
2018,8,9,12,30,860.0,167.0,1.7,25.1,965.0,1035.66,734.62
2018,8,9,12,45,848.0,172.5,1.75,25.25,954.0,1023.57,727.62
2018,8,9,13,0,836.0,178.0,1.8,25.4,943.0,1008.0,718.58
2018,8,9,13,15,833.0,176.5,1.85,25.4,927.5,990.82,709.02
2018,8,9,13,30,830.0,175.0,1.9,25.4,912.0,970.26,697.32
2018,8,9,13,45,824.5,172.5,1.95,25.4,889.0,943.14,681.42
2018,8,9,14,0,819.0,170.0,2.0,25.4,866.0,912.98,663.51
2018,8,9,14,15,811.0,167.5,2.05,25.25,836.0,877.81,642.56
2018,8,9,14,30,803.0,165.0,2.1,25.1,806.0,840.09,619.7
2018,8,9,14,45,792.5,160.5,2.1,24.95,769.5,796.14,591.93
2018,8,9,15,0,782.0,156.0,2.1,24.8,733.0,750.27,561.69
2018,8,9,15,15,767.0,152.0,2.1,24.8,691.0,702.04,528.35
2018,8,9,15,30,752.0,148.0,2.1,24.8,649.0,650.35,491.84
2018,8,9,15,45,733.5,143.0,2.1,24.2,603.0,594.85,452.71
2018,8,9,16,0,715.0,138.0,2.1,23.6,557.0,539.3,412.2
2018,8,9,16,15,692.0,131.0,2.05,23.15,507.5,479.84,367.0
2018,8,9,16,30,669.0,124.0,2.0,22.7,458.0,421.46,321.14
2018,8,9,16,45,637.5,117.0,2.0,22.25,407.0,361.2,272.57
2018,8,9,17,0,606.0,110.0,2.0,21.8,356.0,303.64,224.76
2018,8,9,17,15,564.0,100.5,1.9,21.05,304.0,244.04,174.99
2018,8,9,17,30,522.0,91.0,1.8,20.3,252.0,189.07,129.07
2018,8,9,17,45,465.0,79.0,1.75,19.55,202.5,132.54,84.2
2018,8,9,18,0,408.0,67.0,1.7,18.8,153.0,85.37,50.89
2018,8,9,18,15,328.0,53.5,1.65,18.0,110.0,43.87,32.48
2018,8,9,18,30,248.0,40.0,1.6,17.2,67.0,31.16,20.73
2018,8,9,18,45,149.5,24.0,1.55,16.35,38.0,18.93,4.63
2018,8,9,19,0,51.0,8.0,1.5,15.5,9.0,7.28,0.0
2018,8,9,19,15,25.5,4.0,1.5,15.25,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,8,10,5,15,54.0,6.5,0.95,11.75,7.5,0.0,0.0
2018,8,10,5,30,108.0,13.0,1.0,12.2,15.0,11.82,0.0
2018,8,10,5,45,237.5,24.5,1.05,12.65,47.0,20.38,7.98
2018,8,10,6,0,367.0,36.0,1.1,13.1,79.0,29.25,19.7
2018,8,10,6,15,449.5,45.5,1.1,13.65,124.5,44.92,26.61
2018,8,10,6,30,532.0,55.0,1.1,14.2,170.0,91.69,51.48
2018,8,10,6,45,584.5,62.0,1.1,14.7,220.0,142.16,88.64
2018,8,10,7,0,637.0,69.0,1.1,15.2,270.0,198.91,135.68
2018,8,10,7,15,675.0,74.5,1.1,16.0,322.0,256.32,185.35
2018,8,10,7,30,713.0,80.0,1.1,16.8,374.0,317.61,237.86
2018,8,10,7,45,739.5,84.5,1.15,17.55,425.0,378.22,288.94
2018,8,10,8,0,766.0,89.0,1.2,18.3,476.0,439.18,338.58
2018,8,10,8,15,787.5,92.5,1.25,18.9,525.0,498.13,385.16
2018,8,10,8,30,809.0,96.0,1.3,19.5,574.0,557.71,430.5
2018,8,10,8,45,825.0,98.5,1.35,20.1,619.5,613.2,471.32
2018,8,10,9,0,841.0,101.0,1.4,20.7,665.0,668.1,510.36
2018,8,10,9,15,847.5,106.5,1.45,21.2,705.0,714.69,542.6
2018,8,10,9,30,854.0,112.0,1.5,21.7,745.0,762.22,573.24
2018,8,10,9,45,856.0,118.0,1.6,22.15,778.5,804.44,600.22
2018,8,10,10,0,858.0,124.0,1.7,22.6,812.0,843.86,625.11
2018,8,10,10,15,866.0,125.5,1.75,22.9,841.5,881.11,648.21
2018,8,10,10,30,874.0,127.0,1.8,23.2,871.0,915.65,669.38
2018,8,10,10,45,880.0,127.5,1.85,23.45,893.5,944.47,686.87
2018,8,10,11,0,886.0,128.0,1.9,23.7,916.0,970.12,702.35
2018,8,10,11,15,889.5,129.0,2.0,23.9,931.5,990.56,715.26
2018,8,10,11,30,893.0,130.0,2.1,24.1,947.0,1007.49,726.05
2018,8,10,11,45,894.5,130.5,2.15,24.3,954.5,1018.4,732.53
2018,8,10,12,0,896.0,131.0,2.2,24.5,962.0,1025.62,736.84
2018,8,10,12,15,895.0,131.5,2.25,24.6,961.0,1026.68,737.66
2018,8,10,12,30,894.0,132.0,2.3,24.7,960.0,1024.02,736.31
2018,8,10,12,45,890.5,132.5,2.4,24.8,951.5,1015.21,731.72
2018,8,10,13,0,887.0,133.0,2.5,24.9,943.0,1002.79,724.91
2018,8,10,13,15,883.0,132.5,2.55,24.85,927.0,985.36,714.86
2018,8,10,13,30,879.0,132.0,2.6,24.8,911.0,964.48,702.64
2018,8,10,13,45,872.5,131.5,2.65,24.75,888.0,937.98,686.73
2018,8,10,14,0,866.0,131.0,2.7,24.7,865.0,908.37,668.73
2018,8,10,14,15,857.5,129.5,2.7,24.55,834.5,873.13,646.75
2018,8,10,14,30,849.0,128.0,2.7,24.4,804.0,841.85,627.31
2018,8,10,14,45,837.0,126.5,2.75,24.2,767.5,798.07,599.57
2018,8,10,15,0,825.0,125.0,2.8,24.0,731.0,752.36,570.14
2018,8,10,15,15,811.0,122.0,2.8,24.0,689.5,702.06,535.07
2018,8,10,15,30,797.0,119.0,2.8,24.0,648.0,650.55,497.92
2018,8,10,15,45,777.0,116.0,2.8,23.3,601.5,594.48,457.7
2018,8,10,16,0,757.0,113.0,2.8,22.6,555.0,538.37,416.06
2018,8,10,16,15,731.0,109.5,2.75,22.1,505.5,478.59,369.77
2018,8,10,16,30,705.0,106.0,2.7,21.6,456.0,420.23,323.06
2018,8,10,16,45,672.5,100.5,2.65,21.1,404.5,359.06,272.81
2018,8,10,17,0,640.0,95.0,2.6,20.6,353.0,300.62,223.42
2018,8,10,17,15,597.0,88.0,2.5,19.9,301.5,241.08,172.81
2018,8,10,17,30,554.0,81.0,2.4,19.2,250.0,186.2,126.24
2018,8,10,17,45,494.0,71.5,2.3,18.55,201.0,131.71,82.68
2018,8,10,18,0,434.0,62.0,2.2,17.9,152.0,84.66,49.63
2018,8,10,18,15,348.0,50.0,2.1,17.3,109.0,41.06,30.1
2018,8,10,18,30,262.0,38.0,2.0,16.7,66.0,29.67,19.38
2018,8,10,18,45,156.5,23.0,1.9,16.1,37.5,18.18,2.55
2018,8,10,19,0,51.0,8.0,1.8,15.5,9.0,7.28,0.0
2018,8,10,19,15,25.5,4.0,1.75,15.2,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
