Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,11,5,15,30.5,5.5,1.35,12.4,6.0,0.0,0.0
2018,8,11,5,30,61.0,11.0,1.4,12.8,12.0,10.01,0.0
2018,8,11,5,45,160.0,26.0,1.45,13.15,41.5,20.51,7.22
2018,8,11,6,0,259.0,41.0,1.5,13.5,71.0,31.91,21.87
2018,8,11,6,15,339.0,54.0,1.5,14.0,114.0,48.81,31.12
2018,8,11,6,30,419.0,67.0,1.5,14.5,157.0,91.49,55.61
2018,8,11,6,45,475.5,77.5,1.5,14.95,206.0,140.73,92.27
2018,8,11,7,0,532.0,88.0,1.5,15.4,255.0,194.92,136.72
2018,8,11,7,15,573.0,96.5,1.55,15.95,306.0,249.77,183.79
2018,8,11,7,30,614.0,105.0,1.6,16.5,357.0,309.06,234.44
2018,8,11,7,45,643.0,112.0,1.7,17.1,407.0,366.34,282.87
2018,8,11,8,0,672.0,119.0,1.8,17.7,457.0,425.97,331.79
2018,8,11,8,15,694.5,125.5,1.85,18.15,506.0,483.84,377.96
2018,8,11,8,30,717.0,132.0,1.9,18.6,555.0,542.69,423.35
2018,8,11,8,45,733.0,138.0,1.95,19.1,600.0,597.72,464.41
2018,8,11,9,0,749.0,144.0,2.0,19.6,645.0,652.42,504.0
2018,8,11,9,15,761.0,149.5,2.05,19.95,685.5,703.18,539.94
2018,8,11,9,30,773.0,155.0,2.1,20.3,726.0,750.13,572.44
2018,8,11,9,45,780.5,160.5,2.15,20.7,761.0,793.96,601.4
2018,8,11,10,0,788.0,166.0,2.2,21.1,796.0,835.67,627.96
2018,8,11,10,15,796.0,168.5,2.25,21.3,825.0,872.54,651.5
2018,8,11,10,30,804.0,171.0,2.3,21.5,854.0,906.9,673.23
2018,8,11,10,45,809.5,172.5,2.35,21.75,875.5,935.25,690.76
2018,8,11,11,0,815.0,174.0,2.4,22.0,897.0,960.59,706.34
2018,8,11,11,15,818.5,175.5,2.45,22.1,912.0,980.87,719.04
2018,8,11,11,30,822.0,177.0,2.5,22.2,927.0,997.8,729.67
2018,8,11,11,45,823.5,178.0,2.55,22.25,934.5,1008.84,736.73
2018,8,11,12,0,825.0,179.0,2.6,22.3,942.0,1016.35,741.68
2018,8,11,12,15,828.0,177.0,2.7,22.25,942.5,1018.8,744.26
2018,8,11,12,30,831.0,175.0,2.8,22.2,943.0,1017.65,744.65
2018,8,11,12,45,833.5,171.5,2.85,22.1,936.0,1010.87,741.18
2018,8,11,13,0,836.0,168.0,2.9,22.0,929.0,1000.46,735.48
2018,8,11,13,15,832.0,166.5,2.9,21.8,913.0,982.21,724.58
2018,8,11,13,30,828.0,165.0,2.9,21.6,897.0,960.61,711.55
2018,8,11,13,45,795.0,177.5,2.95,21.4,865.5,923.05,688.24
2018,8,11,14,0,762.0,190.0,3.0,21.2,834.0,889.29,667.39
2018,8,11,14,15,770.5,178.0,2.95,20.95,809.5,854.91,645.34
2018,8,11,14,30,779.0,166.0,2.9,20.7,785.0,822.8,624.74
2018,8,11,14,45,778.5,157.5,2.9,20.45,752.0,783.56,599.27
2018,8,11,15,0,778.0,149.0,2.9,20.2,719.0,741.68,571.04
2018,8,11,15,15,762.5,146.0,2.9,20.2,677.5,693.92,536.73
2018,8,11,15,30,747.0,143.0,2.9,20.2,636.0,643.0,499.42
2018,8,11,15,45,729.0,137.5,2.8,19.6,590.5,587.43,458.51
2018,8,11,16,0,711.0,132.0,2.7,19.0,545.0,531.79,416.32
2018,8,11,16,15,688.0,125.5,2.65,18.6,496.0,472.93,370.18
2018,8,11,16,30,665.0,119.0,2.6,18.2,447.0,415.15,323.42
2018,8,11,16,45,633.0,112.0,2.55,17.85,396.0,354.84,273.32
2018,8,11,17,0,601.0,105.0,2.5,17.5,345.0,297.31,224.23
2018,8,11,17,15,557.5,96.0,2.45,17.0,294.0,238.01,173.49
2018,8,11,17,30,514.0,87.0,2.4,16.5,243.0,183.55,126.99
2018,8,11,17,45,454.5,76.5,2.35,16.0,194.5,128.56,82.63
2018,8,11,18,0,395.0,66.0,2.3,15.5,146.0,83.12,50.3
2018,8,11,18,15,309.5,52.0,2.25,15.1,103.5,42.01,31.17
2018,8,11,18,30,224.0,38.0,2.2,14.7,61.0,29.65,19.4
2018,8,11,18,45,128.5,22.5,2.15,14.3,34.0,17.78,0.2
2018,8,11,19,0,33.0,7.0,2.1,13.9,7.0,6.37,0.0
2018,8,11,19,15,16.5,3.5,2.05,13.75,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,12,5,15,23.0,4.5,1.25,11.8,5.0,0.0,0.0
2018,8,12,5,30,46.0,9.0,1.3,12.2,10.0,8.19,0.0
2018,8,12,5,45,142.0,24.5,1.35,12.65,38.5,19.31,5.56
2018,8,12,6,0,238.0,40.0,1.4,13.1,67.0,31.12,21.16
2018,8,12,6,15,320.5,54.0,1.4,13.55,110.0,48.71,31.2
2018,8,12,6,30,403.0,68.0,1.4,14.0,153.0,91.37,56.18
2018,8,12,6,45,464.0,78.0,1.35,14.5,202.0,137.86,90.52
2018,8,12,7,0,525.0,88.0,1.3,15.0,251.0,194.07,136.47
2018,8,12,7,15,570.5,95.5,1.3,15.55,302.5,248.88,183.3
2018,8,12,7,30,616.0,103.0,1.3,16.1,354.0,308.67,234.11
2018,8,12,7,45,651.0,107.5,1.3,16.65,405.0,366.13,282.35
2018,8,12,8,0,686.0,112.0,1.3,17.2,456.0,426.56,331.47
2018,8,12,8,15,712.0,116.0,1.35,17.75,504.5,484.55,377.38
2018,8,12,8,30,738.0,120.0,1.4,18.3,553.0,543.81,422.69
2018,8,12,8,45,758.5,123.0,1.45,18.9,599.0,599.13,463.59
2018,8,12,9,0,779.0,126.0,1.5,19.5,645.0,654.6,503.31
2018,8,12,9,15,793.5,129.0,1.55,19.95,686.5,705.49,538.91
2018,8,12,9,30,808.0,132.0,1.6,20.4,728.0,755.21,572.43
2018,8,12,9,45,819.0,134.5,1.65,20.9,763.5,800.19,600.93
2018,8,12,10,0,830.0,137.0,1.7,21.4,799.0,843.18,627.73
2018,8,12,10,15,838.0,138.5,1.75,21.7,828.0,880.32,650.83
2018,8,12,10,30,846.0,140.0,1.8,22.0,857.0,914.8,672.07
2018,8,12,10,45,852.0,141.0,1.85,22.3,879.5,934.68,683.72
2018,8,12,11,0,858.0,142.0,1.9,22.6,902.0,960.21,699.2
2018,8,12,11,15,861.0,143.5,1.95,22.75,917.0,980.13,711.42
2018,8,12,11,30,864.0,145.0,2.0,22.9,932.0,996.63,721.56
2018,8,12,11,45,865.5,146.0,2.1,23.1,939.5,1007.68,728.78
2018,8,12,12,0,867.0,147.0,2.2,23.3,947.0,1015.16,733.87
2018,8,12,12,15,867.0,146.0,2.25,23.3,946.0,1015.62,734.61
2018,8,12,12,30,867.0,145.0,2.3,23.3,945.0,1012.48,733.22
2018,8,12,12,45,865.0,144.5,2.35,23.35,936.5,1004.24,728.56
2018,8,12,13,0,863.0,144.0,2.4,23.4,928.0,992.46,721.74
2018,8,12,13,15,859.0,143.0,2.5,23.25,912.0,974.77,712.22
2018,8,12,13,30,855.0,142.0,2.6,23.1,896.0,953.72,700.5
2018,8,12,13,45,849.0,141.0,2.65,23.0,873.0,927.57,684.79
2018,8,12,14,0,843.0,140.0,2.7,22.9,850.0,906.98,672.76
2018,8,12,14,15,835.5,137.5,2.75,22.6,820.0,871.37,651.02
2018,8,12,14,30,828.0,135.0,2.8,22.3,790.0,833.12,627.33
2018,8,12,14,45,817.5,132.0,2.85,22.05,754.0,789.58,599.53
2018,8,12,15,0,807.0,129.0,2.9,21.8,718.0,744.05,569.93
2018,8,12,15,15,792.5,126.0,2.9,21.8,676.5,693.98,534.38
2018,8,12,15,30,778.0,123.0,2.9,21.8,635.0,642.8,497.04
2018,8,12,15,45,761.0,118.5,2.95,21.05,589.5,587.79,457.41
2018,8,12,16,0,744.0,114.0,3.0,20.3,544.0,532.46,416.07
2018,8,12,16,15,723.5,108.5,2.95,19.8,495.5,474.12,370.32
2018,8,12,16,30,703.0,103.0,2.9,19.3,447.0,416.52,323.6
2018,8,12,16,45,674.0,96.5,2.85,18.8,396.5,355.75,272.98
2018,8,12,17,0,645.0,90.0,2.8,18.3,346.0,297.32,222.89
2018,8,12,17,15,604.0,83.0,2.75,17.65,295.0,237.94,171.68
2018,8,12,17,30,563.0,76.0,2.7,17.0,244.0,182.99,124.38
2018,8,12,17,45,504.5,67.0,2.65,16.4,195.5,128.59,80.35
2018,8,12,18,0,446.0,58.0,2.6,15.8,147.0,81.41,47.06
2018,8,12,18,15,357.0,46.0,2.45,15.3,104.0,38.77,28.26
2018,8,12,18,30,268.0,34.0,2.3,14.8,61.0,28.01,17.85
2018,8,12,18,45,159.0,21.0,2.2,14.35,34.5,16.64,0.0
2018,8,12,19,0,50.0,8.0,2.1,13.9,8.0,7.28,0.0
2018,8,12,19,15,25.0,4.0,2.05,13.65,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,13,5,15,26.5,4.5,1.45,11.1,5.0,0.0,0.0
2018,8,13,5,30,53.0,9.0,1.5,11.5,10.0,8.19,0.0
2018,8,13,5,45,160.5,23.5,1.6,11.95,38.5,18.56,4.06
2018,8,13,6,0,268.0,38.0,1.7,12.4,67.0,29.64,19.87
2018,8,13,6,15,353.0,50.0,1.65,12.75,110.5,48.16,30.23
2018,8,13,6,30,438.0,62.0,1.6,13.1,154.0,91.51,55.04
2018,8,13,6,45,490.0,72.0,1.6,13.5,201.5,138.96,90.69
2018,8,13,7,0,542.0,82.0,1.6,13.9,249.0,192.83,135.57
2018,8,13,7,15,591.0,88.0,1.6,14.3,301.5,248.29,183.49
2018,8,13,7,30,640.0,94.0,1.6,14.7,354.0,309.09,235.85
2018,8,13,7,45,671.0,99.5,1.55,15.15,404.5,367.31,285.43
2018,8,13,8,0,702.0,105.0,1.5,15.6,455.0,428.03,335.41
2018,8,13,8,15,724.5,110.5,1.55,16.1,504.0,486.6,382.33
2018,8,13,8,30,747.0,116.0,1.6,16.6,553.0,546.06,428.34
2018,8,13,8,45,764.5,120.0,1.6,17.05,598.5,601.07,469.39
2018,8,13,9,0,782.0,124.0,1.6,17.5,644.0,655.87,508.94
2018,8,13,9,15,787.5,131.5,1.65,17.9,683.0,705.0,543.56
2018,8,13,9,30,793.0,139.0,1.7,18.3,722.0,752.2,575.86
2018,8,13,9,45,792.0,148.0,1.7,18.7,754.5,793.58,602.01
2018,8,13,10,0,791.0,157.0,1.7,19.1,787.0,832.13,625.91
2018,8,13,10,15,798.5,160.0,1.75,19.4,816.0,869.17,649.3
2018,8,13,10,30,806.0,163.0,1.8,19.7,845.0,903.64,670.82
2018,8,13,10,45,810.5,166.0,1.85,20.0,867.0,932.6,688.6
2018,8,13,11,0,815.0,169.0,1.9,20.3,889.0,958.5,704.38
2018,8,13,11,15,817.5,171.0,2.0,20.35,903.5,978.29,717.5
2018,8,13,11,30,820.0,173.0,2.1,20.4,918.0,994.7,728.56
2018,8,13,11,45,820.0,175.0,2.15,20.45,925.0,1005.19,735.33
2018,8,13,12,0,820.0,177.0,2.2,20.5,932.0,1012.14,739.98
2018,8,13,12,15,825.5,173.0,2.25,20.4,933.0,1014.97,742.55
2018,8,13,12,30,831.0,169.0,2.3,20.3,934.0,1014.19,742.94
2018,8,13,12,45,836.0,163.5,2.4,20.25,927.0,1007.72,740.17
2018,8,13,13,0,841.0,158.0,2.5,20.2,920.0,997.54,735.09
2018,8,13,13,15,836.0,157.5,2.55,19.95,904.0,979.15,724.74
2018,8,13,13,30,831.0,157.0,2.6,19.7,888.0,957.43,712.24
2018,8,13,13,45,824.0,156.0,2.65,19.5,864.5,930.16,695.86
2018,8,13,14,0,817.0,155.0,2.7,19.3,841.0,899.92,677.4
2018,8,13,14,15,808.0,152.5,2.75,19.0,810.5,863.68,654.93
2018,8,13,14,30,799.0,150.0,2.8,18.7,780.0,824.97,630.51
2018,8,13,14,45,787.0,147.5,2.8,18.4,744.0,781.66,602.21
2018,8,13,15,0,775.0,145.0,2.8,18.1,708.0,736.56,571.75
2018,8,13,15,15,759.5,141.0,2.8,18.1,666.0,687.69,536.42
2018,8,13,15,30,744.0,137.0,2.8,18.1,624.0,635.78,498.11
2018,8,13,15,45,725.0,132.5,2.8,17.4,579.0,580.64,457.62
2018,8,13,16,0,706.0,128.0,2.8,16.7,534.0,525.52,415.79
2018,8,13,16,15,682.0,122.0,2.75,16.3,485.0,466.79,369.18
2018,8,13,16,30,658.0,116.0,2.7,15.9,436.0,409.27,322.08
2018,8,13,16,45,626.0,108.5,2.7,15.5,385.5,348.8,271.4
2018,8,13,17,0,594.0,101.0,2.7,15.1,335.0,291.14,221.71
2018,8,13,17,15,550.0,92.5,2.65,14.65,284.5,232.54,170.92
2018,8,13,17,30,506.0,84.0,2.6,14.2,234.0,178.85,124.57
2018,8,13,17,45,445.5,73.5,2.55,13.8,186.0,124.29,80.17
2018,8,13,18,0,385.0,63.0,2.5,13.4,138.0,79.39,48.07
2018,8,13,18,15,299.0,49.0,2.45,13.05,96.5,39.03,28.71
2018,8,13,18,30,213.0,35.0,2.4,12.7,55.0,27.36,17.28
2018,8,13,18,45,120.0,20.0,2.35,12.35,30.0,15.84,0.0
2018,8,13,19,0,27.0,5.0,2.3,12.0,5.0,4.55,0.0
2018,8,13,19,15,13.5,2.5,2.3,11.85,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,14,5,15,6.5,2.5,1.85,11.6,2.5,0.0,0.0
2018,8,14,5,30,13.0,5.0,1.9,11.9,5.0,4.55,0.0
2018,8,14,5,45,60.5,19.5,1.95,12.15,25.5,15.96,1.54
2018,8,14,6,0,108.0,34.0,2.0,12.4,46.0,27.37,17.83
2018,8,14,6,15,156.5,52.0,2.05,12.65,79.0,45.28,30.49
2018,8,14,6,30,205.0,70.0,2.1,12.9,112.0,77.05,52.07
2018,8,14,6,45,124.0,88.0,2.1,13.2,115.5,95.58,70.63
2018,8,14,7,0,43.0,106.0,2.1,13.5,119.0,102.39,80.15
2018,8,14,7,15,39.5,122.5,2.1,13.8,136.5,119.66,94.89
2018,8,14,7,30,36.0,139.0,2.1,14.1,154.0,136.55,108.99
2018,8,14,7,45,34.5,157.5,2.1,14.45,173.0,155.66,124.55
2018,8,14,8,0,33.0,176.0,2.1,14.8,192.0,174.7,139.73
2018,8,14,8,15,45.5,206.0,2.05,15.1,231.0,211.47,169.01
2018,8,14,8,30,58.0,236.0,2.0,15.4,270.0,249.92,199.14
2018,8,14,8,45,56.5,257.0,2.0,15.7,292.0,272.73,216.37
2018,8,14,9,0,55.0,278.0,2.0,16.0,314.0,295.42,233.29
2018,8,14,9,15,71.5,305.0,2.05,16.3,355.5,336.62,264.74
2018,8,14,9,30,88.0,332.0,2.1,16.6,397.0,379.36,296.85
2018,8,14,9,45,85.0,345.5,2.1,16.95,410.5,394.61,307.22
2018,8,14,10,0,82.0,359.0,2.1,17.3,424.0,409.39,317.28
2018,8,14,10,15,160.0,358.5,2.1,17.5,491.5,491.57,379.9
2018,8,14,10,30,238.0,358.0,2.1,17.7,559.0,578.99,444.45
2018,8,14,10,45,366.5,327.0,2.15,17.95,645.5,686.58,523.48
2018,8,14,11,0,495.0,296.0,2.2,18.2,732.0,787.36,595.62
2018,8,14,11,15,592.5,255.5,2.25,18.3,786.5,854.6,643.23
2018,8,14,11,30,690.0,215.0,2.3,18.4,841.0,918.78,687.35
2018,8,14,11,45,771.5,184.5,2.35,18.5,889.5,968.12,719.52
2018,8,14,12,0,853.0,154.0,2.4,18.6,938.0,1022.92,755.12
2018,8,14,12,15,858.0,151.0,2.45,18.6,939.0,1014.07,749.25
2018,8,14,12,30,863.0,148.0,2.5,18.6,940.0,1013.88,749.82
2018,8,14,12,45,867.5,143.5,2.55,18.6,933.5,1008.09,746.74
2018,8,14,13,0,872.0,139.0,2.6,18.6,927.0,998.58,741.35
2018,8,14,13,15,869.5,137.5,2.65,18.45,911.5,981.56,731.52
2018,8,14,13,30,867.0,136.0,2.7,18.3,896.0,961.08,719.45
2018,8,14,13,45,862.5,133.5,2.75,18.15,873.0,934.4,703.2
2018,8,14,14,0,858.0,131.0,2.8,18.0,850.0,904.55,684.75
2018,8,14,14,15,851.0,128.5,2.8,17.75,820.0,869.52,662.49
2018,8,14,14,30,844.0,126.0,2.8,17.5,790.0,838.41,642.83
2018,8,14,14,45,835.0,123.0,2.85,17.25,754.0,795.3,614.8
2018,8,14,15,0,826.0,120.0,2.9,17.0,718.0,750.05,584.9
2018,8,14,15,15,811.5,117.0,2.9,17.0,676.0,699.02,548.44
2018,8,14,15,30,797.0,114.0,2.9,17.0,634.0,646.83,509.67
2018,8,14,15,45,779.5,110.5,2.9,16.4,588.0,591.45,468.54
2018,8,14,16,0,762.0,107.0,2.9,15.8,542.0,535.8,425.79
2018,8,14,16,15,739.5,102.0,2.85,15.5,493.0,475.74,377.6
2018,8,14,16,30,717.0,97.0,2.8,15.2,444.0,416.77,328.73
2018,8,14,16,45,685.5,91.5,2.8,14.85,392.5,355.11,276.44
2018,8,14,17,0,654.0,86.0,2.8,14.5,341.0,296.08,224.93
2018,8,14,17,15,610.0,79.5,2.8,14.15,289.5,235.79,172.01
2018,8,14,17,30,566.0,73.0,2.8,13.8,238.0,180.3,123.51
2018,8,14,17,45,503.0,64.0,2.75,13.45,189.0,125.09,78.41
2018,8,14,18,0,440.0,55.0,2.7,13.1,140.0,77.71,44.82
2018,8,14,18,15,346.0,44.0,2.65,12.8,98.0,36.42,26.39
2018,8,14,18,30,252.0,33.0,2.6,12.5,56.0,25.89,15.82
2018,8,14,18,45,142.5,19.0,2.55,12.25,30.5,15.08,0.0
2018,8,14,19,0,33.0,5.0,2.5,12.0,5.0,4.55,0.0
2018,8,14,19,15,16.5,2.5,2.45,11.9,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,15,5,15,29.0,4.0,1.65,11.65,4.5,0.0,0.0
2018,8,15,5,30,58.0,8.0,1.7,12.0,9.0,7.28,0.0
2018,8,15,5,45,175.0,21.5,1.75,12.35,37.5,17.02,0.49
2018,8,15,6,0,292.0,35.0,1.8,12.7,66.0,28.77,18.9
2018,8,15,6,15,344.0,42.5,1.75,13.0,98.5,41.91,24.72
2018,8,15,6,30,396.0,50.0,1.7,13.3,131.0,77.99,45.09
2018,8,15,6,45,198.0,61.5,1.7,13.65,102.0,85.13,58.34
2018,8,15,7,0,0.0,73.0,1.7,14.0,73.0,64.33,49.5
2018,8,15,7,15,0.0,85.5,1.7,14.35,85.5,75.46,58.77
2018,8,15,7,30,0.0,98.0,1.7,14.7,98.0,86.64,67.88
2018,8,15,7,45,1.5,114.0,1.65,15.05,114.5,101.58,79.95
2018,8,15,8,0,3.0,130.0,1.6,15.4,131.0,116.79,92.08
2018,8,15,8,15,9.5,157.5,1.6,15.75,162.5,145.18,114.84
2018,8,15,8,30,16.0,185.0,1.6,16.1,194.0,174.51,138.03
2018,8,15,8,45,26.5,218.0,1.6,16.5,234.5,217.55,171.8
2018,8,15,9,0,37.0,251.0,1.6,16.9,275.0,257.9,202.83
2018,8,15,9,15,159.0,244.5,1.65,17.25,359.5,349.51,275.71
2018,8,15,9,30,281.0,238.0,1.7,17.6,444.0,452.33,355.06
2018,8,15,9,45,582.0,169.5,1.7,17.95,622.5,653.49,506.69
2018,8,15,10,0,883.0,101.0,1.7,18.3,801.0,848.52,640.62
2018,8,15,10,15,891.0,102.0,1.75,18.55,830.5,886.16,662.76
2018,8,15,10,30,899.0,103.0,1.8,18.8,860.0,920.99,684.58
2018,8,15,10,45,905.0,103.5,1.9,19.1,882.5,950.45,703.25
2018,8,15,11,0,911.0,104.0,2.0,19.4,905.0,976.63,719.79
2018,8,15,11,15,915.0,103.5,2.05,19.5,920.0,996.43,732.18
2018,8,15,11,30,919.0,103.0,2.1,19.6,935.0,1012.62,742.37
2018,8,15,11,45,921.5,103.5,2.15,19.7,943.0,1024.66,749.99
2018,8,15,12,0,924.0,104.0,2.2,19.8,951.0,1032.89,755.32
2018,8,15,12,15,923.0,104.0,2.3,19.8,950.0,1033.28,756.62
2018,8,15,12,30,922.0,104.0,2.4,19.8,949.0,1029.81,755.58
2018,8,15,12,45,919.0,105.0,2.45,19.8,940.5,1021.55,751.0
2018,8,15,13,0,916.0,106.0,2.5,19.8,932.0,1009.52,744.09
2018,8,15,13,15,913.5,104.5,2.55,19.65,916.0,991.71,733.91
2018,8,15,13,30,911.0,103.0,2.6,19.5,900.0,970.26,721.37
2018,8,15,13,45,906.5,102.0,2.65,19.4,877.0,943.96,705.45
2018,8,15,14,0,902.0,101.0,2.7,19.3,854.0,914.33,687.24
2018,8,15,14,15,895.0,99.5,2.7,19.05,824.0,878.86,664.93
2018,8,15,14,30,888.0,98.0,2.7,18.8,794.0,840.55,640.5
2018,8,15,14,45,879.0,96.5,2.75,18.55,758.0,798.02,613.18
2018,8,15,15,0,870.0,95.0,2.8,18.3,722.0,753.22,583.86
2018,8,15,15,15,857.0,92.5,2.8,18.3,680.0,702.55,549.04
2018,8,15,15,30,844.0,90.0,2.8,18.3,638.0,650.46,510.49
2018,8,15,15,45,827.5,87.5,2.8,17.65,592.0,595.12,469.58
2018,8,15,16,0,811.0,85.0,2.8,17.0,546.0,540.72,427.88
2018,8,15,16,15,789.5,82.0,2.75,16.65,497.0,481.09,380.08
2018,8,15,16,30,768.0,79.0,2.7,16.3,448.0,422.13,331.2
2018,8,15,16,45,738.0,75.5,2.7,15.9,396.5,360.44,278.78
2018,8,15,17,0,708.0,72.0,2.7,15.5,345.0,301.06,226.77
2018,8,15,17,15,665.0,67.0,2.65,15.1,293.0,237.91,171.23
2018,8,15,17,30,622.0,62.0,2.6,14.7,241.0,180.73,121.06
2018,8,15,17,45,558.5,55.5,2.6,14.35,191.5,124.33,75.01
2018,8,15,18,0,495.0,49.0,2.6,14.0,142.0,75.69,41.09
2018,8,15,18,15,396.0,39.5,2.5,13.7,99.0,32.23,22.58
2018,8,15,18,30,297.0,30.0,2.4,13.4,56.0,24.8,14.56
2018,8,15,18,45,169.0,17.5,2.35,13.1,30.5,15.92,0.0
2018,8,15,19,0,41.0,5.0,2.3,12.8,5.0,4.55,0.0
2018,8,15,19,15,20.5,2.5,2.25,12.7,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,16,5,15,36.5,4.0,1.25,11.15,4.5,0.0,0.0
2018,8,16,5,30,73.0,8.0,1.3,11.6,9.0,7.28,0.0
2018,8,16,5,45,207.5,20.0,1.4,12.05,38.0,16.66,0.0
2018,8,16,6,0,342.0,32.0,1.5,12.5,67.0,26.15,16.6
2018,8,16,6,15,392.5,40.0,1.45,12.85,102.5,41.19,23.22
2018,8,16,6,30,443.0,48.0,1.4,13.2,138.0,80.76,45.49
2018,8,16,6,45,244.0,78.5,1.4,13.6,130.5,106.49,74.32
2018,8,16,7,0,45.0,109.0,1.4,14.0,123.0,105.6,82.56
2018,8,16,7,15,193.0,114.0,1.4,14.45,189.0,158.84,122.56
2018,8,16,7,30,341.0,119.0,1.4,14.9,255.0,230.9,179.59
2018,8,16,7,45,530.0,105.5,1.4,15.35,350.5,319.87,250.31
2018,8,16,8,0,719.0,92.0,1.4,15.8,446.0,426.9,334.85
2018,8,16,8,15,773.0,88.0,1.4,16.25,504.5,492.85,386.98
2018,8,16,8,30,827.0,84.0,1.4,16.7,563.0,562.75,440.66
2018,8,16,8,45,843.5,85.5,1.45,17.15,608.5,616.47,480.95
2018,8,16,9,0,860.0,87.0,1.5,17.6,654.0,671.17,520.74
2018,8,16,9,15,870.0,90.5,1.45,18.0,695.0,722.35,555.21
2018,8,16,9,30,880.0,94.0,1.4,18.4,736.0,771.74,586.39
2018,8,16,9,45,886.5,97.0,1.4,18.85,771.0,815.77,613.7
2018,8,16,10,0,893.0,100.0,1.4,19.3,806.0,857.26,638.91
2018,8,16,10,15,900.5,101.0,1.4,19.75,835.5,894.81,661.18
2018,8,16,10,30,908.0,102.0,1.4,20.2,865.0,929.47,681.34
2018,8,16,10,45,914.0,102.5,1.4,20.6,887.5,959.16,698.25
2018,8,16,11,0,920.0,103.0,1.4,21.0,910.0,985.53,712.98
2018,8,16,11,15,923.5,103.0,1.45,21.35,925.0,1005.51,724.58
2018,8,16,11,30,927.0,103.0,1.5,21.7,940.0,1021.82,733.99
2018,8,16,11,45,929.0,102.5,1.55,22.05,947.0,1032.37,739.91
2018,8,16,12,0,931.0,102.0,1.6,22.4,954.0,1039.08,743.59
2018,8,16,12,15,930.0,103.0,1.7,22.55,953.5,1040.46,745.41
2018,8,16,12,30,929.0,104.0,1.8,22.7,953.0,1037.94,744.91
2018,8,16,12,45,897.0,122.5,1.9,22.8,936.0,1018.71,734.08
2018,8,16,13,0,865.0,141.0,2.0,22.9,919.0,995.86,721.05
2018,8,16,13,15,862.0,139.5,2.1,22.8,903.0,978.31,711.92
2018,8,16,13,30,859.0,138.0,2.2,22.7,887.0,957.35,700.42
2018,8,16,13,45,883.0,119.5,2.3,22.6,871.5,940.97,691.88
2018,8,16,14,0,907.0,101.0,2.4,22.5,856.0,919.48,679.87
2018,8,16,14,15,900.5,99.5,2.4,22.25,826.0,884.2,658.1
2018,8,16,14,30,894.0,98.0,2.4,22.0,796.0,846.02,634.29
2018,8,16,14,45,885.5,95.5,2.45,21.8,759.5,802.53,606.83
2018,8,16,15,0,877.0,93.0,2.5,21.6,723.0,756.71,577.35
2018,8,16,15,15,864.0,91.0,2.5,21.6,681.0,706.15,543.3
2018,8,16,15,30,851.0,89.0,2.5,21.6,639.0,654.15,505.59
2018,8,16,15,45,835.0,86.0,2.55,20.95,592.5,598.16,465.18
2018,8,16,16,0,819.0,83.0,2.6,20.3,546.0,543.06,423.82
2018,8,16,16,15,798.0,80.0,2.55,19.8,496.5,483.16,376.73
2018,8,16,16,30,777.0,77.0,2.5,19.3,447.0,423.89,328.43
2018,8,16,16,45,747.0,73.0,2.5,18.8,395.0,361.12,275.91
2018,8,16,17,0,717.0,69.0,2.5,18.3,343.0,300.68,223.69
2018,8,16,17,15,675.0,64.0,2.45,17.65,291.0,238.83,169.85
2018,8,16,17,30,633.0,59.0,2.4,17.0,239.0,179.67,118.57
2018,8,16,17,45,570.5,52.5,2.35,16.35,189.5,122.74,72.54
2018,8,16,18,0,508.0,46.0,2.3,15.7,140.0,73.44,38.58
2018,8,16,18,15,408.5,37.0,2.2,15.25,97.0,29.66,20.13
2018,8,16,18,30,309.0,28.0,2.1,14.8,54.0,23.1,12.73
2018,8,16,18,45,176.0,17.0,2.05,14.3,29.5,15.46,0.0
2018,8,16,19,0,43.0,6.0,2.0,13.8,5.0,0.0,0.0
2018,8,16,19,15,21.5,3.0,1.95,13.65,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,17,5,15,38.5,4.5,0.9,11.8,4.5,0.0,0.0
2018,8,17,5,30,77.0,9.0,0.9,12.2,9.0,8.19,0.0
2018,8,17,5,45,216.5,20.0,0.9,12.6,37.5,16.78,0.0
2018,8,17,6,0,356.0,31.0,0.9,13.0,66.0,25.36,15.79
2018,8,17,6,15,450.0,38.5,0.9,13.45,110.5,41.67,22.46
2018,8,17,6,30,544.0,46.0,0.9,13.9,155.0,88.37,47.62
2018,8,17,6,45,604.5,51.5,0.85,14.4,205.5,139.96,86.0
2018,8,17,7,0,665.0,57.0,0.8,14.9,256.0,200.44,136.33
2018,8,17,7,15,705.5,61.0,0.8,15.45,308.5,259.07,187.48
2018,8,17,7,30,746.0,65.0,0.8,16.0,361.0,321.84,241.61
2018,8,17,7,45,774.5,68.5,0.8,16.55,413.0,383.1,293.37
2018,8,17,8,0,803.0,72.0,0.8,17.1,465.0,446.38,344.77
2018,8,17,8,15,823.5,74.5,0.8,17.7,514.5,505.25,390.84
2018,8,17,8,30,844.0,77.0,0.8,18.3,564.0,564.9,435.58
2018,8,17,8,45,860.0,79.0,0.8,18.9,610.0,621.32,476.2
2018,8,17,9,0,876.0,81.0,0.8,19.5,656.0,677.03,514.79
2018,8,17,9,15,888.0,82.5,0.85,20.1,697.5,728.33,548.5
2018,8,17,9,30,900.0,84.0,0.9,20.7,739.0,777.97,579.54
2018,8,17,9,45,910.0,85.0,0.95,21.25,775.0,823.55,607.49
2018,8,17,10,0,920.0,86.0,1.0,21.8,811.0,866.76,633.54
2018,8,17,10,15,927.5,87.0,1.1,22.2,841.0,905.2,657.39
2018,8,17,10,30,935.0,88.0,1.2,22.6,871.0,940.67,679.23
2018,8,17,10,45,939.5,88.5,1.25,23.0,893.5,969.65,696.1
2018,8,17,11,0,944.0,89.0,1.3,23.4,916.0,995.14,710.8
2018,8,17,11,15,947.5,89.0,1.35,23.65,931.0,1015.52,722.77
2018,8,17,11,30,951.0,89.0,1.4,23.9,946.0,1032.13,732.52
2018,8,17,11,45,952.5,89.5,1.5,24.15,953.5,1043.42,739.93
2018,8,17,12,0,954.0,90.0,1.6,24.4,961.0,1050.76,745.02
2018,8,17,12,15,953.5,90.0,1.65,24.5,960.0,1051.59,745.89
2018,8,17,12,30,953.0,90.0,1.7,24.6,959.0,1048.41,744.45
2018,8,17,12,45,951.0,90.5,1.75,24.7,950.5,1040.28,740.09
2018,8,17,13,0,949.0,91.0,1.8,24.8,942.0,1028.22,733.41
2018,8,17,13,15,946.5,90.5,1.85,24.75,926.5,1010.77,723.87
2018,8,17,13,30,944.0,90.0,1.9,24.7,911.0,989.55,711.99
2018,8,17,13,45,939.5,88.5,1.95,24.65,887.0,961.76,695.91
2018,8,17,14,0,935.0,87.0,2.0,24.6,863.0,930.53,677.55
2018,8,17,14,15,928.5,86.0,2.05,24.4,832.5,894.81,656.48
2018,8,17,14,30,922.0,85.0,2.1,24.2,802.0,856.1,633.19
2018,8,17,14,45,913.0,83.5,2.1,24.0,765.5,812.1,605.6
2018,8,17,15,0,904.0,82.0,2.1,23.8,729.0,765.73,576.05
2018,8,17,15,15,892.0,80.0,2.1,23.8,686.5,714.61,542.31
2018,8,17,15,30,880.0,78.0,2.1,23.8,644.0,661.89,505.23
2018,8,17,15,45,864.5,76.0,2.1,23.2,597.5,605.73,465.06
2018,8,17,16,0,849.0,74.0,2.1,22.6,551.0,548.89,422.88
2018,8,17,16,15,828.5,71.5,2.1,22.15,501.0,488.67,376.28
2018,8,17,16,30,808.0,69.0,2.1,21.7,451.0,429.12,328.38
2018,8,17,16,45,778.5,66.0,2.05,21.25,399.0,365.76,275.77
2018,8,17,17,0,749.0,63.0,2.0,20.8,347.0,304.59,223.33
2018,8,17,17,15,707.5,58.5,1.95,20.1,294.0,241.41,168.89
2018,8,17,17,30,666.0,54.0,1.9,19.4,241.0,182.59,118.29
2018,8,17,17,45,603.0,48.5,1.8,18.75,190.5,124.71,71.98
2018,8,17,18,0,540.0,43.0,1.7,18.1,140.0,72.39,36.33
2018,8,17,18,15,437.5,34.5,1.65,17.55,96.5,27.52,18.02
2018,8,17,18,30,335.0,26.0,1.6,17.0,53.0,21.41,10.83
2018,8,17,18,45,181.5,15.0,1.5,16.45,28.0,13.64,0.0
2018,8,17,19,0,28.0,4.0,1.4,15.9,3.0,0.0,0.0
2018,8,17,19,15,14.0,2.0,1.35,15.65,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,18,5,15,29.5,3.5,0.9,12.25,3.5,0.0,0.0
2018,8,18,5,30,59.0,7.0,0.9,12.7,7.0,6.37,0.0
2018,8,18,5,45,212.0,19.0,0.9,13.15,36.5,15.91,0.0
2018,8,18,6,0,365.0,31.0,0.9,13.6,66.0,25.48,15.72
2018,8,18,6,15,462.5,39.5,0.9,14.15,112.0,43.37,23.38
2018,8,18,6,30,560.0,48.0,0.9,14.7,158.0,92.22,49.95
2018,8,18,6,45,620.5,53.5,0.85,15.2,210.0,144.99,89.19
2018,8,18,7,0,681.0,59.0,0.8,15.7,262.0,206.64,140.4
2018,8,18,7,15,722.0,63.5,0.8,16.5,315.5,267.02,192.66
2018,8,18,7,30,763.0,68.0,0.8,17.3,369.0,331.6,247.75
2018,8,18,7,45,792.0,71.0,0.8,18.1,422.0,393.72,299.57
2018,8,18,8,0,821.0,74.0,0.8,18.9,475.0,457.85,350.89
2018,8,18,8,15,842.5,77.0,0.85,19.55,526.0,518.75,398.27
2018,8,18,8,30,864.0,80.0,0.9,20.2,577.0,580.6,444.49
2018,8,18,8,45,879.5,82.5,0.95,20.85,624.0,638.34,486.04
2018,8,18,9,0,895.0,85.0,1.0,21.5,671.0,695.25,525.58
2018,8,18,9,15,895.5,92.5,1.05,22.0,710.5,745.42,558.43
2018,8,18,9,30,896.0,100.0,1.1,22.5,750.0,792.84,587.97
2018,8,18,9,45,890.5,109.0,1.15,23.0,782.0,834.03,612.99
2018,8,18,10,0,885.0,118.0,1.2,23.5,814.0,871.66,635.45
2018,8,18,10,15,892.0,120.5,1.3,23.8,844.0,910.06,659.44
2018,8,18,10,30,899.0,123.0,1.4,24.1,874.0,945.55,681.42
2018,8,18,10,45,904.5,124.0,1.45,24.4,897.0,975.06,698.83
2018,8,18,11,0,910.0,125.0,1.5,24.7,920.0,1001.23,714.17
2018,8,18,11,15,913.0,126.0,1.6,24.9,935.0,1021.52,726.9
2018,8,18,11,30,916.0,127.0,1.7,25.1,950.0,1038.14,737.49
2018,8,18,11,45,917.0,128.0,1.75,25.3,957.5,1049.04,743.91
2018,8,18,12,0,918.0,129.0,1.8,25.5,965.0,1056.11,748.13
2018,8,18,12,15,916.0,129.5,1.85,25.5,963.0,1055.84,748.55
2018,8,18,12,30,914.0,130.0,1.9,25.5,961.0,1051.7,746.77
2018,8,18,12,45,909.0,131.5,1.95,25.5,951.5,1041.78,741.52
2018,8,18,13,0,904.0,133.0,2.0,25.5,942.0,1028.15,734.07
2018,8,18,13,15,901.0,131.5,2.05,25.4,925.5,1009.83,724.04
2018,8,18,13,30,898.0,130.0,2.1,25.3,909.0,987.93,711.78
2018,8,18,13,45,893.5,128.5,2.15,25.2,885.5,961.16,696.37
2018,8,18,14,0,889.0,127.0,2.2,25.1,862.0,931.09,678.76
2018,8,18,14,15,882.0,124.5,2.2,24.9,831.0,894.73,656.68
2018,8,18,14,30,875.0,122.0,2.2,24.7,800.0,855.54,632.57
2018,8,18,14,45,865.0,119.5,2.2,24.5,763.0,817.18,608.78
2018,8,18,15,0,855.0,117.0,2.2,24.3,726.0,770.08,578.71
2018,8,18,15,15,840.5,114.5,2.2,24.3,683.0,717.91,543.41
2018,8,18,15,30,826.0,112.0,2.2,24.3,640.0,664.49,505.47
2018,8,18,15,45,808.0,108.0,2.2,23.65,592.5,606.49,464.36
2018,8,18,16,0,790.0,104.0,2.2,23.0,545.0,548.23,421.53
2018,8,18,16,15,766.0,99.5,2.2,22.5,494.0,486.55,374.28
2018,8,18,16,30,742.0,95.0,2.2,22.0,443.0,425.21,325.54
2018,8,18,16,45,709.5,89.5,2.15,21.5,390.5,361.45,273.23
2018,8,18,17,0,677.0,84.0,2.1,21.0,338.0,300.42,221.58
2018,8,18,17,15,629.0,77.5,2.0,20.25,285.0,237.53,168.2
2018,8,18,17,30,581.0,71.0,1.9,19.5,232.0,179.95,119.48
2018,8,18,17,45,512.0,62.0,1.8,18.8,181.5,123.0,74.5
2018,8,18,18,0,443.0,53.0,1.7,18.1,131.0,74.72,41.66
2018,8,18,18,15,339.5,40.5,1.65,17.4,88.5,32.94,22.61
2018,8,18,18,30,236.0,28.0,1.6,16.7,46.0,23.38,11.72
2018,8,18,18,45,125.5,15.0,1.55,15.95,24.0,13.64,0.0
2018,8,18,19,0,15.0,2.0,1.5,15.2,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.0,1.45,14.9,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,19,5,15,20.0,3.0,1.2,11.25,3.0,0.0,0.0
2018,8,19,5,30,40.0,6.0,1.2,11.7,6.0,5.46,0.0
2018,8,19,5,45,163.0,19.5,1.2,12.1,33.0,15.49,0.0
2018,8,19,6,0,286.0,33.0,1.2,12.5,60.0,27.38,17.23
2018,8,19,6,15,382.5,44.0,1.2,12.95,104.0,46.0,26.78
2018,8,19,6,30,479.0,55.0,1.2,13.4,148.0,92.02,53.22
2018,8,19,6,45,544.0,63.0,1.2,13.9,199.5,142.79,91.3
2018,8,19,7,0,609.0,71.0,1.2,14.4,251.0,201.56,140.12
2018,8,19,7,15,655.0,77.0,1.2,14.9,304.5,260.8,191.57
2018,8,19,7,30,701.0,83.0,1.2,15.4,358.0,324.96,246.73
2018,8,19,7,45,734.5,87.0,1.25,15.9,411.0,386.7,299.11
2018,8,19,8,0,768.0,91.0,1.3,16.4,464.0,451.76,352.39
2018,8,19,8,15,792.0,95.0,1.35,16.9,515.0,513.29,401.21
2018,8,19,8,30,816.0,99.0,1.4,17.4,566.0,575.69,448.94
2018,8,19,8,45,834.5,101.0,1.4,17.95,613.0,633.15,491.02
2018,8,19,9,0,853.0,103.0,1.4,18.5,660.0,690.18,531.31
2018,8,19,9,15,868.0,105.0,1.45,18.95,703.0,739.75,565.41
2018,8,19,9,30,883.0,107.0,1.5,19.4,746.0,791.46,598.77
2018,8,19,9,45,895.0,108.5,1.55,19.85,783.5,838.58,628.47
2018,8,19,10,0,907.0,110.0,1.6,20.3,821.0,883.52,656.33
2018,8,19,10,15,915.0,111.0,1.65,20.6,851.0,922.02,680.03
2018,8,19,10,30,923.0,112.0,1.7,20.9,881.0,957.58,701.71
2018,8,19,10,45,929.0,112.5,1.75,21.2,904.5,987.64,719.74
2018,8,19,11,0,935.0,113.0,1.8,21.5,928.0,1014.3,735.61
2018,8,19,11,15,939.0,114.0,1.85,21.7,944.0,1035.98,748.65
2018,8,19,11,30,943.0,115.0,1.9,21.9,960.0,1053.92,759.42
2018,8,19,11,45,945.5,115.0,1.9,22.05,968.0,1065.53,765.77
2018,8,19,12,0,948.0,115.0,1.9,22.2,976.0,1073.2,769.84
2018,8,19,12,15,950.0,114.5,1.95,22.3,976.5,1075.89,771.8
2018,8,19,12,30,952.0,114.0,2.0,22.4,977.0,1074.57,771.44
2018,8,19,12,45,951.5,113.0,2.05,22.5,968.5,1066.24,766.82
2018,8,19,13,0,951.0,112.0,2.1,22.6,960.0,1053.94,759.86
2018,8,19,13,15,948.0,110.5,2.15,22.55,943.0,1034.78,749.09
2018,8,19,13,30,945.0,109.0,2.2,22.5,926.0,1011.85,735.96
2018,8,19,13,45,940.0,108.0,2.2,22.45,902.0,983.93,719.05
2018,8,19,14,0,935.0,107.0,2.2,22.4,878.0,952.56,699.9
2018,8,19,14,15,928.0,105.5,2.25,22.25,846.5,915.68,677.77
2018,8,19,14,30,921.0,104.0,2.3,22.1,815.0,875.83,653.43
2018,8,19,14,45,887.0,110.5,2.3,21.9,768.5,820.05,617.62
2018,8,19,15,0,853.0,117.0,2.3,21.7,722.0,768.88,584.52
2018,8,19,15,15,782.5,130.0,2.3,21.7,659.0,693.06,531.29
2018,8,19,15,30,712.0,143.0,2.3,21.7,596.0,622.4,479.77
2018,8,19,15,45,638.0,148.5,2.35,21.1,531.5,544.95,423.38
2018,8,19,16,0,564.0,154.0,2.4,20.5,467.0,473.04,369.46
2018,8,19,16,15,675.5,118.5,2.4,20.05,458.5,460.12,358.9
2018,8,19,16,30,787.0,83.0,2.4,19.6,450.0,433.49,335.26
2018,8,19,16,45,691.0,80.5,2.35,19.1,374.5,345.34,263.86
2018,8,19,17,0,595.0,78.0,2.3,18.6,299.0,268.33,200.38
2018,8,19,17,15,469.5,70.0,2.25,17.9,227.5,189.43,136.25
2018,8,19,17,30,344.0,62.0,2.2,17.2,156.0,123.95,84.29
2018,8,19,17,45,335.0,57.5,2.15,16.5,132.5,94.33,59.18
2018,8,19,18,0,326.0,53.0,2.1,15.8,109.0,65.27,38.24
2018,8,19,18,15,260.5,39.5,2.05,15.2,74.5,30.62,20.75
2018,8,19,18,30,195.0,26.0,2.0,14.6,40.0,20.47,8.93
2018,8,19,18,45,106.5,14.5,1.95,14.0,21.0,13.19,0.0
2018,8,19,19,0,18.0,3.0,1.9,13.4,2.0,0.0,0.0
2018,8,19,19,15,9.0,1.5,1.9,13.2,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,20,5,15,3.0,1.0,1.65,11.0,1.0,0.0,0.0
2018,8,20,5,30,6.0,2.0,1.7,11.4,2.0,1.82,0.0
2018,8,20,5,45,58.0,13.0,1.75,11.75,18.0,11.82,0.0
2018,8,20,6,0,110.0,24.0,1.8,12.1,34.0,18.57,9.76
2018,8,20,6,15,104.5,35.5,1.8,12.45,50.0,32.19,19.75
2018,8,20,6,30,99.0,47.0,1.8,12.8,66.0,50.07,33.18
2018,8,20,6,45,53.5,60.0,1.75,13.2,70.5,62.11,45.34
2018,8,20,7,0,8.0,73.0,1.7,13.6,75.0,66.09,50.8
2018,8,20,7,15,14.5,91.5,1.65,14.0,96.5,84.86,66.42
2018,8,20,7,30,21.0,110.0,1.6,14.4,118.0,106.26,84.06
2018,8,20,7,45,31.5,126.5,1.6,14.85,140.5,127.24,101.1
2018,8,20,8,0,42.0,143.0,1.6,15.3,163.0,149.57,119.1
2018,8,20,8,15,116.0,167.5,1.6,15.7,231.5,218.82,175.19
2018,8,20,8,30,190.0,192.0,1.6,16.1,300.0,298.12,238.22
2018,8,20,8,45,286.5,200.5,1.6,16.55,379.0,378.33,300.99
2018,8,20,9,0,383.0,209.0,1.6,17.0,458.0,476.98,375.97
2018,8,20,9,15,462.0,210.0,1.6,17.35,529.5,555.29,433.86
2018,8,20,9,30,541.0,211.0,1.6,17.7,601.0,639.11,494.31
2018,8,20,9,45,655.5,187.5,1.6,18.1,683.5,736.93,563.57
2018,8,20,10,0,770.0,164.0,1.6,18.5,766.0,831.31,626.88
2018,8,20,10,15,824.0,146.5,1.65,18.75,812.5,887.93,662.88
2018,8,20,10,30,878.0,129.0,1.7,19.0,859.0,935.46,692.79
2018,8,20,10,45,884.0,130.5,1.75,19.25,882.0,965.37,711.0
2018,8,20,11,0,890.0,132.0,1.8,19.5,905.0,992.04,727.26
2018,8,20,11,15,894.0,132.0,1.85,19.65,920.0,1011.88,739.45
2018,8,20,11,30,898.0,132.0,1.9,19.8,935.0,1028.16,749.49
2018,8,20,11,45,900.0,132.0,1.95,19.95,942.0,1038.79,756.05
2018,8,20,12,0,902.0,132.0,2.0,20.1,949.0,1045.67,760.39
2018,8,20,12,15,906.0,129.5,2.05,20.15,949.5,1048.25,762.44
2018,8,20,12,30,910.0,127.0,2.1,20.2,950.0,1046.99,762.2
2018,8,20,12,45,913.5,123.5,2.15,20.2,943.0,1040.34,758.81
2018,8,20,13,0,917.0,120.0,2.2,20.2,936.0,1029.79,753.05
2018,8,20,13,15,914.5,119.0,2.25,20.1,920.0,1012.07,743.05
2018,8,20,13,30,912.0,118.0,2.3,20.0,904.0,990.7,730.75
2018,8,20,13,45,907.5,116.0,2.35,19.9,880.0,962.9,714.21
2018,8,20,14,0,903.0,114.0,2.4,19.8,856.0,931.75,695.39
2018,8,20,14,15,896.5,112.0,2.4,19.65,825.0,895.69,672.8
2018,8,20,14,30,890.0,110.0,2.4,19.5,794.0,856.73,648.08
2018,8,20,14,45,881.0,107.5,2.4,19.3,757.0,812.59,619.67
2018,8,20,15,0,872.0,105.0,2.4,19.1,720.0,766.16,589.3
2018,8,20,15,15,851.0,104.5,2.4,19.1,674.5,715.28,554.36
2018,8,20,15,30,830.0,104.0,2.4,19.1,629.0,659.08,513.3
2018,8,20,15,45,769.0,105.5,2.4,18.55,563.0,580.44,455.39
2018,8,20,16,0,708.0,107.0,2.4,18.0,497.0,506.0,398.92
2018,8,20,16,15,732.0,95.5,2.4,17.55,465.0,465.41,366.45
2018,8,20,16,30,756.0,84.0,2.4,17.1,433.0,420.63,328.79
2018,8,20,16,45,724.0,79.5,2.4,16.65,381.0,357.48,275.49
2018,8,20,17,0,692.0,75.0,2.4,16.2,329.0,295.74,221.9
2018,8,20,17,15,664.5,67.0,2.35,15.65,279.5,235.75,168.71
2018,8,20,17,30,637.0,59.0,2.3,15.1,230.0,178.54,118.08
2018,8,20,17,45,572.5,51.0,2.25,14.55,179.5,119.69,70.36
2018,8,20,18,0,508.0,43.0,2.2,14.0,129.0,68.82,35.49
2018,8,20,18,15,361.5,34.0,2.15,13.55,84.5,27.36,18.0
2018,8,20,18,30,215.0,25.0,2.1,13.1,40.0,20.84,8.21
2018,8,20,18,45,114.5,13.5,2.05,12.65,20.5,12.28,0.0
2018,8,20,19,0,14.0,2.0,2.0,12.2,1.0,0.0,0.0
2018,8,20,19,15,7.0,1.0,2.0,12.05,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
