Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,21,5,15,3.0,1.0,1.55,11.3,1.0,0.0,0.0
2018,8,21,5,30,6.0,2.0,1.6,11.5,2.0,0.0,0.0
2018,8,21,5,45,57.0,13.0,1.6,11.7,18.0,11.82,0.0
2018,8,21,6,0,108.0,24.0,1.6,11.9,34.0,18.59,9.65
2018,8,21,6,15,128.0,34.5,1.55,12.15,53.5,32.17,19.27
2018,8,21,6,30,148.0,45.0,1.5,12.4,73.0,53.04,33.72
2018,8,21,6,45,103.5,52.5,1.45,12.7,75.0,63.78,44.61
2018,8,21,7,0,59.0,60.0,1.4,13.0,77.0,67.78,50.39
2018,8,21,7,15,29.5,67.5,1.35,13.4,76.0,68.92,52.63
2018,8,21,7,30,0.0,75.0,1.3,13.8,75.0,66.33,51.04
2018,8,21,7,45,0.0,88.5,1.25,14.15,88.5,78.36,60.9
2018,8,21,8,0,0.0,102.0,1.2,14.5,102.0,90.47,70.66
2018,8,21,8,15,1.0,123.0,1.2,14.9,123.5,109.92,86.34
2018,8,21,8,30,2.0,144.0,1.2,15.3,145.0,129.63,101.98
2018,8,21,8,45,17.5,172.5,1.15,15.7,183.5,165.53,130.72
2018,8,21,9,0,33.0,201.0,1.1,16.1,222.0,208.95,164.92
2018,8,21,9,15,30.0,216.5,1.1,16.5,236.5,223.63,175.59
2018,8,21,9,30,27.0,232.0,1.1,16.9,251.0,238.06,186.04
2018,8,21,9,45,42.0,271.5,1.15,17.25,303.0,290.23,225.99
2018,8,21,10,0,57.0,311.0,1.2,17.6,355.0,343.96,266.18
2018,8,21,10,15,79.0,340.5,1.2,17.9,404.5,395.17,303.92
2018,8,21,10,30,101.0,370.0,1.2,18.2,454.0,447.76,341.98
2018,8,21,10,45,207.5,366.5,1.25,18.5,544.5,560.19,425.12
2018,8,21,11,0,314.0,363.0,1.3,18.8,635.0,677.45,508.28
2018,8,21,11,15,527.0,289.0,1.35,19.0,755.0,830.02,616.01
2018,8,21,11,30,740.0,215.0,1.4,19.2,875.0,977.38,713.81
2018,8,21,11,45,780.0,199.5,1.45,19.4,900.0,1000.43,726.59
2018,8,21,12,0,820.0,184.0,1.5,19.6,925.0,1029.61,744.88
2018,8,21,12,15,819.5,184.5,1.55,19.65,924.0,1030.58,745.74
2018,8,21,12,30,819.0,185.0,1.6,19.7,923.0,1027.92,744.78
2018,8,21,12,45,816.0,184.5,1.65,19.75,914.0,1018.17,739.45
2018,8,21,13,0,813.0,184.0,1.7,19.8,905.0,1004.89,732.02
2018,8,21,13,15,807.0,183.5,1.75,19.75,888.0,985.27,720.86
2018,8,21,13,30,801.0,183.0,1.8,19.7,871.0,962.4,707.64
2018,8,21,13,45,792.0,181.5,1.85,19.65,846.0,932.68,689.89
2018,8,21,14,0,783.0,180.0,1.9,19.6,821.0,900.18,670.21
2018,8,21,14,15,770.5,179.0,1.95,19.4,789.5,867.84,650.84
2018,8,21,14,30,758.0,178.0,2.0,19.2,758.0,827.71,625.91
2018,8,21,14,45,742.0,174.0,2.0,19.0,719.0,779.89,594.4
2018,8,21,15,0,726.0,170.0,2.0,18.8,680.0,730.76,560.89
2018,8,21,15,15,708.5,165.0,2.0,18.8,637.5,678.57,524.0
2018,8,21,15,30,691.0,160.0,2.0,18.8,595.0,625.81,485.82
2018,8,21,15,45,663.5,156.0,2.05,18.2,547.5,567.73,443.86
2018,8,21,16,0,636.0,152.0,2.1,17.6,500.0,510.68,401.24
2018,8,21,16,15,599.5,146.0,2.1,17.2,449.0,448.71,352.99
2018,8,21,16,30,563.0,140.0,2.1,16.8,398.0,386.15,302.89
2018,8,21,16,45,520.5,131.0,2.1,16.35,347.0,325.48,253.02
2018,8,21,17,0,478.0,122.0,2.1,15.9,296.0,269.08,205.5
2018,8,21,17,15,426.0,109.0,2.05,15.4,245.5,211.25,156.63
2018,8,21,17,30,374.0,96.0,2.0,14.9,195.0,159.55,113.24
2018,8,21,17,45,308.5,78.5,2.0,14.45,148.0,108.65,72.75
2018,8,21,18,0,243.0,61.0,2.0,14.0,101.0,66.18,42.15
2018,8,21,18,15,167.5,41.5,1.9,13.7,64.5,32.13,21.98
2018,8,21,18,30,92.0,22.0,1.8,13.4,28.0,17.95,5.02
2018,8,21,18,45,46.0,11.0,1.75,13.15,14.0,10.01,0.0
2018,8,21,19,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,5,15,2.5,1.0,1.05,11.4,1.0,0.0,0.0
2018,8,22,5,30,5.0,2.0,1.0,11.8,2.0,0.0,0.0
2018,8,22,5,45,20.5,12.5,1.0,12.15,14.0,11.37,0.0
2018,8,22,6,0,36.0,23.0,1.0,12.5,26.0,19.66,10.32
2018,8,22,6,15,32.0,40.0,0.95,12.85,44.0,35.41,23.6
2018,8,22,6,30,28.0,57.0,0.9,13.2,62.0,52.3,37.89
2018,8,22,6,45,14.5,71.5,0.9,13.6,74.0,64.89,49.36
2018,8,22,7,0,1.0,86.0,0.9,14.0,86.0,75.89,59.29
2018,8,22,7,15,0.5,90.0,0.85,14.35,90.0,79.65,62.3
2018,8,22,7,30,0.0,94.0,0.8,14.7,94.0,83.21,65.03
2018,8,22,7,45,0.0,103.5,0.8,15.1,103.5,91.77,71.81
2018,8,22,8,0,0.0,113.0,0.8,15.5,113.0,100.36,78.5
2018,8,22,8,15,2.0,137.0,0.8,15.9,138.0,123.14,96.72
2018,8,22,8,30,4.0,161.0,0.8,16.3,163.0,146.32,114.95
2018,8,22,8,45,9.0,186.5,0.85,16.7,192.0,173.16,135.89
2018,8,22,9,0,14.0,212.0,0.9,17.1,221.0,200.67,157.08
2018,8,22,9,15,17.5,232.0,0.95,17.55,244.0,222.59,173.57
2018,8,22,9,30,21.0,252.0,1.0,18.0,267.0,244.89,190.2
2018,8,22,9,45,26.0,276.0,1.05,18.4,295.5,282.05,218.04
2018,8,22,10,0,31.0,300.0,1.1,18.8,324.0,311.48,239.59
2018,8,22,10,15,56.0,339.0,1.2,19.1,384.5,373.95,286.35
2018,8,22,10,30,81.0,378.0,1.3,19.4,445.0,438.28,333.39
2018,8,22,10,45,294.0,339.5,1.35,19.75,592.0,627.45,473.69
2018,8,22,11,0,507.0,301.0,1.4,20.1,739.0,813.48,603.25
2018,8,22,11,15,693.5,222.5,1.45,20.3,833.0,930.16,681.8
2018,8,22,11,30,880.0,144.0,1.5,20.5,927.0,1024.98,740.85
2018,8,22,11,45,884.5,143.0,1.6,20.7,935.0,1036.86,747.84
2018,8,22,12,0,889.0,142.0,1.7,20.9,943.0,1045.07,753.66
2018,8,22,12,15,889.5,141.5,1.75,20.95,942.0,1046.02,754.73
2018,8,22,12,30,890.0,141.0,1.8,21.0,941.0,1043.2,753.62
2018,8,22,12,45,889.5,139.5,1.85,21.1,932.5,1034.62,748.86
2018,8,22,13,0,889.0,138.0,1.9,21.2,924.0,1022.31,741.87
2018,8,22,13,15,887.0,136.5,1.95,21.1,908.0,1004.85,732.25
2018,8,22,13,30,885.0,135.0,2.0,21.0,892.0,983.81,720.37
2018,8,22,13,45,881.0,132.0,2.1,20.95,868.0,955.93,704.44
2018,8,22,14,0,877.0,129.0,2.2,20.9,844.0,924.77,686.2
2018,8,22,14,15,869.0,126.5,2.2,20.75,812.5,887.52,662.99
2018,8,22,14,30,861.0,124.0,2.2,20.6,781.0,854.37,642.42
2018,8,22,14,45,850.5,121.5,2.2,20.4,743.5,809.17,613.46
2018,8,22,15,0,840.0,119.0,2.2,20.2,706.0,761.89,582.76
2018,8,22,15,15,825.0,115.5,2.2,20.2,662.5,708.6,545.89
2018,8,22,15,30,810.0,112.0,2.2,20.2,619.0,654.18,506.56
2018,8,22,15,45,790.5,108.5,2.2,19.55,571.5,596.23,464.63
2018,8,22,16,0,771.0,105.0,2.2,18.9,524.0,538.2,421.12
2018,8,22,16,15,744.5,101.0,2.2,18.45,473.5,476.29,372.73
2018,8,22,16,30,718.0,97.0,2.2,18.0,423.0,415.67,323.59
2018,8,22,16,45,681.5,91.0,2.15,17.5,370.0,351.06,269.77
2018,8,22,17,0,645.0,85.0,2.1,17.0,317.0,289.74,217.16
2018,8,22,17,15,593.5,78.0,2.05,16.4,264.5,227.33,163.45
2018,8,22,17,30,542.0,71.0,2.0,15.8,212.0,170.76,115.06
2018,8,22,17,45,467.5,60.5,2.0,15.15,162.5,114.31,70.27
2018,8,22,18,0,393.0,50.0,2.0,14.5,113.0,67.33,38.2
2018,8,22,18,15,282.5,36.5,1.95,14.1,73.0,29.92,19.91
2018,8,22,18,30,172.0,23.0,1.9,13.7,33.0,18.18,3.33
2018,8,22,18,45,86.0,11.5,1.85,13.25,16.5,10.46,0.0
2018,8,22,19,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,23,5,15,10.5,2.0,1.5,10.75,2.0,0.0,0.0
2018,8,23,5,30,21.0,4.0,1.6,11.3,4.0,0.0,0.0
2018,8,23,5,45,89.0,16.5,1.65,11.85,23.0,15.01,0.0
2018,8,23,6,0,157.0,29.0,1.7,12.4,42.0,22.67,12.49
2018,8,23,6,15,221.0,44.5,1.7,12.75,77.5,42.33,25.77
2018,8,23,6,30,285.0,60.0,1.7,13.1,113.0,79.21,50.03
2018,8,23,6,45,177.5,79.0,1.7,13.5,115.5,99.19,71.15
2018,8,23,7,0,70.0,98.0,1.7,13.9,118.0,102.61,79.22
2018,8,23,7,15,44.0,116.5,1.7,14.25,130.0,117.0,92.5
2018,8,23,7,30,18.0,135.0,1.7,14.6,142.0,126.04,100.54
2018,8,23,7,45,19.5,153.0,1.65,14.9,161.5,144.28,115.25
2018,8,23,8,0,21.0,171.0,1.6,15.2,181.0,162.74,129.89
2018,8,23,8,15,29.0,195.0,1.55,15.55,210.5,194.95,155.42
2018,8,23,8,30,37.0,219.0,1.5,15.9,240.0,224.59,178.45
2018,8,23,8,45,50.5,245.5,1.5,16.25,276.5,261.12,206.7
2018,8,23,9,0,64.0,272.0,1.5,16.6,313.0,299.17,235.68
2018,8,23,9,15,85.5,301.0,1.5,16.95,359.5,346.89,271.76
2018,8,23,9,30,107.0,330.0,1.5,17.3,406.0,396.6,308.65
2018,8,23,9,45,249.5,323.5,1.55,17.6,513.5,532.17,411.31
2018,8,23,10,0,392.0,317.0,1.6,17.9,621.0,657.34,502.46
2018,8,23,10,15,559.0,266.0,1.6,18.1,717.5,780.31,589.84
2018,8,23,10,30,726.0,215.0,1.6,18.3,814.0,903.96,674.05
2018,8,23,10,45,731.5,218.0,1.65,18.55,835.0,932.45,690.64
2018,8,23,11,0,737.0,221.0,1.7,18.8,856.0,958.1,706.45
2018,8,23,11,15,740.5,222.0,1.75,18.95,869.5,976.77,718.03
2018,8,23,11,30,744.0,223.0,1.8,19.1,883.0,992.25,727.69
2018,8,23,11,45,744.5,225.0,1.8,19.25,889.5,1002.47,733.41
2018,8,23,12,0,745.0,227.0,1.8,19.4,896.0,1009.27,737.09
2018,8,23,12,15,744.5,226.5,1.85,19.45,894.5,1009.06,737.39
2018,8,23,12,30,744.0,226.0,1.9,19.5,893.0,1005.4,735.65
2018,8,23,12,45,741.5,225.0,2.0,19.55,884.0,995.82,730.84
2018,8,23,13,0,739.0,224.0,2.1,19.6,875.0,982.9,723.94
2018,8,23,13,15,734.0,222.0,2.1,19.5,858.5,963.28,711.97
2018,8,23,13,30,729.0,220.0,2.1,19.4,842.0,940.6,698.09
2018,8,23,13,45,721.5,217.5,2.15,19.3,818.5,912.19,680.92
2018,8,23,14,0,714.0,215.0,2.2,19.2,795.0,881.15,661.89
2018,8,23,14,15,704.0,211.5,2.25,19.0,765.0,844.5,638.73
2018,8,23,14,30,694.0,208.0,2.3,18.8,735.0,805.77,613.58
2018,8,23,14,45,680.5,202.0,2.3,18.6,697.5,759.98,582.66
2018,8,23,15,0,667.0,196.0,2.3,18.4,660.0,712.89,550.22
2018,8,23,15,15,648.5,190.0,2.3,18.4,618.0,661.26,513.34
2018,8,23,15,30,630.0,184.0,2.3,18.4,576.0,609.32,475.4
2018,8,23,15,45,607.5,175.5,2.35,17.75,529.5,552.62,434.26
2018,8,23,16,0,585.0,167.0,2.4,17.1,483.0,493.01,389.58
2018,8,23,16,15,556.5,157.0,2.4,16.65,434.0,434.07,343.44
2018,8,23,16,30,528.0,147.0,2.4,16.2,385.0,377.23,297.52
2018,8,23,16,45,490.5,135.5,2.4,15.75,335.0,318.01,248.53
2018,8,23,17,0,453.0,124.0,2.4,15.3,285.0,262.59,201.56
2018,8,23,17,15,404.0,110.0,2.4,14.85,236.0,206.1,153.58
2018,8,23,17,30,355.0,96.0,2.4,14.4,187.0,155.44,110.84
2018,8,23,17,45,291.5,77.5,2.4,13.9,140.5,105.17,70.71
2018,8,23,18,0,228.0,59.0,2.4,13.4,94.0,63.13,40.25
2018,8,23,18,15,155.0,39.0,2.35,13.15,59.0,31.12,20.85
2018,8,23,18,30,82.0,19.0,2.3,12.9,24.0,15.58,0.0
2018,8,23,18,45,41.0,9.5,2.25,12.65,12.0,8.64,0.0
2018,8,23,19,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,24,5,15,5.0,1.0,1.75,11.0,1.0,0.0,0.0
2018,8,24,5,30,10.0,2.0,1.8,11.2,2.0,0.0,0.0
2018,8,24,5,45,73.5,15.0,1.9,11.45,20.5,13.64,0.0
2018,8,24,6,0,137.0,28.0,2.0,11.7,39.0,21.88,11.61
2018,8,24,6,15,219.0,44.5,2.0,12.0,77.5,42.64,25.97
2018,8,24,6,30,301.0,61.0,2.0,12.3,116.0,82.07,51.87
2018,8,24,6,45,178.5,73.0,2.0,12.6,108.5,94.48,67.37
2018,8,24,7,0,56.0,85.0,2.0,12.9,101.0,88.27,67.95
2018,8,24,7,15,36.0,99.0,1.95,13.3,110.0,99.21,78.16
2018,8,24,7,30,16.0,113.0,1.9,13.7,119.0,105.76,84.03
2018,8,24,7,45,25.0,137.5,1.85,14.05,148.5,135.3,108.29
2018,8,24,8,0,34.0,162.0,1.8,14.4,178.0,164.26,131.69
2018,8,24,8,15,71.5,195.5,1.75,14.85,234.0,217.93,174.86
2018,8,24,8,30,109.0,229.0,1.7,15.3,290.0,282.87,226.14
2018,8,24,8,45,261.5,230.0,1.65,15.7,393.5,394.63,314.31
2018,8,24,9,0,414.0,231.0,1.6,16.1,497.0,523.4,412.15
2018,8,24,9,15,580.5,198.0,1.6,16.5,597.0,638.3,497.27
2018,8,24,9,30,747.0,165.0,1.6,16.9,697.0,761.6,585.46
2018,8,24,9,45,748.5,175.0,1.65,17.3,731.0,805.1,613.43
2018,8,24,10,0,750.0,185.0,1.7,17.7,765.0,846.08,639.47
2018,8,24,10,15,760.5,187.5,1.7,18.0,794.5,884.63,663.31
2018,8,24,10,30,771.0,190.0,1.7,18.3,824.0,920.84,685.35
2018,8,24,10,45,779.0,191.5,1.75,18.65,847.0,951.11,703.81
2018,8,24,11,0,787.0,193.0,1.8,19.0,870.0,971.09,715.55
2018,8,24,11,15,791.5,194.5,1.85,19.2,885.0,991.63,728.24
2018,8,24,11,30,796.0,196.0,1.9,19.4,900.0,1008.88,738.84
2018,8,24,11,45,798.5,196.5,1.95,19.6,907.0,1019.74,745.44
2018,8,24,12,0,801.0,197.0,2.0,19.8,914.0,1027.09,749.96
2018,8,24,12,15,798.5,198.0,2.1,19.85,912.0,1026.33,750.48
2018,8,24,12,30,796.0,199.0,2.2,19.9,910.0,1021.99,748.86
2018,8,24,12,45,790.5,199.0,2.25,20.0,899.5,1010.16,741.77
2018,8,24,13,0,785.0,199.0,2.3,20.1,889.0,1003.11,737.94
2018,8,24,13,15,780.0,197.5,2.4,20.0,872.0,983.29,726.87
2018,8,24,13,30,775.0,196.0,2.5,19.9,855.0,960.24,713.72
2018,8,24,13,45,767.5,193.5,2.55,19.85,830.5,930.77,695.61
2018,8,24,14,0,760.0,191.0,2.6,19.8,806.0,898.52,675.54
2018,8,24,14,15,749.0,188.0,2.65,19.55,774.5,860.14,651.63
2018,8,24,14,30,738.0,185.0,2.7,19.3,743.0,819.61,625.96
2018,8,24,14,45,723.0,181.0,2.7,19.1,705.0,773.01,594.31
2018,8,24,15,0,708.0,177.0,2.7,18.9,667.0,725.07,561.06
2018,8,24,15,15,689.5,172.0,2.7,18.9,624.5,672.65,523.41
2018,8,24,15,30,671.0,167.0,2.7,18.9,582.0,619.81,484.59
2018,8,24,15,45,647.0,160.5,2.7,18.35,535.0,562.11,442.09
2018,8,24,16,0,623.0,154.0,2.7,17.8,488.0,505.2,398.87
2018,8,24,16,15,592.5,145.5,2.7,17.35,438.0,444.34,351.11
2018,8,24,16,30,562.0,137.0,2.7,16.9,388.0,382.3,301.0
2018,8,24,16,45,522.5,127.0,2.65,16.5,337.5,321.81,250.67
2018,8,24,17,0,483.0,117.0,2.6,16.1,287.0,265.28,202.53
2018,8,24,17,15,433.0,103.5,2.6,15.55,237.0,207.21,153.13
2018,8,24,17,30,383.0,90.0,2.6,15.0,187.0,155.08,109.09
2018,8,24,17,45,317.0,73.0,2.55,14.45,140.5,104.12,68.54
2018,8,24,18,0,251.0,56.0,2.5,13.9,94.0,61.68,38.26
2018,8,24,18,15,170.5,37.5,2.4,13.5,59.0,29.2,18.99
2018,8,24,18,30,90.0,19.0,2.3,13.1,24.0,14.97,0.0
2018,8,24,18,45,45.0,9.5,2.25,12.7,12.0,8.64,0.0
2018,8,24,19,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,8,25,5,15,6.5,1.0,1.4,9.55,1.0,0.0,0.0
2018,8,25,5,30,13.0,2.0,1.4,10.0,2.0,0.0,0.0
2018,8,25,5,45,109.5,16.0,1.4,10.45,24.0,14.55,0.0
2018,8,25,6,0,206.0,30.0,1.4,10.9,46.0,23.61,12.66
2018,8,25,6,15,304.5,43.5,1.4,11.35,87.5,44.81,26.01
2018,8,25,6,30,403.0,57.0,1.4,11.8,129.0,90.74,54.97
2018,8,25,6,45,329.0,77.0,1.4,12.2,149.0,123.77,85.49
2018,8,25,7,0,255.0,97.0,1.4,12.6,169.0,146.96,109.82
2018,8,25,7,15,350.5,108.0,1.4,13.1,228.5,205.81,157.9
2018,8,25,7,30,446.0,119.0,1.4,13.6,288.0,273.85,213.93
2018,8,25,7,45,577.5,111.5,1.35,14.1,363.5,353.63,278.51
2018,8,25,8,0,709.0,104.0,1.3,14.6,439.0,444.25,350.55
2018,8,25,8,15,743.0,106.5,1.3,15.1,491.5,507.02,399.96
2018,8,25,8,30,777.0,109.0,1.3,15.6,544.0,571.36,448.95
2018,8,25,8,45,799.0,111.5,1.25,16.15,591.5,629.93,491.46
2018,8,25,9,0,821.0,114.0,1.2,16.7,639.0,688.48,532.34
2018,8,25,9,15,807.5,129.5,1.2,17.15,674.0,734.1,562.81
2018,8,25,9,30,794.0,145.0,1.2,17.6,709.0,775.84,589.36
2018,8,25,9,45,769.0,166.5,1.2,18.1,735.5,814.48,612.83
2018,8,25,10,0,744.0,188.0,1.2,18.6,762.0,845.52,630.92
2018,8,25,10,15,756.5,189.5,1.25,19.0,792.0,884.64,655.18
2018,8,25,10,30,769.0,191.0,1.3,19.4,822.0,921.52,677.67
2018,8,25,10,45,779.5,191.0,1.3,19.8,845.0,952.51,695.43
2018,8,25,11,0,790.0,191.0,1.3,20.2,868.0,973.37,706.67
2018,8,25,11,15,797.5,190.0,1.4,20.45,883.5,994.41,720.18
2018,8,25,11,30,805.0,189.0,1.5,20.7,899.0,1012.19,731.66
2018,8,25,11,45,811.0,187.0,1.55,21.0,907.0,1024.09,738.62
2018,8,25,12,0,817.0,185.0,1.6,21.3,915.0,1032.46,743.51
2018,8,25,12,15,816.5,186.0,1.65,21.4,914.5,1033.67,744.62
2018,8,25,12,30,816.0,187.0,1.7,21.5,914.0,1031.24,743.63
2018,8,25,12,45,839.0,171.5,1.8,21.65,912.5,1031.97,745.37
2018,8,25,13,0,862.0,156.0,1.9,21.8,911.0,1028.26,744.32
2018,8,25,13,15,846.5,160.0,2.0,21.7,889.5,1003.07,730.32
2018,8,25,13,30,831.0,164.0,2.1,21.6,868.0,974.76,714.38
2018,8,25,13,45,828.0,159.5,2.2,21.55,844.0,946.53,698.17
2018,8,25,14,0,825.0,155.0,2.3,21.5,820.0,915.1,679.63
2018,8,25,14,15,777.5,167.0,2.35,21.1,774.5,858.73,644.46
2018,8,25,14,30,730.0,179.0,2.4,20.7,729.0,807.28,612.14
2018,8,25,14,45,767.0,157.0,2.5,20.35,709.0,783.45,598.7
2018,8,25,15,0,804.0,135.0,2.6,20.0,689.0,751.67,579.17
2018,8,25,15,15,787.5,131.5,2.6,20.0,645.5,698.54,541.16
2018,8,25,15,30,771.0,128.0,2.6,20.0,602.0,645.96,502.72
2018,8,25,15,45,749.0,123.5,2.6,19.0,554.0,586.7,460.08
2018,8,25,16,0,727.0,119.0,2.6,18.0,506.0,527.78,416.07
2018,8,25,16,15,698.0,113.5,2.6,17.45,455.0,465.08,366.82
2018,8,25,16,30,669.0,108.0,2.6,16.9,404.0,404.2,317.26
2018,8,25,16,45,630.5,100.5,2.55,16.35,351.5,339.99,263.52
2018,8,25,17,0,592.0,93.0,2.5,15.8,299.0,279.46,211.44
2018,8,25,17,15,538.5,84.0,2.45,15.3,247.0,217.82,158.25
2018,8,25,17,30,485.0,75.0,2.4,14.8,195.0,162.43,110.89
2018,8,25,17,45,409.0,62.5,2.4,14.3,147.0,105.73,65.86
2018,8,25,18,0,333.0,50.0,2.4,13.8,99.0,60.91,35.14
2018,8,25,18,15,225.0,34.5,2.3,13.4,61.5,26.98,16.9
2018,8,25,18,30,117.0,19.0,2.2,13.0,24.0,15.03,0.0
2018,8,25,18,45,58.5,9.5,2.15,12.6,12.0,8.64,0.0
2018,8,25,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,26,5,15,10.0,1.5,1.3,9.55,1.0,0.0,0.0
2018,8,26,5,30,20.0,3.0,1.4,10.0,2.0,0.0,0.0
2018,8,26,5,45,148.5,15.5,1.45,10.45,25.5,14.1,0.0
2018,8,26,6,0,277.0,28.0,1.5,10.9,49.0,23.45,12.09
2018,8,26,6,15,384.0,38.5,1.55,11.3,92.5,44.88,24.23
2018,8,26,6,30,491.0,49.0,1.6,11.7,136.0,92.48,52.71
2018,8,26,6,45,356.5,70.0,1.6,12.1,144.5,122.59,83.34
2018,8,26,7,0,222.0,91.0,1.6,12.5,153.0,134.66,100.9
2018,8,26,7,15,277.5,108.0,1.55,12.95,201.5,182.18,140.76
2018,8,26,7,30,333.0,125.0,1.5,13.4,250.0,240.82,189.77
2018,8,26,7,45,458.5,125.0,1.45,13.85,324.5,315.18,250.08
2018,8,26,8,0,584.0,125.0,1.4,14.3,399.0,407.42,323.67
2018,8,26,8,15,685.0,114.0,1.4,14.8,470.0,485.43,384.96
2018,8,26,8,30,786.0,103.0,1.4,15.3,541.0,571.93,451.03
2018,8,26,8,45,827.5,99.0,1.35,15.75,595.0,636.57,498.4
2018,8,26,9,0,869.0,95.0,1.3,16.2,649.0,699.21,542.9
2018,8,26,9,15,887.5,95.0,1.3,16.7,692.5,753.68,578.96
2018,8,26,9,30,906.0,95.0,1.3,17.2,736.0,806.98,612.65
2018,8,26,9,45,923.5,92.5,1.3,17.7,774.5,855.34,642.31
2018,8,26,10,0,941.0,90.0,1.3,18.2,813.0,901.77,670.2
2018,8,26,10,15,948.0,91.0,1.35,18.55,843.0,940.42,693.72
2018,8,26,10,30,955.0,92.0,1.4,18.9,873.0,975.92,715.12
2018,8,26,10,45,960.5,92.5,1.5,19.3,896.0,1006.15,733.69
2018,8,26,11,0,966.0,93.0,1.6,19.7,919.0,1032.79,750.01
2018,8,26,11,15,969.0,93.5,1.65,19.95,934.0,1053.26,762.13
2018,8,26,11,30,972.0,94.0,1.7,20.2,949.0,1069.79,771.91
2018,8,26,11,45,973.0,95.0,1.8,20.4,956.0,1080.84,779.31
2018,8,26,12,0,974.0,96.0,1.9,20.6,963.0,1087.78,784.28
2018,8,26,12,15,971.0,97.0,2.0,20.7,960.5,1086.56,784.55
2018,8,26,12,30,968.0,98.0,2.1,20.8,958.0,1081.21,782.39
2018,8,26,12,45,961.5,100.5,2.15,20.85,947.0,1069.89,776.04
2018,8,26,13,0,955.0,103.0,2.2,20.9,936.0,1054.63,767.31
2018,8,26,13,15,951.5,102.0,2.3,20.85,918.5,1034.78,756.6
2018,8,26,13,30,948.0,101.0,2.4,20.8,901.0,1011.14,743.4
2018,8,26,13,45,942.0,100.5,2.45,20.7,876.0,982.05,726.17
2018,8,26,14,0,936.0,100.0,2.5,20.6,851.0,949.55,706.62
2018,8,26,14,15,928.0,98.5,2.55,20.4,818.5,911.05,683.14
2018,8,26,14,30,920.0,97.0,2.6,20.2,786.0,869.65,657.43
2018,8,26,14,45,908.0,95.5,2.65,19.95,747.0,822.42,627.44
2018,8,26,15,0,896.0,94.0,2.7,19.7,708.0,773.08,595.48
2018,8,26,15,15,881.5,91.5,2.7,19.7,663.5,719.1,558.81
2018,8,26,15,30,867.0,89.0,2.7,19.7,619.0,663.81,518.35
2018,8,26,15,45,847.5,87.0,2.75,19.0,570.5,607.48,477.22
2018,8,26,16,0,828.0,85.0,2.8,18.3,522.0,547.85,432.03
2018,8,26,16,15,801.5,81.0,2.8,17.75,469.5,482.88,380.63
2018,8,26,16,30,775.0,77.0,2.8,17.2,417.0,419.21,328.31
2018,8,26,16,45,738.5,73.0,2.8,16.65,363.5,353.48,272.62
2018,8,26,17,0,702.0,69.0,2.8,16.1,310.0,290.94,217.95
2018,8,26,17,15,650.0,63.0,2.75,15.5,256.5,224.94,160.2
2018,8,26,17,30,598.0,57.0,2.7,14.9,203.0,165.86,108.91
2018,8,26,17,45,517.5,49.5,2.65,14.25,153.5,108.16,63.17
2018,8,26,18,0,437.0,42.0,2.6,13.6,104.0,60.64,31.87
2018,8,26,18,15,302.0,30.0,2.55,13.2,64.5,24.66,14.7
2018,8,26,18,30,167.0,18.0,2.5,12.8,25.0,16.37,0.0
2018,8,26,18,45,83.5,9.0,2.4,12.4,12.5,8.19,0.0
2018,8,26,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,5,45,63.5,10.5,1.85,12.15,15.0,9.55,0.0
2018,8,27,6,0,127.0,21.0,1.9,12.3,30.0,16.4,6.32
2018,8,27,6,15,265.5,35.0,1.9,12.65,75.0,38.4,20.88
2018,8,27,6,30,404.0,49.0,1.9,13.0,120.0,84.77,49.47
2018,8,27,6,45,267.5,43.0,1.9,13.3,96.5,84.24,54.57
2018,8,27,7,0,131.0,37.0,1.9,13.6,73.0,66.32,46.34
2018,8,27,7,15,65.5,44.5,1.85,14.0,62.5,60.46,44.39
2018,8,27,7,30,0.0,52.0,1.8,14.4,52.0,45.9,33.63
2018,8,27,7,45,0.0,67.0,1.75,14.85,67.0,59.22,44.72
2018,8,27,8,0,0.0,82.0,1.7,15.3,82.0,72.58,55.64
2018,8,27,8,15,0.0,99.5,1.7,15.65,99.5,88.3,68.39
2018,8,27,8,30,0.0,117.0,1.7,16.0,117.0,104.13,81.06
2018,8,27,8,45,4.5,145.5,1.65,16.4,148.5,132.98,104.23
2018,8,27,9,0,9.0,174.0,1.6,16.8,180.0,162.54,127.58
2018,8,27,9,15,16.5,202.0,1.6,17.15,213.5,194.48,152.6
2018,8,27,9,30,24.0,230.0,1.6,17.5,247.0,235.26,184.18
2018,8,27,9,45,39.0,265.0,1.65,17.8,294.0,283.32,221.13
2018,8,27,10,0,54.0,300.0,1.7,18.1,341.0,332.86,258.57
2018,8,27,10,15,103.5,331.5,1.7,18.35,414.5,423.49,327.02
2018,8,27,10,30,153.0,363.0,1.7,18.6,488.0,505.09,386.87
2018,8,27,10,45,294.0,318.5,1.75,18.85,566.5,610.5,465.95
2018,8,27,11,0,435.0,274.0,1.8,19.1,645.0,722.66,547.16
2018,8,27,11,15,477.0,263.5,1.85,19.25,676.5,761.75,573.96
2018,8,27,11,30,519.0,253.0,1.9,19.4,708.0,804.58,603.63
2018,8,27,11,45,626.5,222.5,1.9,19.6,776.0,886.77,660.26
2018,8,27,12,0,734.0,192.0,1.9,19.8,844.0,966.26,711.16
2018,8,27,12,15,793.5,167.5,1.95,19.85,871.0,993.9,728.68
2018,8,27,12,30,853.0,143.0,2.0,19.9,898.0,1013.13,741.39
2018,8,27,12,45,855.5,141.0,2.05,19.95,891.5,1006.92,737.88
2018,8,27,13,0,858.0,139.0,2.1,20.0,885.0,997.02,732.36
2018,8,27,13,15,854.5,137.0,2.15,19.95,867.5,977.65,721.05
2018,8,27,13,30,851.0,135.0,2.2,19.9,850.0,954.87,707.58
2018,8,27,13,45,846.0,132.5,2.25,19.85,826.0,936.14,696.8
2018,8,27,14,0,841.0,130.0,2.3,19.8,802.0,904.34,677.21
2018,8,27,14,15,833.0,127.0,2.3,19.6,770.5,866.46,653.37
2018,8,27,14,30,825.0,124.0,2.3,19.4,739.0,825.98,627.57
2018,8,27,14,45,815.0,120.5,2.35,19.2,702.0,781.03,598.72
2018,8,27,15,0,805.0,117.0,2.4,19.0,665.0,734.1,568.01
2018,8,27,15,15,788.5,113.5,2.4,19.0,622.0,680.89,530.37
2018,8,27,15,30,772.0,110.0,2.4,19.0,579.0,626.82,490.63
2018,8,27,15,45,754.5,105.0,2.4,18.4,532.5,570.07,448.83
2018,8,27,16,0,737.0,100.0,2.4,17.8,486.0,513.19,405.43
2018,8,27,16,15,715.5,93.5,2.35,17.4,437.0,452.85,357.36
2018,8,27,16,30,694.0,87.0,2.3,17.0,388.0,393.35,308.27
2018,8,27,16,45,661.5,80.0,2.3,16.6,337.0,330.56,255.16
2018,8,27,17,0,629.0,73.0,2.3,16.2,286.0,270.69,202.98
2018,8,27,17,15,579.5,66.0,2.25,15.75,236.0,209.89,149.88
2018,8,27,17,30,530.0,59.0,2.2,15.3,186.0,154.74,102.22
2018,8,27,17,45,455.0,50.0,2.15,14.8,139.5,100.7,59.47
2018,8,27,18,0,380.0,41.0,2.1,14.3,93.0,56.2,29.93
2018,8,27,18,15,257.0,29.0,2.05,14.0,57.5,23.85,13.62
2018,8,27,18,30,134.0,17.0,2.0,13.7,22.0,15.46,0.0
2018,8,27,18,45,67.0,8.5,2.0,13.35,11.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,28,5,45,0.0,2.5,1.9,12.25,2.5,2.27,0.0
2018,8,28,6,0,0.0,5.0,2.0,12.5,5.0,4.38,0.0
2018,8,28,6,15,0.0,9.5,2.0,12.7,9.5,8.34,1.3
2018,8,28,6,30,0.0,14.0,2.0,12.9,14.0,12.29,4.86
2018,8,28,6,45,0.0,19.0,2.0,13.15,19.0,16.7,8.76
2018,8,28,7,0,0.0,24.0,2.0,13.4,24.0,21.11,12.6
2018,8,28,7,15,0.0,28.5,2.0,13.7,28.5,25.09,16.0
2018,8,28,7,30,0.0,33.0,2.0,14.0,33.0,29.08,19.34
2018,8,28,7,45,0.0,45.5,1.95,14.35,45.5,40.15,28.65
2018,8,28,8,0,0.0,58.0,1.9,14.7,58.0,51.24,37.86
2018,8,28,8,15,0.0,87.5,1.9,15.1,87.5,77.5,59.6
2018,8,28,8,30,0.0,117.0,1.9,15.5,117.0,104.15,81.29
2018,8,28,8,45,2.5,146.0,1.85,15.85,147.5,132.21,103.83
2018,8,28,9,0,5.0,175.0,1.8,16.2,178.0,160.8,126.45
2018,8,28,9,15,9.5,198.5,1.8,16.55,205.0,186.2,146.29
2018,8,28,9,30,14.0,222.0,1.8,16.9,232.0,212.14,166.33
2018,8,28,9,45,12.5,221.0,1.8,17.2,230.0,210.59,164.47
2018,8,28,10,0,11.0,220.0,1.8,17.5,228.0,208.89,162.62
2018,8,28,10,15,12.0,230.5,1.8,17.7,240.0,220.08,171.03
2018,8,28,10,30,13.0,241.0,1.8,17.9,252.0,231.33,179.4
2018,8,28,10,45,16.5,263.0,1.85,18.15,277.0,255.89,198.1
2018,8,28,11,0,20.0,285.0,1.9,18.4,302.0,280.69,216.78
2018,8,28,11,15,28.0,305.0,1.9,18.55,329.0,321.64,247.76
2018,8,28,11,30,36.0,325.0,1.9,18.7,356.0,350.51,269.27
2018,8,28,11,45,78.0,356.5,1.9,18.8,425.0,425.34,326.04
2018,8,28,12,0,120.0,388.0,1.9,18.9,494.0,516.66,393.12
2018,8,28,12,15,224.5,370.0,1.9,18.95,568.0,618.88,468.83
2018,8,28,12,30,329.0,352.0,1.9,19.0,642.0,703.87,530.62
2018,8,28,12,45,542.5,263.0,1.95,19.1,735.5,840.7,630.01
2018,8,28,13,0,756.0,174.0,2.0,19.2,829.0,944.92,701.21
2018,8,28,13,15,825.0,141.5,2.0,19.15,843.5,965.08,713.97
2018,8,28,13,30,894.0,109.0,2.0,19.1,858.0,969.44,717.38
2018,8,28,13,45,893.5,106.0,2.0,19.05,836.0,943.91,701.4
2018,8,28,14,0,893.0,103.0,2.0,19.0,814.0,914.87,683.4
2018,8,28,14,15,909.5,92.0,2.0,18.9,791.0,888.61,667.36
2018,8,28,14,30,926.0,81.0,2.0,18.8,768.0,857.74,648.11
2018,8,28,14,45,917.5,78.5,2.0,18.65,730.0,811.78,618.5
2018,8,28,15,0,909.0,76.0,2.0,18.5,692.0,763.42,586.93
2018,8,28,15,15,895.5,75.0,2.0,18.5,649.0,711.01,551.68
2018,8,28,15,30,882.0,74.0,2.0,18.5,606.0,657.17,513.03
2018,8,28,15,45,866.0,71.5,2.0,18.1,558.5,599.08,470.13
2018,8,28,16,0,850.0,69.0,2.0,17.7,511.0,540.43,425.21
2018,8,28,16,15,829.0,66.0,1.95,17.35,460.5,478.53,375.82
2018,8,28,16,30,808.0,63.0,1.9,17.0,410.0,417.79,325.45
2018,8,28,16,45,776.0,59.0,1.85,16.7,357.0,351.85,269.29
2018,8,28,17,0,744.0,55.0,1.8,16.4,304.0,288.54,213.66
2018,8,28,17,15,695.0,50.5,1.8,15.9,251.0,223.54,156.55
2018,8,28,17,30,646.0,46.0,1.8,15.4,198.0,163.98,104.71
2018,8,28,17,45,567.5,40.0,1.75,14.95,148.5,105.3,58.35
2018,8,28,18,0,489.0,34.0,1.7,14.5,99.0,56.57,27.16
2018,8,28,18,15,341.5,25.5,1.65,14.1,61.0,20.88,10.81
2018,8,28,18,30,194.0,17.0,1.6,13.7,23.0,15.46,0.0
2018,8,28,18,45,97.0,8.5,1.6,13.35,11.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,29,5,15,8.5,1.5,1.25,11.35,1.0,0.0,0.0
2018,8,29,5,30,17.0,3.0,1.3,11.8,2.0,0.0,0.0
2018,8,29,5,45,104.0,14.5,1.3,12.25,20.5,13.19,0.0
2018,8,29,6,0,191.0,26.0,1.3,12.7,39.0,20.51,8.05
2018,8,29,6,15,327.0,36.0,1.3,13.1,81.5,42.45,22.45
2018,8,29,6,30,463.0,46.0,1.3,13.5,124.0,89.24,50.42
2018,8,29,6,45,399.0,64.0,1.3,13.9,148.5,126.15,83.85
2018,8,29,7,0,335.0,82.0,1.3,14.3,173.0,156.3,114.04
2018,8,29,7,15,225.5,114.5,1.3,14.65,181.5,174.9,135.31
2018,8,29,7,30,116.0,147.0,1.3,15.0,190.0,178.83,142.09
2018,8,29,7,45,99.5,159.5,1.3,15.35,200.0,192.18,153.51
2018,8,29,8,0,83.0,172.0,1.3,15.7,210.0,198.07,158.28
2018,8,29,8,15,49.5,169.5,1.3,16.1,193.0,183.05,145.7
2018,8,29,8,30,16.0,167.0,1.3,16.5,176.0,159.38,125.79
2018,8,29,8,45,31.0,182.0,1.3,16.9,201.0,189.18,149.49
2018,8,29,9,0,46.0,197.0,1.3,17.3,226.0,215.81,170.26
2018,8,29,9,15,139.0,256.5,1.35,17.65,352.5,354.52,278.96
2018,8,29,9,30,232.0,316.0,1.4,18.0,479.0,493.75,382.91
2018,8,29,9,45,230.0,328.5,1.45,18.35,497.0,515.41,396.81
2018,8,29,10,0,228.0,341.0,1.5,18.7,515.0,536.14,410.78
2018,8,29,10,15,250.5,356.0,1.55,18.95,553.5,593.23,451.1
2018,8,29,10,30,273.0,371.0,1.6,19.2,592.0,638.42,482.3
2018,8,29,10,45,253.0,389.5,1.65,19.45,598.5,647.3,486.8
2018,8,29,11,0,233.0,408.0,1.7,19.7,605.0,639.46,480.19
2018,8,29,11,15,365.0,354.5,1.75,19.85,669.5,733.19,549.05
2018,8,29,11,30,497.0,301.0,1.8,20.0,734.0,829.93,617.33
2018,8,29,11,45,721.0,201.5,1.85,20.1,834.5,961.74,707.8
2018,8,29,12,0,945.0,102.0,1.9,20.2,935.0,1068.09,774.84
2018,8,29,12,15,954.0,97.5,1.95,20.25,937.5,1072.84,777.11
2018,8,29,12,30,963.0,93.0,2.0,20.3,940.0,1073.47,778.13
2018,8,29,12,45,957.5,94.5,2.0,20.4,929.0,1061.87,770.72
2018,8,29,13,0,952.0,96.0,2.0,20.5,918.0,1046.32,761.06
2018,8,29,13,15,948.5,96.0,2.05,20.45,901.0,1027.28,750.36
2018,8,29,13,30,945.0,96.0,2.1,20.4,884.0,1004.46,737.26
2018,8,29,13,45,940.5,94.0,2.1,20.4,859.0,974.91,719.05
2018,8,29,14,0,936.0,92.0,2.1,20.4,834.0,941.89,698.56
2018,8,29,14,15,928.0,91.0,2.1,20.3,801.5,903.61,674.74
2018,8,29,14,30,920.0,90.0,2.1,20.2,769.0,862.44,648.8
2018,8,29,14,45,910.0,88.0,2.1,20.1,730.5,815.97,618.95
2018,8,29,15,0,900.0,86.0,2.1,20.0,692.0,767.22,587.14
2018,8,29,15,15,855.5,92.5,2.1,20.0,638.5,701.31,542.32
2018,8,29,15,30,811.0,99.0,2.1,20.0,585.0,640.28,497.61
2018,8,29,15,45,752.0,103.0,2.05,19.6,525.0,565.92,442.43
2018,8,29,16,0,693.0,107.0,2.0,19.2,465.0,495.97,389.04
2018,8,29,16,15,684.5,95.0,2.0,18.9,418.0,438.47,343.73
2018,8,29,16,30,676.0,83.0,2.0,18.6,371.0,380.61,296.27
2018,8,29,16,45,583.0,86.0,2.0,18.3,311.0,306.58,235.45
2018,8,29,17,0,490.0,89.0,2.0,18.0,251.0,242.45,182.08
2018,8,29,17,15,381.0,83.0,1.95,17.55,195.5,174.01,126.18
2018,8,29,17,30,272.0,77.0,1.9,17.1,140.0,121.83,85.02
2018,8,29,17,45,227.5,60.0,1.8,16.6,103.5,80.88,52.33
2018,8,29,18,0,183.0,43.0,1.7,16.1,67.0,45.81,26.98
2018,8,29,18,15,117.0,27.5,1.7,15.7,40.0,21.5,10.6
2018,8,29,18,30,51.0,12.0,1.7,15.3,13.0,10.91,0.0
2018,8,29,18,45,25.5,6.0,1.65,14.9,6.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,30,5,15,2.0,0.5,0.95,12.95,0.5,0.0,0.0
2018,8,30,5,30,4.0,1.0,1.0,13.2,1.0,0.0,0.0
2018,8,30,5,45,20.5,6.5,1.0,13.45,7.5,5.91,0.0
2018,8,30,6,0,37.0,12.0,1.0,13.7,14.0,10.08,0.65
2018,8,30,6,15,18.5,12.5,1.0,14.0,13.5,12.01,3.88
2018,8,30,6,30,0.0,13.0,1.0,14.3,13.0,11.41,4.06
2018,8,30,6,45,0.0,18.5,1.05,14.65,18.5,16.26,8.31
2018,8,30,7,0,0.0,24.0,1.1,15.0,24.0,21.11,12.52
2018,8,30,7,15,0.0,30.0,1.05,15.2,30.0,26.42,17.04
2018,8,30,7,30,0.0,36.0,1.0,15.4,36.0,31.73,21.51
2018,8,30,7,45,0.0,44.0,0.95,15.6,44.0,38.82,27.41
2018,8,30,8,0,0.0,52.0,0.9,15.8,52.0,45.92,33.25
2018,8,30,8,15,0.0,62.0,0.9,16.1,62.0,54.81,40.5
2018,8,30,8,30,0.0,72.0,0.9,16.4,72.0,63.71,47.68
2018,8,30,8,45,0.0,95.0,0.85,16.7,95.0,84.25,64.33
2018,8,30,9,0,0.0,118.0,0.8,17.0,118.0,105.11,80.97
2018,8,30,9,15,6.5,161.0,0.85,17.45,165.5,149.33,116.21
2018,8,30,9,30,13.0,204.0,0.9,17.9,213.0,194.7,151.55
2018,8,30,9,45,9.0,189.0,0.9,18.3,195.5,177.97,137.64
2018,8,30,10,0,5.0,174.0,0.9,18.7,178.0,160.99,123.82
2018,8,30,10,15,8.5,200.5,1.0,18.95,207.5,189.0,145.61
2018,8,30,10,30,12.0,227.0,1.1,19.2,237.0,217.41,167.33
2018,8,30,10,45,97.0,268.5,1.2,19.5,350.5,362.15,279.54
2018,8,30,11,0,182.0,310.0,1.3,19.8,464.0,489.55,374.0
2018,8,30,11,15,319.5,309.0,1.35,19.95,584.5,641.83,484.22
2018,8,30,11,30,457.0,308.0,1.4,20.1,705.0,798.39,592.11
2018,8,30,11,45,671.0,220.0,1.5,20.3,807.5,932.09,684.02
2018,8,30,12,0,885.0,132.0,1.6,20.5,910.0,1039.83,752.16
2018,8,30,12,15,895.5,127.0,1.7,20.5,913.0,1045.67,756.0
2018,8,30,12,30,906.0,122.0,1.8,20.5,916.0,1047.6,758.75
2018,8,30,12,45,903.0,122.0,1.85,20.55,906.0,1037.24,752.97
2018,8,30,13,0,900.0,122.0,1.9,20.6,896.0,1023.1,745.01
2018,8,30,13,15,896.0,121.0,2.0,20.5,878.5,1003.28,734.51
2018,8,30,13,30,892.0,120.0,2.1,20.4,861.0,979.89,721.67
2018,8,30,13,45,886.5,118.0,2.15,20.35,836.0,950.64,704.19
2018,8,30,14,0,881.0,116.0,2.2,20.3,811.0,918.17,684.49
2018,8,30,14,15,873.5,114.0,2.3,20.1,779.5,880.92,662.24
2018,8,30,14,30,866.0,112.0,2.4,19.9,748.0,840.92,637.76
2018,8,30,14,45,854.5,109.5,2.45,19.7,710.0,800.52,612.22
2018,8,30,15,0,843.0,107.0,2.5,19.5,672.0,751.62,580.29
2018,8,30,15,15,827.0,104.0,2.5,19.5,628.0,697.34,542.5
2018,8,30,15,30,811.0,101.0,2.5,19.5,584.0,642.06,501.95
2018,8,30,15,45,791.5,97.0,2.6,18.9,536.0,582.95,458.81
2018,8,30,16,0,772.0,93.0,2.7,18.3,488.0,523.84,413.92
2018,8,30,16,15,745.5,88.5,2.75,17.9,437.5,461.14,364.03
2018,8,30,16,30,719.0,84.0,2.8,17.5,387.0,399.48,313.13
2018,8,30,16,45,681.0,78.5,2.8,17.05,334.5,334.58,258.06
2018,8,30,17,0,643.0,73.0,2.8,16.6,282.0,273.22,204.48
2018,8,30,17,15,586.0,66.0,2.8,16.1,230.0,209.69,149.19
2018,8,30,17,30,529.0,59.0,2.8,15.6,178.0,152.8,100.35
2018,8,30,17,45,442.0,49.5,2.8,15.1,131.0,97.15,56.97
2018,8,30,18,0,355.0,40.0,2.8,14.6,84.0,52.7,28.05
2018,8,30,18,15,226.0,27.0,2.75,14.25,50.0,22.55,10.6
2018,8,30,18,30,97.0,14.0,2.7,13.9,16.0,12.73,0.0
2018,8,30,18,45,48.5,7.0,2.65,13.55,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
