Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,21,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,31,5,45,85.0,10.0,2.2,12.45,15.5,9.1,0.0
2018,8,31,6,0,170.0,20.0,2.3,12.8,31.0,16.24,3.7
2018,8,31,6,15,261.5,31.0,2.3,13.1,65.5,36.58,18.58
2018,8,31,6,30,353.0,42.0,2.3,13.4,100.0,75.86,43.64
2018,8,31,6,45,240.0,57.5,2.3,13.7,103.5,95.18,64.95
2018,8,31,7,0,127.0,73.0,2.3,14.0,107.0,98.62,73.86
2018,8,31,7,15,101.0,105.5,2.2,14.4,136.0,128.12,100.45
2018,8,31,7,30,75.0,138.0,2.1,14.8,165.0,152.9,122.05
2018,8,31,7,45,236.5,146.5,2.05,15.25,251.0,242.48,194.08
2018,8,31,8,0,398.0,155.0,2.0,15.7,337.0,349.79,279.84
2018,8,31,8,15,602.0,121.5,1.95,16.2,432.5,455.24,363.02
2018,8,31,8,30,806.0,88.0,1.9,16.7,528.0,575.09,455.22
2018,8,31,8,45,835.0,87.5,1.8,17.25,577.5,636.4,499.73
2018,8,31,9,0,864.0,87.0,1.7,17.8,627.0,694.54,540.72
2018,8,31,9,15,878.0,88.5,1.7,18.3,669.0,747.05,575.19
2018,8,31,9,30,892.0,90.0,1.7,18.8,711.0,798.01,607.65
2018,8,31,9,45,903.0,91.0,1.7,19.25,747.0,844.14,636.32
2018,8,31,10,0,914.0,92.0,1.7,19.7,783.0,887.93,662.99
2018,8,31,10,15,921.5,93.0,1.75,20.1,812.5,926.0,686.26
2018,8,31,10,30,929.0,94.0,1.8,20.5,842.0,961.02,707.4
2018,8,31,10,45,935.0,94.0,1.85,20.9,864.0,990.32,724.73
2018,8,31,11,0,941.0,94.0,1.9,21.3,886.0,1016.12,739.83
2018,8,31,11,15,944.5,94.0,2.0,21.55,900.5,1035.82,752.16
2018,8,31,11,30,948.0,94.0,2.1,21.8,915.0,1051.68,762.18
2018,8,31,11,45,949.5,94.0,2.25,22.0,921.0,1061.59,769.32
2018,8,31,12,0,951.0,94.0,2.4,22.2,927.0,1067.48,774.01
2018,8,31,12,15,952.5,92.5,2.5,22.25,925.5,1067.69,775.07
2018,8,31,12,30,954.0,91.0,2.6,22.3,924.0,1063.81,773.67
2018,8,31,12,45,955.0,89.0,2.75,22.35,915.0,1054.79,769.6
2018,8,31,13,0,956.0,87.0,2.9,22.4,906.0,1041.71,762.94
2018,8,31,13,15,953.5,86.0,3.0,22.3,889.0,1022.29,752.14
2018,8,31,13,30,951.0,85.0,3.1,22.2,872.0,999.02,738.83
2018,8,31,13,45,946.5,83.5,3.25,22.05,847.0,969.64,721.9
2018,8,31,14,0,942.0,82.0,3.4,21.9,822.0,936.77,702.43
2018,8,31,14,15,934.0,81.5,3.45,21.65,790.0,898.64,678.76
2018,8,31,14,30,926.0,81.0,3.5,21.4,758.0,857.61,652.83
2018,8,31,14,45,890.5,89.0,3.6,21.1,712.0,801.42,616.24
2018,8,31,15,0,855.0,97.0,3.7,20.8,666.0,744.92,578.75
2018,8,31,15,15,810.0,102.5,3.7,20.8,613.0,683.66,535.19
2018,8,31,15,30,765.0,108.0,3.7,20.8,560.0,619.19,486.79
2018,8,31,15,45,804.5,88.5,3.75,20.0,528.5,581.4,459.66
2018,8,31,16,0,844.0,69.0,3.8,19.2,497.0,535.37,424.53
2018,8,31,16,15,814.0,66.5,3.75,18.65,444.0,469.76,371.61
2018,8,31,16,30,784.0,64.0,3.7,18.1,391.0,406.51,318.74
2018,8,31,16,45,757.0,59.5,3.65,17.55,340.0,343.17,264.0
2018,8,31,17,0,730.0,55.0,3.6,17.0,289.0,281.91,209.39
2018,8,31,17,15,677.5,50.5,3.55,16.35,236.5,216.92,151.89
2018,8,31,17,30,625.0,46.0,3.5,15.7,184.0,157.85,100.41
2018,8,31,17,45,532.0,40.0,3.4,15.05,135.0,97.73,53.62
2018,8,31,18,0,439.0,34.0,3.3,14.4,86.0,50.56,24.14
2018,8,31,18,15,286.5,23.5,3.2,14.0,51.0,19.47,7.32
2018,8,31,18,30,134.0,13.0,3.1,13.6,16.0,11.82,0.0
2018,8,31,18,45,67.0,6.5,3.0,13.2,8.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,1,5,45,88.0,10.0,1.55,12.1,15.5,9.1,0.0
2018,9,1,6,0,176.0,20.0,1.6,12.4,31.0,16.34,2.78
2018,9,1,6,15,267.0,31.0,1.55,12.75,65.5,37.31,18.87
2018,9,1,6,30,358.0,42.0,1.5,13.1,100.0,77.03,44.38
2018,9,1,6,45,259.0,60.0,1.4,13.5,110.0,101.21,69.2
2018,9,1,7,0,160.0,78.0,1.3,13.9,120.0,111.3,83.28
2018,9,1,7,15,123.0,103.5,1.25,14.4,140.0,133.09,103.86
2018,9,1,7,30,86.0,129.0,1.2,14.9,160.0,152.49,121.26
2018,9,1,7,45,229.5,141.0,1.1,15.35,241.5,234.9,187.26
2018,9,1,8,0,373.0,153.0,1.0,15.8,323.0,336.91,267.85
2018,9,1,8,15,573.0,126.5,1.05,16.3,421.5,445.92,352.69
2018,9,1,8,30,773.0,100.0,1.1,16.8,520.0,569.5,446.27
2018,9,1,8,45,815.5,96.5,1.1,17.25,573.5,634.88,493.42
2018,9,1,9,0,858.0,93.0,1.1,17.7,627.0,698.08,538.1
2018,9,1,9,15,867.5,97.0,1.2,18.1,668.0,749.66,572.63
2018,9,1,9,30,877.0,101.0,1.3,18.5,709.0,799.3,605.06
2018,9,1,9,45,881.0,106.0,1.4,18.9,743.5,843.31,633.29
2018,9,1,10,0,885.0,111.0,1.5,19.3,778.0,884.48,659.42
2018,9,1,10,15,893.0,112.5,1.6,19.55,807.5,922.58,683.72
2018,9,1,10,30,901.0,114.0,1.7,19.8,837.0,957.74,706.01
2018,9,1,10,45,906.5,115.5,1.8,20.1,859.5,987.42,724.57
2018,9,1,11,0,912.0,117.0,1.9,20.4,882.0,1013.68,740.96
2018,9,1,11,15,915.5,118.0,2.0,20.55,897.0,1033.89,753.96
2018,9,1,11,30,919.0,119.0,2.1,20.7,912.0,1050.36,764.71
2018,9,1,11,45,921.0,119.0,2.2,20.85,918.5,1060.47,771.53
2018,9,1,12,0,923.0,119.0,2.3,21.0,925.0,1066.66,776.01
2018,9,1,12,15,918.5,121.5,2.4,21.1,922.0,1064.93,775.74
2018,9,1,12,30,914.0,124.0,2.5,21.2,919.0,1059.28,773.1
2018,9,1,12,45,906.5,126.5,2.55,21.3,907.5,1046.76,765.62
2018,9,1,13,0,899.0,129.0,2.6,21.4,896.0,1030.53,755.87
2018,9,1,13,15,895.0,127.5,2.65,21.35,878.0,1010.01,743.84
2018,9,1,13,30,891.0,126.0,2.7,21.3,860.0,985.92,729.51
2018,9,1,13,45,884.0,125.0,2.75,21.3,834.5,956.14,711.23
2018,9,1,14,0,877.0,124.0,2.8,21.3,809.0,923.21,690.79
2018,9,1,14,15,868.0,122.0,2.85,21.15,777.0,892.23,671.93
2018,9,1,14,30,859.0,120.0,2.9,21.0,745.0,850.25,645.31
2018,9,1,14,45,847.5,117.5,2.9,20.8,706.5,803.35,614.8
2018,9,1,15,0,836.0,115.0,2.9,20.6,668.0,754.5,582.49
2018,9,1,15,15,819.0,111.5,2.9,20.6,623.5,699.07,543.43
2018,9,1,15,30,802.0,108.0,2.9,20.6,579.0,642.76,502.05
2018,9,1,15,45,780.5,104.0,2.9,20.0,530.5,582.69,457.73
2018,9,1,16,0,759.0,100.0,2.9,19.4,482.0,523.25,412.29
2018,9,1,16,15,730.0,95.0,2.9,18.9,430.5,459.09,361.43
2018,9,1,16,30,701.0,90.0,2.9,18.4,379.0,396.73,310.17
2018,9,1,16,45,660.5,83.5,2.85,17.9,326.0,330.83,254.54
2018,9,1,17,0,620.0,77.0,2.8,17.4,273.0,268.86,200.75
2018,9,1,17,15,560.0,69.0,2.75,16.7,221.0,205.05,145.71
2018,9,1,17,30,500.0,61.0,2.7,16.0,169.0,148.34,97.51
2018,9,1,17,45,410.0,49.5,2.65,15.3,122.0,92.54,54.39
2018,9,1,18,0,320.0,38.0,2.6,14.6,75.0,48.39,25.61
2018,9,1,18,15,193.5,24.0,2.6,14.15,43.0,18.96,5.49
2018,9,1,18,30,67.0,10.0,2.6,13.7,11.0,9.1,0.0
2018,9,1,18,45,33.5,5.0,2.55,13.25,5.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,2,5,45,77.5,11.0,1.3,11.2,15.5,10.01,0.0
2018,9,2,6,0,155.0,22.0,1.3,11.6,31.0,17.38,2.02
2018,9,2,6,15,222.5,37.5,1.3,12.05,65.0,40.7,22.54
2018,9,2,6,30,290.0,53.0,1.3,12.5,99.0,79.07,48.97
2018,9,2,6,45,394.5,62.5,1.25,13.0,150.5,126.99,85.06
2018,9,2,7,0,499.0,72.0,1.2,13.5,202.0,190.54,136.95
2018,9,2,7,15,565.0,78.5,1.2,14.05,256.5,250.65,188.59
2018,9,2,7,30,631.0,85.0,1.2,14.6,311.0,318.3,246.06
2018,9,2,7,45,672.0,90.0,1.2,15.15,364.5,381.08,298.81
2018,9,2,8,0,713.0,95.0,1.2,15.7,418.0,447.49,352.62
2018,9,2,8,15,739.5,99.5,1.2,16.25,468.0,508.88,400.7
2018,9,2,8,30,766.0,104.0,1.2,16.8,518.0,570.81,447.37
2018,9,2,8,45,786.5,107.5,1.2,17.4,564.5,629.1,489.57
2018,9,2,9,0,807.0,111.0,1.2,18.0,611.0,687.24,530.15
2018,9,2,9,15,820.0,114.5,1.25,18.5,652.0,739.36,565.4
2018,9,2,9,30,833.0,118.0,1.3,19.0,693.0,789.99,597.79
2018,9,2,9,45,842.0,121.5,1.3,19.5,728.5,835.58,625.64
2018,9,2,10,0,851.0,125.0,1.3,20.0,764.0,878.83,651.52
2018,9,2,10,15,859.5,126.5,1.35,20.4,793.0,916.94,674.63
2018,9,2,10,30,868.0,128.0,1.4,20.8,822.0,943.12,689.9
2018,9,2,10,45,874.5,128.5,1.4,21.2,844.0,971.84,706.17
2018,9,2,11,0,881.0,129.0,1.4,21.6,866.0,997.31,720.24
2018,9,2,11,15,885.0,130.0,1.45,21.85,880.5,1017.43,732.17
2018,9,2,11,30,889.0,131.0,1.5,22.1,895.0,1033.94,741.97
2018,9,2,11,45,891.5,131.0,1.55,22.4,902.0,1044.21,747.86
2018,9,2,12,0,894.0,131.0,1.6,22.7,909.0,1050.7,751.56
2018,9,2,12,15,892.5,132.0,1.65,22.75,907.0,1050.34,751.89
2018,9,2,12,30,891.0,133.0,1.7,22.8,905.0,1046.15,750.02
2018,9,2,12,45,887.0,133.0,1.8,22.9,894.5,1034.63,744.26
2018,9,2,13,0,883.0,133.0,1.9,23.0,884.0,1019.42,736.25
2018,9,2,13,15,878.5,132.0,1.95,22.95,866.0,999.1,724.78
2018,9,2,13,30,874.0,131.0,2.0,22.9,848.0,975.29,711.1
2018,9,2,13,45,868.0,129.0,2.1,22.8,822.5,945.72,694.32
2018,9,2,14,0,862.0,127.0,2.2,22.7,797.0,921.55,680.94
2018,9,2,14,15,852.5,124.5,2.25,22.45,764.5,881.62,656.75
2018,9,2,14,30,843.0,122.0,2.3,22.2,732.0,839.15,630.62
2018,9,2,14,45,830.5,119.5,2.35,21.95,693.5,791.99,600.86
2018,9,2,15,0,818.0,117.0,2.4,21.7,655.0,743.01,569.3
2018,9,2,15,15,800.5,114.0,2.4,21.7,611.0,688.48,531.1
2018,9,2,15,30,783.0,111.0,2.4,21.7,567.0,633.16,490.85
2018,9,2,15,45,760.5,106.5,2.4,20.95,518.5,572.87,447.09
2018,9,2,16,0,738.0,102.0,2.4,20.2,470.0,513.5,402.37
2018,9,2,16,15,708.5,96.5,2.4,19.6,419.0,449.7,352.34
2018,9,2,16,30,679.0,91.0,2.4,19.0,368.0,387.81,301.96
2018,9,2,16,45,636.5,84.5,2.35,18.4,315.5,322.48,247.27
2018,9,2,17,0,594.0,78.0,2.3,17.8,263.0,261.35,194.65
2018,9,2,17,15,533.0,69.5,2.25,17.1,212.0,198.47,140.77
2018,9,2,17,30,472.0,61.0,2.2,16.4,161.0,142.88,93.84
2018,9,2,17,45,380.5,49.5,2.15,15.65,115.5,88.82,52.43
2018,9,2,18,0,289.0,38.0,2.1,14.9,70.0,45.16,23.78
2018,9,2,18,15,172.0,23.0,2.05,14.45,39.5,18.19,2.93
2018,9,2,18,30,55.0,8.0,2.0,14.0,9.0,7.28,0.0
2018,9,2,18,45,27.5,4.0,1.95,13.5,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,3,5,45,80.5,11.0,1.1,11.2,15.5,10.01,0.0
2018,9,3,6,0,161.0,22.0,1.1,11.5,31.0,17.41,0.4
2018,9,3,6,15,274.0,35.0,1.1,11.95,70.0,42.42,22.47
2018,9,3,6,30,387.0,48.0,1.1,12.4,109.0,87.05,51.47
2018,9,3,6,45,317.0,63.0,1.1,12.85,125.5,115.02,78.4
2018,9,3,7,0,247.0,78.0,1.1,13.3,142.0,132.56,98.12
2018,9,3,7,15,217.0,107.0,1.1,13.7,172.5,168.26,130.84
2018,9,3,7,30,187.0,136.0,1.1,14.1,203.0,196.25,155.88
2018,9,3,7,45,357.0,132.0,1.1,14.55,284.0,287.05,228.61
2018,9,3,8,0,527.0,128.0,1.1,15.0,365.0,388.21,308.7
2018,9,3,8,15,629.0,119.0,1.1,15.5,434.0,470.86,372.95
2018,9,3,8,30,731.0,110.0,1.1,16.0,503.0,558.49,439.24
2018,9,3,8,45,765.5,109.5,1.15,16.5,553.0,619.02,483.67
2018,9,3,9,0,800.0,109.0,1.2,17.0,603.0,681.71,528.51
2018,9,3,9,15,807.0,115.0,1.2,17.45,642.0,731.67,561.9
2018,9,3,9,30,814.0,121.0,1.2,17.9,681.0,779.67,592.22
2018,9,3,9,45,814.5,129.0,1.2,18.35,714.0,822.23,618.32
2018,9,3,10,0,815.0,137.0,1.2,18.8,747.0,861.91,642.14
2018,9,3,10,15,824.0,139.0,1.25,19.2,776.0,899.86,665.39
2018,9,3,10,30,833.0,141.0,1.3,19.6,805.0,935.14,686.72
2018,9,3,10,45,840.0,142.5,1.35,20.0,827.5,965.1,704.53
2018,9,3,11,0,847.0,144.0,1.4,20.4,850.0,991.89,720.31
2018,9,3,11,15,851.0,144.5,1.45,20.65,864.0,1011.32,731.87
2018,9,3,11,30,855.0,145.0,1.5,20.9,878.0,1027.19,741.34
2018,9,3,11,45,857.0,145.0,1.55,21.1,884.0,1036.83,747.17
2018,9,3,12,0,859.0,145.0,1.6,21.3,890.0,1042.71,750.82
2018,9,3,12,15,861.0,143.5,1.65,21.45,888.5,1031.03,743.73
2018,9,3,12,30,863.0,142.0,1.7,21.6,887.0,1027.86,742.32
2018,9,3,12,45,863.5,139.5,1.75,21.75,878.0,1018.43,736.94
2018,9,3,13,0,864.0,137.0,1.8,21.9,869.0,1005.3,729.36
2018,9,3,13,15,859.0,136.5,1.85,21.85,851.0,985.23,717.97
2018,9,3,13,30,854.0,136.0,1.9,21.8,833.0,971.91,711.03
2018,9,3,13,45,847.0,134.0,1.95,21.8,807.5,941.16,692.54
2018,9,3,14,0,840.0,132.0,2.0,21.8,782.0,907.37,672.07
2018,9,3,14,15,829.5,130.0,2.05,21.55,749.5,867.71,648.12
2018,9,3,14,30,819.0,128.0,2.1,21.3,717.0,825.64,622.2
2018,9,3,14,45,805.5,125.0,2.15,21.05,678.5,777.99,592.02
2018,9,3,15,0,792.0,122.0,2.2,20.8,640.0,728.69,560.13
2018,9,3,15,15,774.0,119.0,2.2,20.8,596.5,674.88,522.01
2018,9,3,15,30,756.0,116.0,2.2,20.8,553.0,621.78,483.25
2018,9,3,15,45,732.0,111.5,2.2,20.0,505.0,561.57,439.51
2018,9,3,16,0,708.0,107.0,2.2,19.2,457.0,502.02,394.65
2018,9,3,16,15,675.5,101.5,2.2,18.7,406.0,438.35,344.5
2018,9,3,16,30,643.0,96.0,2.2,18.2,355.0,377.01,294.44
2018,9,3,16,45,598.5,89.0,2.15,17.7,303.5,312.54,240.41
2018,9,3,17,0,554.0,82.0,2.1,17.2,252.0,252.59,188.85
2018,9,3,17,15,490.5,72.5,2.05,16.65,201.5,190.67,135.95
2018,9,3,17,30,427.0,63.0,2.0,16.1,151.0,136.43,90.41
2018,9,3,17,45,335.0,50.5,1.95,15.55,107.0,82.71,49.26
2018,9,3,18,0,243.0,38.0,1.9,15.0,63.0,42.82,23.0
2018,9,3,18,15,141.5,23.0,1.8,14.65,35.5,18.21,0.0
2018,9,3,18,30,40.0,8.0,1.7,14.3,8.0,7.28,0.0
2018,9,3,18,45,20.0,4.0,1.65,13.95,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,4,5,45,65.0,10.0,1.3,11.35,13.5,9.1,0.0
2018,9,4,6,0,130.0,20.0,1.3,11.7,27.0,15.79,0.0
2018,9,4,6,15,202.0,36.0,1.3,12.2,60.5,39.51,21.58
2018,9,4,6,30,274.0,52.0,1.3,12.7,94.0,77.68,48.27
2018,9,4,6,45,352.5,63.5,1.3,13.2,139.5,122.24,82.85
2018,9,4,7,0,431.0,75.0,1.3,13.7,185.0,176.71,128.11
2018,9,4,7,15,517.5,80.5,1.25,14.2,242.5,240.47,181.88
2018,9,4,7,30,604.0,86.0,1.2,14.7,300.0,311.86,241.74
2018,9,4,7,45,657.5,89.0,1.15,15.2,355.0,376.44,295.57
2018,9,4,8,0,711.0,92.0,1.1,15.7,410.0,446.08,351.58
2018,9,4,8,15,738.0,96.5,1.1,16.25,460.0,507.67,399.67
2018,9,4,8,30,765.0,101.0,1.1,16.8,510.0,569.86,446.4
2018,9,4,8,45,785.5,104.0,1.05,17.4,556.5,627.59,487.64
2018,9,4,9,0,806.0,107.0,1.0,18.0,603.0,685.16,527.11
2018,9,4,9,15,827.0,107.5,1.0,18.6,646.0,739.94,562.99
2018,9,4,9,30,848.0,108.0,1.0,19.2,689.0,793.87,596.43
2018,9,4,9,45,866.5,106.0,1.0,19.75,726.5,835.4,621.02
2018,9,4,10,0,885.0,104.0,1.0,20.3,764.0,881.09,648.05
2018,9,4,10,15,893.5,105.5,1.05,20.8,793.5,919.51,670.84
2018,9,4,10,30,902.0,107.0,1.1,21.3,823.0,955.03,691.66
2018,9,4,10,45,907.5,108.0,1.1,21.8,845.0,984.05,707.39
2018,9,4,11,0,913.0,109.0,1.1,22.3,867.0,1009.64,720.94
2018,9,4,11,15,917.0,109.5,1.15,22.6,881.5,1029.65,732.55
2018,9,4,11,30,921.0,110.0,1.2,22.9,896.0,1045.91,741.98
2018,9,4,11,45,923.5,110.0,1.3,23.25,903.0,1056.3,748.72
2018,9,4,12,0,926.0,110.0,1.4,23.6,910.0,1062.76,753.19
2018,9,4,12,15,925.5,110.0,1.45,23.75,908.0,1062.22,753.2
2018,9,4,12,30,925.0,110.0,1.5,23.9,906.0,1057.69,750.96
2018,9,4,12,45,922.0,110.0,1.6,24.05,895.5,1046.7,745.66
2018,9,4,13,0,919.0,110.0,1.7,24.2,885.0,1031.86,738.02
2018,9,4,13,15,915.0,109.0,1.75,24.15,867.0,1011.21,726.62
2018,9,4,13,30,911.0,108.0,1.8,24.1,849.0,986.92,712.94
2018,9,4,13,45,905.0,106.5,1.9,24.05,823.0,956.74,696.04
2018,9,4,14,0,899.0,105.0,2.0,24.0,797.0,923.3,676.82
2018,9,4,14,15,889.5,103.5,2.1,23.75,764.0,883.76,653.8
2018,9,4,14,30,880.0,102.0,2.2,23.5,731.0,841.58,628.6
2018,9,4,14,45,867.5,99.5,2.25,23.3,691.5,793.58,598.41
2018,9,4,15,0,855.0,97.0,2.3,23.1,652.0,743.67,566.38
2018,9,4,15,15,838.5,94.5,2.3,23.1,608.0,693.53,532.34
2018,9,4,15,30,822.0,92.0,2.3,23.1,564.0,637.56,491.81
2018,9,4,15,45,799.5,88.5,2.35,22.25,515.0,576.33,447.92
2018,9,4,16,0,777.0,85.0,2.4,21.4,466.0,515.43,402.44
2018,9,4,16,15,745.5,81.5,2.4,20.75,414.5,450.87,351.83
2018,9,4,16,30,714.0,78.0,2.4,20.1,363.0,388.05,300.66
2018,9,4,16,45,669.5,73.0,2.4,19.45,310.0,321.57,245.02
2018,9,4,17,0,625.0,68.0,2.4,18.8,257.0,259.48,191.5
2018,9,4,17,15,561.5,61.5,2.3,18.0,206.0,196.21,137.2
2018,9,4,17,30,498.0,55.0,2.2,17.2,155.0,140.47,90.22
2018,9,4,17,45,399.0,44.5,2.15,16.4,109.5,85.12,48.37
2018,9,4,18,0,300.0,34.0,2.1,15.6,64.0,42.63,21.36
2018,9,4,18,15,174.0,20.5,2.0,15.1,35.5,17.28,0.0
2018,9,4,18,30,48.0,7.0,1.9,14.6,7.0,6.37,0.0
2018,9,4,18,45,24.0,3.5,1.85,14.15,3.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,5,5,45,73.0,10.5,1.15,11.15,14.0,9.55,0.0
2018,9,5,6,0,146.0,21.0,1.1,11.5,28.0,16.64,0.0
2018,9,5,6,15,263.0,34.5,1.1,11.95,66.5,41.29,21.26
2018,9,5,6,30,380.0,48.0,1.1,12.4,105.0,87.75,52.14
2018,9,5,6,45,335.0,63.0,1.05,12.85,128.0,119.48,81.34
2018,9,5,7,0,290.0,78.0,1.0,13.3,151.0,146.97,108.62
2018,9,5,7,15,302.0,99.0,1.0,13.8,190.5,191.43,147.69
2018,9,5,7,30,314.0,120.0,1.0,14.3,230.0,232.24,182.98
2018,9,5,7,45,494.0,108.5,1.0,14.8,313.5,323.82,256.39
2018,9,5,8,0,674.0,97.0,1.0,15.3,397.0,434.68,343.64
2018,9,5,8,15,724.5,96.0,1.05,15.85,452.5,501.21,395.44
2018,9,5,8,30,775.0,95.0,1.1,16.4,508.0,570.94,448.29
2018,9,5,8,45,795.5,97.5,1.15,16.9,554.0,628.61,490.54
2018,9,5,9,0,816.0,100.0,1.2,17.4,600.0,686.08,531.4
2018,9,5,9,15,828.5,104.0,1.3,17.85,641.0,738.68,567.16
2018,9,5,9,30,841.0,108.0,1.4,18.3,682.0,789.74,600.65
2018,9,5,9,45,849.5,111.0,1.45,18.7,716.5,834.58,629.02
2018,9,5,10,0,858.0,114.0,1.5,19.1,751.0,869.6,650.53
2018,9,5,10,15,867.0,115.0,1.6,19.4,780.0,907.05,674.48
2018,9,5,10,30,876.0,116.0,1.7,19.7,809.0,941.7,696.42
2018,9,5,10,45,882.5,116.5,1.8,19.95,831.0,970.45,714.61
2018,9,5,11,0,889.0,117.0,1.9,20.2,853.0,995.91,730.72
2018,9,5,11,15,893.0,117.5,2.0,20.3,867.0,1015.45,743.5
2018,9,5,11,30,897.0,118.0,2.1,20.4,881.0,1031.34,754.08
2018,9,5,11,45,899.0,118.0,2.15,20.5,887.0,1040.95,760.15
2018,9,5,12,0,901.0,118.0,2.2,20.6,893.0,1046.72,763.94
2018,9,5,12,15,900.5,118.0,2.25,20.55,891.0,1046.08,764.23
2018,9,5,12,30,900.0,118.0,2.3,20.5,889.0,1041.57,762.22
2018,9,5,12,45,897.5,118.0,2.4,20.5,879.0,1031.21,756.99
2018,9,5,13,0,895.0,118.0,2.5,20.5,869.0,1017.07,749.4
2018,9,5,13,15,891.0,116.5,2.5,20.3,851.0,996.2,737.0
2018,9,5,13,30,887.0,115.0,2.5,20.1,833.0,971.79,722.34
2018,9,5,13,45,880.5,113.5,2.55,19.95,807.5,941.65,704.2
2018,9,5,14,0,874.0,112.0,2.6,19.8,782.0,908.37,683.84
2018,9,5,14,15,865.0,110.0,2.65,19.5,749.5,869.45,659.83
2018,9,5,14,30,856.0,108.0,2.7,19.2,717.0,827.94,633.72
2018,9,5,14,45,844.0,105.5,2.7,18.9,678.5,787.0,607.33
2018,9,5,15,0,832.0,103.0,2.7,18.6,640.0,737.65,574.56
2018,9,5,15,15,815.0,100.0,2.7,18.6,596.0,682.7,535.73
2018,9,5,15,30,798.0,97.0,2.7,18.6,552.0,626.91,494.26
2018,9,5,15,45,775.5,93.5,2.7,17.75,503.5,566.81,449.8
2018,9,5,16,0,753.0,90.0,2.7,16.9,455.0,507.09,403.91
2018,9,5,16,15,722.5,85.0,2.7,16.4,404.0,442.74,352.15
2018,9,5,16,30,692.0,80.0,2.7,15.9,353.0,380.19,299.99
2018,9,5,16,45,649.0,74.5,2.65,15.35,301.0,315.03,244.19
2018,9,5,17,0,606.0,69.0,2.6,14.8,249.0,254.13,190.61
2018,9,5,17,15,542.0,61.5,2.6,14.3,198.5,190.99,135.51
2018,9,5,17,30,478.0,54.0,2.6,13.8,148.0,135.51,88.1
2018,9,5,17,45,378.5,44.0,2.55,13.3,104.0,82.01,47.23
2018,9,5,18,0,279.0,34.0,2.5,12.8,60.0,41.46,21.07
2018,9,5,18,15,157.5,20.0,2.45,12.5,33.0,15.9,0.0
2018,9,5,18,30,36.0,6.0,2.4,12.2,6.0,5.46,0.0
2018,9,5,18,45,18.0,3.0,2.35,11.95,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,6,5,45,94.5,10.0,1.4,10.0,14.5,9.1,0.0
2018,9,6,6,0,189.0,20.0,1.4,10.3,29.0,16.9,0.0
2018,9,6,6,15,330.0,30.0,1.35,10.75,69.5,41.91,19.84
2018,9,6,6,30,471.0,40.0,1.3,11.2,110.0,90.92,51.04
2018,9,6,6,45,474.5,50.5,1.25,11.65,145.0,134.72,88.53
2018,9,6,7,0,478.0,61.0,1.2,12.1,180.0,178.75,128.98
2018,9,6,7,15,522.0,71.0,1.15,12.65,229.0,234.58,178.19
2018,9,6,7,30,566.0,81.0,1.1,13.2,278.0,295.35,230.74
2018,9,6,7,45,661.5,79.5,1.1,13.7,345.5,370.88,293.28
2018,9,6,8,0,757.0,78.0,1.1,14.2,413.0,456.41,361.94
2018,9,6,8,15,802.5,76.5,1.1,14.85,468.5,523.92,414.66
2018,9,6,8,30,848.0,75.0,1.1,15.5,524.0,591.77,465.8
2018,9,6,8,45,865.5,77.0,1.15,16.15,570.5,649.92,508.23
2018,9,6,9,0,883.0,79.0,1.2,16.8,617.0,707.4,548.31
2018,9,6,9,15,892.5,82.5,1.3,17.35,658.0,759.55,582.65
2018,9,6,9,30,902.0,86.0,1.4,17.9,699.0,809.68,615.12
2018,9,6,9,45,907.0,89.5,1.5,18.45,733.5,853.82,643.1
2018,9,6,10,0,912.0,93.0,1.6,19.0,768.0,895.11,668.93
2018,9,6,10,15,919.5,94.0,1.7,19.3,797.0,932.89,692.89
2018,9,6,10,30,927.0,95.0,1.8,19.6,826.0,967.59,714.74
2018,9,6,10,45,931.5,96.0,1.9,19.95,847.5,996.17,732.43
2018,9,6,11,0,936.0,97.0,2.0,20.3,869.0,1021.17,747.87
2018,9,6,11,15,939.0,97.5,2.1,20.45,882.5,1040.43,760.27
2018,9,6,11,30,942.0,98.0,2.2,20.6,896.0,1055.83,770.33
2018,9,6,11,45,943.5,98.0,2.25,20.7,902.0,1065.22,776.22
2018,9,6,12,0,945.0,98.0,2.3,20.8,908.0,1070.58,779.73
2018,9,6,12,15,948.5,95.5,2.35,20.85,906.5,1071.17,780.52
2018,9,6,12,30,952.0,93.0,2.4,20.9,905.0,1067.66,778.86
2018,9,6,12,45,954.0,90.0,2.4,20.95,895.5,1057.96,772.81
2018,9,6,13,0,956.0,87.0,2.4,21.0,886.0,1044.14,764.31
2018,9,6,13,15,953.0,86.0,2.4,21.0,868.0,1023.61,751.73
2018,9,6,13,30,950.0,85.0,2.4,21.0,850.0,999.24,736.78
2018,9,6,13,45,945.0,84.0,2.45,21.0,824.5,969.33,718.72
2018,9,6,14,0,940.0,83.0,2.5,21.0,799.0,935.97,698.29
2018,9,6,14,15,932.0,81.5,2.45,20.9,766.0,896.19,672.8
2018,9,6,14,30,924.0,80.0,2.4,20.8,733.0,853.53,645.21
2018,9,6,14,45,914.0,78.0,2.4,20.65,694.5,806.1,614.58
2018,9,6,15,0,904.0,76.0,2.4,20.5,656.0,756.42,581.97
2018,9,6,15,15,889.0,74.5,2.4,20.5,611.5,701.86,545.02
2018,9,6,15,30,874.0,73.0,2.4,20.5,567.0,646.06,504.44
2018,9,6,15,45,855.0,70.5,2.35,20.1,518.5,585.9,459.47
2018,9,6,16,0,836.0,68.0,2.3,19.7,470.0,525.56,412.78
2018,9,6,16,15,808.5,65.0,2.3,19.3,418.0,462.16,362.13
2018,9,6,16,30,781.0,62.0,2.3,18.9,366.0,398.32,309.22
2018,9,6,16,45,741.5,58.0,2.25,18.5,312.5,330.98,251.78
2018,9,6,17,0,702.0,54.0,2.2,18.1,259.0,267.31,195.85
2018,9,6,17,15,641.0,49.0,2.1,17.4,207.0,201.69,138.72
2018,9,6,17,30,580.0,44.0,2.0,16.7,155.0,143.19,88.83
2018,9,6,17,45,477.5,36.0,1.9,16.0,108.5,84.02,44.21
2018,9,6,18,0,375.0,28.0,1.8,15.3,62.0,38.93,16.59
2018,9,6,18,15,216.0,17.5,1.8,14.85,34.0,15.92,0.0
2018,9,6,18,30,57.0,7.0,1.8,14.4,6.0,0.0,0.0
2018,9,6,18,45,28.5,3.5,1.8,13.95,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,7,5,45,119.0,9.5,1.35,10.45,15.0,8.64,0.0
2018,9,7,6,0,238.0,19.0,1.3,10.8,30.0,16.07,0.0
2018,9,7,6,15,389.0,27.0,1.3,11.3,72.0,42.42,18.31
2018,9,7,6,30,540.0,35.0,1.3,11.8,114.0,95.63,51.77
2018,9,7,6,45,615.5,40.5,1.3,12.35,165.5,151.47,96.23
2018,9,7,7,0,691.0,46.0,1.3,12.9,217.0,216.61,152.37
2018,9,7,7,15,737.5,50.0,1.3,13.55,271.0,280.33,209.34
2018,9,7,7,30,784.0,54.0,1.3,14.2,325.0,348.88,269.27
2018,9,7,7,45,815.5,57.0,1.25,14.85,378.5,413.5,324.3
2018,9,7,8,0,847.0,60.0,1.2,15.5,432.0,480.76,378.99
2018,9,7,8,15,869.0,61.5,1.25,16.1,482.5,543.06,428.24
2018,9,7,8,30,891.0,63.0,1.3,16.7,533.0,605.73,475.83
2018,9,7,8,45,907.5,65.0,1.3,17.35,580.5,665.4,518.91
2018,9,7,9,0,924.0,67.0,1.3,18.0,628.0,724.18,558.61
2018,9,7,9,15,933.5,69.5,1.35,18.55,669.5,777.11,592.64
2018,9,7,9,30,943.0,72.0,1.4,19.1,711.0,827.89,624.64
2018,9,7,9,45,949.0,75.0,1.45,19.65,746.5,873.92,652.95
2018,9,7,10,0,955.0,78.0,1.5,20.2,782.0,917.04,678.99
2018,9,7,10,15,962.5,79.0,1.55,20.65,812.0,956.15,702.41
2018,9,7,10,30,970.0,80.0,1.6,21.1,842.0,992.03,723.59
2018,9,7,10,45,974.5,81.0,1.65,21.5,864.0,1021.61,740.8
2018,9,7,11,0,979.0,82.0,1.7,21.9,886.0,1047.45,755.68
2018,9,7,11,15,982.5,81.5,1.75,22.15,900.0,1066.74,766.94
2018,9,7,11,30,986.0,81.0,1.8,22.4,914.0,1081.99,775.84
2018,9,7,11,45,987.0,81.5,1.85,22.7,920.0,1091.7,781.29
2018,9,7,12,0,988.0,82.0,1.9,23.0,926.0,1097.19,784.29
2018,9,7,12,15,987.0,82.5,2.0,23.15,923.5,1096.4,784.75
2018,9,7,12,30,986.0,83.0,2.1,23.3,921.0,1091.36,782.71
2018,9,7,12,45,983.0,83.5,2.2,23.45,910.5,1080.11,776.87
2018,9,7,13,0,980.0,84.0,2.3,23.6,900.0,1064.74,768.53
2018,9,7,13,15,976.0,83.5,2.35,23.55,881.0,1043.27,756.35
2018,9,7,13,30,972.0,83.0,2.4,23.5,862.0,1017.91,741.73
2018,9,7,13,45,966.5,82.0,2.5,23.45,836.0,986.87,723.89
2018,9,7,14,0,961.0,81.0,2.6,23.4,810.0,952.32,703.58
2018,9,7,14,15,952.5,79.5,2.65,23.2,776.0,911.31,678.69
2018,9,7,14,30,944.0,78.0,2.7,23.0,742.0,867.39,651.53
2018,9,7,14,45,933.0,76.5,2.75,22.8,702.0,818.83,620.78
2018,9,7,15,0,922.0,75.0,2.8,22.6,662.0,768.05,587.96
2018,9,7,15,15,907.5,73.0,2.8,22.6,617.0,712.35,550.35
2018,9,7,15,30,893.0,71.0,2.8,22.6,572.0,655.34,509.08
2018,9,7,15,45,872.5,69.0,2.9,21.85,522.5,593.79,464.37
2018,9,7,16,0,852.0,67.0,3.0,21.1,473.0,532.17,417.65
2018,9,7,16,15,824.5,64.5,2.95,20.55,420.5,468.38,366.57
2018,9,7,16,30,797.0,62.0,2.9,20.0,368.0,404.09,313.19
2018,9,7,16,45,757.5,57.5,2.9,19.4,313.5,335.24,254.63
2018,9,7,17,0,718.0,53.0,2.9,18.8,259.0,270.06,197.43
2018,9,7,17,15,655.5,48.0,2.8,18.0,206.5,203.13,139.12
2018,9,7,17,30,593.0,43.0,2.7,17.2,154.0,143.51,88.32
2018,9,7,17,45,487.5,35.5,2.6,16.4,107.0,83.86,43.59
2018,9,7,18,0,382.0,28.0,2.5,15.6,60.0,38.58,15.92
2018,9,7,18,15,219.5,17.0,2.4,15.15,32.5,15.46,0.0
2018,9,7,18,30,57.0,6.0,2.3,14.7,5.0,0.0,0.0
2018,9,7,18,45,28.5,3.0,2.25,14.2,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,8,5,45,121.5,9.5,2.0,11.2,14.5,8.64,0.0
2018,9,8,6,0,243.0,19.0,2.1,11.6,29.0,17.28,0.0
2018,9,8,6,15,394.0,26.5,2.1,12.15,70.5,42.9,18.07
2018,9,8,6,30,545.0,34.0,2.1,12.7,112.0,96.1,51.65
2018,9,8,6,45,618.5,39.0,2.15,13.2,162.5,151.52,96.01
2018,9,8,7,0,692.0,44.0,2.2,13.7,213.0,215.95,151.94
2018,9,8,7,15,737.5,47.5,2.15,14.2,266.5,278.94,208.81
2018,9,8,7,30,783.0,51.0,2.1,14.7,320.0,346.12,268.31
2018,9,8,7,45,813.5,54.0,2.1,15.25,373.0,410.7,324.25
2018,9,8,8,0,844.0,57.0,2.1,15.8,426.0,477.36,379.7
2018,9,8,8,15,865.5,59.5,2.1,16.3,476.5,540.3,430.22
2018,9,8,8,30,887.0,62.0,2.1,16.8,527.0,603.58,478.99
2018,9,8,8,45,902.5,63.0,2.15,17.3,573.0,661.27,522.13
2018,9,8,9,0,918.0,64.0,2.2,17.8,619.0,717.98,561.88
2018,9,8,9,15,926.0,67.5,2.25,18.25,660.0,770.6,596.81
2018,9,8,9,30,934.0,71.0,2.3,18.7,701.0,820.96,629.59
2018,9,8,9,45,938.0,75.0,2.3,19.15,736.0,866.06,657.85
2018,9,8,10,0,942.0,79.0,2.3,19.6,771.0,908.11,683.66
2018,9,8,10,15,949.0,80.5,2.35,19.9,800.5,946.85,707.83
2018,9,8,10,30,956.0,82.0,2.4,20.2,830.0,982.38,729.72
2018,9,8,10,45,961.0,82.5,2.45,20.5,851.5,1011.47,747.32
2018,9,8,11,0,966.0,83.0,2.5,20.8,873.0,1036.88,762.55
2018,9,8,11,15,968.5,83.5,2.55,21.05,887.0,1056.0,773.91
2018,9,8,11,30,971.0,84.0,2.6,21.3,901.0,1071.1,782.84
2018,9,8,11,45,972.0,84.5,2.65,21.5,906.5,1080.61,788.45
2018,9,8,12,0,973.0,85.0,2.7,21.7,912.0,1085.94,791.59
2018,9,8,12,15,974.5,83.5,2.8,21.9,910.0,1085.37,791.63
2018,9,8,12,30,976.0,82.0,2.9,22.1,908.0,1080.58,789.14
2018,9,8,12,45,976.5,80.5,2.95,22.3,898.0,1070.58,782.93
2018,9,8,13,0,977.0,79.0,3.0,22.5,888.0,1056.42,774.17
2018,9,8,13,15,973.5,78.0,3.05,22.5,869.5,1034.81,761.28
2018,9,8,13,30,970.0,77.0,3.1,22.5,851.0,1009.32,745.91
2018,9,8,13,45,964.5,76.0,3.15,22.55,824.5,978.22,726.67
2018,9,8,14,0,959.0,75.0,3.2,22.6,798.0,943.63,705.03
2018,9,8,14,15,951.0,74.0,3.25,22.45,765.0,903.57,680.06
2018,9,8,14,30,943.0,73.0,3.3,22.3,732.0,860.58,652.82
2018,9,8,14,45,932.5,71.5,3.35,22.2,692.5,812.37,621.45
2018,9,8,15,0,922.0,70.0,3.4,22.1,653.0,761.9,588.04
2018,9,8,15,15,907.5,68.0,3.4,22.1,608.0,706.14,549.83
2018,9,8,15,30,893.0,66.0,3.4,22.1,563.0,649.08,508.09
2018,9,8,15,45,874.0,64.0,3.4,21.55,514.0,588.37,462.69
2018,9,8,16,0,855.0,62.0,3.4,21.0,465.0,527.46,415.42
2018,9,8,16,15,829.0,59.5,3.35,20.45,413.5,462.8,363.32
2018,9,8,16,30,803.0,57.0,3.3,19.9,362.0,400.31,310.92
2018,9,8,16,45,763.5,53.5,3.25,19.35,308.5,332.22,252.45
2018,9,8,17,0,724.0,50.0,3.2,18.8,255.0,267.77,195.46
2018,9,8,17,15,660.5,46.0,3.1,18.0,202.5,201.34,137.39
2018,9,8,17,30,597.0,42.0,3.0,17.2,150.0,142.3,87.04
2018,9,8,17,45,484.0,34.5,2.9,16.45,103.5,81.86,42.06
2018,9,8,18,0,371.0,27.0,2.8,15.7,57.0,36.59,14.24
2018,9,8,18,15,200.5,15.5,2.75,15.15,30.0,14.1,0.0
2018,9,8,18,30,30.0,4.0,2.7,14.6,3.0,0.0,0.0
2018,9,8,18,45,15.0,2.0,2.65,14.1,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,9,5,45,99.0,9.0,2.0,10.75,13.0,0.0,0.0
2018,9,9,6,0,198.0,18.0,2.0,11.2,26.0,16.37,0.0
2018,9,9,6,15,350.5,28.0,2.0,11.7,67.5,42.98,18.89
2018,9,9,6,30,503.0,38.0,2.0,12.2,109.0,95.2,52.67
2018,9,9,6,45,574.5,45.0,2.0,12.7,158.5,149.84,96.66
2018,9,9,7,0,646.0,52.0,2.0,13.2,208.0,213.97,152.22
2018,9,9,7,15,710.0,55.0,1.95,13.65,265.0,279.5,210.36
2018,9,9,7,30,774.0,58.0,1.9,14.1,322.0,352.0,273.57
2018,9,9,7,45,807.0,61.5,1.85,14.55,376.0,418.27,330.58
2018,9,9,8,0,840.0,65.0,1.8,15.0,430.0,485.36,386.05
2018,9,9,8,15,863.0,67.5,1.75,15.55,481.5,548.99,436.46
2018,9,9,8,30,886.0,70.0,1.7,16.1,533.0,613.09,485.07
2018,9,9,8,45,903.0,72.0,1.65,16.65,580.0,672.87,528.49
2018,9,9,9,0,920.0,74.0,1.6,17.2,627.0,731.79,568.61
2018,9,9,9,15,933.0,76.0,1.65,17.7,670.0,786.56,604.33
2018,9,9,9,30,946.0,78.0,1.7,18.2,713.0,839.48,638.16
2018,9,9,9,45,956.5,78.5,1.7,18.75,749.5,886.52,666.76
2018,9,9,10,0,967.0,79.0,1.7,19.3,786.0,930.93,693.18
2018,9,9,10,15,973.5,79.5,1.75,19.7,815.0,968.87,716.05
2018,9,9,10,30,980.0,80.0,1.8,20.1,844.0,1003.46,736.64
2018,9,9,10,45,984.5,80.5,1.85,20.55,865.5,1032.6,753.52
2018,9,9,11,0,989.0,81.0,1.9,21.0,887.0,1057.94,768.0
2018,9,9,11,15,991.5,81.5,2.0,21.3,901.0,1077.36,779.95
2018,9,9,11,30,994.0,82.0,2.1,21.6,915.0,1092.67,789.44
2018,9,9,11,45,995.5,82.0,2.15,21.95,920.5,1102.21,794.61
2018,9,9,12,0,997.0,82.0,2.2,22.3,926.0,1107.49,797.29
2018,9,9,12,15,994.5,83.0,2.3,22.45,923.0,1105.54,796.88
2018,9,9,12,30,992.0,84.0,2.4,22.6,920.0,1099.31,793.94
2018,9,9,12,45,987.0,85.0,2.5,22.75,908.0,1086.36,786.85
2018,9,9,13,0,982.0,86.0,2.6,22.9,896.0,1069.31,777.25
2018,9,9,13,15,978.0,85.5,2.7,22.9,877.0,1047.58,765.11
2018,9,9,13,30,974.0,85.0,2.8,22.9,858.0,1021.97,750.44
2018,9,9,13,45,968.0,84.0,2.9,22.85,831.5,990.2,731.78
2018,9,9,14,0,962.0,83.0,3.0,22.8,805.0,954.95,710.65
2018,9,9,14,15,954.0,82.0,3.05,22.65,771.5,914.68,685.81
2018,9,9,14,30,946.0,81.0,3.1,22.5,738.0,871.46,658.68
2018,9,9,14,45,934.5,79.0,3.15,22.3,697.5,821.69,626.75
2018,9,9,15,0,923.0,77.0,3.2,22.1,657.0,769.73,592.78
2018,9,9,15,15,907.5,75.5,3.2,22.1,611.5,713.68,554.58
2018,9,9,15,30,892.0,74.0,3.2,22.1,566.0,656.41,512.56
2018,9,9,15,45,870.5,72.0,3.2,21.45,516.0,594.17,466.42
2018,9,9,16,0,849.0,70.0,3.2,20.8,466.0,531.99,418.54
2018,9,9,16,15,819.5,66.5,3.15,20.2,412.5,466.33,365.89
2018,9,9,16,30,790.0,63.0,3.1,19.6,359.0,400.34,311.02
2018,9,9,16,45,747.5,58.5,3.1,19.0,304.5,330.81,251.67
2018,9,9,17,0,705.0,54.0,3.1,18.4,250.0,265.35,194.09
2018,9,9,17,15,638.5,48.5,3.0,17.6,197.0,197.89,135.36
2018,9,9,17,30,572.0,43.0,2.9,16.8,144.0,137.56,84.18
2018,9,9,17,45,446.5,35.0,2.8,16.0,97.5,78.02,40.45
2018,9,9,18,0,321.0,27.0,2.7,15.2,51.0,34.37,12.91
2018,9,9,18,15,171.5,15.0,2.65,14.7,26.5,13.64,0.0
2018,9,9,18,30,22.0,3.0,2.6,14.2,2.0,0.0,0.0
2018,9,9,18,45,11.0,1.5,2.55,13.7,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
