Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,23,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,10,5,45,103.5,8.5,2.05,10.6,12.5,0.0,0.0
2018,9,10,6,0,207.0,17.0,2.1,11.0,25.0,15.46,0.0
2018,9,10,6,15,341.0,27.0,2.1,11.5,63.5,42.26,18.14
2018,9,10,6,30,475.0,37.0,2.1,12.0,102.0,91.95,51.09
2018,9,10,6,45,568.5,43.0,2.1,12.55,154.5,148.53,95.91
2018,9,10,7,0,662.0,49.0,2.1,13.1,207.0,215.97,153.53
2018,9,10,7,15,716.0,53.0,2.05,13.55,262.0,280.48,211.35
2018,9,10,7,30,770.0,57.0,2.0,14.0,317.0,350.75,273.12
2018,9,10,7,45,801.5,60.0,1.9,14.45,370.0,415.63,329.05
2018,9,10,8,0,833.0,63.0,1.8,14.9,423.0,481.1,383.22
2018,9,10,8,15,855.0,66.5,1.8,15.5,474.0,544.86,433.93
2018,9,10,8,30,877.0,70.0,1.8,16.1,525.0,609.02,482.85
2018,9,10,8,45,893.0,72.5,1.75,16.65,572.0,668.21,526.0
2018,9,10,9,0,909.0,75.0,1.7,17.2,619.0,726.49,565.84
2018,9,10,9,15,921.5,76.5,1.7,17.75,661.0,779.8,600.15
2018,9,10,9,30,934.0,78.0,1.7,18.3,703.0,831.24,632.47
2018,9,10,9,45,943.5,79.5,1.7,18.8,739.0,878.04,661.15
2018,9,10,10,0,953.0,81.0,1.7,19.3,775.0,922.18,687.61
2018,9,10,10,15,959.5,82.0,1.8,19.75,804.0,960.17,711.09
2018,9,10,10,30,966.0,83.0,1.9,20.2,833.0,994.86,732.33
2018,9,10,10,45,970.5,83.5,1.95,20.65,854.5,1023.58,749.03
2018,9,10,11,0,975.0,84.0,2.0,21.1,876.0,1048.55,763.35
2018,9,10,11,15,976.5,85.0,2.05,21.4,889.0,1067.23,774.17
2018,9,10,11,30,978.0,86.0,2.1,21.7,902.0,1081.82,782.55
2018,9,10,11,45,978.5,86.5,2.2,22.0,907.5,1090.69,788.14
2018,9,10,12,0,979.0,87.0,2.3,22.3,913.0,1095.35,791.24
2018,9,10,12,15,977.0,87.5,2.35,22.4,909.5,1093.26,790.21
2018,9,10,12,30,975.0,88.0,2.4,22.5,906.0,1086.96,786.72
2018,9,10,12,45,970.0,89.5,2.5,22.65,894.5,1074.6,779.96
2018,9,10,13,0,965.0,91.0,2.6,22.8,883.0,1058.22,770.73
2018,9,10,13,15,960.5,90.0,2.65,22.8,863.5,1035.65,757.47
2018,9,10,13,30,956.0,89.0,2.7,22.8,844.0,1009.29,741.79
2018,9,10,13,45,949.0,88.0,2.75,22.8,817.0,976.96,722.16
2018,9,10,14,0,942.0,87.0,2.8,22.8,790.0,941.27,700.21
2018,9,10,14,15,932.5,86.5,2.9,22.65,756.5,900.84,675.64
2018,9,10,14,30,923.0,86.0,3.0,22.5,723.0,857.63,648.82
2018,9,10,14,45,910.5,84.0,3.05,22.3,682.5,807.91,616.85
2018,9,10,15,0,898.0,82.0,3.1,22.1,642.0,756.18,582.93
2018,9,10,15,15,882.0,80.0,3.1,22.1,597.0,700.31,544.77
2018,9,10,15,30,866.0,78.0,3.1,22.1,552.0,643.35,502.65
2018,9,10,15,45,842.5,75.5,3.25,21.35,501.5,583.42,458.71
2018,9,10,16,0,819.0,73.0,3.4,20.6,451.0,520.52,410.67
2018,9,10,16,15,786.5,69.5,3.4,19.95,398.0,453.02,356.62
2018,9,10,16,30,754.0,66.0,3.4,19.3,345.0,387.66,302.2
2018,9,10,16,45,708.0,62.0,3.4,18.7,291.5,319.55,243.89
2018,9,10,17,0,662.0,58.0,3.4,18.1,238.0,255.97,187.91
2018,9,10,17,15,591.0,51.5,3.3,17.25,186.0,188.67,129.64
2018,9,10,17,30,520.0,45.0,3.2,16.4,134.0,130.37,80.5
2018,9,10,17,45,399.0,36.0,3.15,15.6,90.0,73.82,38.93
2018,9,10,18,0,278.0,27.0,3.1,14.8,46.0,32.56,11.3
2018,9,10,18,15,147.0,15.0,3.05,14.3,24.0,13.64,0.0
2018,9,10,18,30,16.0,3.0,3.0,13.8,2.0,0.0,0.0
2018,9,10,18,45,8.0,1.5,3.0,13.3,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,11,5,45,94.5,8.5,2.75,11.1,12.0,0.0,0.0
2018,9,11,6,0,189.0,17.0,2.8,11.3,24.0,15.46,0.0
2018,9,11,6,15,340.0,27.0,2.85,11.7,63.5,42.77,18.03
2018,9,11,6,30,491.0,37.0,2.9,12.1,103.0,94.68,52.53
2018,9,11,6,45,572.5,43.0,2.95,12.5,153.5,150.21,97.26
2018,9,11,7,0,654.0,49.0,3.0,12.9,204.0,215.11,153.63
2018,9,11,7,15,703.5,54.0,2.95,13.3,257.5,278.84,211.34
2018,9,11,7,30,753.0,59.0,2.9,13.7,311.0,347.81,272.67
2018,9,11,7,45,785.0,62.5,2.85,14.15,364.0,412.49,329.13
2018,9,11,8,0,817.0,66.0,2.8,14.6,417.0,479.49,385.37
2018,9,11,8,15,839.5,69.5,2.8,15.05,467.5,540.93,435.39
2018,9,11,8,30,862.0,73.0,2.8,15.5,518.0,604.57,485.17
2018,9,11,8,45,878.0,75.5,2.8,15.95,564.5,662.99,529.29
2018,9,11,9,0,894.0,78.0,2.8,16.4,611.0,720.52,570.43
2018,9,11,9,15,906.0,80.5,2.8,16.8,652.5,773.86,606.26
2018,9,11,9,30,918.0,83.0,2.8,17.2,694.0,825.32,640.13
2018,9,11,9,45,926.0,85.5,2.8,17.55,729.5,871.3,669.73
2018,9,11,10,0,934.0,88.0,2.8,17.9,765.0,914.57,697.1
2018,9,11,10,15,940.5,89.0,2.8,18.15,793.5,951.9,720.38
2018,9,11,10,30,947.0,90.0,2.8,18.4,822.0,985.98,741.34
2018,9,11,10,45,951.0,91.0,2.85,18.65,843.0,1014.25,758.79
2018,9,11,11,0,955.0,92.0,2.9,18.9,864.0,1038.81,773.83
2018,9,11,11,15,958.5,92.0,2.9,19.05,877.5,1057.95,785.18
2018,9,11,11,30,962.0,92.0,2.9,19.2,891.0,1073.12,794.06
2018,9,11,11,45,963.5,91.5,2.95,19.35,896.5,1081.68,799.27
2018,9,11,12,0,965.0,91.0,3.0,19.5,902.0,1086.1,801.98
2018,9,11,12,15,967.5,89.5,3.05,19.45,900.0,1086.25,802.71
2018,9,11,12,30,970.0,88.0,3.1,19.4,898.0,1082.21,800.88
2018,9,11,12,45,971.5,85.5,3.15,19.4,888.0,1071.84,794.92
2018,9,11,13,0,973.0,83.0,3.2,19.4,878.0,1057.28,786.37
2018,9,11,13,15,970.0,81.5,3.25,19.3,859.0,1035.35,773.32
2018,9,11,13,30,967.0,80.0,3.3,19.2,840.0,1009.53,757.74
2018,9,11,13,45,963.0,78.5,3.35,19.1,814.0,979.01,738.97
2018,9,11,14,0,959.0,77.0,3.4,19.0,788.0,944.93,717.69
2018,9,11,14,15,952.0,75.0,3.45,18.75,754.5,904.3,692.13
2018,9,11,14,30,945.0,73.0,3.5,18.5,721.0,860.67,664.18
2018,9,11,14,45,935.0,71.5,3.5,18.25,681.5,812.49,632.35
2018,9,11,15,0,925.0,70.0,3.5,18.0,642.0,762.03,598.43
2018,9,11,15,15,910.0,68.0,3.5,18.0,596.5,705.55,559.02
2018,9,11,15,30,895.0,66.0,3.5,18.0,551.0,647.82,515.86
2018,9,11,15,45,875.5,63.5,3.5,17.3,501.5,585.98,468.98
2018,9,11,16,0,856.0,61.0,3.5,16.6,452.0,524.01,420.15
2018,9,11,16,15,827.5,58.0,3.45,16.15,399.5,457.47,365.33
2018,9,11,16,30,799.0,55.0,3.4,15.7,347.0,392.53,309.76
2018,9,11,16,45,755.5,52.0,3.35,15.25,293.0,324.82,250.32
2018,9,11,17,0,712.0,49.0,3.3,14.8,239.0,260.27,192.17
2018,9,11,17,15,642.0,44.0,3.25,14.3,186.5,192.31,131.99
2018,9,11,17,30,572.0,39.0,3.2,13.8,134.0,132.67,80.8
2018,9,11,17,45,436.5,31.5,3.1,13.25,88.5,72.47,36.6
2018,9,11,18,0,301.0,24.0,3.0,12.7,43.0,29.87,7.81
2018,9,11,18,15,150.5,12.0,2.95,12.45,21.5,10.91,0.0
2018,9,11,18,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,12,5,45,82.0,8.0,2.2,10.6,10.5,0.0,0.0
2018,9,12,6,0,164.0,16.0,2.2,10.9,21.0,14.55,0.0
2018,9,12,6,15,325.0,26.0,2.25,11.35,60.5,41.61,17.03
2018,9,12,6,30,486.0,36.0,2.3,11.8,100.0,94.04,52.13
2018,9,12,6,45,493.0,46.5,2.4,12.25,137.0,139.57,91.76
2018,9,12,7,0,500.0,57.0,2.5,12.7,174.0,185.78,134.67
2018,9,12,7,15,553.0,67.5,2.45,13.0,226.5,246.73,188.88
2018,9,12,7,30,606.0,78.0,2.4,13.3,279.0,313.72,247.52
2018,9,12,7,45,693.0,75.0,2.4,13.55,342.0,387.06,309.93
2018,9,12,8,0,780.0,72.0,2.4,13.8,405.0,469.06,377.8
2018,9,12,8,15,822.5,71.0,2.4,14.1,459.5,536.87,432.76
2018,9,12,8,30,865.0,70.0,2.4,14.4,514.0,604.38,485.79
2018,9,12,8,45,882.0,72.0,2.4,14.7,560.5,663.03,530.24
2018,9,12,9,0,899.0,74.0,2.4,15.0,607.0,720.88,571.61
2018,9,12,9,15,911.5,75.0,2.4,15.35,648.0,773.11,606.65
2018,9,12,9,30,924.0,76.0,2.4,15.7,689.0,823.49,639.78
2018,9,12,9,45,933.5,77.0,2.4,16.05,724.0,869.24,669.13
2018,9,12,10,0,943.0,78.0,2.4,16.4,759.0,912.35,696.3
2018,9,12,10,15,919.5,93.0,2.4,16.75,778.5,938.42,711.59
2018,9,12,10,30,896.0,108.0,2.4,17.1,798.0,959.19,723.43
2018,9,12,10,45,894.5,113.0,2.45,17.45,817.5,985.2,739.36
2018,9,12,11,0,893.0,118.0,2.5,17.8,837.0,1007.46,752.73
2018,9,12,11,15,888.5,122.5,2.55,17.9,848.0,1022.4,762.06
2018,9,12,11,30,884.0,127.0,2.6,18.0,859.0,1033.41,769.0
2018,9,12,11,45,834.0,154.5,2.65,18.15,848.5,1031.07,767.16
2018,9,12,12,0,784.0,182.0,2.7,18.3,838.0,1012.01,754.54
2018,9,12,12,15,677.0,239.0,2.75,18.25,804.0,971.54,728.38
2018,9,12,12,30,570.0,296.0,2.8,18.2,770.0,914.53,688.02
2018,9,12,12,45,615.0,267.5,2.9,18.2,773.0,926.9,699.41
2018,9,12,13,0,660.0,239.0,3.0,18.2,776.0,933.42,706.3
2018,9,12,13,15,759.0,184.0,3.05,18.1,788.0,958.72,724.9
2018,9,12,13,30,858.0,129.0,3.1,18.0,800.0,969.41,733.34
2018,9,12,13,45,782.5,157.5,3.15,17.85,753.5,907.05,692.2
2018,9,12,14,0,707.0,186.0,3.2,17.7,707.0,851.06,655.4
2018,9,12,14,15,703.0,175.5,3.25,17.5,674.0,810.93,629.33
2018,9,12,14,30,699.0,165.0,3.3,17.3,641.0,768.41,601.07
2018,9,12,14,45,616.0,180.5,3.3,17.1,582.0,689.01,543.01
2018,9,12,15,0,533.0,196.0,3.3,16.9,523.0,609.2,483.6
2018,9,12,15,15,422.5,206.5,3.3,16.9,454.0,516.44,412.35
2018,9,12,15,30,312.0,217.0,3.3,16.9,385.0,423.65,339.78
2018,9,12,15,45,346.0,187.0,3.3,16.25,357.0,394.67,318.65
2018,9,12,16,0,380.0,157.0,3.3,15.6,329.0,369.57,299.15
2018,9,12,16,15,470.0,124.0,3.3,15.2,311.0,354.52,286.1
2018,9,12,16,30,560.0,91.0,3.3,14.8,293.0,331.98,264.74
2018,9,12,16,45,573.0,75.0,3.25,14.4,253.0,283.72,221.09
2018,9,12,17,0,586.0,59.0,3.2,14.0,213.0,233.1,173.85
2018,9,12,17,15,539.0,51.0,3.1,13.65,167.5,175.04,121.66
2018,9,12,17,30,492.0,43.0,3.0,13.3,122.0,122.56,75.86
2018,9,12,17,45,326.0,32.5,2.9,12.9,77.0,62.72,32.92
2018,9,12,18,0,160.0,22.0,2.8,12.5,32.0,22.9,3.57
2018,9,12,18,15,80.0,11.0,2.7,12.25,16.0,10.01,0.0
2018,9,12,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,13,5,45,10.5,5.0,1.65,11.0,5.5,0.0,0.0
2018,9,13,6,0,21.0,10.0,1.7,11.3,11.0,9.1,0.0
2018,9,13,6,15,75.0,27.5,1.8,11.7,36.5,28.84,13.66
2018,9,13,6,30,129.0,45.0,1.9,12.1,62.0,58.18,37.53
2018,9,13,6,45,163.0,63.0,1.95,12.55,94.5,91.28,65.09
2018,9,13,7,0,197.0,81.0,2.0,13.0,127.0,128.9,97.43
2018,9,13,7,15,242.0,100.0,2.05,13.4,170.5,175.29,137.17
2018,9,13,7,30,287.0,119.0,2.1,13.8,214.0,227.25,181.41
2018,9,13,7,45,402.0,120.5,2.15,14.15,277.5,304.06,244.84
2018,9,13,8,0,517.0,122.0,2.2,14.5,341.0,388.12,313.44
2018,9,13,8,15,684.5,95.0,2.2,14.9,422.0,488.59,393.81
2018,9,13,8,30,852.0,68.0,2.2,15.3,503.0,595.58,477.28
2018,9,13,8,45,870.5,69.0,2.2,15.7,549.0,653.41,520.43
2018,9,13,9,0,889.0,70.0,2.2,16.1,595.0,710.6,560.78
2018,9,13,9,15,899.5,73.0,2.2,16.4,636.0,763.05,595.91
2018,9,13,9,30,910.0,76.0,2.2,16.7,677.0,813.52,629.05
2018,9,13,9,45,917.0,78.5,2.2,17.0,711.5,858.26,657.67
2018,9,13,10,0,924.0,81.0,2.2,17.3,746.0,900.24,684.06
2018,9,13,10,15,931.5,82.0,2.2,17.5,774.5,938.01,707.59
2018,9,13,10,30,939.0,83.0,2.2,17.7,803.0,972.62,728.85
2018,9,13,10,45,944.0,83.5,2.25,17.95,824.0,1000.94,746.27
2018,9,13,11,0,949.0,84.0,2.3,18.2,845.0,1025.62,761.35
2018,9,13,11,15,952.0,84.5,2.3,18.3,858.5,1044.54,772.6
2018,9,13,11,30,955.0,85.0,2.3,18.4,872.0,1059.52,781.41
2018,9,13,11,45,956.0,85.5,2.35,18.5,877.5,1068.44,787.07
2018,9,13,12,0,957.0,86.0,2.4,18.6,883.0,1073.25,790.28
2018,9,13,12,15,921.0,103.5,2.45,18.6,868.0,1055.26,779.17
2018,9,13,12,30,885.0,121.0,2.5,18.6,853.0,1033.02,765.58
2018,9,13,12,45,737.0,186.5,2.55,18.6,791.0,965.53,721.97
2018,9,13,13,0,589.0,252.0,2.6,18.6,729.0,876.75,661.9
2018,9,13,13,15,603.0,241.5,2.65,18.5,720.0,867.78,658.08
2018,9,13,13,30,617.0,231.0,2.7,18.4,711.0,855.46,651.23
2018,9,13,13,45,578.0,236.5,2.75,18.35,674.0,802.28,614.67
2018,9,13,14,0,539.0,242.0,2.8,18.3,637.0,754.25,581.35
2018,9,13,14,15,597.0,211.5,2.85,18.1,630.5,756.83,586.3
2018,9,13,14,30,655.0,181.0,2.9,17.9,624.0,748.79,583.25
2018,9,13,14,45,486.5,218.0,2.95,17.7,536.5,621.53,488.58
2018,9,13,15,0,318.0,255.0,3.0,17.5,449.0,501.1,396.8
2018,9,13,15,15,353.5,225.0,3.0,17.5,425.5,477.58,380.71
2018,9,13,15,30,389.0,195.0,3.0,17.5,402.0,459.56,367.6
2018,9,13,15,45,580.0,134.5,3.0,16.95,410.5,491.02,394.26
2018,9,13,16,0,771.0,74.0,3.0,16.4,419.0,493.64,396.23
2018,9,13,16,15,727.5,71.0,2.95,16.05,365.0,424.19,338.93
2018,9,13,16,30,684.0,68.0,2.9,15.7,311.0,358.29,283.04
2018,9,13,16,45,645.0,61.5,2.9,15.3,261.0,294.1,227.01
2018,9,13,17,0,606.0,55.0,2.9,14.9,211.0,233.91,173.03
2018,9,13,17,15,570.0,46.5,2.75,14.4,166.0,176.59,121.14
2018,9,13,17,30,534.0,38.0,2.6,13.9,121.0,124.0,74.84
2018,9,13,17,45,398.5,30.0,2.5,13.45,78.5,66.37,32.8
2018,9,13,18,0,263.0,22.0,2.4,13.0,36.0,26.07,0.74
2018,9,13,18,15,131.5,11.0,2.3,12.65,18.0,10.01,0.0
2018,9,13,18,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,14,5,45,4.5,4.5,1.25,9.75,4.5,0.0,0.0
2018,9,14,6,0,9.0,9.0,1.2,10.0,9.0,8.19,0.0
2018,9,14,6,15,38.5,26.5,1.3,10.5,31.0,25.84,12.03
2018,9,14,6,30,68.0,44.0,1.4,11.0,53.0,49.07,32.66
2018,9,14,6,45,111.0,62.5,1.45,11.5,84.5,79.55,57.61
2018,9,14,7,0,154.0,81.0,1.5,12.0,116.0,118.76,90.7
2018,9,14,7,15,117.0,104.5,1.5,12.4,135.0,137.38,108.87
2018,9,14,7,30,80.0,128.0,1.5,12.8,154.0,149.89,120.71
2018,9,14,7,45,124.5,149.0,1.5,13.15,197.5,200.21,162.36
2018,9,14,8,0,169.0,170.0,1.5,13.5,241.0,251.21,204.0
2018,9,14,8,15,208.5,191.0,1.5,14.0,289.5,304.45,246.62
2018,9,14,8,30,248.0,212.0,1.5,14.5,338.0,370.52,298.27
2018,9,14,8,45,298.5,225.5,1.45,14.95,391.0,432.04,345.27
2018,9,14,9,0,349.0,239.0,1.4,15.4,444.0,497.89,394.34
2018,9,14,9,15,369.5,252.5,1.4,15.9,483.0,545.0,427.94
2018,9,14,9,30,390.0,266.0,1.4,16.4,522.0,592.81,461.42
2018,9,14,9,45,439.5,263.0,1.4,16.9,566.0,660.88,509.2
2018,9,14,10,0,489.0,260.0,1.4,17.4,610.0,719.14,548.97
2018,9,14,10,15,618.5,217.5,1.45,17.7,678.0,814.82,616.68
2018,9,14,10,30,748.0,175.0,1.5,18.0,746.0,910.35,679.83
2018,9,14,10,45,851.0,130.0,1.55,18.35,796.5,973.64,719.22
2018,9,14,11,0,954.0,85.0,1.6,18.7,847.0,1032.34,755.39
2018,9,14,11,15,961.5,83.0,1.65,18.95,861.5,1052.9,767.25
2018,9,14,11,30,969.0,81.0,1.7,19.2,876.0,1069.59,777.23
2018,9,14,11,45,964.5,84.0,1.8,19.4,879.5,1075.79,781.64
2018,9,14,12,0,960.0,87.0,1.9,19.6,883.0,1077.77,783.61
2018,9,14,12,15,958.5,87.5,1.95,19.7,879.5,1075.8,782.8
2018,9,14,12,30,957.0,88.0,2.0,19.8,876.0,1069.7,779.54
2018,9,14,12,45,960.0,85.0,2.1,19.9,866.5,1060.06,774.84
2018,9,14,13,0,963.0,82.0,2.2,20.0,857.0,1046.25,767.54
2018,9,14,13,15,959.0,81.0,2.25,19.95,837.5,1023.77,754.51
2018,9,14,13,30,955.0,80.0,2.3,19.9,818.0,997.49,739.06
2018,9,14,13,45,948.5,79.5,2.35,19.9,791.5,965.81,719.86
2018,9,14,14,0,942.0,79.0,2.4,19.9,765.0,930.77,698.32
2018,9,14,14,15,933.5,77.0,2.45,19.7,731.0,889.15,672.64
2018,9,14,14,30,925.0,75.0,2.5,19.5,697.0,844.71,644.7
2018,9,14,14,45,907.0,75.0,2.55,19.35,655.0,792.57,610.79
2018,9,14,15,0,889.0,75.0,2.6,19.2,613.0,738.92,575.23
2018,9,14,15,15,861.0,74.5,2.6,19.2,563.5,676.7,532.07
2018,9,14,15,30,833.0,74.0,2.6,19.2,514.0,614.65,485.67
2018,9,14,15,45,816.5,69.5,2.7,18.55,466.5,555.44,441.54
2018,9,14,16,0,800.0,65.0,2.8,17.9,419.0,498.1,396.82
2018,9,14,16,15,778.0,61.0,2.8,17.4,370.5,436.07,346.07
2018,9,14,16,30,756.0,57.0,2.8,16.9,322.0,375.04,294.07
2018,9,14,16,45,685.0,55.0,2.8,16.4,265.0,300.52,230.22
2018,9,14,17,0,614.0,53.0,2.8,15.9,208.0,233.28,171.38
2018,9,14,17,15,505.5,48.0,2.75,15.4,155.5,163.25,111.91
2018,9,14,17,30,397.0,43.0,2.7,14.9,103.0,106.59,65.95
2018,9,14,17,45,272.0,31.5,2.65,14.35,65.0,56.13,29.06
2018,9,14,18,0,147.0,20.0,2.6,13.8,27.0,20.24,0.0
2018,9,14,18,15,73.5,10.0,2.55,13.45,13.5,9.1,0.0
2018,9,14,18,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,15,5,45,78.5,7.0,2.15,10.8,9.0,0.0,0.0
2018,9,15,6,0,157.0,14.0,2.2,10.9,18.0,12.73,0.0
2018,9,15,6,15,318.5,23.5,2.25,11.2,55.5,40.48,14.26
2018,9,15,6,30,480.0,33.0,2.3,11.5,93.0,93.58,51.65
2018,9,15,6,45,566.0,39.0,2.4,11.8,142.5,148.91,96.66
2018,9,15,7,0,652.0,45.0,2.5,12.1,192.0,214.92,154.24
2018,9,15,7,15,704.0,49.5,2.5,12.45,245.5,278.98,212.48
2018,9,15,7,30,756.0,54.0,2.5,12.8,299.0,348.58,274.53
2018,9,15,7,45,790.5,57.0,2.5,13.15,352.0,414.03,331.84
2018,9,15,8,0,825.0,60.0,2.5,13.5,405.0,480.17,387.73
2018,9,15,8,15,849.5,63.0,2.5,13.9,456.0,544.32,439.93
2018,9,15,8,30,874.0,66.0,2.5,14.3,507.0,609.13,490.65
2018,9,15,8,45,892.0,67.5,2.5,14.65,554.0,668.27,535.45
2018,9,15,9,0,910.0,69.0,2.5,15.0,601.0,726.66,576.76
2018,9,15,9,15,921.0,71.5,2.55,15.3,642.0,779.82,612.92
2018,9,15,9,30,932.0,74.0,2.6,15.6,683.0,830.97,647.12
2018,9,15,9,45,939.5,76.5,2.6,15.95,718.5,876.89,676.68
2018,9,15,10,0,947.0,79.0,2.6,16.3,754.0,920.0,703.93
2018,9,15,10,15,954.5,80.0,2.65,16.5,783.0,958.37,728.51
2018,9,15,10,30,962.0,81.0,2.7,16.7,812.0,993.5,750.79
2018,9,15,10,45,967.5,81.0,2.7,16.9,833.5,1022.13,768.18
2018,9,15,11,0,973.0,81.0,2.7,17.1,855.0,1047.04,783.13
2018,9,15,11,15,976.0,81.0,2.75,17.2,868.0,1065.61,794.78
2018,9,15,11,30,979.0,81.0,2.8,17.3,881.0,1080.12,803.94
2018,9,15,11,45,980.5,81.0,2.85,17.4,886.0,1088.98,809.55
2018,9,15,12,0,982.0,81.0,2.9,17.5,891.0,1093.62,812.6
2018,9,15,12,15,982.5,81.0,2.95,17.5,889.0,1092.99,812.71
2018,9,15,12,30,983.0,81.0,3.0,17.5,887.0,1088.11,810.22
2018,9,15,12,45,980.5,81.0,3.05,17.45,875.5,1076.0,803.29
2018,9,15,13,0,978.0,81.0,3.1,17.4,864.0,1059.77,793.8
2018,9,15,13,15,974.5,79.5,3.15,17.35,844.5,1036.83,779.92
2018,9,15,13,30,971.0,78.0,3.2,17.3,825.0,1010.0,763.48
2018,9,15,13,45,965.5,77.5,3.25,17.2,798.5,978.73,744.14
2018,9,15,14,0,960.0,77.0,3.3,17.1,772.0,943.96,722.3
2018,9,15,14,15,952.0,75.5,3.3,17.0,738.0,902.62,695.4
2018,9,15,14,30,944.0,74.0,3.3,16.9,704.0,858.37,666.23
2018,9,15,14,45,933.0,72.0,3.3,16.75,663.5,808.55,632.89
2018,9,15,15,0,922.0,70.0,3.3,16.6,623.0,756.55,597.51
2018,9,15,15,15,906.0,68.0,3.3,16.6,577.5,699.25,557.32
2018,9,15,15,30,890.0,66.0,3.3,16.6,532.0,640.84,513.16
2018,9,15,15,45,870.0,63.0,3.35,16.1,482.0,578.2,465.13
2018,9,15,16,0,850.0,60.0,3.4,15.6,432.0,515.55,415.18
2018,9,15,16,15,821.0,57.5,3.4,15.2,380.0,449.58,360.35
2018,9,15,16,30,792.0,55.0,3.4,14.8,328.0,386.41,305.68
2018,9,15,16,45,747.0,51.0,3.4,14.45,274.0,316.6,244.02
2018,9,15,17,0,702.0,47.0,3.4,14.1,220.0,251.21,184.72
2018,9,15,17,15,627.5,41.0,3.3,13.65,168.0,182.22,123.57
2018,9,15,17,30,553.0,35.0,3.2,13.2,116.0,122.24,72.41
2018,9,15,17,45,399.5,27.0,3.1,12.7,73.0,62.44,29.15
2018,9,15,18,0,246.0,19.0,3.0,12.2,30.0,22.05,0.0
2018,9,15,18,15,123.0,9.5,2.9,11.9,15.0,8.64,0.0
2018,9,15,18,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,16,5,45,83.5,6.5,1.4,9.55,8.5,0.0,0.0
2018,9,16,6,0,167.0,13.0,1.4,9.9,17.0,11.82,0.0
2018,9,16,6,15,333.0,22.0,1.5,10.6,54.5,40.4,12.96
2018,9,16,6,30,499.0,31.0,1.6,11.3,92.0,94.8,51.71
2018,9,16,6,45,583.5,37.0,1.75,12.0,142.0,151.15,97.61
2018,9,16,7,0,668.0,43.0,1.9,12.7,192.0,217.97,155.7
2018,9,16,7,15,719.0,47.0,1.9,13.15,245.5,282.22,213.85
2018,9,16,7,30,770.0,51.0,1.9,13.6,299.0,351.83,275.45
2018,9,16,7,45,804.0,54.0,1.9,14.0,352.0,416.47,331.6
2018,9,16,8,0,838.0,57.0,1.9,14.4,405.0,484.51,388.27
2018,9,16,8,15,861.5,59.0,1.9,14.85,455.5,547.7,438.98
2018,9,16,8,30,885.0,61.0,1.9,15.3,506.0,611.4,488.07
2018,9,16,8,45,902.0,63.0,1.9,15.75,552.5,670.96,532.24
2018,9,16,9,0,919.0,65.0,1.9,16.2,599.0,729.65,572.52
2018,9,16,9,15,931.0,66.5,1.9,16.55,640.5,782.8,607.49
2018,9,16,9,30,943.0,68.0,1.9,16.9,682.0,833.97,640.45
2018,9,16,9,45,952.0,69.5,1.9,17.3,717.5,880.38,669.46
2018,9,16,10,0,961.0,71.0,1.9,17.7,753.0,924.05,696.21
2018,9,16,10,15,967.5,72.0,1.9,18.0,781.5,961.89,719.03
2018,9,16,10,30,974.0,73.0,1.9,18.3,810.0,996.37,739.48
2018,9,16,10,45,978.5,73.5,1.95,18.55,831.0,1024.81,756.71
2018,9,16,11,0,983.0,74.0,2.0,18.8,852.0,1049.45,771.55
2018,9,16,11,15,985.0,74.5,2.0,19.0,865.0,1067.66,781.81
2018,9,16,11,30,987.0,75.0,2.0,19.2,878.0,1081.75,789.58
2018,9,16,11,45,988.0,75.5,2.05,19.35,883.0,1090.63,795.06
2018,9,16,12,0,989.0,76.0,2.1,19.5,888.0,1095.26,798.03
2018,9,16,12,15,987.5,76.0,2.15,19.6,884.5,1092.49,796.65
2018,9,16,12,30,986.0,76.0,2.2,19.7,881.0,1085.47,792.77
2018,9,16,12,45,982.5,76.5,2.25,19.75,869.0,1072.8,785.59
2018,9,16,13,0,979.0,77.0,2.3,19.8,857.0,1056.03,775.9
2018,9,16,13,15,975.0,76.0,2.35,19.75,837.5,1033.05,762.56
2018,9,16,13,30,971.0,75.0,2.4,19.7,818.0,1006.21,746.73
2018,9,16,13,45,965.0,74.5,2.45,19.65,791.0,974.37,727.56
2018,9,16,14,0,959.0,74.0,2.5,19.6,764.0,939.09,705.97
2018,9,16,14,15,951.0,72.5,2.55,19.45,730.0,897.7,680.29
2018,9,16,14,30,943.0,71.0,2.6,19.3,696.0,853.4,652.31
2018,9,16,14,45,931.5,69.5,2.65,19.1,656.0,803.72,620.25
2018,9,16,15,0,920.0,68.0,2.7,18.9,616.0,751.92,586.12
2018,9,16,15,15,903.5,66.0,2.7,18.9,570.0,694.32,546.42
2018,9,16,15,30,887.0,64.0,2.7,18.9,524.0,635.67,502.81
2018,9,16,15,45,865.0,61.5,2.8,18.3,474.0,572.57,455.52
2018,9,16,16,0,843.0,59.0,2.9,17.7,424.0,509.69,406.34
2018,9,16,16,15,812.0,56.5,2.9,17.25,371.5,443.19,351.79
2018,9,16,16,30,781.0,54.0,2.9,16.8,319.0,379.79,297.59
2018,9,16,16,45,734.5,50.0,2.9,16.3,265.5,310.18,236.86
2018,9,16,17,0,688.0,46.0,2.9,15.8,212.0,245.22,178.61
2018,9,16,17,15,611.0,40.5,2.8,15.2,161.0,177.19,118.98
2018,9,16,17,30,534.0,35.0,2.7,14.6,110.0,118.49,69.51
2018,9,16,17,45,381.5,26.5,2.6,14.0,68.5,59.87,27.18
2018,9,16,18,0,229.0,18.0,2.5,13.4,27.0,20.68,0.0
2018,9,16,18,15,114.5,9.0,2.45,13.1,13.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,17,5,45,82.5,6.5,1.5,10.05,8.0,0.0,0.0
2018,9,17,6,0,165.0,13.0,1.5,10.3,16.0,11.82,0.0
2018,9,17,6,15,330.5,22.0,1.65,10.85,53.0,40.79,12.14
2018,9,17,6,30,496.0,31.0,1.8,11.4,90.0,95.27,52.04
2018,9,17,6,45,581.0,36.5,1.9,11.9,139.5,151.15,97.77
2018,9,17,7,0,666.0,42.0,2.0,12.4,189.0,217.52,155.72
2018,9,17,7,15,716.5,46.5,2.0,12.8,242.0,282.05,214.3
2018,9,17,7,30,767.0,51.0,2.0,13.2,295.0,351.91,276.32
2018,9,17,7,45,800.5,54.0,2.0,13.6,348.0,416.12,332.28
2018,9,17,8,0,834.0,57.0,2.0,14.0,401.0,483.72,388.78
2018,9,17,8,15,857.0,59.5,2.0,14.4,451.0,546.96,439.77
2018,9,17,8,30,880.0,62.0,2.0,14.8,501.0,610.67,489.12
2018,9,17,8,45,896.0,64.5,2.0,15.15,547.5,669.85,533.37
2018,9,17,9,0,912.0,67.0,2.0,15.5,594.0,728.08,573.76
2018,9,17,9,15,922.5,69.5,2.05,15.9,635.0,780.87,608.98
2018,9,17,9,30,933.0,72.0,2.1,16.3,676.0,831.58,642.21
2018,9,17,9,45,939.5,74.5,2.1,16.65,710.5,876.59,670.67
2018,9,17,10,0,946.0,77.0,2.1,17.0,745.0,918.71,696.8
2018,9,17,10,15,953.0,78.0,2.2,17.25,773.5,956.45,721.07
2018,9,17,10,30,960.0,79.0,2.3,17.5,802.0,990.92,743.08
2018,9,17,10,45,965.0,80.0,2.35,17.8,823.5,1019.99,760.81
2018,9,17,11,0,970.0,81.0,2.4,18.1,845.0,1045.33,776.13
2018,9,17,11,15,972.5,81.5,2.5,18.2,858.0,1063.74,788.17
2018,9,17,11,30,975.0,82.0,2.6,18.3,871.0,1078.09,797.74
2018,9,17,11,45,976.0,82.0,2.65,18.4,876.0,1086.21,802.87
2018,9,17,12,0,977.0,82.0,2.7,18.5,881.0,1090.13,805.48
2018,9,17,12,15,976.5,82.0,2.8,18.45,877.5,1088.29,805.54
2018,9,17,12,30,976.0,82.0,2.9,18.4,874.0,1082.23,803.01
2018,9,17,12,45,973.0,82.0,3.0,18.35,862.5,1069.49,796.21
2018,9,17,13,0,970.0,82.0,3.1,18.3,851.0,1052.66,786.83
2018,9,17,13,15,966.5,81.0,3.15,18.15,831.5,1030.23,773.61
2018,9,17,13,30,963.0,80.0,3.2,18.0,812.0,1003.95,757.84
2018,9,17,13,45,957.5,78.5,3.25,17.85,785.0,971.55,737.88
2018,9,17,14,0,952.0,77.0,3.3,17.7,758.0,935.7,715.45
2018,9,17,14,15,943.5,75.5,3.3,17.45,724.0,894.03,688.71
2018,9,17,14,30,935.0,74.0,3.3,17.2,690.0,849.52,659.71
2018,9,17,14,45,923.5,72.5,3.3,16.95,650.0,800.09,626.82
2018,9,17,15,0,912.0,71.0,3.3,16.7,610.0,748.57,591.94
2018,9,17,15,15,895.5,69.0,3.3,16.7,564.0,691.28,551.66
2018,9,17,15,30,879.0,67.0,3.3,16.7,518.0,632.97,507.27
2018,9,17,15,45,857.0,64.5,3.3,16.0,468.5,570.24,459.22
2018,9,17,16,0,835.0,62.0,3.3,15.3,419.0,507.75,409.44
2018,9,17,16,15,803.0,59.0,3.3,14.85,366.5,442.34,354.97
2018,9,17,16,30,771.0,56.0,3.3,14.4,314.0,376.84,298.42
2018,9,17,16,45,722.0,52.0,3.25,13.95,260.5,306.98,236.71
2018,9,17,17,0,673.0,48.0,3.2,13.5,207.0,242.07,177.91
2018,9,17,17,15,589.5,42.5,3.1,13.05,156.0,173.65,117.65
2018,9,17,17,30,506.0,37.0,3.0,12.6,105.0,115.17,68.33
2018,9,17,17,45,350.0,27.0,2.95,12.1,64.5,57.04,25.68
2018,9,17,18,0,194.0,17.0,2.9,11.6,24.0,18.83,0.0
2018,9,17,18,15,97.0,8.5,2.8,11.4,12.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,18,5,45,48.0,5.5,1.9,10.4,6.5,0.0,0.0
2018,9,18,6,0,96.0,11.0,1.9,10.5,13.0,10.01,0.0
2018,9,18,6,15,254.0,23.5,2.0,10.8,48.5,38.16,11.03
2018,9,18,6,30,412.0,36.0,2.1,11.1,84.0,90.17,51.35
2018,9,18,6,45,389.0,40.5,2.15,11.4,104.0,119.45,79.48
2018,9,18,7,0,366.0,45.0,2.2,11.7,124.0,145.21,106.08
2018,9,18,7,15,252.0,66.5,2.15,12.05,128.0,152.98,119.26
2018,9,18,7,30,138.0,88.0,2.1,12.4,132.0,142.84,114.59
2018,9,18,7,45,360.5,90.5,2.1,12.75,232.0,259.59,211.28
2018,9,18,8,0,583.0,93.0,2.1,13.1,332.0,401.02,326.42
2018,9,18,8,15,696.5,87.5,2.1,13.5,408.0,493.0,399.95
2018,9,18,8,30,810.0,82.0,2.1,13.9,484.0,594.67,478.93
2018,9,18,8,45,841.5,82.0,2.1,14.3,534.0,658.46,526.61
2018,9,18,9,0,873.0,82.0,2.1,14.7,584.0,718.29,569.27
2018,9,18,9,15,890.0,82.5,2.1,15.05,626.0,771.97,605.18
2018,9,18,9,30,907.0,83.0,2.1,15.4,668.0,824.22,639.43
2018,9,18,9,45,920.5,82.5,2.15,15.75,703.5,870.66,669.52
2018,9,18,10,0,934.0,82.0,2.2,16.1,739.0,914.76,697.69
2018,9,18,10,15,941.0,83.5,2.2,16.35,767.5,952.62,721.12
2018,9,18,10,30,948.0,85.0,2.2,16.6,796.0,987.24,742.24
2018,9,18,10,45,953.0,85.0,2.25,16.9,816.5,1014.82,759.03
2018,9,18,11,0,958.0,85.0,2.3,17.2,837.0,1038.7,773.46
2018,9,18,11,15,960.5,86.0,2.3,17.35,850.0,1057.39,784.43
2018,9,18,11,30,963.0,87.0,2.3,17.5,863.0,1072.07,792.91
2018,9,18,11,45,963.5,87.5,2.3,17.7,867.5,1080.08,797.08
2018,9,18,12,0,964.0,88.0,2.3,17.9,872.0,1083.92,798.76
2018,9,18,12,15,962.5,88.5,2.35,18.0,868.5,1081.55,797.57
2018,9,18,12,30,961.0,89.0,2.4,18.1,865.0,1075.03,793.9
2018,9,18,12,45,957.5,88.5,2.45,18.2,852.5,1061.26,785.68
2018,9,18,13,0,954.0,88.0,2.5,18.3,840.0,1043.49,775.0
2018,9,18,13,15,949.5,87.5,2.6,18.3,820.5,1020.86,762.01
2018,9,18,13,30,945.0,87.0,2.7,18.3,801.0,994.49,746.5
2018,9,18,13,45,938.5,86.0,2.75,18.3,774.0,962.12,726.42
2018,9,18,14,0,932.0,85.0,2.8,18.3,747.0,926.44,703.99
2018,9,18,14,15,922.0,83.5,2.85,18.15,712.5,884.09,677.16
2018,9,18,14,30,912.0,82.0,2.9,18.0,678.0,839.08,648.16
2018,9,18,14,45,898.0,80.5,2.95,17.8,637.5,788.59,614.93
2018,9,18,15,0,884.0,79.0,3.0,17.6,597.0,736.3,579.83
2018,9,18,15,15,866.0,76.5,3.0,17.6,551.0,678.68,539.14
2018,9,18,15,30,848.0,74.0,3.0,17.6,505.0,620.28,494.87
2018,9,18,15,45,823.0,71.5,3.1,16.9,455.5,560.3,449.38
2018,9,18,16,0,798.0,69.0,3.2,16.2,406.0,497.46,399.81
2018,9,18,16,15,761.0,65.5,3.2,15.7,353.5,429.01,343.34
2018,9,18,16,30,724.0,62.0,3.2,15.2,301.0,363.34,287.07
2018,9,18,16,45,669.0,57.5,3.25,14.65,248.0,293.69,226.22
2018,9,18,17,0,614.0,53.0,3.3,14.1,195.0,229.83,169.03
2018,9,18,17,15,522.5,46.5,3.2,13.55,145.5,162.45,110.53
2018,9,18,17,30,431.0,40.0,3.1,13.0,96.0,106.34,63.98
2018,9,18,17,45,277.0,27.5,3.05,12.4,57.5,50.74,22.51
2018,9,18,18,0,123.0,15.0,3.0,11.8,19.0,15.59,0.0
2018,9,18,18,15,61.5,7.5,2.9,11.5,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,19,5,45,33.5,5.0,1.75,9.5,5.5,0.0,0.0
2018,9,19,6,0,67.0,10.0,1.8,9.7,11.0,9.1,0.0
2018,9,19,6,15,208.0,24.5,1.85,10.15,44.5,36.69,9.68
2018,9,19,6,30,349.0,39.0,1.9,10.6,78.0,85.78,50.36
2018,9,19,6,45,427.5,48.5,2.0,11.0,122.0,135.39,91.3
2018,9,19,7,0,506.0,58.0,2.1,11.4,166.0,194.88,143.03
2018,9,19,7,15,522.0,70.5,2.0,11.8,208.5,246.98,191.15
2018,9,19,7,30,538.0,83.0,1.9,12.2,251.0,300.51,239.25
2018,9,19,7,45,640.5,82.0,1.75,12.6,317.0,379.65,305.51
2018,9,19,8,0,743.0,81.0,1.6,13.0,383.0,468.59,377.48
2018,9,19,8,15,780.5,82.5,1.5,13.55,435.5,534.68,429.32
2018,9,19,8,30,818.0,84.0,1.4,14.1,488.0,602.88,480.59
2018,9,19,8,45,840.5,86.0,1.25,14.6,535.0,663.38,523.56
2018,9,19,9,0,863.0,88.0,1.1,15.1,582.0,723.65,563.68
2018,9,19,9,15,878.0,90.5,1.1,15.75,624.0,772.75,594.44
2018,9,19,9,30,893.0,93.0,1.1,16.4,666.0,825.09,626.86
2018,9,19,9,45,905.0,94.5,1.05,17.0,702.0,871.94,654.19
2018,9,19,10,0,917.0,96.0,1.0,17.6,738.0,916.4,679.33
2018,9,19,10,15,924.5,97.5,1.1,18.25,766.5,954.12,702.16
2018,9,19,10,30,932.0,99.0,1.2,18.9,795.0,988.67,722.87
2018,9,19,10,45,937.0,100.0,1.25,19.6,816.0,1016.92,738.48
2018,9,19,11,0,942.0,101.0,1.3,20.3,837.0,1041.53,751.82
2018,9,19,11,15,945.5,102.0,1.4,20.7,850.5,1060.87,763.68
2018,9,19,11,30,949.0,103.0,1.5,21.1,864.0,1076.29,773.22
2018,9,19,11,45,950.0,103.0,1.6,21.5,868.5,1084.04,778.11
2018,9,19,12,0,951.0,103.0,1.7,21.9,873.0,1087.69,780.63
2018,9,19,12,15,950.0,103.0,1.8,22.1,869.5,1085.18,780.05
2018,9,19,12,30,949.0,103.0,1.9,22.3,866.0,1078.56,777.03
2018,9,19,12,45,946.0,102.0,1.95,22.45,853.5,1064.76,769.05
2018,9,19,13,0,943.0,101.0,2.0,22.6,841.0,1046.99,758.71
2018,9,19,13,15,937.5,100.5,2.1,22.65,821.0,1023.5,745.7
2018,9,19,13,30,932.0,100.0,2.2,22.7,801.0,996.34,730.27
2018,9,19,13,45,924.5,98.5,2.25,22.7,773.0,962.75,710.13
2018,9,19,14,0,917.0,97.0,2.3,22.7,745.0,925.95,687.74
2018,9,19,14,15,906.5,95.5,2.4,22.6,710.5,883.59,662.09
2018,9,19,14,30,896.0,94.0,2.5,22.5,676.0,838.66,634.26
2018,9,19,14,45,881.5,92.0,2.55,22.35,635.0,787.78,601.56
2018,9,19,15,0,867.0,90.0,2.6,22.2,594.0,740.25,570.67
2018,9,19,15,15,847.5,87.0,2.6,22.2,547.5,681.11,529.26
2018,9,19,15,30,828.0,84.0,2.6,22.2,501.0,621.37,485.17
2018,9,19,15,45,799.5,80.5,2.7,21.65,450.0,555.69,436.49
2018,9,19,16,0,771.0,77.0,2.8,21.1,399.0,491.08,386.62
2018,9,19,16,15,730.5,73.0,2.75,20.5,346.0,421.9,330.96
2018,9,19,16,30,690.0,69.0,2.7,19.9,293.0,356.33,276.18
2018,9,19,16,45,631.0,63.5,2.65,19.3,240.0,286.24,216.46
2018,9,19,17,0,572.0,58.0,2.6,18.7,187.0,222.52,160.91
2018,9,19,17,15,477.0,49.0,2.5,17.85,137.5,154.62,103.71
2018,9,19,17,30,382.0,40.0,2.4,17.0,88.0,98.62,58.52
2018,9,19,17,45,240.0,27.5,2.3,16.1,52.5,47.05,19.41
2018,9,19,18,0,98.0,15.0,2.2,15.2,17.0,15.05,0.0
2018,9,19,18,15,49.0,7.5,2.15,14.75,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
