Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,20,5,45,40.0,5.0,1.0,11.25,5.5,0.0,0.0
2018,9,20,6,0,80.0,10.0,1.0,11.4,11.0,9.1,0.0
2018,9,20,6,15,232.0,23.0,0.95,12.15,44.5,37.11,7.38
2018,9,20,6,30,384.0,36.0,0.9,12.9,78.0,88.16,50.12
2018,9,20,6,45,483.0,44.0,0.9,13.65,126.5,142.52,93.75
2018,9,20,7,0,582.0,52.0,0.9,14.4,175.0,209.33,150.11
2018,9,20,7,15,642.5,57.5,0.9,15.05,228.0,273.28,206.11
2018,9,20,7,30,703.0,63.0,0.9,15.7,281.0,343.69,266.25
2018,9,20,7,45,743.5,67.5,0.9,16.4,334.5,410.57,321.86
2018,9,20,8,0,784.0,72.0,0.9,17.1,388.0,480.77,377.71
2018,9,20,8,15,811.5,75.0,0.9,17.85,438.5,545.02,426.69
2018,9,20,8,30,839.0,78.0,0.9,18.6,489.0,610.27,474.29
2018,9,20,8,45,859.0,80.5,0.95,19.35,536.0,670.63,516.94
2018,9,20,9,0,879.0,83.0,1.0,20.1,583.0,725.75,553.57
2018,9,20,9,15,895.0,84.5,1.0,20.75,625.0,779.98,587.12
2018,9,20,9,30,911.0,86.0,1.0,21.4,667.0,832.67,618.83
2018,9,20,9,45,923.5,86.5,1.05,22.1,703.0,879.43,646.62
2018,9,20,10,0,936.0,87.0,1.1,22.8,739.0,923.77,672.48
2018,9,20,10,15,943.5,88.0,1.1,23.3,767.5,961.45,693.47
2018,9,20,10,30,951.0,89.0,1.1,23.8,796.0,995.89,712.25
2018,9,20,10,45,956.0,90.0,1.15,24.3,817.0,1024.5,728.23
2018,9,20,11,0,961.0,91.0,1.2,24.8,838.0,1049.39,741.97
2018,9,20,11,15,964.0,91.5,1.25,25.05,851.0,1067.89,752.59
2018,9,20,11,30,967.0,92.0,1.3,25.3,864.0,1082.35,760.95
2018,9,20,11,45,968.0,92.0,1.35,25.55,868.5,1090.13,765.42
2018,9,20,12,0,969.0,92.0,1.4,25.8,873.0,1093.73,767.57
2018,9,20,12,15,968.0,92.0,1.45,25.85,869.0,1091.09,766.73
2018,9,20,12,30,967.0,92.0,1.5,25.9,865.0,1084.27,763.55
2018,9,20,12,45,964.5,91.5,1.55,26.0,853.0,1071.24,756.58
2018,9,20,13,0,962.0,91.0,1.6,26.1,841.0,1054.15,747.25
2018,9,20,13,15,957.5,90.0,1.6,26.05,821.0,1030.61,733.67
2018,9,20,13,30,953.0,89.0,1.6,26.0,801.0,1003.3,717.83
2018,9,20,13,45,946.0,87.5,1.65,25.95,773.0,969.51,698.59
2018,9,20,14,0,939.0,86.0,1.7,25.9,745.0,932.42,677.08
2018,9,20,14,15,929.5,84.5,1.75,25.8,710.5,890.08,652.04
2018,9,20,14,30,920.0,83.0,1.8,25.7,676.0,845.04,624.85
2018,9,20,14,45,906.5,81.5,1.8,25.55,635.0,794.46,593.12
2018,9,20,15,0,893.0,80.0,1.8,25.4,594.0,742.02,559.62
2018,9,20,15,15,874.5,77.0,1.8,25.4,547.5,682.98,520.09
2018,9,20,15,30,856.0,74.0,1.8,25.4,501.0,623.2,477.15
2018,9,20,15,45,831.0,71.0,1.8,24.9,450.5,562.23,432.63
2018,9,20,16,0,806.0,68.0,1.8,24.4,400.0,498.35,384.21
2018,9,20,16,15,769.5,64.0,1.7,23.6,347.0,429.14,329.89
2018,9,20,16,30,733.0,60.0,1.6,22.8,294.0,362.67,275.54
2018,9,20,16,45,677.5,55.5,1.55,22.05,241.0,292.44,216.71
2018,9,20,17,0,622.0,51.0,1.5,21.3,188.0,228.14,161.34
2018,9,20,17,15,531.5,43.0,1.45,20.25,138.0,159.27,103.84
2018,9,20,17,30,441.0,35.0,1.4,19.2,88.0,101.69,57.61
2018,9,20,17,45,285.0,24.0,1.35,18.15,52.0,46.59,15.76
2018,9,20,18,0,129.0,13.0,1.3,17.1,16.0,13.49,0.0
2018,9,20,18,15,64.5,6.5,1.3,16.8,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,21,5,45,44.5,4.5,1.05,11.75,5.0,0.0,0.0
2018,9,21,6,0,89.0,9.0,1.0,11.8,10.0,8.26,0.0
2018,9,21,6,15,243.5,21.0,1.1,12.5,43.0,36.33,4.52
2018,9,21,6,30,398.0,33.0,1.2,13.2,76.0,87.89,49.03
2018,9,21,6,45,494.5,41.0,1.3,13.9,124.0,142.67,93.39
2018,9,21,7,0,591.0,49.0,1.4,14.6,172.0,209.61,150.37
2018,9,21,7,15,649.5,54.5,1.4,15.2,224.5,273.34,206.78
2018,9,21,7,30,708.0,60.0,1.4,15.8,277.0,343.58,267.45
2018,9,21,7,45,746.5,64.0,1.4,16.35,329.5,409.3,323.02
2018,9,21,8,0,785.0,68.0,1.4,16.9,382.0,478.09,378.79
2018,9,21,8,15,812.0,71.0,1.4,17.55,432.5,542.03,428.52
2018,9,21,8,30,839.0,74.0,1.4,18.2,483.0,606.93,476.9
2018,9,21,8,45,858.0,76.5,1.4,18.85,529.0,662.47,516.72
2018,9,21,9,0,877.0,79.0,1.4,19.5,575.0,720.87,555.84
2018,9,21,9,15,891.5,81.0,1.4,20.1,616.5,774.36,589.64
2018,9,21,9,30,906.0,83.0,1.4,20.7,658.0,826.19,621.59
2018,9,21,9,45,916.5,84.5,1.4,21.25,693.0,872.14,649.08
2018,9,21,10,0,927.0,86.0,1.4,21.8,728.0,915.53,674.47
2018,9,21,10,15,934.5,86.5,1.4,22.25,756.0,952.28,695.47
2018,9,21,10,30,942.0,87.0,1.4,22.7,784.0,985.81,714.27
2018,9,21,10,45,946.5,88.0,1.4,23.1,804.5,1013.64,729.49
2018,9,21,11,0,951.0,89.0,1.4,23.5,825.0,1037.78,742.41
2018,9,21,11,15,954.0,90.0,1.45,23.75,838.0,1056.59,753.36
2018,9,21,11,30,957.0,91.0,1.5,24.0,851.0,1071.41,762.01
2018,9,21,11,45,958.0,90.5,1.5,24.2,855.0,1078.45,765.32
2018,9,21,12,0,959.0,90.0,1.5,24.4,859.0,1081.36,766.32
2018,9,21,12,15,956.5,91.0,1.55,24.45,855.0,1078.26,765.15
2018,9,21,12,30,954.0,92.0,1.6,24.5,851.0,1071.03,761.62
2018,9,21,12,45,949.5,92.5,1.65,24.5,838.5,1057.18,754.28
2018,9,21,13,0,945.0,93.0,1.7,24.5,826.0,1039.38,744.62
2018,9,21,13,15,940.0,92.5,1.7,24.35,806.0,1016.14,731.32
2018,9,21,13,30,935.0,92.0,1.7,24.2,786.0,989.23,715.76
2018,9,21,13,45,928.0,90.5,1.75,24.05,758.5,955.84,696.68
2018,9,21,14,0,921.0,89.0,1.8,23.9,731.0,919.21,675.34
2018,9,21,14,15,911.0,87.0,1.8,23.65,696.0,876.44,649.39
2018,9,21,14,30,901.0,85.0,1.8,23.4,661.0,831.06,621.4
2018,9,21,14,45,887.0,83.0,1.8,23.15,620.5,780.26,589.29
2018,9,21,15,0,873.0,81.0,1.8,22.9,580.0,727.72,555.43
2018,9,21,15,15,854.0,78.5,1.8,22.9,534.0,669.81,515.94
2018,9,21,15,30,835.0,76.0,1.8,22.9,488.0,614.87,475.8
2018,9,21,15,45,808.5,73.0,1.8,22.2,438.0,550.57,428.67
2018,9,21,16,0,782.0,70.0,1.8,21.5,388.0,487.13,380.24
2018,9,21,16,15,744.5,65.5,1.75,20.85,335.5,418.3,325.44
2018,9,21,16,30,707.0,61.0,1.7,20.2,283.0,352.39,270.81
2018,9,21,16,45,649.5,55.5,1.7,19.6,230.5,282.08,211.24
2018,9,21,17,0,592.0,50.0,1.7,19.0,178.0,218.13,155.61
2018,9,21,17,15,497.5,42.5,1.6,18.05,129.5,151.02,99.19
2018,9,21,17,30,403.0,35.0,1.5,17.1,81.0,95.7,54.62
2018,9,21,17,45,247.5,23.0,1.4,16.15,46.5,42.12,11.75
2018,9,21,18,0,92.0,11.0,1.3,15.2,12.0,11.08,0.0
2018,9,21,18,15,46.0,5.5,1.25,14.8,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,22,5,45,37.5,5.0,1.15,9.8,5.0,0.0,0.0
2018,9,22,6,0,75.0,10.0,1.1,9.9,10.0,9.28,0.0
2018,9,22,6,15,224.5,22.0,1.1,10.4,41.5,36.41,2.08
2018,9,22,6,30,374.0,34.0,1.1,10.9,73.0,86.47,49.11
2018,9,22,6,45,475.0,42.0,1.1,11.4,120.5,140.77,93.42
2018,9,22,7,0,576.0,50.0,1.1,11.9,168.0,207.76,150.73
2018,9,22,7,15,637.0,55.5,1.05,12.5,220.5,271.57,207.33
2018,9,22,7,30,698.0,61.0,1.0,13.1,273.0,341.85,268.08
2018,9,22,7,45,738.5,65.0,0.9,13.7,326.0,407.9,323.48
2018,9,22,8,0,779.0,69.0,0.8,14.3,379.0,477.27,378.84
2018,9,22,8,15,807.0,72.5,0.8,15.05,429.5,541.99,428.59
2018,9,22,8,30,835.0,76.0,0.8,15.8,480.0,607.8,476.97
2018,9,22,8,45,855.0,78.5,0.75,16.55,526.5,667.87,518.6
2018,9,22,9,0,875.0,81.0,0.7,17.3,573.0,722.64,553.72
2018,9,22,9,15,888.5,83.0,0.7,18.0,614.0,775.24,586.04
2018,9,22,9,30,902.0,85.0,0.7,18.7,655.0,826.09,616.41
2018,9,22,9,45,911.5,88.0,0.75,19.4,690.5,872.66,644.22
2018,9,22,10,0,921.0,91.0,0.8,20.1,726.0,916.62,669.97
2018,9,22,10,15,929.0,91.5,0.9,20.65,754.0,953.57,692.3
2018,9,22,10,30,937.0,92.0,1.0,21.2,782.0,987.35,712.6
2018,9,22,10,45,942.5,93.0,1.1,21.7,803.0,1015.94,729.73
2018,9,22,11,0,948.0,94.0,1.2,22.2,824.0,1040.88,744.65
2018,9,22,11,15,951.0,94.5,1.35,22.4,836.5,1058.99,757.17
2018,9,22,11,30,954.0,95.0,1.5,22.6,849.0,1073.12,767.35
2018,9,22,11,45,955.0,95.0,1.6,22.8,853.5,1080.61,772.67
2018,9,22,12,0,956.0,95.0,1.7,23.0,858.0,1083.98,775.6
2018,9,22,12,15,957.5,94.0,1.8,23.0,855.0,1082.57,776.31
2018,9,22,12,30,959.0,93.0,1.9,23.0,852.0,1076.99,774.55
2018,9,22,12,45,959.5,91.0,2.05,23.0,840.5,1065.13,769.61
2018,9,22,13,0,960.0,89.0,2.2,23.0,829.0,1049.16,762.06
2018,9,22,13,15,955.0,88.0,2.25,22.85,808.5,1024.98,748.45
2018,9,22,13,30,950.0,87.0,2.3,22.7,788.0,997.07,732.46
2018,9,22,13,45,942.5,86.0,2.4,22.55,760.0,963.31,713.05
2018,9,22,14,0,935.0,85.0,2.5,22.4,732.0,926.28,691.24
2018,9,22,14,15,924.5,83.5,2.5,22.15,697.0,883.09,664.38
2018,9,22,14,30,914.0,82.0,2.5,21.9,662.0,837.29,635.44
2018,9,22,14,45,900.5,80.0,2.55,21.7,621.0,786.27,602.67
2018,9,22,15,0,887.0,78.0,2.6,21.5,580.0,733.44,568.01
2018,9,22,15,15,868.0,76.0,2.6,21.5,534.0,675.39,527.59
2018,9,22,15,30,849.0,74.0,2.6,21.5,488.0,620.27,486.4
2018,9,22,15,45,823.0,70.5,2.5,20.85,437.5,554.96,437.11
2018,9,22,16,0,797.0,67.0,2.4,20.2,387.0,490.44,386.62
2018,9,22,16,15,760.0,63.0,2.35,19.65,334.5,421.56,330.8
2018,9,22,16,30,723.0,59.0,2.3,19.1,282.0,355.51,275.13
2018,9,22,16,45,665.0,53.5,2.2,18.55,229.0,284.16,213.76
2018,9,22,17,0,607.0,48.0,2.1,18.0,176.0,219.03,156.45
2018,9,22,17,15,509.5,41.0,2.05,17.2,127.5,151.23,99.06
2018,9,22,17,30,412.0,34.0,2.0,16.4,79.0,95.39,53.81
2018,9,22,17,45,251.5,22.0,1.9,15.6,45.0,40.85,7.5
2018,9,22,18,0,91.0,10.0,1.8,14.8,11.0,10.04,0.0
2018,9,22,18,15,45.5,5.0,1.8,14.4,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,23,5,45,32.0,4.5,1.6,10.35,4.5,0.0,0.0
2018,9,23,6,0,64.0,9.0,1.6,10.5,9.0,8.45,0.0
2018,9,23,6,15,215.0,21.5,1.65,11.0,40.0,35.64,0.0
2018,9,23,6,30,366.0,34.0,1.7,11.5,71.0,86.12,48.77
2018,9,23,6,45,469.5,42.0,1.75,12.0,118.5,140.54,93.33
2018,9,23,7,0,573.0,50.0,1.8,12.5,166.0,207.97,151.11
2018,9,23,7,15,635.0,55.5,1.8,13.0,218.5,271.97,208.36
2018,9,23,7,30,697.0,61.0,1.8,13.5,271.0,342.49,270.09
2018,9,23,7,45,737.5,65.0,1.8,13.95,323.5,408.52,326.83
2018,9,23,8,0,778.0,69.0,1.8,14.4,376.0,477.84,384.06
2018,9,23,8,15,806.0,72.0,1.8,14.95,426.0,541.95,434.98
2018,9,23,8,30,834.0,75.0,1.8,15.5,476.0,607.12,484.69
2018,9,23,8,45,854.0,77.5,1.8,16.0,522.5,662.89,525.83
2018,9,23,9,0,874.0,80.0,1.8,16.5,569.0,721.73,566.45
2018,9,23,9,15,888.0,82.0,1.8,17.0,610.0,774.61,600.9
2018,9,23,9,30,902.0,84.0,1.8,17.5,651.0,825.78,633.48
2018,9,23,9,45,911.5,86.5,1.85,17.95,686.0,871.72,662.54
2018,9,23,10,0,921.0,89.0,1.9,18.4,721.0,915.05,689.52
2018,9,23,10,15,929.5,89.5,1.9,18.8,749.0,952.36,711.76
2018,9,23,10,30,938.0,90.0,1.9,19.2,777.0,986.54,731.78
2018,9,23,10,45,944.0,90.5,1.95,19.6,798.0,1014.97,748.59
2018,9,23,11,0,950.0,91.0,2.0,20.0,819.0,1039.78,763.1
2018,9,23,11,15,953.5,91.0,2.05,20.3,831.5,1057.75,773.59
2018,9,23,11,30,957.0,91.0,2.1,20.6,844.0,1071.74,781.72
2018,9,23,11,45,958.5,91.0,2.15,20.9,848.5,1079.66,786.13
2018,9,23,12,0,960.0,91.0,2.2,21.2,853.0,1083.44,788.11
2018,9,23,12,15,962.0,89.0,2.3,21.25,849.5,1081.28,787.89
2018,9,23,12,30,964.0,87.0,2.4,21.3,846.0,1074.93,785.15
2018,9,23,12,45,964.5,85.0,2.5,21.35,834.5,1062.9,778.88
2018,9,23,13,0,965.0,83.0,2.6,21.4,823.0,1046.74,770.04
2018,9,23,13,15,960.5,82.5,2.7,21.25,803.0,1023.43,757.15
2018,9,23,13,30,956.0,82.0,2.8,21.1,783.0,996.34,741.74
2018,9,23,13,45,949.0,80.5,2.9,20.95,755.0,962.21,721.5
2018,9,23,14,0,942.0,79.0,3.0,20.8,727.0,924.78,698.81
2018,9,23,14,15,932.5,78.0,3.0,20.55,692.5,882.7,672.21
2018,9,23,14,30,923.0,77.0,3.0,20.3,658.0,837.91,643.45
2018,9,23,14,45,909.5,75.0,3.05,20.0,617.0,786.48,609.98
2018,9,23,15,0,896.0,73.0,3.1,19.7,576.0,733.21,574.58
2018,9,23,15,15,877.0,70.5,3.1,19.7,529.5,674.14,532.93
2018,9,23,15,30,858.0,68.0,3.1,19.7,483.0,614.41,487.7
2018,9,23,15,45,832.0,65.5,2.95,19.0,433.0,550.37,438.48
2018,9,23,16,0,806.0,63.0,2.8,18.3,383.0,489.49,389.84
2018,9,23,16,15,769.0,59.5,2.7,17.8,330.5,420.72,333.11
2018,9,23,16,30,732.0,56.0,2.6,17.3,278.0,354.76,276.62
2018,9,23,16,45,673.5,51.0,2.5,16.8,225.0,283.34,214.42
2018,9,23,17,0,615.0,46.0,2.4,16.3,172.0,218.18,156.41
2018,9,23,17,15,514.5,39.5,2.25,15.55,124.0,149.99,98.24
2018,9,23,17,30,414.0,33.0,2.1,14.8,76.0,94.1,52.6
2018,9,23,17,45,251.0,21.0,1.95,14.05,43.0,39.27,1.87
2018,9,23,18,0,88.0,9.0,1.8,13.3,10.0,9.0,0.0
2018,9,23,18,15,44.0,4.5,1.75,12.95,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,9,24,5,45,23.0,3.0,0.6,9.75,3.0,0.0,0.0
2018,9,24,6,0,46.0,6.0,0.5,9.9,6.0,5.72,0.0
2018,9,24,6,15,214.5,19.5,0.55,10.35,38.5,34.06,0.0
2018,9,24,6,30,383.0,33.0,0.6,10.8,71.0,88.14,49.47
2018,9,24,6,45,483.5,40.5,0.6,11.2,118.0,142.67,94.45
2018,9,24,7,0,584.0,48.0,0.6,11.6,165.0,209.76,151.84
2018,9,24,7,15,660.5,52.5,0.6,12.2,221.0,277.84,211.37
2018,9,24,7,30,737.0,57.0,0.6,12.8,277.0,354.79,276.92
2018,9,24,7,45,777.5,60.5,0.6,13.4,330.5,422.6,333.62
2018,9,24,8,0,818.0,64.0,0.6,14.0,384.0,493.62,390.36
2018,9,24,8,15,845.0,66.5,0.6,14.75,435.0,558.74,440.0
2018,9,24,8,30,872.0,69.0,0.6,15.5,486.0,621.2,485.57
2018,9,24,8,45,891.5,71.0,0.6,16.3,533.0,681.51,527.51
2018,9,24,9,0,911.0,73.0,0.6,17.1,580.0,741.17,565.58
2018,9,24,9,15,924.5,75.0,0.6,17.8,621.5,795.26,598.43
2018,9,24,9,30,938.0,77.0,0.6,18.5,663.0,847.48,629.29
2018,9,24,9,45,947.0,78.5,0.65,19.2,698.0,893.18,656.19
2018,9,24,10,0,956.0,80.0,0.7,19.9,733.0,936.1,681.01
2018,9,24,10,15,962.5,81.0,0.75,20.35,760.5,973.17,702.54
2018,9,24,10,30,969.0,82.0,0.8,20.8,788.0,1006.85,721.88
2018,9,24,10,45,973.5,83.0,0.85,21.25,808.5,1035.05,737.81
2018,9,24,11,0,978.0,84.0,0.9,21.7,829.0,1059.43,751.46
2018,9,24,11,15,980.5,84.5,0.95,21.95,841.5,1077.31,761.82
2018,9,24,11,30,983.0,85.0,1.0,22.2,854.0,1091.07,769.89
2018,9,24,11,45,984.0,85.0,1.05,22.45,858.5,1098.55,774.34
2018,9,24,12,0,985.0,85.0,1.1,22.7,863.0,1101.79,776.44
2018,9,24,12,15,982.5,85.5,1.15,22.75,858.0,1097.78,774.95
2018,9,24,12,30,980.0,86.0,1.2,22.8,853.0,1089.54,771.11
2018,9,24,12,45,975.5,87.0,1.25,22.9,840.5,1075.72,763.84
2018,9,24,13,0,971.0,88.0,1.3,23.0,828.0,1057.84,754.22
2018,9,24,13,15,965.5,87.0,1.35,22.95,807.0,1032.79,740.63
2018,9,24,13,30,960.0,86.0,1.4,22.9,786.0,1003.99,724.69
2018,9,24,13,45,952.0,85.0,1.45,22.85,757.5,969.33,704.92
2018,9,24,14,0,944.0,84.0,1.5,22.8,729.0,931.41,682.88
2018,9,24,14,15,933.5,82.5,1.55,22.6,693.5,887.77,657.16
2018,9,24,14,30,923.0,81.0,1.6,22.4,658.0,841.49,629.28
2018,9,24,14,45,908.5,79.5,1.6,22.2,616.5,789.8,596.66
2018,9,24,15,0,894.0,78.0,1.6,22.0,575.0,736.36,562.27
2018,9,24,15,15,874.5,75.5,1.6,22.0,528.5,677.0,521.9
2018,9,24,15,30,855.0,73.0,1.6,22.0,482.0,620.65,480.78
2018,9,24,15,45,826.0,70.0,1.65,21.3,430.5,553.87,432.06
2018,9,24,16,0,797.0,67.0,1.7,20.6,379.0,488.19,381.98
2018,9,24,16,15,755.0,63.0,1.7,19.95,325.5,417.09,325.26
2018,9,24,16,30,713.0,59.0,1.7,19.3,272.0,349.42,268.95
2018,9,24,16,45,650.5,53.5,1.7,18.65,219.0,277.32,207.56
2018,9,24,17,0,588.0,48.0,1.7,18.0,166.0,212.42,150.9
2018,9,24,17,15,483.0,40.5,1.65,17.1,118.0,143.94,93.54
2018,9,24,17,30,378.0,33.0,1.6,16.2,70.0,88.6,48.86
2018,9,24,17,45,217.0,20.0,1.55,15.25,38.5,35.35,0.0
2018,9,24,18,0,56.0,7.0,1.5,14.3,7.0,6.82,0.0
2018,9,24,18,15,28.0,3.5,1.4,13.85,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,25,5,45,30.0,3.5,1.0,10.1,3.5,0.0,0.0
2018,9,25,6,0,60.0,7.0,1.0,10.2,7.0,6.37,0.0
2018,9,25,6,15,225.0,19.0,1.0,10.7,37.5,34.62,0.0
2018,9,25,6,30,390.0,31.0,1.0,11.2,68.0,87.93,48.54
2018,9,25,6,45,493.5,38.0,0.95,11.65,115.5,143.0,94.24
2018,9,25,7,0,597.0,45.0,0.9,12.1,163.0,210.72,152.29
2018,9,25,7,15,658.0,50.5,0.85,12.65,215.5,275.94,210.21
2018,9,25,7,30,719.0,56.0,0.8,13.2,268.0,347.79,272.19
2018,9,25,7,45,758.0,60.0,0.75,13.75,320.5,414.37,328.08
2018,9,25,8,0,797.0,64.0,0.7,14.3,373.0,484.05,383.8
2018,9,25,8,15,823.5,67.0,0.75,15.1,423.0,548.25,433.34
2018,9,25,8,30,850.0,70.0,0.8,15.9,473.0,609.72,478.96
2018,9,25,8,45,869.0,72.0,0.85,16.65,519.0,668.54,520.95
2018,9,25,9,0,888.0,74.0,0.9,17.4,565.0,726.7,559.4
2018,9,25,9,15,902.0,76.0,0.95,17.95,606.0,780.08,593.47
2018,9,25,9,30,916.0,78.0,1.0,18.5,647.0,831.69,625.77
2018,9,25,9,45,926.5,79.5,1.1,19.1,682.0,877.73,654.48
2018,9,25,10,0,937.0,81.0,1.2,19.7,717.0,921.17,681.22
2018,9,25,10,15,944.0,82.0,1.25,20.05,744.5,958.01,703.32
2018,9,25,10,30,951.0,83.0,1.3,20.4,772.0,991.57,723.26
2018,9,25,10,45,955.0,84.0,1.35,20.75,792.0,1018.78,739.14
2018,9,25,11,0,959.0,85.0,1.4,21.1,812.0,1042.22,752.73
2018,9,25,11,15,961.5,85.5,1.45,21.35,824.0,1059.71,762.97
2018,9,25,11,30,964.0,86.0,1.5,21.6,836.0,1073.17,770.88
2018,9,25,11,45,965.0,85.5,1.5,21.85,840.0,1079.86,773.89
2018,9,25,12,0,966.0,85.0,1.5,22.1,844.0,1082.37,774.54
2018,9,25,12,15,964.0,86.0,1.55,22.2,840.0,1079.39,773.3
2018,9,25,12,30,962.0,87.0,1.6,22.3,836.0,1072.26,769.67
2018,9,25,12,45,958.5,86.5,1.6,22.45,823.0,1057.8,760.68
2018,9,25,13,0,955.0,86.0,1.6,22.6,810.0,1039.35,749.39
2018,9,25,13,15,950.0,85.5,1.6,22.6,789.5,1015.57,735.28
2018,9,25,13,30,945.0,85.0,1.6,22.6,769.0,988.09,718.91
2018,9,25,13,45,937.5,83.5,1.6,22.6,741.0,953.64,698.06
2018,9,25,14,0,930.0,82.0,1.6,22.6,713.0,915.97,675.05
2018,9,25,14,15,919.5,81.0,1.55,22.5,678.5,873.32,648.25
2018,9,25,14,30,909.0,80.0,1.5,22.4,644.0,828.1,619.53
2018,9,25,14,45,895.0,77.5,1.5,22.3,602.5,776.19,586.47
2018,9,25,15,0,881.0,75.0,1.5,22.2,561.0,722.55,551.67
2018,9,25,15,15,861.0,73.0,1.5,22.2,515.0,664.04,511.83
2018,9,25,15,30,841.0,71.0,1.5,22.2,469.0,608.63,471.32
2018,9,25,15,45,814.0,68.0,1.45,21.7,419.0,543.74,423.07
2018,9,25,16,0,787.0,65.0,1.4,21.2,369.0,479.79,373.67
2018,9,25,16,15,748.0,60.5,1.4,20.5,316.5,410.14,318.4
2018,9,25,16,30,709.0,56.0,1.4,19.8,264.0,343.62,263.24
2018,9,25,16,45,648.5,50.5,1.35,19.1,212.0,272.57,202.82
2018,9,25,17,0,588.0,45.0,1.3,18.4,160.0,208.09,146.63
2018,9,25,17,15,484.0,37.5,1.25,17.45,113.0,140.44,90.13
2018,9,25,17,30,380.0,30.0,1.2,16.5,66.0,85.52,45.58
2018,9,25,17,45,219.0,18.0,1.15,15.5,36.0,33.1,0.0
2018,9,25,18,0,58.0,6.0,1.1,14.5,6.0,5.46,0.0
2018,9,25,18,15,29.0,3.0,1.1,14.15,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,26,5,45,8.0,2.0,0.85,10.15,2.0,0.0,0.0
2018,9,26,6,0,16.0,4.0,0.8,10.2,4.0,3.64,0.0
2018,9,26,6,15,12.0,13.5,0.8,10.65,14.0,13.11,0.0
2018,9,26,6,30,8.0,23.0,0.8,11.1,24.0,21.96,11.64
2018,9,26,6,45,16.5,39.0,0.8,11.55,42.0,39.19,26.96
2018,9,26,7,0,25.0,55.0,0.8,12.0,60.0,57.6,43.03
2018,9,26,7,15,63.0,78.5,0.75,12.55,95.5,98.55,77.5
2018,9,26,7,30,101.0,102.0,0.7,13.1,131.0,141.26,113.33
2018,9,26,7,45,111.5,127.0,0.65,13.65,165.0,177.91,143.83
2018,9,26,8,0,122.0,152.0,0.6,14.2,199.0,215.86,174.54
2018,9,26,8,15,241.5,160.0,0.6,15.05,268.5,306.91,247.31
2018,9,26,8,30,361.0,168.0,0.6,15.9,338.0,403.01,321.47
2018,9,26,8,45,528.5,145.5,0.6,16.7,421.5,522.17,410.84
2018,9,26,9,0,696.0,123.0,0.6,17.5,505.0,651.85,503.53
2018,9,26,9,15,772.0,110.5,0.6,18.25,563.5,726.13,552.02
2018,9,26,9,30,848.0,98.0,0.6,19.0,622.0,806.86,602.55
2018,9,26,9,45,865.0,98.5,0.55,19.75,658.5,848.01,624.54
2018,9,26,10,0,882.0,99.0,0.5,20.5,695.0,893.86,649.53
2018,9,26,10,15,882.0,104.5,0.55,21.15,720.5,927.6,668.54
2018,9,26,10,30,882.0,110.0,0.6,21.8,746.0,957.85,685.42
2018,9,26,10,45,863.0,120.5,0.6,22.45,757.0,981.89,697.33
2018,9,26,11,0,844.0,131.0,0.6,23.1,768.0,992.14,700.85
2018,9,26,11,15,691.0,198.0,0.65,23.7,725.0,933.91,663.75
2018,9,26,11,30,538.0,265.0,0.7,24.3,682.0,854.13,611.12
2018,9,26,11,45,447.0,305.5,0.7,24.85,653.0,809.43,579.61
2018,9,26,12,0,356.0,346.0,0.7,25.4,624.0,746.03,535.58
2018,9,26,12,15,509.5,280.5,0.75,25.75,676.0,845.83,604.77
2018,9,26,12,30,663.0,215.0,0.8,26.1,728.0,931.66,660.89
2018,9,26,12,45,756.0,173.0,0.85,26.5,749.5,970.46,683.92
2018,9,26,13,0,849.0,131.0,0.9,26.9,771.0,996.24,699.56
2018,9,26,13,15,756.0,163.0,0.95,26.8,721.5,931.5,661.1
2018,9,26,13,30,663.0,195.0,1.0,26.7,672.0,860.41,618.85
2018,9,26,13,45,555.0,223.5,1.1,26.65,612.5,766.72,559.34
2018,9,26,14,0,447.0,252.0,1.2,26.6,553.0,683.26,503.86
2018,9,26,14,15,389.5,256.0,1.3,26.35,508.5,607.57,453.8
2018,9,26,14,30,332.0,260.0,1.4,26.1,464.0,549.63,414.2
2018,9,26,14,45,314.5,244.0,1.45,25.8,427.0,503.86,383.09
2018,9,26,15,0,297.0,228.0,1.5,25.5,390.0,458.71,351.57
2018,9,26,15,15,355.5,195.5,1.5,25.5,373.5,447.28,344.93
2018,9,26,15,30,414.0,163.0,1.5,25.5,357.0,439.75,340.08
2018,9,26,15,45,489.0,132.5,1.7,24.5,337.0,425.59,331.51
2018,9,26,16,0,564.0,102.0,1.9,23.5,317.0,406.6,317.58
2018,9,26,16,15,560.5,89.0,1.9,22.55,276.5,356.31,277.23
2018,9,26,16,30,557.0,76.0,1.9,21.6,236.0,305.45,234.61
2018,9,26,16,45,519.5,65.0,1.9,20.7,190.5,245.23,183.25
2018,9,26,17,0,482.0,54.0,1.9,19.8,145.0,189.09,134.08
2018,9,26,17,15,369.5,43.0,1.9,18.9,100.0,122.65,79.7
2018,9,26,17,30,257.0,32.0,1.9,18.0,55.0,70.61,38.01
2018,9,26,17,45,141.5,18.0,1.85,17.1,29.5,25.74,0.0
2018,9,26,18,0,26.0,4.0,1.8,16.2,4.0,0.0,0.0
2018,9,26,18,15,13.0,2.0,1.7,15.7,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,27,5,45,5.0,1.5,0.9,10.55,1.5,0.0,0.0
2018,9,27,6,0,10.0,3.0,0.9,10.6,3.0,0.0,0.0
2018,9,27,6,15,91.0,18.0,0.95,10.95,26.0,22.82,0.0
2018,9,27,6,30,172.0,33.0,1.0,11.3,49.0,60.79,35.28
2018,9,27,6,45,285.5,44.5,1.0,11.7,90.5,107.68,73.31
2018,9,27,7,0,399.0,56.0,1.0,12.1,132.0,171.59,126.62
2018,9,27,7,15,354.0,73.0,0.95,12.6,155.5,198.81,154.52
2018,9,27,7,30,309.0,90.0,0.9,13.1,179.0,222.45,177.68
2018,9,27,7,45,304.0,77.0,0.85,13.6,178.5,226.31,182.99
2018,9,27,8,0,299.0,64.0,0.8,14.1,178.0,227.84,185.81
2018,9,27,8,15,381.5,109.0,0.8,14.75,274.5,342.1,277.51
2018,9,27,8,30,464.0,154.0,0.8,15.4,371.0,463.25,369.69
2018,9,27,8,45,340.0,177.0,0.8,16.0,344.5,418.64,332.97
2018,9,27,9,0,216.0,200.0,0.8,16.6,318.0,371.8,294.7
2018,9,27,9,15,167.0,213.0,0.8,17.15,308.0,346.98,274.26
2018,9,27,9,30,118.0,226.0,0.8,17.7,298.0,328.82,258.33
2018,9,27,9,45,276.5,208.0,0.8,18.25,390.0,461.32,360.9
2018,9,27,10,0,435.0,190.0,0.8,18.8,482.0,607.55,467.11
2018,9,27,10,15,657.0,147.5,0.85,19.25,609.0,785.16,589.68
2018,9,27,10,30,879.0,105.0,0.9,19.7,736.0,949.85,694.21
2018,9,27,10,45,806.0,133.5,0.95,20.1,724.0,942.1,685.95
2018,9,27,11,0,733.0,162.0,1.0,20.5,712.0,924.45,673.97
2018,9,27,11,15,626.5,206.5,1.05,20.75,682.0,879.26,644.7
2018,9,27,11,30,520.0,251.0,1.1,21.0,652.0,821.17,604.72
2018,9,27,11,45,449.5,284.5,1.15,21.2,632.0,789.98,582.62
2018,9,27,12,0,379.0,318.0,1.2,21.4,612.0,738.64,546.82
2018,9,27,12,15,614.0,223.0,1.25,21.4,696.5,895.44,658.3
2018,9,27,12,30,849.0,128.0,1.3,21.4,781.0,1015.46,734.46
2018,9,27,12,45,717.5,178.5,1.3,21.4,724.5,938.22,684.03
2018,9,27,13,0,586.0,229.0,1.3,21.4,668.0,851.49,627.88
2018,9,27,13,15,506.0,256.5,1.4,21.3,628.5,786.59,585.52
2018,9,27,13,30,426.0,284.0,1.5,21.2,589.0,727.47,545.51
2018,9,27,13,45,451.0,263.5,1.55,21.1,575.0,714.96,539.58
2018,9,27,14,0,476.0,243.0,1.6,21.0,561.0,699.04,530.72
2018,9,27,14,15,482.0,227.0,1.65,20.75,535.0,668.37,511.22
2018,9,27,14,30,488.0,211.0,1.7,20.5,509.0,635.46,489.86
2018,9,27,14,45,438.5,209.0,1.8,20.25,463.5,573.0,445.69
2018,9,27,15,0,389.0,207.0,1.9,20.0,418.0,501.65,394.13
2018,9,27,15,15,331.0,197.0,1.9,20.0,365.5,432.53,341.98
2018,9,27,15,30,273.0,187.0,1.9,20.0,313.0,368.35,292.49
2018,9,27,15,45,239.5,164.0,2.0,19.1,265.5,309.46,247.55
2018,9,27,16,0,206.0,141.0,2.1,18.2,218.0,253.91,203.85
2018,9,27,16,15,179.5,119.5,2.15,17.5,179.5,206.69,165.51
2018,9,27,16,30,153.0,98.0,2.2,16.8,141.0,156.97,124.22
2018,9,27,16,45,129.5,80.0,2.25,16.15,111.5,121.59,94.01
2018,9,27,17,0,106.0,62.0,2.3,15.5,82.0,89.14,65.99
2018,9,27,17,15,78.0,44.5,2.3,14.95,56.5,59.38,40.55
2018,9,27,17,30,50.0,27.0,2.3,14.4,31.0,33.13,17.45
2018,9,27,17,45,33.5,15.0,2.3,13.8,17.0,15.81,0.0
2018,9,27,18,0,17.0,3.0,2.3,13.2,3.0,0.0,0.0
2018,9,27,18,15,8.5,1.5,2.2,12.95,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,28,5,45,3.5,1.0,1.4,10.7,1.0,0.0,0.0
2018,9,28,6,0,7.0,2.0,1.4,10.8,2.0,0.0,0.0
2018,9,28,6,15,3.5,7.5,1.4,11.05,7.5,7.07,0.0
2018,9,28,6,30,0.0,13.0,1.4,11.3,13.0,11.42,3.3
2018,9,28,6,45,0.0,20.5,1.4,11.55,20.5,18.03,9.64
2018,9,28,7,0,0.0,28.0,1.4,11.8,28.0,24.65,15.6
2018,9,28,7,15,0.0,24.5,1.4,12.0,24.5,21.55,13.05
2018,9,28,7,30,0.0,21.0,1.4,12.2,21.0,18.47,10.4
2018,9,28,7,45,0.0,38.0,1.35,12.45,38.0,33.49,23.36
2018,9,28,8,0,0.0,55.0,1.3,12.7,55.0,48.56,36.18
2018,9,28,8,15,1.5,91.5,1.3,13.1,92.0,82.41,64.69
2018,9,28,8,30,3.0,128.0,1.3,13.5,129.0,117.7,93.81
2018,9,28,8,45,14.0,164.5,1.3,13.85,172.0,160.18,128.5
2018,9,28,9,0,25.0,201.0,1.3,14.2,215.0,204.29,163.82
2018,9,28,9,15,28.0,217.0,1.35,14.65,233.5,233.81,186.65
2018,9,28,9,30,31.0,233.0,1.4,15.1,252.0,254.0,201.87
2018,9,28,9,45,208.5,238.0,1.45,15.5,376.5,437.42,347.99
2018,9,28,10,0,386.0,243.0,1.5,15.9,501.0,622.37,486.41
2018,9,28,10,15,547.0,207.5,1.6,16.2,589.0,744.04,574.92
2018,9,28,10,30,708.0,172.0,1.7,16.5,677.0,879.7,668.43
2018,9,28,10,45,760.5,156.5,1.75,16.8,712.5,930.15,699.91
2018,9,28,11,0,813.0,141.0,1.8,17.1,748.0,973.33,727.2
2018,9,28,11,15,825.5,137.0,1.85,17.25,761.5,993.79,739.88
2018,9,28,11,30,838.0,133.0,1.9,17.4,775.0,1010.84,750.69
2018,9,28,11,45,885.0,112.5,1.95,17.55,793.5,1029.35,762.59
2018,9,28,12,0,932.0,92.0,2.0,17.7,812.0,1055.31,779.4
2018,9,28,12,15,931.0,92.5,2.05,17.7,808.0,1052.56,778.08
2018,9,28,12,30,930.0,93.0,2.1,17.7,804.0,1045.8,774.63
2018,9,28,12,45,926.5,92.0,2.1,17.75,791.0,1030.85,765.23
2018,9,28,13,0,923.0,91.0,2.1,17.8,778.0,1012.05,753.5
2018,9,28,13,15,918.0,90.5,2.15,17.75,758.0,988.64,739.72
2018,9,28,13,30,913.0,90.0,2.2,17.7,738.0,961.67,723.58
2018,9,28,13,45,906.5,88.0,2.25,17.65,710.5,928.21,703.01
2018,9,28,14,0,900.0,86.0,2.3,17.6,683.0,891.6,680.15
2018,9,28,14,15,890.0,84.0,2.35,17.4,649.0,849.1,653.35
2018,9,28,14,30,880.0,82.0,2.4,17.2,615.0,804.11,624.42
2018,9,28,14,45,865.5,80.0,2.45,17.0,574.5,753.48,590.97
2018,9,28,15,0,851.0,78.0,2.5,16.8,534.0,701.27,555.73
2018,9,28,15,15,830.0,75.5,2.5,16.8,488.5,647.24,516.5
2018,9,28,15,30,809.0,73.0,2.5,16.8,443.0,587.93,471.13
2018,9,28,15,45,782.0,69.0,2.5,16.1,394.0,523.61,421.58
2018,9,28,16,0,755.0,65.0,2.5,15.4,345.0,460.35,370.83
2018,9,28,16,15,715.5,61.0,2.45,14.95,294.5,392.96,314.35
2018,9,28,16,30,676.0,57.0,2.4,14.5,244.0,328.8,258.47
2018,9,28,16,45,612.0,50.5,2.35,14.0,193.0,258.38,196.45
2018,9,28,17,0,548.0,44.0,2.3,13.5,142.0,194.6,139.29
2018,9,28,17,15,437.5,35.5,2.2,13.05,97.5,127.43,82.11
2018,9,28,17,30,327.0,27.0,2.1,12.6,53.0,73.27,35.4
2018,9,28,17,45,176.0,15.5,2.0,12.15,28.0,25.26,0.0
2018,9,28,18,0,25.0,4.0,1.9,11.7,3.0,0.0,0.0
2018,9,28,18,15,12.5,2.0,1.85,11.5,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,29,5,45,25.0,3.0,1.3,10.2,2.5,0.0,0.0
2018,9,29,6,0,50.0,6.0,1.3,10.3,5.0,0.0,0.0
2018,9,29,6,15,167.5,16.5,1.4,10.95,28.0,27.34,0.0
2018,9,29,6,30,285.0,27.0,1.5,11.6,51.0,72.16,38.28
2018,9,29,6,45,411.5,36.0,1.6,12.25,98.0,127.71,84.56
2018,9,29,7,0,538.0,45.0,1.7,12.9,145.0,199.05,144.75
2018,9,29,7,15,602.0,51.0,1.65,13.35,195.0,262.19,201.23
2018,9,29,7,30,666.0,57.0,1.6,13.8,245.0,331.91,262.21
2018,9,29,7,45,567.5,84.0,1.55,14.25,266.0,358.72,288.24
2018,9,29,8,0,469.0,111.0,1.5,14.7,287.0,367.34,297.28
2018,9,29,8,15,384.0,145.0,1.5,15.15,302.0,383.12,309.93
2018,9,29,8,30,299.0,179.0,1.5,15.6,317.0,378.62,305.37
2018,9,29,8,45,349.5,187.0,1.45,16.0,364.0,437.15,350.74
2018,9,29,9,0,400.0,195.0,1.4,16.4,411.0,512.1,406.61
2018,9,29,9,15,636.0,139.0,1.45,16.75,512.0,658.96,517.8
2018,9,29,9,30,872.0,83.0,1.5,17.1,613.0,804.48,618.83
2018,9,29,9,45,602.5,168.0,1.55,17.4,543.5,716.46,553.53
2018,9,29,10,0,333.0,253.0,1.6,17.7,474.0,571.96,444.0
2018,9,29,10,15,264.5,291.0,1.65,17.95,471.0,562.88,435.63
2018,9,29,10,30,196.0,329.0,1.7,18.2,468.0,532.5,410.77
2018,9,29,10,45,410.5,269.0,1.75,18.4,570.5,710.54,543.93
2018,9,29,11,0,625.0,209.0,1.8,18.6,673.0,870.74,657.32
2018,9,29,11,15,438.5,256.0,1.85,18.7,584.0,740.3,561.98
2018,9,29,11,30,252.0,303.0,1.9,18.8,495.0,592.02,453.3
2018,9,29,11,45,146.5,290.0,1.95,18.9,401.5,454.92,351.77
2018,9,29,12,0,41.0,277.0,2.0,19.0,308.0,316.93,245.27
2018,9,29,12,15,109.0,296.5,2.05,19.05,379.5,424.17,329.18
2018,9,29,12,30,177.0,316.0,2.1,19.1,451.0,512.91,396.38
2018,9,29,12,45,191.5,330.0,2.15,19.2,473.5,540.63,416.43
2018,9,29,13,0,206.0,344.0,2.2,19.3,496.0,567.15,435.94
2018,9,29,13,15,166.0,339.0,2.2,19.25,459.5,519.05,399.97
2018,9,29,13,30,126.0,334.0,2.2,19.2,423.0,471.99,364.84
2018,9,29,13,45,246.5,288.0,2.25,19.1,453.5,541.75,421.3
2018,9,29,14,0,367.0,242.0,2.3,19.0,484.0,587.3,458.77
2018,9,29,14,15,627.5,160.0,2.3,18.85,547.5,724.37,564.25
2018,9,29,14,30,888.0,78.0,2.3,18.7,611.0,804.85,622.05
2018,9,29,14,45,873.0,75.5,2.3,18.55,570.0,752.9,586.34
2018,9,29,15,0,858.0,73.0,2.3,18.4,529.0,699.41,550.11
2018,9,29,15,15,801.5,79.5,2.3,18.4,476.0,631.86,500.94
2018,9,29,15,30,745.0,86.0,2.3,18.4,423.0,562.16,447.77
2018,9,29,15,45,615.5,95.5,2.3,17.85,353.0,460.34,369.02
2018,9,29,16,0,486.0,105.0,2.3,17.3,283.0,364.16,292.67
2018,9,29,16,15,534.0,84.5,2.2,16.9,252.5,337.74,269.31
2018,9,29,16,30,582.0,64.0,2.1,16.5,222.0,300.23,234.67
2018,9,29,16,45,560.0,54.0,2.05,16.1,179.5,244.68,184.61
2018,9,29,17,0,538.0,44.0,2.0,15.7,137.0,191.27,135.32
2018,9,29,17,15,425.5,35.0,1.9,15.15,93.0,124.04,78.75
2018,9,29,17,30,313.0,26.0,1.8,14.6,49.0,69.53,30.8
2018,9,29,17,45,168.0,14.5,1.7,14.05,25.5,23.61,0.0
2018,9,29,18,0,23.0,3.0,1.6,13.5,2.0,0.0,0.0
2018,9,29,18,15,11.5,1.5,1.55,13.2,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
