Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,30,5,45,10.0,1.5,0.45,12.55,1.5,0.0,0.0
2018,9,30,6,0,20.0,3.0,0.4,12.6,3.0,0.0,0.0
2018,9,30,6,15,145.0,16.5,0.4,12.9,27.5,25.87,0.0
2018,9,30,6,30,270.0,30.0,0.4,13.2,52.0,72.94,38.4
2018,9,30,6,45,387.5,39.5,0.4,13.5,96.5,126.96,84.1
2018,9,30,7,0,505.0,49.0,0.4,13.8,141.0,195.14,141.05
2018,9,30,7,15,574.5,55.0,0.45,14.3,191.0,258.25,196.07
2018,9,30,7,30,644.0,61.0,0.5,14.8,241.0,329.14,256.46
2018,9,30,7,45,690.5,65.0,0.5,15.3,292.0,393.94,310.39
2018,9,30,8,0,737.0,69.0,0.5,15.8,343.0,463.63,365.88
2018,9,30,8,15,766.5,72.5,0.5,16.25,392.0,526.73,414.24
2018,9,30,8,30,796.0,76.0,0.5,16.7,441.0,591.1,461.55
2018,9,30,8,45,805.0,82.0,0.5,17.2,482.5,645.45,499.61
2018,9,30,9,0,814.0,88.0,0.5,17.7,524.0,698.34,534.63
2018,9,30,9,15,782.5,105.5,0.5,18.05,550.0,731.4,554.47
2018,9,30,9,30,751.0,123.0,0.5,18.4,576.0,762.57,573.05
2018,9,30,9,45,799.0,113.5,0.55,18.75,620.0,818.75,608.93
2018,9,30,10,0,847.0,104.0,0.6,19.1,664.0,878.61,646.21
2018,9,30,10,15,809.0,125.5,0.7,19.35,677.5,895.15,656.24
2018,9,30,10,30,771.0,147.0,0.8,19.6,691.0,911.4,666.82
2018,9,30,10,45,823.0,129.5,0.85,19.85,724.5,954.69,693.81
2018,9,30,11,0,875.0,112.0,0.9,20.1,758.0,991.29,715.98
2018,9,30,11,15,889.0,108.5,0.95,20.2,773.5,1014.03,729.92
2018,9,30,11,30,903.0,105.0,1.0,20.3,789.0,1033.29,741.97
2018,9,30,11,45,707.5,190.0,1.1,20.45,727.5,955.01,693.67
2018,9,30,12,0,512.0,275.0,1.2,20.6,666.0,844.58,620.96
2018,9,30,12,15,356.0,321.0,1.2,20.5,592.0,718.82,534.53
2018,9,30,12,30,200.0,367.0,1.2,20.4,518.0,593.39,444.97
2018,9,30,12,45,190.0,360.5,1.25,20.3,502.0,573.75,432.83
2018,9,30,13,0,180.0,354.0,1.3,20.2,486.0,553.52,419.21
2018,9,30,13,15,185.0,340.0,1.35,19.95,472.5,538.76,410.22
2018,9,30,13,30,190.0,326.0,1.4,19.7,459.0,523.07,400.43
2018,9,30,13,45,197.0,312.5,1.4,19.45,445.5,508.78,391.38
2018,9,30,14,0,204.0,299.0,1.4,19.2,432.0,493.38,381.45
2018,9,30,14,15,232.5,279.0,1.45,19.0,423.0,487.61,379.31
2018,9,30,14,30,261.0,259.0,1.5,18.8,414.0,492.38,384.58
2018,9,30,14,45,210.0,239.5,1.55,18.55,359.0,408.08,321.75
2018,9,30,15,0,159.0,220.0,1.6,18.3,304.0,341.1,270.88
2018,9,30,15,15,90.0,182.5,1.6,18.3,229.0,237.33,189.21
2018,9,30,15,30,21.0,145.0,1.6,18.3,154.0,145.56,114.94
2018,9,30,15,45,47.0,136.0,1.6,17.95,153.5,156.66,124.98
2018,9,30,16,0,73.0,127.0,1.6,17.6,153.0,158.46,126.79
2018,9,30,16,15,69.5,114.5,1.55,17.25,136.5,140.68,112.0
2018,9,30,16,30,66.0,102.0,1.5,16.9,120.0,123.38,97.3
2018,9,30,16,45,48.5,81.0,1.45,16.55,92.5,93.11,71.7
2018,9,30,17,0,31.0,60.0,1.4,16.2,65.0,65.1,47.91
2018,9,30,17,15,27.0,41.0,1.3,15.8,44.5,44.05,29.41
2018,9,30,17,30,23.0,22.0,1.2,15.4,24.0,24.37,8.9
2018,9,30,17,45,21.0,12.5,1.1,15.0,13.0,12.65,0.0
2018,9,30,18,0,19.0,3.0,1.0,14.6,2.0,0.0,0.0
2018,9,30,18,15,9.5,1.5,0.95,14.45,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.95,12.05,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.9,12.1,1.0,0.0,0.0
2018,10,1,6,15,0.0,7.5,0.9,12.3,7.5,6.82,0.0
2018,10,1,6,30,0.0,14.0,0.9,12.5,14.0,12.31,3.43
2018,10,1,6,45,0.0,27.0,0.85,12.75,27.0,23.79,14.34
2018,10,1,7,0,0.0,40.0,0.8,13.0,40.0,35.3,24.56
2018,10,1,7,15,0.0,57.5,0.75,13.55,57.5,51.28,38.42
2018,10,1,7,30,0.0,75.0,0.7,14.1,75.0,67.39,52.13
2018,10,1,7,45,0.0,80.0,0.7,14.65,80.0,71.58,55.48
2018,10,1,8,0,0.0,85.0,0.7,15.2,85.0,75.88,58.83
2018,10,1,8,15,6.5,108.0,0.75,15.9,111.0,101.03,79.5
2018,10,1,8,30,13.0,131.0,0.8,16.6,137.0,127.11,100.53
2018,10,1,8,45,44.5,164.0,0.8,17.25,187.0,188.41,150.08
2018,10,1,9,0,76.0,197.0,0.8,17.9,237.0,247.46,196.42
2018,10,1,9,15,67.0,219.5,0.85,18.4,257.0,267.46,210.64
2018,10,1,9,30,58.0,242.0,0.9,18.9,277.0,286.71,224.25
2018,10,1,9,45,144.0,270.5,0.9,19.4,363.5,406.12,315.55
2018,10,1,10,0,230.0,299.0,0.9,19.9,450.0,518.38,397.29
2018,10,1,10,15,215.0,316.0,0.95,20.25,461.5,531.0,403.97
2018,10,1,10,30,200.0,333.0,1.0,20.6,473.0,542.01,410.41
2018,10,1,10,45,221.5,339.0,1.0,20.95,498.0,574.17,432.59
2018,10,1,11,0,243.0,345.0,1.0,21.3,523.0,606.3,454.3
2018,10,1,11,15,238.0,346.5,1.1,21.4,523.5,606.76,454.57
2018,10,1,11,30,233.0,348.0,1.2,21.5,524.0,606.04,454.34
2018,10,1,11,45,145.0,338.0,1.3,21.6,447.5,507.65,382.91
2018,10,1,12,0,57.0,328.0,1.4,21.7,371.0,389.62,295.58
2018,10,1,12,15,64.0,334.0,1.45,21.65,382.0,403.21,306.74
2018,10,1,12,30,71.0,340.0,1.5,21.6,393.0,416.53,316.93
2018,10,1,12,45,81.0,340.0,1.6,21.55,399.5,425.73,324.47
2018,10,1,13,0,91.0,340.0,1.7,21.5,406.0,434.39,331.69
2018,10,1,13,15,167.5,330.0,1.7,21.4,448.0,511.34,390.59
2018,10,1,13,30,244.0,320.0,1.7,21.3,490.0,566.92,432.85
2018,10,1,13,45,253.0,307.0,1.7,21.15,477.0,569.19,434.92
2018,10,1,14,0,262.0,294.0,1.7,21.0,464.0,553.55,424.81
2018,10,1,14,15,260.5,276.0,1.65,20.8,437.5,522.09,402.95
2018,10,1,14,30,259.0,258.0,1.6,20.6,411.0,489.88,380.39
2018,10,1,14,45,273.0,235.5,1.55,20.4,386.5,463.75,362.39
2018,10,1,15,0,287.0,213.0,1.5,20.2,362.0,435.65,342.52
2018,10,1,15,15,509.5,145.5,1.5,20.2,382.0,505.77,399.01
2018,10,1,15,30,732.0,78.0,1.5,20.2,402.0,543.49,428.48
2018,10,1,15,45,734.0,68.5,1.4,19.7,361.0,493.21,389.09
2018,10,1,16,0,736.0,59.0,1.3,19.2,320.0,440.94,347.2
2018,10,1,16,15,693.5,54.5,1.2,18.75,270.0,373.06,291.47
2018,10,1,16,30,651.0,50.0,1.1,18.3,220.0,308.87,236.81
2018,10,1,16,45,584.5,44.0,1.05,17.9,171.5,239.61,177.15
2018,10,1,17,0,518.0,38.0,1.0,17.5,123.0,178.46,123.52
2018,10,1,17,15,378.0,29.5,0.9,17.05,79.5,108.49,66.59
2018,10,1,17,30,238.0,21.0,0.8,16.6,36.0,53.77,16.63
2018,10,1,17,45,119.0,10.5,0.7,16.15,18.0,16.64,0.0
2018,10,1,18,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.5,0.75,14.05,0.5,0.0,0.0
2018,10,2,6,0,0.0,1.0,0.7,14.1,1.0,0.0,0.0
2018,10,2,6,15,0.0,10.0,0.7,14.25,10.0,9.1,0.0
2018,10,2,6,30,0.0,19.0,0.7,14.4,19.0,16.74,6.26
2018,10,2,6,45,3.5,37.5,0.65,14.55,38.0,34.47,22.9
2018,10,2,7,0,7.0,56.0,0.6,14.7,57.0,52.75,38.85
2018,10,2,7,15,57.5,73.5,0.65,15.1,89.0,89.02,68.79
2018,10,2,7,30,108.0,91.0,0.7,15.5,121.0,134.82,107.05
2018,10,2,7,45,122.0,113.0,0.75,15.95,153.0,170.54,136.92
2018,10,2,8,0,136.0,135.0,0.8,16.4,185.0,207.87,167.47
2018,10,2,8,15,114.0,156.0,0.85,16.95,202.0,225.19,180.88
2018,10,2,8,30,92.0,177.0,0.9,17.5,219.0,230.63,184.38
2018,10,2,8,45,209.0,190.0,0.95,18.05,297.0,337.21,269.21
2018,10,2,9,0,326.0,203.0,1.0,18.6,375.0,457.23,360.57
2018,10,2,9,15,230.5,215.5,1.05,19.1,341.5,413.38,324.23
2018,10,2,9,30,135.0,228.0,1.1,19.6,308.0,347.08,271.61
2018,10,2,9,45,231.0,253.0,1.2,20.1,400.0,475.26,368.99
2018,10,2,10,0,327.0,278.0,1.3,20.6,492.0,596.13,456.27
2018,10,2,10,15,536.0,211.0,1.35,20.95,578.0,739.8,560.07
2018,10,2,10,30,745.0,144.0,1.4,21.3,664.0,884.21,656.55
2018,10,2,10,45,693.5,175.0,1.45,21.65,669.5,887.76,656.17
2018,10,2,11,0,642.0,206.0,1.5,22.0,675.0,884.82,653.33
2018,10,2,11,15,451.5,265.0,1.55,22.15,597.5,763.93,568.35
2018,10,2,11,30,261.0,324.0,1.6,22.3,520.0,625.96,469.29
2018,10,2,11,45,238.0,301.0,1.6,22.5,480.0,578.73,436.73
2018,10,2,12,0,215.0,278.0,1.6,22.7,440.0,530.1,402.04
2018,10,2,12,15,353.5,271.5,1.65,22.75,536.0,661.32,498.88
2018,10,2,12,30,492.0,265.0,1.7,22.8,632.0,808.19,601.03
2018,10,2,12,45,542.0,242.0,1.7,22.85,640.0,826.0,613.11
2018,10,2,13,0,592.0,219.0,1.7,22.9,648.0,845.87,627.73
2018,10,2,13,15,616.5,208.5,1.75,22.8,644.5,845.16,628.89
2018,10,2,13,30,641.0,198.0,1.8,22.7,641.0,840.58,627.6
2018,10,2,13,45,497.0,225.5,1.85,22.6,560.5,715.15,540.54
2018,10,2,14,0,353.0,253.0,1.9,22.5,480.0,587.3,449.46
2018,10,2,14,15,301.5,249.0,1.95,22.25,435.5,526.58,406.58
2018,10,2,14,30,250.0,245.0,2.0,22.0,391.0,468.62,364.26
2018,10,2,14,45,160.5,226.0,2.05,21.7,317.5,356.54,279.61
2018,10,2,15,0,71.0,207.0,2.1,21.4,244.0,254.34,199.97
2018,10,2,15,15,142.0,171.5,2.1,21.4,236.5,270.07,214.63
2018,10,2,15,30,213.0,136.0,2.1,21.4,229.0,276.81,221.14
2018,10,2,15,45,189.0,131.0,2.15,20.6,206.5,246.18,196.87
2018,10,2,16,0,165.0,126.0,2.2,19.8,184.0,210.31,168.05
2018,10,2,16,15,84.0,81.0,2.15,19.3,110.5,118.05,92.59
2018,10,2,16,30,3.0,36.0,2.1,18.8,37.0,32.84,22.05
2018,10,2,16,45,8.0,23.5,2.05,18.25,25.0,23.59,14.08
2018,10,2,17,0,13.0,11.0,2.0,17.7,13.0,13.84,5.5
2018,10,2,17,15,50.0,11.0,1.85,17.25,14.5,23.44,11.34
2018,10,2,17,30,87.0,11.0,1.7,16.8,16.0,23.29,2.14
2018,10,2,17,45,43.5,5.5,1.6,16.3,8.0,7.54,0.0
2018,10,2,18,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,3,6,15,10.0,3.0,0.85,14.6,3.5,3.52,0.0
2018,10,3,6,30,20.0,6.0,0.9,14.8,7.0,9.27,0.0
2018,10,3,6,45,10.0,10.0,0.95,15.05,10.5,11.7,3.68
2018,10,3,7,0,0.0,14.0,1.0,15.3,14.0,12.29,4.79
2018,10,3,7,15,0.0,22.5,1.05,15.55,22.5,19.79,11.29
2018,10,3,7,30,0.0,31.0,1.1,15.8,31.0,27.3,17.75
2018,10,3,7,45,0.0,51.5,1.15,16.0,51.5,45.45,33.17
2018,10,3,8,0,0.0,72.0,1.2,16.2,72.0,63.74,48.48
2018,10,3,8,15,0.0,60.5,1.25,16.5,60.5,53.45,39.61
2018,10,3,8,30,0.0,49.0,1.3,16.8,49.0,43.26,30.88
2018,10,3,8,45,0.5,78.5,1.35,17.15,79.0,69.8,52.86
2018,10,3,9,0,1.0,108.0,1.4,17.5,109.0,97.29,75.23
2018,10,3,9,15,13.0,162.5,1.45,17.8,170.5,158.49,124.84
2018,10,3,9,30,25.0,217.0,1.5,18.1,232.0,222.37,175.32
2018,10,3,9,45,50.0,251.0,1.55,18.45,283.0,292.31,229.76
2018,10,3,10,0,75.0,285.0,1.6,18.8,334.0,352.9,275.82
2018,10,3,10,15,166.5,298.5,1.6,19.1,412.5,468.61,364.07
2018,10,3,10,30,258.0,312.0,1.6,19.4,491.0,590.62,453.23
2018,10,3,10,45,252.0,300.0,1.6,19.65,479.0,578.08,442.57
2018,10,3,11,0,246.0,288.0,1.6,19.9,467.0,564.08,432.04
2018,10,3,11,15,138.5,281.0,1.65,19.95,382.0,435.96,336.0
2018,10,3,11,30,31.0,274.0,1.7,20.0,297.0,304.75,234.64
2018,10,3,11,45,42.0,299.5,1.7,20.05,331.0,343.85,264.97
2018,10,3,12,0,53.0,325.0,1.7,20.1,365.0,383.25,294.45
2018,10,3,12,15,74.0,334.0,1.75,19.95,389.5,414.3,318.37
2018,10,3,12,30,95.0,343.0,1.8,19.8,414.0,444.93,341.94
2018,10,3,12,45,102.0,317.5,1.8,19.6,392.5,422.26,325.95
2018,10,3,13,0,109.0,292.0,1.8,19.4,371.0,416.5,322.65
2018,10,3,13,15,112.0,286.0,1.8,19.25,365.0,410.27,318.63
2018,10,3,13,30,115.0,280.0,1.8,19.1,359.0,403.44,314.2
2018,10,3,13,45,162.5,272.0,1.8,18.9,378.5,433.75,339.14
2018,10,3,14,0,210.0,264.0,1.8,18.7,398.0,460.64,361.14
2018,10,3,14,15,196.0,248.5,1.75,18.6,368.5,424.26,333.9
2018,10,3,14,30,182.0,233.0,1.7,18.5,339.0,388.34,307.11
2018,10,3,14,45,219.5,209.0,1.7,18.4,327.5,394.76,313.7
2018,10,3,15,0,257.0,185.0,1.7,18.3,316.0,383.93,306.76
2018,10,3,15,15,485.5,129.0,1.7,18.3,348.5,471.09,377.27
2018,10,3,15,30,714.0,73.0,1.7,18.3,381.0,525.03,419.21
2018,10,3,15,45,713.5,66.5,1.6,18.1,343.5,477.63,380.77
2018,10,3,16,0,713.0,60.0,1.5,17.9,306.0,428.61,340.29
2018,10,3,16,15,671.0,55.0,1.45,17.7,257.0,361.81,284.61
2018,10,3,16,30,629.0,50.0,1.4,17.5,208.0,298.71,230.1
2018,10,3,16,45,559.0,44.0,1.3,17.25,160.5,230.6,170.75
2018,10,3,17,0,489.0,38.0,1.2,17.0,113.0,169.93,117.31
2018,10,3,17,15,359.5,29.5,1.15,16.55,73.0,104.22,63.02
2018,10,3,17,30,230.0,21.0,1.1,16.1,33.0,51.27,3.4
2018,10,3,17,45,115.0,10.5,1.0,15.65,16.5,16.15,0.0
2018,10,3,18,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,0.85,12.85,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,0.9,12.9,2.0,0.0,0.0
2018,10,4,6,15,148.5,13.5,0.95,13.15,23.0,24.17,0.0
2018,10,4,6,30,280.0,24.0,1.0,13.4,44.0,69.4,30.03
2018,10,4,6,45,404.5,32.5,1.1,13.65,87.5,126.14,82.34
2018,10,4,7,0,529.0,41.0,1.2,13.9,131.0,196.38,141.87
2018,10,4,7,15,378.5,60.0,1.2,14.15,135.5,197.89,152.62
2018,10,4,7,30,228.0,79.0,1.2,14.4,140.0,175.93,140.25
2018,10,4,7,45,118.0,82.0,1.25,14.6,114.0,136.52,109.81
2018,10,4,8,0,8.0,85.0,1.3,14.8,88.0,80.13,62.54
2018,10,4,8,15,9.0,100.5,1.3,15.15,104.0,95.5,75.28
2018,10,4,8,30,10.0,116.0,1.3,15.5,120.0,111.03,87.86
2018,10,4,8,45,62.0,166.5,1.35,15.85,198.0,203.72,164.26
2018,10,4,9,0,114.0,217.0,1.4,16.2,276.0,309.29,248.14
2018,10,4,9,15,119.0,232.5,1.45,16.45,298.5,335.18,267.22
2018,10,4,9,30,124.0,248.0,1.5,16.7,321.0,361.26,286.64
2018,10,4,9,45,77.5,214.5,1.55,16.95,261.0,276.42,219.34
2018,10,4,10,0,31.0,181.0,1.6,17.2,201.0,202.77,159.89
2018,10,4,10,15,24.0,184.0,1.7,17.3,200.0,200.42,157.75
2018,10,4,10,30,17.0,187.0,1.8,17.4,199.0,187.21,146.79
2018,10,4,10,45,27.5,232.0,1.85,17.5,251.5,255.34,200.48
2018,10,4,11,0,38.0,277.0,1.9,17.6,304.0,314.6,246.05
2018,10,4,11,15,28.5,258.0,1.95,17.65,278.5,285.02,222.6
2018,10,4,11,30,19.0,239.0,2.0,17.7,253.0,241.16,188.29
2018,10,4,11,45,27.0,250.5,2.1,17.75,270.5,275.86,215.69
2018,10,4,12,0,35.0,262.0,2.2,17.8,288.0,296.33,231.71
2018,10,4,12,15,48.0,285.0,2.25,17.85,320.5,334.3,261.26
2018,10,4,12,30,61.0,308.0,2.3,17.9,353.0,372.32,290.54
2018,10,4,12,45,52.5,297.0,2.4,17.9,335.5,351.17,274.29
2018,10,4,13,0,44.0,286.0,2.5,17.9,318.0,330.11,258.3
2018,10,4,13,15,139.5,279.5,2.55,17.8,375.5,429.49,338.12
2018,10,4,13,30,235.0,273.0,2.6,17.7,433.0,523.41,411.51
2018,10,4,13,45,437.0,215.0,2.65,17.6,497.5,649.41,510.35
2018,10,4,14,0,639.0,157.0,2.7,17.5,562.0,752.29,589.08
2018,10,4,14,15,738.5,120.0,2.7,17.35,563.5,768.93,601.77
2018,10,4,14,30,838.0,83.0,2.7,17.2,565.0,765.57,600.94
2018,10,4,14,45,823.5,80.5,2.7,17.05,526.0,721.66,570.9
2018,10,4,15,0,809.0,78.0,2.7,16.9,487.0,670.05,535.03
2018,10,4,15,15,785.5,75.0,2.7,16.9,442.0,610.85,490.72
2018,10,4,15,30,762.0,72.0,2.7,16.9,397.0,551.75,444.83
2018,10,4,15,45,732.5,67.5,2.65,16.45,349.5,488.12,394.48
2018,10,4,16,0,703.0,63.0,2.6,16.0,302.0,425.99,343.47
2018,10,4,16,15,660.5,58.0,2.55,15.65,253.5,359.54,287.07
2018,10,4,16,30,618.0,53.0,2.5,15.3,205.0,297.75,232.61
2018,10,4,16,45,524.5,47.0,2.45,15.0,155.0,222.46,167.01
2018,10,4,17,0,431.0,41.0,2.4,14.7,105.0,158.12,110.78
2018,10,4,17,15,297.5,30.0,2.4,14.3,66.0,93.01,56.58
2018,10,4,17,30,164.0,19.0,2.4,13.9,27.0,40.95,0.0
2018,10,4,17,45,82.0,9.5,2.35,13.5,13.5,13.28,0.0
2018,10,4,18,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,5,5,45,10.5,1.5,1.5,9.75,1.0,0.0,0.0
2018,10,5,6,0,21.0,3.0,1.5,9.9,2.0,0.0,0.0
2018,10,5,6,15,169.5,14.0,1.6,10.45,24.0,26.54,0.0
2018,10,5,6,30,318.0,25.0,1.7,11.0,46.0,75.88,30.84
2018,10,5,6,45,441.0,32.5,1.75,11.5,90.0,134.4,88.21
2018,10,5,7,0,564.0,40.0,1.8,12.0,134.0,204.57,148.77
2018,10,5,7,15,632.0,44.5,1.75,12.35,184.0,269.34,207.42
2018,10,5,7,30,700.0,49.0,1.7,12.7,234.0,341.41,271.16
2018,10,5,7,45,742.0,53.0,1.6,13.1,285.0,408.01,328.69
2018,10,5,8,0,784.0,57.0,1.5,13.5,336.0,478.03,386.43
2018,10,5,8,15,812.5,59.5,1.45,13.85,384.5,538.2,434.55
2018,10,5,8,30,841.0,62.0,1.4,14.2,433.0,602.24,483.52
2018,10,5,8,45,860.5,64.0,1.3,14.6,477.5,660.31,525.52
2018,10,5,9,0,880.0,66.0,1.2,15.0,522.0,717.76,563.18
2018,10,5,9,15,880.0,72.0,1.25,15.45,557.5,764.07,593.38
2018,10,5,9,30,880.0,78.0,1.3,15.9,593.0,807.45,621.19
2018,10,5,9,45,717.5,141.0,1.3,16.35,576.5,786.85,604.03
2018,10,5,10,0,555.0,204.0,1.3,16.8,560.0,732.17,562.4
2018,10,5,10,15,719.0,150.0,1.3,17.25,631.0,847.26,642.03
2018,10,5,10,30,883.0,96.0,1.3,17.7,702.0,944.51,703.38
2018,10,5,10,45,913.0,87.0,1.35,18.15,728.5,982.56,725.67
2018,10,5,11,0,943.0,78.0,1.4,18.6,755.0,1017.88,746.81
2018,10,5,11,15,922.5,89.0,1.4,18.85,759.5,1023.85,748.92
2018,10,5,11,30,902.0,100.0,1.4,19.1,764.0,1025.2,748.63
2018,10,5,11,45,919.0,92.5,1.45,19.4,771.5,1038.58,756.92
2018,10,5,12,0,936.0,85.0,1.5,19.7,779.0,1048.0,762.65
2018,10,5,12,15,819.0,136.0,1.55,19.75,740.5,997.31,730.91
2018,10,5,12,30,702.0,187.0,1.6,19.8,702.0,938.6,694.23
2018,10,5,12,45,648.5,205.0,1.65,19.85,674.0,896.39,667.95
2018,10,5,13,0,595.0,223.0,1.7,19.9,646.0,846.24,635.08
2018,10,5,13,15,628.0,195.0,1.85,19.9,630.0,840.65,634.71
2018,10,5,13,30,661.0,167.0,2.0,19.9,614.0,824.38,625.85
2018,10,5,13,45,782.5,121.5,2.1,19.85,629.5,857.25,650.57
2018,10,5,14,0,904.0,76.0,2.2,19.8,645.0,876.25,665.45
2018,10,5,14,15,892.0,74.0,2.3,19.65,609.5,831.64,637.07
2018,10,5,14,30,880.0,72.0,2.4,19.5,574.0,784.74,607.14
2018,10,5,14,45,863.0,70.5,2.5,19.3,533.0,732.68,572.98
2018,10,5,15,0,846.0,69.0,2.6,19.1,492.0,679.33,537.09
2018,10,5,15,15,823.5,66.5,2.6,19.1,447.0,620.25,493.89
2018,10,5,15,30,801.0,64.0,2.6,19.1,402.0,564.84,451.07
2018,10,5,15,45,766.5,61.0,2.7,18.5,352.5,498.24,399.48
2018,10,5,16,0,732.0,58.0,2.8,17.9,303.0,433.58,347.24
2018,10,5,16,15,685.5,53.5,2.8,17.45,253.0,364.43,289.03
2018,10,5,16,30,639.0,49.0,2.8,17.0,203.0,299.46,232.23
2018,10,5,16,45,559.0,43.5,2.8,16.5,154.5,228.6,170.06
2018,10,5,17,0,479.0,38.0,2.8,16.0,106.0,166.24,114.9
2018,10,5,17,15,335.0,28.5,2.8,15.5,66.5,98.0,57.82
2018,10,5,17,30,191.0,19.0,2.8,15.0,27.0,39.4,0.0
2018,10,5,17,45,95.5,9.5,2.8,14.45,13.5,8.64,0.0
2018,10,5,18,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,6,6,15,133.5,10.5,2.1,11.75,19.0,20.59,0.0
2018,10,6,6,30,267.0,21.0,2.2,12.2,38.0,64.91,22.98
2018,10,6,6,45,415.0,29.0,2.3,12.6,83.5,125.98,81.85
2018,10,6,7,0,563.0,37.0,2.4,13.0,129.0,201.94,146.27
2018,10,6,7,15,425.0,50.0,2.4,13.5,133.5,207.37,160.51
2018,10,6,7,30,287.0,63.0,2.4,14.0,138.0,190.1,152.22
2018,10,6,7,45,274.5,89.0,2.4,14.5,172.5,231.18,188.33
2018,10,6,8,0,262.0,115.0,2.4,15.0,207.0,260.67,213.45
2018,10,6,8,15,515.0,93.5,2.45,15.45,307.5,412.46,337.67
2018,10,6,8,30,768.0,72.0,2.5,15.9,408.0,572.97,464.32
2018,10,6,8,45,830.0,66.5,2.55,16.35,464.0,643.16,517.39
2018,10,6,9,0,892.0,61.0,2.6,16.8,520.0,720.79,572.46
2018,10,6,9,15,866.0,73.5,2.65,17.1,547.0,755.42,595.13
2018,10,6,9,30,840.0,86.0,2.7,17.4,574.0,791.38,618.87
2018,10,6,9,45,669.0,135.5,2.75,17.75,538.0,740.07,579.85
2018,10,6,10,0,498.0,185.0,2.8,18.1,502.0,661.41,519.71
2018,10,6,10,15,610.0,166.0,2.85,18.3,570.5,766.3,596.95
2018,10,6,10,30,722.0,147.0,2.9,18.5,639.0,866.84,666.12
2018,10,6,10,45,842.5,111.5,2.95,18.7,701.0,953.03,723.7
2018,10,6,11,0,963.0,76.0,3.0,18.9,763.0,1034.65,777.11
2018,10,6,11,15,966.5,76.5,3.05,19.0,775.0,1052.16,787.59
2018,10,6,11,30,970.0,77.0,3.1,19.1,787.0,1065.65,796.14
2018,10,6,11,45,971.0,77.5,3.2,19.2,790.5,1072.53,800.97
2018,10,6,12,0,972.0,78.0,3.3,19.3,794.0,1075.22,803.24
2018,10,6,12,15,970.5,77.5,3.35,19.35,788.5,1070.01,800.18
2018,10,6,12,30,969.0,77.0,3.4,19.4,783.0,1060.64,794.57
2018,10,6,12,45,965.0,77.0,3.5,19.45,769.5,1045.3,785.56
2018,10,6,13,0,961.0,77.0,3.6,19.5,756.0,1026.0,773.98
2018,10,6,13,15,955.0,76.5,3.6,19.5,734.5,1000.36,757.58
2018,10,6,13,30,949.0,76.0,3.6,19.5,713.0,971.09,738.78
2018,10,6,13,45,940.5,74.5,3.65,19.45,684.0,934.94,715.69
2018,10,6,14,0,932.0,73.0,3.7,19.4,655.0,895.68,690.3
2018,10,6,14,15,919.5,72.0,3.7,19.35,619.5,850.82,660.44
2018,10,6,14,30,907.0,71.0,3.7,19.3,584.0,803.61,628.61
2018,10,6,14,45,890.5,69.0,3.75,19.2,542.0,750.17,592.15
2018,10,6,15,0,874.0,67.0,3.8,19.1,500.0,695.32,554.02
2018,10,6,15,15,852.0,64.5,3.8,19.1,454.0,635.23,509.52
2018,10,6,15,30,830.0,62.0,3.8,19.1,408.0,574.93,462.42
2018,10,6,15,45,797.5,59.0,3.8,18.8,358.0,511.66,411.85
2018,10,6,16,0,765.0,56.0,3.8,18.5,308.0,446.31,357.87
2018,10,6,16,15,714.5,52.0,3.65,18.05,256.5,374.19,296.66
2018,10,6,16,30,664.0,48.0,3.5,17.6,205.0,306.64,237.31
2018,10,6,16,45,581.0,42.0,3.4,17.2,155.0,232.04,171.75
2018,10,6,17,0,498.0,36.0,3.3,16.8,105.0,168.17,115.14
2018,10,6,17,15,345.5,27.5,3.25,16.25,65.5,98.53,56.44
2018,10,6,17,30,193.0,19.0,3.2,15.7,26.0,39.37,0.0
2018,10,6,17,45,96.5,9.5,3.15,15.2,13.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,7,6,15,155.5,11.0,2.6,12.9,20.5,23.05,0.0
2018,10,7,6,30,311.0,22.0,2.7,13.3,41.0,72.35,22.04
2018,10,7,6,45,445.0,29.5,2.8,13.75,85.5,132.21,85.11
2018,10,7,7,0,579.0,37.0,2.9,14.2,130.0,206.92,149.23
2018,10,7,7,15,648.0,42.5,2.95,14.65,181.0,273.91,209.88
2018,10,7,7,30,717.0,48.0,3.0,15.1,232.0,348.41,275.91
2018,10,7,7,45,759.5,51.5,3.1,15.55,283.5,415.62,334.74
2018,10,7,8,0,802.0,55.0,3.2,16.0,335.0,486.22,394.19
2018,10,7,8,15,830.5,58.0,3.2,16.45,384.5,547.76,444.35
2018,10,7,8,30,859.0,61.0,3.2,16.9,434.0,613.22,495.56
2018,10,7,8,45,879.0,63.5,3.25,17.35,479.5,672.97,540.77
2018,10,7,9,0,899.0,66.0,3.3,17.8,525.0,732.11,581.96
2018,10,7,9,15,914.0,68.0,3.25,18.15,565.5,785.85,618.13
2018,10,7,9,30,929.0,70.0,3.2,18.5,606.0,837.84,652.34
2018,10,7,9,45,939.5,71.0,3.2,18.9,640.0,882.78,681.18
2018,10,7,10,0,950.0,72.0,3.2,19.3,674.0,925.05,707.82
2018,10,7,10,15,956.5,73.5,3.2,19.6,700.5,961.36,730.38
2018,10,7,10,30,963.0,75.0,3.2,19.9,727.0,994.29,750.53
2018,10,7,10,45,967.5,75.5,3.15,20.2,746.0,1020.56,765.72
2018,10,7,11,0,972.0,76.0,3.1,20.5,765.0,1043.02,778.39
2018,10,7,11,15,972.0,77.5,3.1,20.75,775.5,1058.31,786.99
2018,10,7,11,30,972.0,79.0,3.1,21.0,786.0,1069.47,793.04
2018,10,7,11,45,970.0,80.0,3.05,21.2,788.0,1073.86,794.51
2018,10,7,12,0,968.0,81.0,3.0,21.4,790.0,1074.05,793.46
2018,10,7,12,15,964.0,81.5,3.0,21.5,783.5,1067.47,788.99
2018,10,7,12,30,960.0,82.0,3.0,21.6,777.0,1056.79,782.05
2018,10,7,12,45,955.0,82.0,3.0,21.75,763.0,1040.5,771.48
2018,10,7,13,0,950.0,82.0,3.0,21.9,749.0,1020.33,758.51
2018,10,7,13,15,942.0,81.5,3.05,21.9,726.5,992.96,741.72
2018,10,7,13,30,934.0,81.0,3.1,21.9,704.0,962.11,722.62
2018,10,7,13,45,922.5,81.0,3.15,21.95,674.5,925.44,699.35
2018,10,7,14,0,911.0,81.0,3.2,22.0,645.0,885.9,673.97
2018,10,7,14,15,895.0,80.0,3.2,21.9,608.0,838.86,643.19
2018,10,7,14,30,879.0,79.0,3.2,21.8,571.0,789.82,610.65
2018,10,7,14,45,857.5,78.0,3.2,21.75,529.0,735.01,573.38
2018,10,7,15,0,836.0,77.0,3.2,21.7,487.0,684.38,538.58
2018,10,7,15,15,811.5,73.5,3.2,21.7,440.5,622.68,492.85
2018,10,7,15,30,787.0,70.0,3.2,21.7,394.0,561.13,445.59
2018,10,7,15,45,749.0,66.5,3.1,21.3,344.0,492.78,391.93
2018,10,7,16,0,711.0,63.0,3.0,20.9,294.0,426.77,338.26
2018,10,7,16,15,657.5,58.0,2.75,20.35,243.0,355.3,278.52
2018,10,7,16,30,604.0,53.0,2.5,19.8,192.0,290.17,222.15
2018,10,7,16,45,521.5,45.5,2.25,19.25,144.0,217.92,159.72
2018,10,7,17,0,439.0,38.0,2.0,18.7,96.0,155.36,105.35
2018,10,7,17,15,299.0,27.0,1.95,18.0,58.5,88.73,48.87
2018,10,7,17,30,159.0,16.0,1.9,17.3,21.0,32.55,0.0
2018,10,7,17,45,79.5,8.0,1.8,16.6,10.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,8,6,15,155.0,10.5,1.5,12.65,19.5,22.75,0.0
2018,10,8,6,30,310.0,21.0,1.5,13.4,39.0,71.37,16.99
2018,10,8,6,45,444.5,28.0,1.55,14.1,82.5,131.21,83.76
2018,10,8,7,0,579.0,35.0,1.6,14.8,126.0,205.49,147.15
2018,10,8,7,15,647.5,39.5,1.7,15.3,176.0,271.12,206.17
2018,10,8,7,30,716.0,44.0,1.8,15.8,226.0,344.17,270.36
2018,10,8,7,45,758.0,48.0,1.85,16.3,277.0,411.51,328.39
2018,10,8,8,0,800.0,52.0,1.9,16.8,328.0,479.29,384.61
2018,10,8,8,15,828.0,54.0,1.95,17.25,376.0,542.06,434.92
2018,10,8,8,30,856.0,56.0,2.0,17.7,424.0,605.79,484.05
2018,10,8,8,45,875.0,58.0,2.05,18.15,468.5,664.03,527.09
2018,10,8,9,0,894.0,60.0,2.1,18.6,513.0,721.57,566.31
2018,10,8,9,15,907.5,61.5,2.1,19.05,552.0,773.24,600.18
2018,10,8,9,30,921.0,63.0,2.1,19.5,591.0,823.06,632.11
2018,10,8,9,45,931.0,64.0,2.1,20.0,624.0,867.18,659.44
2018,10,8,10,0,941.0,65.0,2.1,20.5,657.0,908.62,684.58
2018,10,8,10,15,948.0,66.0,2.1,20.85,683.5,944.42,706.05
2018,10,8,10,30,955.0,67.0,2.1,21.2,710.0,976.91,725.21
2018,10,8,10,45,959.5,68.0,2.1,21.55,729.0,1003.51,740.43
2018,10,8,11,0,964.0,69.0,2.1,21.9,748.0,1026.35,753.26
2018,10,8,11,15,966.5,69.0,2.1,22.1,759.0,1042.1,762.03
2018,10,8,11,30,969.0,69.0,2.1,22.3,770.0,1053.82,768.41
2018,10,8,11,45,969.5,69.5,2.05,22.55,773.0,1060.02,770.63
2018,10,8,12,0,970.0,70.0,2.0,22.8,776.0,1062.06,770.4
2018,10,8,12,15,968.5,70.0,2.0,22.9,770.5,1057.3,767.19
2018,10,8,12,30,967.0,70.0,2.0,23.0,765.0,1048.41,761.59
2018,10,8,12,45,963.5,70.0,2.05,23.05,752.0,1033.46,753.11
2018,10,8,13,0,960.0,70.0,2.1,23.1,739.0,1014.55,742.22
2018,10,8,13,15,954.0,69.5,2.1,23.1,717.5,988.82,726.54
2018,10,8,13,30,948.0,69.0,2.1,23.1,696.0,959.49,708.59
2018,10,8,13,45,939.5,67.5,2.1,23.05,667.0,923.28,686.21
2018,10,8,14,0,931.0,66.0,2.1,23.0,638.0,883.98,661.67
2018,10,8,14,15,918.5,65.0,2.15,22.85,602.5,839.12,633.82
2018,10,8,14,30,906.0,64.0,2.2,22.7,567.0,791.94,603.94
2018,10,8,14,45,889.0,63.0,2.25,22.55,526.0,739.38,569.71
2018,10,8,15,0,872.0,62.0,2.3,22.4,485.0,685.48,533.81
2018,10,8,15,15,849.5,59.5,2.3,22.4,439.0,625.2,490.62
2018,10,8,15,30,827.0,57.0,2.3,22.4,393.0,564.81,444.81
2018,10,8,15,45,794.0,54.5,2.3,21.75,344.0,499.0,394.23
2018,10,8,16,0,761.0,52.0,2.3,21.1,295.0,437.58,344.85
2018,10,8,16,15,710.5,48.0,2.2,20.35,244.0,365.95,285.47
2018,10,8,16,30,660.0,44.0,2.1,19.6,193.0,298.95,227.73
2018,10,8,16,45,577.0,38.5,2.0,18.8,144.5,225.53,164.2
2018,10,8,17,0,494.0,33.0,1.9,18.0,96.0,161.54,108.22
2018,10,8,17,15,331.0,24.0,1.9,17.3,58.0,90.38,46.98
2018,10,8,17,30,168.0,15.0,1.9,16.6,20.0,32.45,0.0
2018,10,8,17,45,84.0,7.5,1.9,15.9,10.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,9,6,15,128.0,11.0,0.85,11.4,18.0,21.06,0.0
2018,10,9,6,30,256.0,22.0,0.8,11.9,36.0,64.29,9.97
2018,10,9,6,45,392.5,30.5,0.8,12.4,78.0,124.6,80.47
2018,10,9,7,0,529.0,39.0,0.8,12.9,120.0,197.66,142.7
2018,10,9,7,15,604.0,44.0,0.75,13.35,169.5,261.84,199.71
2018,10,9,7,30,679.0,49.0,0.7,13.8,219.0,335.58,263.37
2018,10,9,7,45,725.5,52.5,0.7,14.25,269.5,402.36,319.93
2018,10,9,8,0,772.0,56.0,0.7,14.7,320.0,473.03,377.15
2018,10,9,8,15,803.0,58.5,0.7,15.3,368.5,537.13,426.79
2018,10,9,8,30,834.0,61.0,0.7,15.9,417.0,598.43,472.35
2018,10,9,8,45,856.0,62.5,0.7,16.45,461.5,656.93,514.02
2018,10,9,9,0,878.0,64.0,0.7,17.0,506.0,715.07,551.76
2018,10,9,9,15,891.5,66.5,0.7,17.7,545.5,767.16,583.99
2018,10,9,9,30,905.0,69.0,0.7,18.4,585.0,817.46,614.28
2018,10,9,9,45,913.5,71.5,0.65,19.05,618.0,861.43,638.93
2018,10,9,10,0,922.0,74.0,0.6,19.7,651.0,902.69,661.29
2018,10,9,10,15,911.5,82.5,0.65,20.1,672.5,930.91,677.61
2018,10,9,10,30,901.0,91.0,0.7,20.5,694.0,954.87,691.41
2018,10,9,10,45,904.0,93.0,0.7,20.95,712.0,979.94,704.79
2018,10,9,11,0,907.0,95.0,0.7,21.4,730.0,1001.39,715.88
2018,10,9,11,15,861.5,116.5,0.8,21.6,727.0,1004.41,718.55
2018,10,9,11,30,816.0,138.0,0.9,21.8,724.0,992.0,711.97
2018,10,9,11,45,792.0,148.0,1.0,21.95,719.0,983.36,708.11
2018,10,9,12,0,768.0,158.0,1.1,22.1,714.0,978.6,706.64
2018,10,9,12,15,674.5,194.5,1.25,22.05,680.0,923.39,674.19
2018,10,9,12,30,581.0,231.0,1.4,22.0,646.0,858.2,633.78
2018,10,9,12,45,565.5,231.5,1.5,21.9,629.5,835.96,621.23
2018,10,9,13,0,550.0,232.0,1.6,21.8,613.0,811.55,606.51
2018,10,9,13,15,723.0,161.5,1.75,21.55,646.5,891.6,665.13
2018,10,9,13,30,896.0,91.0,1.9,21.3,680.0,936.78,697.53
2018,10,9,13,45,899.5,85.5,2.05,21.0,655.0,908.0,681.35
2018,10,9,14,0,903.0,80.0,2.2,20.7,630.0,875.51,663.12
2018,10,9,14,15,871.5,83.0,2.3,20.3,589.0,820.71,628.85
2018,10,9,14,30,840.0,86.0,2.4,19.9,548.0,771.52,597.88
2018,10,9,14,45,838.0,80.0,2.5,19.5,511.5,726.29,568.94
2018,10,9,15,0,836.0,74.0,2.6,19.1,475.0,678.54,537.42
2018,10,9,15,15,793.0,73.5,2.6,19.1,424.5,608.48,485.06
2018,10,9,15,30,750.0,73.0,2.6,19.1,374.0,540.35,432.44
2018,10,9,15,45,726.0,67.5,2.6,18.2,328.0,479.35,385.07
2018,10,9,16,0,702.0,62.0,2.6,17.3,282.0,419.29,336.25
2018,10,9,16,15,662.0,55.5,2.5,16.75,234.0,352.64,279.57
2018,10,9,16,30,622.0,49.0,2.4,16.2,186.0,289.5,223.78
2018,10,9,16,45,534.5,42.0,2.25,15.65,138.0,216.81,160.01
2018,10,9,17,0,447.0,35.0,2.1,15.1,90.0,153.19,103.89
2018,10,9,17,15,290.0,25.0,2.05,14.5,54.0,83.08,41.14
2018,10,9,17,30,133.0,15.0,2.0,13.9,18.0,28.39,0.0
2018,10,9,17,45,66.5,7.5,1.9,13.3,9.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
