Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,10,6,15,90.0,12.0,0.75,10.5,16.5,18.8,0.0
2018,10,10,6,30,180.0,24.0,0.8,10.7,33.0,54.67,2.1
2018,10,10,6,45,316.5,35.0,0.85,10.9,73.5,113.12,74.17
2018,10,10,7,0,453.0,46.0,0.9,11.1,114.0,184.34,135.02
2018,10,10,7,15,427.5,60.0,0.85,11.35,143.5,220.54,171.31
2018,10,10,7,30,402.0,74.0,0.8,11.6,173.0,250.23,200.48
2018,10,10,7,45,363.0,96.5,0.8,11.85,201.0,281.86,229.34
2018,10,10,8,0,324.0,119.0,0.8,12.1,229.0,299.06,244.8
2018,10,10,8,15,362.5,130.5,0.8,12.5,270.5,362.17,295.76
2018,10,10,8,30,401.0,142.0,0.8,12.9,312.0,419.43,340.43
2018,10,10,8,45,525.0,131.5,0.75,13.3,378.5,513.02,412.35
2018,10,10,9,0,649.0,121.0,0.7,13.7,445.0,623.83,493.55
2018,10,10,9,15,685.5,121.0,0.75,14.2,487.5,682.01,533.82
2018,10,10,9,30,722.0,121.0,0.8,14.7,530.0,740.76,572.84
2018,10,10,9,45,734.5,124.5,0.8,15.25,561.0,783.49,599.17
2018,10,10,10,0,747.0,128.0,0.8,15.8,592.0,824.36,623.98
2018,10,10,10,15,705.0,151.5,0.75,16.15,604.0,836.73,629.01
2018,10,10,10,30,663.0,175.0,0.7,16.5,616.0,843.19,630.55
2018,10,10,10,45,802.0,127.5,0.65,16.9,675.5,931.85,685.78
2018,10,10,11,0,941.0,80.0,0.6,17.3,735.0,1016.24,735.08
2018,10,10,11,15,943.5,80.5,0.65,17.55,746.0,1032.12,743.54
2018,10,10,11,30,946.0,81.0,0.7,17.8,757.0,1044.06,750.82
2018,10,10,11,45,946.5,81.0,0.7,18.05,759.5,1049.39,753.02
2018,10,10,12,0,947.0,81.0,0.7,18.3,762.0,1050.64,752.98
2018,10,10,12,15,944.0,81.0,0.8,18.4,755.5,1044.33,751.26
2018,10,10,12,30,941.0,81.0,0.9,18.5,749.0,1034.0,747.19
2018,10,10,12,45,936.0,81.0,1.0,18.65,735.0,1017.77,739.31
2018,10,10,13,0,931.0,81.0,1.1,18.8,721.0,997.75,729.02
2018,10,10,13,15,923.5,80.5,1.2,18.75,699.0,971.1,714.93
2018,10,10,13,30,916.0,80.0,1.3,18.7,677.0,941.04,698.45
2018,10,10,13,45,906.0,79.0,1.4,18.65,648.0,904.94,677.71
2018,10,10,14,0,896.0,78.0,1.5,18.6,619.0,865.97,654.67
2018,10,10,14,15,882.0,76.5,1.6,18.45,583.5,820.49,626.94
2018,10,10,14,30,868.0,75.0,1.7,18.3,548.0,772.94,597.14
2018,10,10,14,45,848.5,73.5,1.85,18.1,507.0,719.54,562.91
2018,10,10,15,0,829.0,72.0,2.0,17.9,466.0,670.18,530.59
2018,10,10,15,15,803.5,69.5,2.0,17.9,420.5,609.47,485.53
2018,10,10,15,30,778.0,67.0,2.0,17.9,375.0,549.03,439.02
2018,10,10,15,45,738.5,63.5,2.15,17.2,325.5,480.57,386.22
2018,10,10,16,0,699.0,60.0,2.3,16.5,276.0,414.67,332.96
2018,10,10,16,15,638.5,55.5,2.25,15.9,226.0,343.07,272.51
2018,10,10,16,30,578.0,51.0,2.2,15.3,176.0,276.29,214.16
2018,10,10,16,45,483.5,44.0,2.2,14.75,129.5,203.04,150.32
2018,10,10,17,0,389.0,37.0,2.2,14.2,83.0,140.87,95.84
2018,10,10,17,15,245.5,25.0,2.15,13.7,49.0,74.31,33.46
2018,10,10,17,30,102.0,13.0,2.1,13.2,15.0,23.03,0.0
2018,10,10,17,45,51.0,6.5,2.05,12.7,7.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,11,6,15,47.5,10.0,0.5,10.85,12.5,13.32,0.0
2018,10,11,6,30,95.0,20.0,0.5,11.0,25.0,37.87,0.0
2018,10,11,6,45,223.0,35.5,0.5,11.2,64.0,93.68,61.58
2018,10,11,7,0,351.0,51.0,0.5,11.4,103.0,160.39,117.98
2018,10,11,7,15,393.5,62.0,0.45,11.6,141.0,209.34,162.16
2018,10,11,7,30,436.0,73.0,0.4,11.8,179.0,263.23,209.57
2018,10,11,7,45,526.0,79.5,0.35,12.05,235.5,342.64,275.38
2018,10,11,8,0,616.0,86.0,0.3,12.3,292.0,428.35,343.71
2018,10,11,8,15,654.0,91.0,0.35,12.75,339.0,491.39,392.87
2018,10,11,8,30,692.0,96.0,0.4,13.2,386.0,556.79,442.25
2018,10,11,8,45,719.0,99.5,0.4,13.65,429.5,615.05,484.11
2018,10,11,9,0,746.0,103.0,0.4,14.1,473.0,673.73,524.86
2018,10,11,9,15,771.5,103.5,0.45,14.6,512.5,724.59,558.25
2018,10,11,9,30,797.0,104.0,0.5,15.1,552.0,778.17,592.74
2018,10,11,9,45,749.5,121.5,0.5,15.55,562.0,792.72,599.5
2018,10,11,10,0,702.0,139.0,0.5,16.0,572.0,797.67,600.46
2018,10,11,10,15,434.5,193.0,0.5,16.35,464.5,630.26,481.2
2018,10,11,10,30,167.0,247.0,0.5,16.7,357.0,419.55,324.37
2018,10,11,10,45,92.5,243.0,0.5,17.05,304.0,347.85,270.08
2018,10,11,11,0,18.0,239.0,0.5,17.4,251.0,241.29,186.63
2018,10,11,11,15,79.5,278.5,0.55,17.7,334.5,360.37,279.43
2018,10,11,11,30,141.0,318.0,0.6,18.0,418.0,485.15,371.02
2018,10,11,11,45,298.5,283.5,0.6,18.3,496.5,622.43,471.08
2018,10,11,12,0,456.0,249.0,0.6,18.6,575.0,760.04,566.41
2018,10,11,12,15,391.5,267.5,0.6,18.75,546.0,714.29,531.8
2018,10,11,12,30,327.0,286.0,0.6,18.9,517.0,649.93,486.96
2018,10,11,12,45,265.5,296.5,0.65,19.05,481.5,597.6,450.33
2018,10,11,13,0,204.0,307.0,0.7,19.2,446.0,528.03,400.89
2018,10,11,13,15,420.5,237.5,0.8,19.25,513.0,682.92,517.37
2018,10,11,13,30,637.0,168.0,0.9,19.3,580.0,799.74,601.1
2018,10,11,13,45,748.5,130.0,0.95,19.35,593.5,836.24,625.64
2018,10,11,14,0,860.0,92.0,1.0,19.4,607.0,858.17,641.6
2018,10,11,14,15,847.0,89.5,1.1,19.3,572.0,813.0,614.01
2018,10,11,14,30,834.0,87.0,1.2,19.2,537.0,765.77,585.16
2018,10,11,14,45,815.0,84.0,1.25,19.1,496.0,711.74,550.2
2018,10,11,15,0,796.0,81.0,1.3,19.0,455.0,656.75,513.43
2018,10,11,15,15,769.5,77.5,1.3,19.0,410.0,595.75,468.85
2018,10,11,15,30,743.0,74.0,1.3,19.0,365.0,535.2,423.13
2018,10,11,15,45,702.0,70.0,1.45,18.45,316.0,468.81,372.73
2018,10,11,16,0,661.0,66.0,1.6,17.9,267.0,403.65,320.85
2018,10,11,16,15,599.5,60.5,1.65,17.3,217.5,331.49,261.06
2018,10,11,16,30,538.0,55.0,1.7,16.7,168.0,265.47,204.24
2018,10,11,16,45,442.5,46.5,1.75,16.05,122.5,192.79,141.79
2018,10,11,17,0,347.0,38.0,1.8,15.4,77.0,131.38,88.62
2018,10,11,17,15,209.5,24.5,1.85,14.85,44.5,66.68,25.31
2018,10,11,17,30,72.0,11.0,1.9,14.3,12.0,17.84,0.0
2018,10,11,17,45,36.0,5.5,1.95,13.75,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,12,6,15,86.0,9.5,1.15,10.75,13.5,16.38,0.0
2018,10,12,6,30,172.0,19.0,1.1,11.2,27.0,48.91,0.0
2018,10,12,6,45,309.0,30.5,1.1,11.7,66.5,108.24,69.28
2018,10,12,7,0,446.0,42.0,1.1,12.2,106.0,179.45,130.54
2018,10,12,7,15,525.0,49.0,1.1,12.75,153.5,243.34,187.22
2018,10,12,7,30,604.0,56.0,1.1,13.3,201.0,316.13,250.45
2018,10,12,7,45,653.5,61.0,1.05,13.85,250.0,381.58,306.22
2018,10,12,8,0,703.0,66.0,1.0,14.4,299.0,449.93,362.01
2018,10,12,8,15,737.0,69.5,1.0,15.2,346.5,513.24,411.47
2018,10,12,8,30,771.0,73.0,1.0,16.0,394.0,578.26,460.1
2018,10,12,8,45,795.0,75.5,1.0,16.85,437.5,636.71,501.81
2018,10,12,9,0,819.0,78.0,1.0,17.7,481.0,695.09,540.72
2018,10,12,9,15,841.5,78.5,1.0,18.4,521.0,749.5,575.24
2018,10,12,9,30,864.0,79.0,1.0,19.1,561.0,796.28,603.73
2018,10,12,9,45,884.0,77.5,0.95,19.8,595.5,843.41,631.16
2018,10,12,10,0,904.0,76.0,0.9,20.5,630.0,888.7,656.64
2018,10,12,10,15,912.0,77.5,0.9,21.0,656.5,924.56,676.87
2018,10,12,10,30,920.0,79.0,0.9,21.5,683.0,957.3,695.01
2018,10,12,10,45,925.5,79.5,0.9,22.05,701.5,983.14,708.56
2018,10,12,11,0,931.0,80.0,0.9,22.6,720.0,1005.4,719.91
2018,10,12,11,15,934.5,80.5,0.95,22.85,731.0,1021.97,729.69
2018,10,12,11,30,938.0,81.0,1.0,23.1,742.0,1034.66,737.26
2018,10,12,11,45,939.0,81.5,1.1,23.3,745.5,1040.9,742.17
2018,10,12,12,0,940.0,82.0,1.2,23.5,749.0,1043.11,744.78
2018,10,12,12,15,939.0,81.5,1.3,23.55,743.5,1038.09,743.46
2018,10,12,12,30,938.0,81.0,1.4,23.6,738.0,1029.06,739.78
2018,10,12,12,45,934.0,81.0,1.5,23.6,724.5,1013.74,732.35
2018,10,12,13,0,930.0,81.0,1.6,23.6,711.0,994.61,722.53
2018,10,12,13,15,923.5,80.0,1.7,23.5,689.5,968.24,708.28
2018,10,12,13,30,917.0,79.0,1.8,23.4,668.0,938.43,691.68
2018,10,12,13,45,908.0,78.0,1.85,23.3,639.5,903.14,670.68
2018,10,12,14,0,899.0,77.0,1.9,23.2,611.0,864.93,647.53
2018,10,12,14,15,886.0,75.0,2.0,23.0,575.5,819.55,619.88
2018,10,12,14,30,873.0,73.0,2.1,22.8,540.0,772.02,590.17
2018,10,12,14,45,855.5,71.0,2.15,22.6,499.5,719.32,555.76
2018,10,12,15,0,838.0,69.0,2.2,22.4,459.0,670.47,523.39
2018,10,12,15,15,812.5,66.0,2.2,22.4,413.0,608.84,478.16
2018,10,12,15,30,787.0,63.0,2.2,22.4,367.0,547.49,431.46
2018,10,12,15,45,751.0,59.5,2.25,21.7,318.5,480.61,380.07
2018,10,12,16,0,715.0,56.0,2.3,21.0,270.0,415.9,328.08
2018,10,12,16,15,660.5,51.0,2.2,20.25,220.5,344.36,268.45
2018,10,12,16,30,606.0,46.0,2.1,19.5,171.0,277.98,210.99
2018,10,12,16,45,514.0,39.0,2.0,18.7,124.5,205.63,148.52
2018,10,12,17,0,422.0,32.0,1.9,17.9,78.0,142.81,93.55
2018,10,12,17,15,260.5,21.0,1.9,17.2,44.5,71.34,19.75
2018,10,12,17,30,99.0,10.0,1.9,16.5,11.0,19.77,0.0
2018,10,12,17,45,49.5,5.0,1.85,15.8,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,13,6,15,112.5,9.0,1.05,11.65,14.0,8.19,0.0
2018,10,13,6,30,225.0,18.0,1.0,12.1,28.0,50.27,0.0
2018,10,13,6,45,376.0,27.0,1.0,12.5,69.0,119.63,74.76
2018,10,13,7,0,527.0,36.0,1.0,12.9,110.0,194.49,139.75
2018,10,13,7,15,604.5,41.0,1.0,13.45,159.0,260.78,198.94
2018,10,13,7,30,682.0,46.0,1.0,14.0,208.0,335.43,263.93
2018,10,13,7,45,730.0,50.0,1.0,14.6,258.5,403.42,321.88
2018,10,13,8,0,778.0,54.0,1.0,15.2,309.0,475.46,380.53
2018,10,13,8,15,809.5,56.5,1.05,15.8,357.5,539.9,431.26
2018,10,13,8,30,841.0,59.0,1.1,16.4,406.0,601.42,477.96
2018,10,13,8,45,863.5,61.0,1.15,17.0,450.5,660.88,521.18
2018,10,13,9,0,886.0,63.0,1.2,17.6,495.0,719.99,560.64
2018,10,13,9,15,902.0,65.0,1.25,18.1,535.0,773.41,595.41
2018,10,13,9,30,918.0,67.0,1.3,18.6,575.0,825.19,628.45
2018,10,13,9,45,929.5,68.0,1.35,19.15,608.5,870.02,656.13
2018,10,13,10,0,941.0,69.0,1.4,19.7,642.0,912.28,681.79
2018,10,13,10,15,949.5,70.0,1.45,20.0,669.0,948.99,704.23
2018,10,13,10,30,958.0,71.0,1.5,20.3,696.0,982.47,724.49
2018,10,13,10,45,963.0,72.0,1.55,20.6,715.0,1009.18,740.38
2018,10,13,11,0,968.0,73.0,1.6,20.9,734.0,1032.13,753.96
2018,10,13,11,15,971.5,73.0,1.65,21.05,745.0,1048.51,763.92
2018,10,13,11,30,975.0,73.0,1.7,21.2,756.0,1060.86,771.53
2018,10,13,11,45,975.5,73.5,1.75,21.35,759.0,1066.72,775.22
2018,10,13,12,0,976.0,74.0,1.8,21.5,762.0,1068.39,776.5
2018,10,13,12,15,975.0,73.5,1.85,21.45,756.0,1063.17,774.21
2018,10,13,12,30,974.0,73.0,1.9,21.4,750.0,1053.79,769.48
2018,10,13,12,45,970.0,72.5,1.95,21.4,736.0,1037.38,760.26
2018,10,13,13,0,966.0,72.0,2.0,21.4,722.0,1017.02,748.62
2018,10,13,13,15,960.0,71.5,2.0,21.3,700.5,990.95,732.99
2018,10,13,13,30,954.0,71.0,2.0,21.2,679.0,961.28,715.04
2018,10,13,13,45,946.0,69.5,2.05,21.05,650.0,925.2,693.47
2018,10,13,14,0,938.0,68.0,2.1,20.9,621.0,885.99,669.6
2018,10,13,14,15,926.0,67.0,2.1,20.7,585.5,841.24,641.28
2018,10,13,14,30,914.0,66.0,2.1,20.5,550.0,794.14,610.96
2018,10,13,14,45,896.5,64.0,2.1,20.3,508.5,739.71,574.94
2018,10,13,15,0,879.0,62.0,2.1,20.1,467.0,683.99,537.31
2018,10,13,15,15,854.5,60.0,2.1,20.1,420.5,622.86,492.71
2018,10,13,15,30,830.0,58.0,2.1,20.1,374.0,561.83,445.88
2018,10,13,15,45,794.5,54.5,2.1,19.35,324.0,496.87,395.41
2018,10,13,16,0,759.0,51.0,2.1,18.6,274.0,430.15,341.38
2018,10,13,16,15,704.0,47.0,1.95,17.8,223.5,357.18,279.97
2018,10,13,16,30,649.0,43.0,1.8,17.0,173.0,289.34,220.6
2018,10,13,16,45,553.5,36.5,1.7,16.25,125.0,212.49,153.77
2018,10,13,17,0,458.0,30.0,1.6,15.5,77.0,146.59,95.25
2018,10,13,17,15,284.5,20.0,1.55,14.8,44.0,73.59,11.09
2018,10,13,17,30,111.0,10.0,1.5,14.1,11.0,20.98,0.0
2018,10,13,17,45,55.5,5.0,1.45,13.4,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,14,6,15,110.5,9.0,1.25,10.05,13.5,0.0,0.0
2018,10,14,6,30,221.0,18.0,1.2,10.5,27.0,49.85,0.0
2018,10,14,6,45,372.5,27.0,1.15,10.95,67.5,119.35,74.17
2018,10,14,7,0,524.0,36.0,1.1,11.4,108.0,193.99,140.08
2018,10,14,7,15,602.0,41.5,1.05,11.8,157.0,260.85,200.23
2018,10,14,7,30,680.0,47.0,1.0,12.2,206.0,336.12,266.21
2018,10,14,7,45,727.5,51.0,0.95,12.65,256.0,403.78,324.29
2018,10,14,8,0,775.0,55.0,0.9,13.1,306.0,475.39,382.89
2018,10,14,8,15,806.5,58.5,0.85,13.55,355.0,540.82,434.1
2018,10,14,8,30,838.0,62.0,0.8,14.0,404.0,603.3,480.9
2018,10,14,8,45,860.5,64.5,0.75,14.45,449.0,663.15,523.61
2018,10,14,9,0,883.0,67.0,0.7,14.9,494.0,722.65,562.17
2018,10,14,9,15,898.5,68.5,0.7,15.35,533.5,774.87,595.23
2018,10,14,9,30,914.0,70.0,0.7,15.8,573.0,825.42,626.49
2018,10,14,9,45,925.0,72.0,0.7,16.3,606.5,870.81,653.56
2018,10,14,10,0,936.0,74.0,0.7,16.8,640.0,913.6,678.51
2018,10,14,10,15,944.5,75.0,0.7,17.3,667.0,950.08,699.03
2018,10,14,10,30,953.0,76.0,0.7,17.8,694.0,983.35,717.37
2018,10,14,10,45,959.5,76.5,0.7,18.3,713.5,1010.68,731.86
2018,10,14,11,0,966.0,77.0,0.7,18.8,733.0,1034.34,744.1
2018,10,14,11,15,970.0,77.5,0.75,19.2,744.5,1051.71,753.99
2018,10,14,11,30,974.0,78.0,0.8,19.6,756.0,1065.08,761.62
2018,10,14,11,45,975.5,78.0,0.8,20.0,759.0,1071.24,763.84
2018,10,14,12,0,977.0,78.0,0.8,20.4,762.0,1073.24,763.79
2018,10,14,12,15,977.0,77.5,0.85,20.65,757.0,1068.95,761.73
2018,10,14,12,30,977.0,77.0,0.9,20.9,752.0,1060.48,757.33
2018,10,14,12,45,974.5,77.0,0.95,21.2,739.0,1046.05,749.29
2018,10,14,13,0,972.0,77.0,1.0,21.5,726.0,1027.61,738.9
2018,10,14,13,15,967.0,75.5,1.05,21.55,704.0,1001.1,724.23
2018,10,14,13,30,962.0,74.0,1.1,21.6,682.0,970.93,707.24
2018,10,14,13,45,954.0,72.5,1.15,21.7,653.0,934.59,686.03
2018,10,14,14,0,946.0,71.0,1.2,21.8,624.0,895.12,662.58
2018,10,14,14,15,934.5,69.5,1.25,21.7,588.5,849.87,635.45
2018,10,14,14,30,923.0,68.0,1.3,21.6,553.0,802.21,606.2
2018,10,14,14,45,907.5,66.0,1.35,21.55,511.5,748.88,572.29
2018,10,14,15,0,892.0,64.0,1.4,21.5,470.0,694.04,536.52
2018,10,14,15,15,867.0,61.5,1.4,21.5,423.0,631.4,491.85
2018,10,14,15,30,842.0,59.0,1.4,21.5,376.0,568.87,445.01
2018,10,14,15,45,807.0,55.5,1.4,20.85,325.5,503.57,395.17
2018,10,14,16,0,772.0,52.0,1.4,20.2,275.0,436.4,341.65
2018,10,14,16,15,716.0,47.5,1.4,19.15,223.5,361.76,280.46
2018,10,14,16,30,660.0,43.0,1.4,18.1,172.0,292.34,220.89
2018,10,14,16,45,563.0,36.5,1.45,17.05,124.0,214.49,153.98
2018,10,14,17,0,466.0,30.0,1.5,16.0,76.0,147.62,94.52
2018,10,14,17,15,287.5,20.0,1.55,15.4,43.0,73.17,0.0
2018,10,14,17,30,109.0,10.0,1.6,14.8,10.0,20.69,0.0
2018,10,14,17,45,54.5,5.0,1.6,14.15,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,15,6,15,117.0,8.5,1.55,9.6,13.0,0.0,0.0
2018,10,15,6,30,234.0,17.0,1.6,10.3,26.0,51.08,0.0
2018,10,15,6,45,391.5,25.5,1.65,11.0,67.0,122.02,74.36
2018,10,15,7,0,549.0,34.0,1.7,11.7,108.0,199.4,143.66
2018,10,15,7,15,627.5,39.5,1.7,12.35,157.5,267.79,205.57
2018,10,15,7,30,706.0,45.0,1.7,13.0,207.0,344.7,273.42
2018,10,15,7,45,754.5,48.5,1.75,13.65,258.5,413.64,333.34
2018,10,15,8,0,803.0,52.0,1.8,14.3,310.0,486.6,394.03
2018,10,15,8,15,834.5,55.0,1.7,15.05,359.0,549.09,443.47
2018,10,15,8,30,866.0,58.0,1.6,15.8,408.0,616.02,493.75
2018,10,15,8,45,887.5,59.5,1.5,16.6,453.0,675.27,535.63
2018,10,15,9,0,909.0,61.0,1.4,17.4,498.0,733.99,573.22
2018,10,15,9,15,924.0,63.0,1.35,18.05,538.0,787.47,606.66
2018,10,15,9,30,939.0,65.0,1.3,18.7,578.0,839.16,637.96
2018,10,15,9,45,949.5,66.5,1.25,19.3,611.5,884.35,664.21
2018,10,15,10,0,960.0,68.0,1.2,19.9,645.0,926.82,688.12
2018,10,15,10,15,967.5,69.0,1.15,20.3,671.5,963.01,708.02
2018,10,15,10,30,975.0,70.0,1.1,20.7,698.0,995.85,725.54
2018,10,15,10,45,979.5,71.0,1.1,21.15,716.5,1022.28,739.66
2018,10,15,11,0,984.0,72.0,1.1,21.6,735.0,1044.88,751.44
2018,10,15,11,15,986.5,72.5,1.1,21.75,746.0,1060.95,760.13
2018,10,15,11,30,989.0,73.0,1.1,21.9,757.0,1072.9,766.47
2018,10,15,11,45,989.5,73.0,1.1,22.05,759.5,1078.08,768.85
2018,10,15,12,0,990.0,73.0,1.1,22.2,762.0,1079.02,768.9
2018,10,15,12,15,988.5,73.0,1.15,22.2,756.0,1073.74,766.82
2018,10,15,12,30,987.0,73.0,1.2,22.2,750.0,1064.26,762.37
2018,10,15,12,45,983.5,72.5,1.3,22.25,736.0,1048.08,754.68
2018,10,15,13,0,980.0,72.0,1.4,22.3,722.0,1027.89,744.5
2018,10,15,13,15,973.5,71.0,1.45,22.2,699.5,1000.4,729.23
2018,10,15,13,30,967.0,70.0,1.5,22.1,677.0,969.28,711.61
2018,10,15,13,45,957.0,69.0,1.55,22.05,647.0,931.64,689.46
2018,10,15,14,0,947.0,68.0,1.6,22.0,617.0,890.97,665.07
2018,10,15,14,15,934.0,66.5,1.6,21.8,580.5,844.48,636.21
2018,10,15,14,30,921.0,65.0,1.6,21.6,544.0,795.69,605.37
2018,10,15,14,45,903.5,63.0,1.65,21.4,502.0,741.01,570.3
2018,10,15,15,0,886.0,61.0,1.7,21.2,460.0,685.03,533.46
2018,10,15,15,15,861.0,59.0,1.7,21.2,413.5,623.34,488.9
2018,10,15,15,30,836.0,57.0,1.7,21.2,367.0,561.8,442.19
2018,10,15,15,45,799.0,53.5,1.65,20.55,317.0,495.89,391.09
2018,10,15,16,0,762.0,50.0,1.6,19.9,267.0,428.35,336.61
2018,10,15,16,15,704.0,46.0,1.55,19.0,216.0,354.19,275.06
2018,10,15,16,30,646.0,42.0,1.5,18.1,165.0,285.47,215.57
2018,10,15,16,45,545.5,35.5,1.4,17.15,118.0,207.64,148.48
2018,10,15,17,0,445.0,29.0,1.3,16.2,71.0,141.22,88.92
2018,10,15,17,15,260.5,18.0,1.3,15.6,39.0,66.04,0.0
2018,10,15,17,30,76.0,7.0,1.3,15.0,7.0,6.37,0.0
2018,10,15,17,45,38.0,3.5,1.3,14.35,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,16,6,15,117.0,8.5,0.6,11.25,12.5,0.0,0.0
2018,10,16,6,30,234.0,17.0,0.6,11.5,25.0,51.24,0.0
2018,10,16,6,45,393.5,25.5,0.55,11.7,65.5,122.24,72.6
2018,10,16,7,0,553.0,34.0,0.5,11.9,106.0,200.8,143.42
2018,10,16,7,15,632.0,39.5,0.5,12.4,156.0,269.66,204.84
2018,10,16,7,30,711.0,45.0,0.5,12.9,206.0,347.02,271.81
2018,10,16,7,45,759.0,48.5,0.5,13.4,257.0,416.0,330.27
2018,10,16,8,0,807.0,52.0,0.5,13.9,308.0,488.89,389.14
2018,10,16,8,15,837.5,55.0,0.5,14.7,357.0,550.94,436.87
2018,10,16,8,30,868.0,58.0,0.5,15.5,406.0,617.32,485.45
2018,10,16,8,45,889.0,60.0,0.55,16.3,450.5,676.85,527.38
2018,10,16,9,0,910.0,62.0,0.6,17.1,495.0,735.8,565.45
2018,10,16,9,15,925.0,63.5,0.65,17.75,534.5,788.62,598.7
2018,10,16,9,30,940.0,65.0,0.7,18.4,574.0,839.64,630.13
2018,10,16,9,45,950.5,66.0,0.75,19.05,607.0,884.16,656.74
2018,10,16,10,0,961.0,67.0,0.8,19.7,640.0,925.97,681.3
2018,10,16,10,15,968.0,68.0,0.85,20.1,666.0,961.65,702.35
2018,10,16,10,30,975.0,69.0,0.9,20.5,692.0,993.95,721.23
2018,10,16,10,45,979.5,70.0,0.95,20.85,711.0,1020.3,736.52
2018,10,16,11,0,984.0,71.0,1.0,21.2,730.0,1042.82,749.53
2018,10,16,11,15,986.5,71.0,1.05,21.4,740.5,1058.2,758.67
2018,10,16,11,30,989.0,71.0,1.1,21.6,751.0,1069.47,765.51
2018,10,16,11,45,988.5,71.0,1.2,21.8,752.5,1073.58,769.14
2018,10,16,12,0,988.0,71.0,1.3,22.0,754.0,1073.47,770.35
2018,10,16,12,15,986.0,71.5,1.35,22.1,748.0,1068.26,767.92
2018,10,16,12,30,984.0,72.0,1.4,22.2,742.0,1058.88,763.07
2018,10,16,12,45,980.0,71.0,1.45,22.25,727.5,1041.6,753.57
2018,10,16,13,0,976.0,70.0,1.5,22.3,713.0,1020.34,741.69
2018,10,16,13,15,969.5,69.5,1.5,22.25,691.0,993.51,725.81
2018,10,16,13,30,963.0,69.0,1.5,22.2,669.0,963.09,707.67
2018,10,16,13,45,954.0,68.0,1.55,22.15,639.5,926.43,686.1
2018,10,16,14,0,945.0,67.0,1.6,22.1,610.0,886.71,662.28
2018,10,16,14,15,931.5,66.0,1.65,21.95,574.0,840.5,633.99
2018,10,16,14,30,918.0,65.0,1.7,21.8,538.0,792.06,603.66
2018,10,16,14,45,899.5,63.0,1.7,21.6,495.5,736.81,567.6
2018,10,16,15,0,881.0,61.0,1.7,21.4,453.0,680.37,529.95
2018,10,16,15,15,855.5,58.5,1.7,21.4,406.5,618.05,484.79
2018,10,16,15,30,830.0,56.0,1.7,21.4,360.0,555.95,437.6
2018,10,16,15,45,792.5,53.0,1.75,20.7,310.5,490.8,387.45
2018,10,16,16,0,755.0,50.0,1.8,20.0,261.0,424.05,333.72
2018,10,16,16,15,696.0,45.5,1.75,19.05,210.5,349.42,271.58
2018,10,16,16,30,637.0,41.0,1.7,18.1,160.0,280.41,211.68
2018,10,16,16,45,534.5,34.0,1.65,17.1,113.0,202.27,144.27
2018,10,16,17,0,432.0,27.0,1.6,16.1,66.0,135.99,83.96
2018,10,16,17,15,252.0,17.0,1.65,15.5,36.0,56.82,0.0
2018,10,16,17,30,72.0,7.0,1.7,14.9,6.0,0.0,0.0
2018,10,16,17,45,36.0,3.5,1.75,14.25,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,17,6,15,84.5,8.0,0.8,9.4,10.5,0.0,0.0
2018,10,17,6,30,169.0,16.0,0.8,9.6,21.0,40.52,0.0
2018,10,17,6,45,332.0,25.5,0.75,9.85,59.5,108.69,63.5
2018,10,17,7,0,495.0,35.0,0.7,10.1,98.0,188.07,135.79
2018,10,17,7,15,578.0,41.0,0.7,10.6,146.0,253.1,194.35
2018,10,17,7,30,661.0,47.0,0.7,11.1,194.0,329.43,261.1
2018,10,17,7,45,711.5,51.0,0.7,11.55,244.0,397.26,319.46
2018,10,17,8,0,762.0,55.0,0.7,12.0,294.0,469.36,378.73
2018,10,17,8,15,795.0,58.0,0.65,12.7,342.0,534.14,429.06
2018,10,17,8,30,828.0,61.0,0.6,13.4,390.0,600.41,478.03
2018,10,17,8,45,851.5,64.0,0.6,14.1,435.0,656.43,518.01
2018,10,17,9,0,875.0,67.0,0.6,14.8,480.0,716.57,557.26
2018,10,17,9,15,892.5,68.5,0.6,15.45,519.5,769.7,590.49
2018,10,17,9,30,910.0,70.0,0.6,16.1,559.0,821.34,621.95
2018,10,17,9,45,923.0,70.5,0.65,16.75,592.5,866.17,649.12
2018,10,17,10,0,936.0,71.0,0.7,17.4,626.0,908.55,674.39
2018,10,17,10,15,943.5,72.5,0.7,17.9,652.0,944.48,694.58
2018,10,17,10,30,951.0,74.0,0.7,18.4,678.0,977.15,712.56
2018,10,17,10,45,956.5,74.5,0.7,18.95,696.5,1003.24,726.17
2018,10,17,11,0,962.0,75.0,0.7,19.5,715.0,1025.64,737.53
2018,10,17,11,15,964.5,75.5,0.75,19.7,725.5,1041.27,746.94
2018,10,17,11,30,967.0,76.0,0.8,19.9,736.0,1052.89,754.1
2018,10,17,11,45,967.5,76.5,0.85,20.15,738.5,1058.44,757.6
2018,10,17,12,0,968.0,77.0,0.9,20.4,741.0,1059.87,758.8
2018,10,17,12,15,966.0,77.0,0.95,20.5,735.0,1054.08,756.17
2018,10,17,12,30,964.0,77.0,1.0,20.6,729.0,1044.19,751.24
2018,10,17,12,45,960.0,76.5,1.1,20.65,715.0,1027.74,743.49
2018,10,17,13,0,956.0,76.0,1.2,20.7,701.0,1007.39,733.29
2018,10,17,13,15,949.5,75.0,1.25,20.65,679.0,980.34,718.15
2018,10,17,13,30,943.0,74.0,1.3,20.6,657.0,949.78,700.7
2018,10,17,13,45,933.0,73.0,1.35,20.5,627.5,912.81,679.04
2018,10,17,14,0,923.0,72.0,1.4,20.4,598.0,872.92,655.2
2018,10,17,14,15,908.5,70.5,1.45,20.2,561.5,826.09,626.51
2018,10,17,14,30,894.0,69.0,1.5,20.0,525.0,777.19,595.85
2018,10,17,14,45,875.0,67.0,1.55,19.8,483.5,722.63,560.49
2018,10,17,15,0,856.0,65.0,1.6,19.6,442.0,667.0,523.49
2018,10,17,15,15,829.5,62.0,1.6,19.6,395.5,609.17,480.82
2018,10,17,15,30,803.0,59.0,1.6,19.6,349.0,546.65,433.01
2018,10,17,15,45,763.5,55.5,1.65,18.85,300.0,477.47,379.61
2018,10,17,16,0,724.0,52.0,1.7,18.1,251.0,410.82,325.64
2018,10,17,16,15,661.0,47.0,1.65,17.2,201.0,335.82,262.75
2018,10,17,16,30,598.0,42.0,1.6,16.3,151.0,266.96,202.69
2018,10,17,16,45,490.5,35.0,1.55,15.35,105.5,191.89,137.62
2018,10,17,17,0,383.0,28.0,1.5,14.4,60.0,127.48,77.82
2018,10,17,17,15,219.5,17.0,1.5,13.8,32.5,51.27,0.0
2018,10,17,17,30,56.0,6.0,1.5,13.2,5.0,0.0,0.0
2018,10,17,17,45,28.0,3.0,1.5,12.55,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,18,6,15,81.5,7.0,1.05,9.35,9.5,0.0,0.0
2018,10,18,6,30,163.0,14.0,1.0,9.6,19.0,37.88,0.0
2018,10,18,6,45,324.5,24.5,0.95,9.9,57.0,105.81,59.56
2018,10,18,7,0,486.0,35.0,0.9,10.2,95.0,185.93,134.11
2018,10,18,7,15,563.0,41.0,0.9,10.65,141.5,248.22,190.85
2018,10,18,7,30,640.0,47.0,0.9,11.1,188.0,321.24,255.37
2018,10,18,7,45,698.5,50.5,0.85,11.5,238.5,390.92,315.37
2018,10,18,8,0,757.0,54.0,0.8,11.9,289.0,465.76,376.88
2018,10,18,8,15,791.0,57.5,0.8,12.6,337.5,531.34,428.51
2018,10,18,8,30,825.0,61.0,0.8,13.3,386.0,598.54,479.07
2018,10,18,8,45,848.5,63.5,0.8,14.0,430.0,653.69,518.83
2018,10,18,9,0,872.0,66.0,0.8,14.7,474.0,713.0,557.93
2018,10,18,9,15,888.5,67.5,0.8,15.4,513.0,765.15,590.78
2018,10,18,9,30,905.0,69.0,0.8,16.1,552.0,815.73,621.81
2018,10,18,9,45,916.5,70.5,0.75,16.8,585.0,860.25,647.19
2018,10,18,10,0,928.0,72.0,0.7,17.5,618.0,902.24,670.32
2018,10,18,10,15,936.0,73.5,0.7,18.1,644.0,938.31,690.41
2018,10,18,10,30,944.0,75.0,0.7,18.7,670.0,971.17,708.28
2018,10,18,10,45,949.5,75.5,0.65,19.3,688.5,997.04,720.52
2018,10,18,11,0,955.0,76.0,0.6,19.9,707.0,1019.24,730.43
2018,10,18,11,15,958.0,77.0,0.6,20.3,718.0,1035.81,738.65
2018,10,18,11,30,961.0,78.0,0.6,20.7,729.0,1048.41,744.62
2018,10,18,11,45,962.0,77.5,0.6,21.1,731.0,1053.15,745.98
2018,10,18,12,0,963.0,77.0,0.6,21.5,733.0,1053.79,745.15
2018,10,18,12,15,961.0,77.0,0.65,21.7,727.0,1047.97,742.41
2018,10,18,12,30,959.0,77.0,0.7,21.9,721.0,1038.09,737.42
2018,10,18,12,45,954.5,77.0,0.75,22.1,707.0,1021.79,728.64
2018,10,18,13,0,950.0,77.0,0.8,22.3,693.0,1001.64,717.63
2018,10,18,13,15,943.5,76.0,0.85,22.3,671.0,974.7,702.94
2018,10,18,13,30,937.0,75.0,0.9,22.3,649.0,944.27,686.03
2018,10,18,13,45,927.0,73.5,0.95,22.3,619.5,906.86,664.47
2018,10,18,14,0,917.0,72.0,1.0,22.3,590.0,866.56,640.78
2018,10,18,14,15,903.5,70.5,1.05,22.15,554.5,820.77,613.42
2018,10,18,14,30,890.0,69.0,1.1,22.0,519.0,772.85,584.06
2018,10,18,14,45,870.5,67.0,1.15,21.8,477.5,718.14,549.4
2018,10,18,15,0,851.0,65.0,1.2,21.6,436.0,662.43,513.12
2018,10,18,15,15,824.0,62.0,1.2,21.6,389.5,604.59,471.08
2018,10,18,15,30,797.0,59.0,1.2,21.6,343.0,542.12,424.07
2018,10,18,15,45,756.0,55.5,1.35,20.8,294.0,472.54,371.77
2018,10,18,16,0,715.0,52.0,1.5,20.0,245.0,405.68,318.67
2018,10,18,16,15,650.5,47.0,1.6,18.95,195.5,330.69,256.77
2018,10,18,16,30,586.0,42.0,1.7,17.9,146.0,261.99,197.51
2018,10,18,16,45,476.0,35.0,1.8,16.85,101.5,187.27,133.2
2018,10,18,17,0,366.0,28.0,1.9,15.8,57.0,122.29,71.81
2018,10,18,17,15,198.0,16.0,1.85,15.2,30.0,46.66,0.0
2018,10,18,17,30,30.0,4.0,1.8,14.6,3.0,0.0,0.0
2018,10,18,17,45,15.0,2.0,1.75,14.0,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,19,6,15,71.5,7.0,1.25,11.0,9.0,0.0,0.0
2018,10,19,6,30,143.0,14.0,1.2,11.4,18.0,34.88,0.0
2018,10,19,6,45,297.5,24.5,1.15,11.85,54.0,99.6,53.11
2018,10,19,7,0,452.0,35.0,1.1,12.3,90.0,176.75,126.46
2018,10,19,7,15,538.0,42.0,1.1,12.9,137.0,243.0,185.68
2018,10,19,7,30,624.0,49.0,1.1,13.5,184.0,317.07,250.38
2018,10,19,7,45,676.5,54.0,1.15,14.15,233.0,384.81,308.72
2018,10,19,8,0,729.0,59.0,1.2,14.8,282.0,457.1,368.37
2018,10,19,8,15,764.0,62.5,1.15,15.45,329.5,521.81,419.28
2018,10,19,8,30,799.0,66.0,1.1,16.1,377.0,588.25,469.15
2018,10,19,8,45,823.0,69.0,1.05,16.8,421.0,648.05,511.81
2018,10,19,9,0,847.0,72.0,1.0,17.5,465.0,707.68,551.09
2018,10,19,9,15,865.5,73.5,1.0,18.25,504.0,754.59,580.21
2018,10,19,9,30,884.0,75.0,1.0,19.0,543.0,805.79,611.69
2018,10,19,9,45,897.5,76.0,1.05,19.8,576.0,850.53,638.69
2018,10,19,10,0,911.0,77.0,1.1,20.6,609.0,892.95,663.78
2018,10,19,10,15,919.5,78.0,1.05,21.1,634.5,928.29,683.06
2018,10,19,10,30,928.0,79.0,1.0,21.6,660.0,960.5,700.09
2018,10,19,10,45,933.0,80.0,1.0,22.15,678.5,986.1,713.56
2018,10,19,11,0,938.0,81.0,1.0,22.7,697.0,1008.08,724.8
2018,10,19,11,15,941.0,81.5,0.95,23.1,707.5,1023.75,731.6
2018,10,19,11,30,944.0,82.0,0.9,23.5,718.0,1035.52,736.1
2018,10,19,11,45,944.5,82.0,0.9,23.9,720.0,1040.25,737.51
2018,10,19,12,0,945.0,82.0,0.9,24.3,722.0,1040.95,736.72
2018,10,19,12,15,942.0,83.0,0.85,24.45,716.0,1035.39,731.96
2018,10,19,12,30,939.0,84.0,0.8,24.6,710.0,1025.86,725.03
2018,10,19,12,45,933.0,84.0,0.8,24.75,695.5,1008.33,714.51
2018,10,19,13,0,927.0,84.0,0.8,24.9,681.0,987.09,701.91
2018,10,19,13,15,920.0,83.0,0.85,24.8,659.0,960.14,687.55
2018,10,19,13,30,913.0,82.0,0.9,24.7,637.0,929.83,671.01
2018,10,19,13,45,903.0,80.5,0.95,24.65,608.0,893.1,650.07
2018,10,19,14,0,893.0,79.0,1.0,24.6,579.0,853.58,627.07
2018,10,19,14,15,878.5,77.0,1.05,24.4,543.5,807.26,599.53
2018,10,19,14,30,864.0,75.0,1.1,24.2,508.0,758.98,570.1
2018,10,19,14,45,843.5,72.5,1.15,24.0,466.5,709.77,539.33
2018,10,19,15,0,823.0,70.0,1.2,23.8,425.0,653.41,502.35
2018,10,19,15,15,794.5,66.5,1.2,23.8,379.0,590.32,456.78
2018,10,19,15,30,766.0,63.0,1.2,23.8,333.0,527.89,410.07
2018,10,19,15,45,723.5,59.0,1.35,22.8,284.5,458.6,358.49
2018,10,19,16,0,681.0,55.0,1.5,21.8,236.0,392.24,306.25
2018,10,19,16,15,615.0,49.0,1.55,20.65,187.0,317.52,244.92
2018,10,19,16,30,549.0,43.0,1.6,19.5,138.0,251.57,188.33
2018,10,19,16,45,437.0,35.0,1.65,18.4,95.0,175.69,123.75
2018,10,19,17,0,325.0,27.0,1.7,17.3,52.0,110.94,61.68
2018,10,19,17,15,174.5,15.0,1.7,16.75,27.0,41.78,0.0
2018,10,19,17,30,24.0,3.0,1.7,16.2,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.75,15.65,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
