Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,20,6,15,70.0,7.0,1.15,11.0,8.5,0.0,0.0
2018,10,20,6,30,140.0,14.0,1.1,11.4,17.0,34.5,0.0
2018,10,20,6,45,296.0,24.0,1.05,11.85,52.0,98.43,49.22
2018,10,20,7,0,452.0,34.0,1.0,12.3,87.0,176.03,125.45
2018,10,20,7,15,540.5,40.5,1.05,12.95,134.0,242.48,184.93
2018,10,20,7,30,629.0,47.0,1.1,13.6,181.0,317.13,250.19
2018,10,20,7,45,682.5,52.0,1.15,14.25,230.5,385.49,309.09
2018,10,20,8,0,736.0,57.0,1.2,14.9,280.0,458.5,369.36
2018,10,20,8,15,771.5,60.5,1.1,15.55,327.5,523.75,420.4
2018,10,20,8,30,807.0,64.0,1.0,16.2,375.0,590.78,470.2
2018,10,20,8,45,831.5,66.5,0.95,16.9,419.0,650.58,512.68
2018,10,20,9,0,856.0,69.0,0.9,17.6,463.0,704.63,547.68
2018,10,20,9,15,873.5,70.5,0.85,18.4,501.5,756.68,579.56
2018,10,20,9,30,891.0,72.0,0.8,19.2,540.0,807.3,609.45
2018,10,20,9,45,904.0,73.0,0.7,19.95,573.0,851.78,633.63
2018,10,20,10,0,917.0,74.0,0.6,20.7,606.0,893.89,655.48
2018,10,20,10,15,925.5,75.5,0.6,21.2,632.0,929.92,675.52
2018,10,20,10,30,934.0,77.0,0.6,21.7,658.0,962.82,693.44
2018,10,20,10,45,939.5,77.5,0.6,22.2,676.0,988.33,706.66
2018,10,20,11,0,945.0,78.0,0.6,22.7,694.0,1010.22,717.72
2018,10,20,11,15,948.0,78.5,0.7,22.85,704.5,1025.92,728.38
2018,10,20,11,30,951.0,79.0,0.8,23.0,715.0,1037.7,736.86
2018,10,20,11,45,952.0,78.5,0.9,23.15,717.0,1042.28,741.1
2018,10,20,12,0,953.0,78.0,1.0,23.3,719.0,1042.82,743.04
2018,10,20,12,15,951.0,78.0,1.1,23.3,713.0,1036.95,741.6
2018,10,20,12,30,949.0,78.0,1.2,23.3,707.0,1027.08,737.78
2018,10,20,12,45,945.0,77.5,1.3,23.3,693.0,1010.72,729.94
2018,10,20,13,0,941.0,77.0,1.4,23.3,679.0,990.55,719.69
2018,10,20,13,15,934.5,76.0,1.4,23.15,657.0,963.77,704.05
2018,10,20,13,30,928.0,75.0,1.4,23.0,635.0,933.55,686.23
2018,10,20,13,45,919.0,74.0,1.45,22.9,606.5,897.88,665.34
2018,10,20,14,0,910.0,73.0,1.5,22.8,578.0,859.31,642.28
2018,10,20,14,15,896.5,71.0,1.5,22.6,542.5,813.21,613.46
2018,10,20,14,30,883.0,69.0,1.5,22.4,507.0,765.01,582.81
2018,10,20,14,45,864.0,66.5,1.55,22.15,465.5,710.43,547.64
2018,10,20,15,0,845.0,64.0,1.6,21.9,424.0,654.85,510.84
2018,10,20,15,15,816.5,61.0,1.6,21.9,378.0,596.5,467.67
2018,10,20,15,30,788.0,58.0,1.6,21.9,332.0,533.69,419.75
2018,10,20,15,45,747.0,54.5,1.55,21.05,283.5,464.78,366.38
2018,10,20,16,0,706.0,51.0,1.5,20.2,235.0,398.6,312.76
2018,10,20,16,15,641.0,45.5,1.5,19.2,186.0,323.62,250.41
2018,10,20,16,30,576.0,40.0,1.5,18.2,137.0,255.05,191.04
2018,10,20,16,45,462.0,32.5,1.45,17.15,93.5,179.82,126.27
2018,10,20,17,0,348.0,25.0,1.4,16.1,50.0,113.12,58.87
2018,10,20,17,15,187.0,14.0,1.4,15.5,26.0,42.73,0.0
2018,10,20,17,30,26.0,3.0,1.4,14.9,2.0,0.0,0.0
2018,10,20,17,45,13.0,1.5,1.4,14.3,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,21,6,15,71.0,6.5,1.2,9.4,8.0,0.0,0.0
2018,10,21,6,30,142.0,13.0,1.2,9.6,16.0,33.99,0.0
2018,10,21,6,45,301.5,22.5,1.15,9.8,50.5,97.88,45.15
2018,10,21,7,0,461.0,32.0,1.1,10.0,85.0,176.77,126.51
2018,10,21,7,15,549.5,39.0,1.15,10.4,132.0,242.09,186.13
2018,10,21,7,30,638.0,46.0,1.2,10.8,179.0,319.8,254.92
2018,10,21,7,45,648.5,55.0,1.2,11.2,220.0,373.17,303.01
2018,10,21,8,0,659.0,64.0,1.2,11.6,261.0,428.73,350.54
2018,10,21,8,15,719.0,66.0,1.2,12.15,313.0,500.06,408.18
2018,10,21,8,30,779.0,68.0,1.2,12.7,365.0,577.93,468.35
2018,10,21,8,45,821.0,67.0,1.25,13.3,412.5,643.93,517.71
2018,10,21,9,0,863.0,66.0,1.3,13.9,460.0,705.67,560.64
2018,10,21,9,15,877.5,68.5,1.25,14.4,498.0,756.87,593.62
2018,10,21,9,30,892.0,71.0,1.2,14.9,536.0,806.37,624.63
2018,10,21,9,45,901.5,73.5,1.2,15.45,568.0,849.72,651.24
2018,10,21,10,0,911.0,76.0,1.2,16.0,600.0,890.45,675.69
2018,10,21,10,15,919.5,77.5,1.15,16.45,626.0,926.24,695.96
2018,10,21,10,30,928.0,79.0,1.1,16.9,652.0,958.91,713.91
2018,10,21,10,45,933.5,79.5,1.1,17.4,670.0,984.22,727.7
2018,10,21,11,0,939.0,80.0,1.1,17.9,688.0,1005.94,739.24
2018,10,21,11,15,941.5,80.5,1.15,18.25,698.0,1021.02,748.01
2018,10,21,11,30,944.0,81.0,1.2,18.6,708.0,1032.19,754.52
2018,10,21,11,45,944.5,81.0,1.25,18.95,710.0,1036.81,757.06
2018,10,21,12,0,945.0,81.0,1.3,19.3,712.0,1037.42,757.3
2018,10,21,12,15,941.0,82.0,1.35,19.6,705.5,1030.81,753.3
2018,10,21,12,30,937.0,83.0,1.4,19.9,699.0,1020.26,747.01
2018,10,21,12,45,930.5,83.5,1.5,20.2,684.5,1002.84,737.26
2018,10,21,13,0,924.0,84.0,1.6,20.5,670.0,981.75,725.17
2018,10,21,13,15,917.0,82.5,1.75,20.45,648.0,954.24,710.44
2018,10,21,13,30,910.0,81.0,1.9,20.4,626.0,923.39,693.22
2018,10,21,13,45,899.5,79.5,2.0,20.35,597.0,886.34,670.93
2018,10,21,14,0,889.0,78.0,2.1,20.3,568.0,846.53,646.43
2018,10,21,14,15,874.5,76.5,2.15,20.05,532.5,801.02,617.56
2018,10,21,14,30,860.0,75.0,2.2,19.8,497.0,759.85,591.3
2018,10,21,14,45,839.5,72.0,2.3,19.6,455.5,704.01,554.06
2018,10,21,15,0,819.0,69.0,2.4,19.4,414.0,647.33,514.82
2018,10,21,15,15,777.0,67.5,2.4,19.4,366.0,578.48,462.5
2018,10,21,15,30,735.0,66.0,2.4,19.4,318.0,511.56,410.03
2018,10,21,15,45,692.0,61.5,2.4,18.45,270.5,443.19,355.97
2018,10,21,16,0,649.0,57.0,2.4,17.5,223.0,380.04,303.64
2018,10,21,16,15,564.0,51.5,2.3,16.7,173.5,300.36,236.11
2018,10,21,16,30,479.0,46.0,2.2,15.9,124.0,229.57,174.43
2018,10,21,16,45,348.5,35.0,2.1,15.15,81.5,149.85,106.23
2018,10,21,17,0,218.0,24.0,2.0,14.4,39.0,82.33,38.97
2018,10,21,17,15,118.0,13.5,1.95,13.85,20.5,31.13,0.0
2018,10,21,17,30,18.0,3.0,1.9,13.3,2.0,0.0,0.0
2018,10,21,17,45,9.0,1.5,1.85,12.75,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,22,6,15,56.5,5.5,1.45,9.15,6.5,0.0,0.0
2018,10,22,6,30,113.0,11.0,1.5,9.5,13.0,27.7,0.0
2018,10,22,6,45,281.5,22.0,1.55,9.9,48.0,92.67,37.69
2018,10,22,7,0,450.0,33.0,1.6,10.3,83.0,174.97,124.93
2018,10,22,7,15,504.5,39.0,1.65,10.6,121.5,229.05,176.5
2018,10,22,7,30,559.0,45.0,1.7,10.9,160.0,288.99,231.56
2018,10,22,7,45,357.0,69.0,1.7,11.2,149.5,252.91,207.71
2018,10,22,8,0,155.0,93.0,1.7,11.5,139.0,187.0,154.64
2018,10,22,8,15,150.5,116.5,1.65,11.85,167.0,210.13,174.48
2018,10,22,8,30,146.0,140.0,1.6,12.2,195.0,240.97,199.66
2018,10,22,8,45,165.0,158.0,1.6,12.6,227.0,280.51,231.71
2018,10,22,9,0,184.0,176.0,1.6,13.0,259.0,321.56,264.28
2018,10,22,9,15,230.0,186.0,1.6,13.4,299.0,388.55,317.16
2018,10,22,9,30,276.0,196.0,1.6,13.8,339.0,446.18,361.57
2018,10,22,9,45,470.0,168.0,1.6,14.2,429.0,602.75,482.75
2018,10,22,10,0,664.0,140.0,1.6,14.6,519.0,763.52,598.92
2018,10,22,10,15,799.0,108.0,1.6,14.9,584.0,862.55,664.86
2018,10,22,10,30,934.0,76.0,1.6,15.2,649.0,959.89,728.13
2018,10,22,10,45,939.5,76.5,1.6,15.55,667.0,985.26,741.97
2018,10,22,11,0,945.0,77.0,1.6,15.9,685.0,1007.02,754.33
2018,10,22,11,15,948.5,77.5,1.65,16.15,695.5,1023.08,764.11
2018,10,22,11,30,952.0,78.0,1.7,16.4,706.0,1035.24,771.54
2018,10,22,11,45,952.5,78.0,1.75,16.65,708.0,1039.85,774.25
2018,10,22,12,0,953.0,78.0,1.8,16.9,710.0,1040.42,774.58
2018,10,22,12,15,951.0,77.5,1.9,17.0,703.5,1033.87,771.62
2018,10,22,12,30,949.0,77.0,2.0,17.1,697.0,1023.32,766.19
2018,10,22,12,45,945.0,76.5,2.1,17.2,683.0,1006.92,756.99
2018,10,22,13,0,941.0,76.0,2.2,17.3,669.0,986.72,745.31
2018,10,22,13,15,934.0,75.0,2.25,17.25,647.0,959.46,728.74
2018,10,22,13,30,927.0,74.0,2.3,17.2,625.0,928.8,709.85
2018,10,22,13,45,916.0,73.0,2.4,17.1,595.5,891.46,686.81
2018,10,22,14,0,905.0,72.0,2.5,17.0,566.0,851.34,661.52
2018,10,22,14,15,890.0,70.5,2.55,16.75,530.5,804.89,631.3
2018,10,22,14,30,875.0,69.0,2.6,16.5,495.0,756.49,599.15
2018,10,22,14,45,854.0,67.0,2.65,16.25,453.5,701.53,561.49
2018,10,22,15,0,833.0,65.0,2.7,16.0,412.0,650.84,525.86
2018,10,22,15,15,803.5,61.5,2.7,16.0,366.0,586.9,476.38
2018,10,22,15,30,774.0,58.0,2.7,16.0,320.0,523.72,425.89
2018,10,22,15,45,730.5,54.5,2.7,15.2,272.0,454.43,369.85
2018,10,22,16,0,687.0,51.0,2.7,14.4,224.0,388.15,313.85
2018,10,22,16,15,617.0,45.5,2.65,13.8,175.5,312.45,248.0
2018,10,22,16,30,547.0,40.0,2.6,13.2,127.0,246.08,188.16
2018,10,22,16,45,416.5,32.0,2.5,12.65,84.5,165.77,117.57
2018,10,22,17,0,286.0,24.0,2.4,12.1,42.0,96.3,39.94
2018,10,22,17,15,143.0,12.0,2.3,11.7,21.0,33.66,0.0
2018,10,22,17,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,23,6,15,40.0,4.5,1.3,9.05,5.0,0.0,0.0
2018,10,23,6,30,80.0,9.0,1.3,9.4,10.0,20.76,0.0
2018,10,23,6,45,207.0,21.5,1.3,9.75,40.0,75.55,25.1
2018,10,23,7,0,334.0,34.0,1.3,10.1,70.0,143.69,102.56
2018,10,23,7,15,293.5,49.0,1.3,10.4,92.5,165.92,128.52
2018,10,23,7,30,253.0,64.0,1.3,10.7,115.0,184.69,148.82
2018,10,23,7,45,339.0,74.0,1.3,11.05,161.5,250.72,205.97
2018,10,23,8,0,425.0,84.0,1.3,11.4,208.0,326.11,269.64
2018,10,23,8,15,416.0,105.0,1.3,11.8,243.0,368.76,304.76
2018,10,23,8,30,407.0,126.0,1.3,12.2,278.0,409.38,336.98
2018,10,23,8,45,457.0,133.5,1.35,12.55,323.0,472.44,386.72
2018,10,23,9,0,507.0,141.0,1.4,12.9,368.0,538.93,437.61
2018,10,23,9,15,479.5,161.5,1.5,13.2,391.0,564.27,455.32
2018,10,23,9,30,452.0,182.0,1.6,13.5,414.0,585.69,470.0
2018,10,23,9,45,424.0,202.5,1.65,13.8,431.0,602.94,481.0
2018,10,23,10,0,396.0,223.0,1.7,14.1,448.0,601.24,478.19
2018,10,23,10,15,392.0,235.5,1.75,14.25,466.0,623.98,494.16
2018,10,23,10,30,388.0,248.0,1.8,14.4,484.0,645.02,508.57
2018,10,23,10,45,407.5,248.5,1.9,14.55,503.0,672.4,528.68
2018,10,23,11,0,427.0,249.0,2.0,14.7,522.0,716.36,560.2
2018,10,23,11,15,611.5,189.5,2.1,14.7,587.0,841.38,653.55
2018,10,23,11,30,796.0,130.0,2.2,14.7,652.0,953.5,730.53
2018,10,23,11,45,803.5,128.5,2.25,14.75,656.5,962.74,735.83
2018,10,23,12,0,811.0,127.0,2.3,14.8,661.0,968.44,740.02
2018,10,23,12,15,726.0,154.5,2.35,14.7,629.5,920.37,707.96
2018,10,23,12,30,641.0,182.0,2.4,14.6,598.0,862.11,668.91
2018,10,23,12,45,602.5,190.0,2.45,14.55,574.5,824.81,644.11
2018,10,23,13,0,564.0,198.0,2.5,14.5,551.0,780.11,612.89
2018,10,23,13,15,556.5,193.0,2.45,14.6,531.5,754.84,595.03
2018,10,23,13,30,549.0,188.0,2.4,14.7,512.0,727.59,575.5
2018,10,23,13,45,594.5,164.0,2.35,14.75,499.0,729.47,578.48
2018,10,23,14,0,640.0,140.0,2.3,14.8,486.0,720.45,572.79
2018,10,23,14,15,624.5,134.0,2.2,14.85,453.5,676.67,540.98
2018,10,23,14,30,609.0,128.0,2.1,14.9,421.0,631.79,507.64
2018,10,23,14,45,658.5,105.0,2.0,15.0,397.5,613.84,495.05
2018,10,23,15,0,708.0,82.0,1.9,15.1,374.0,588.6,476.11
2018,10,23,15,15,739.5,70.0,1.9,15.1,344.5,556.09,451.03
2018,10,23,15,30,771.0,58.0,1.9,15.1,315.0,521.07,422.64
2018,10,23,15,45,733.5,53.0,1.8,14.85,267.5,453.39,366.98
2018,10,23,16,0,696.0,48.0,1.7,14.6,220.0,388.16,311.39
2018,10,23,16,15,631.0,43.0,1.65,13.9,172.5,314.73,247.95
2018,10,23,16,30,566.0,38.0,1.6,13.2,125.0,247.61,187.83
2018,10,23,16,45,435.0,30.0,1.55,12.5,82.5,168.6,118.28
2018,10,23,17,0,304.0,22.0,1.5,11.8,40.0,97.53,31.79
2018,10,23,17,15,152.0,11.0,1.55,11.4,20.0,34.1,0.0
2018,10,23,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,24,6,15,20.5,3.5,0.65,9.95,3.5,0.0,0.0
2018,10,24,6,30,41.0,7.0,0.6,10.2,7.0,12.83,0.0
2018,10,24,6,45,122.5,21.5,0.55,10.4,32.0,56.18,12.67
2018,10,24,7,0,204.0,36.0,0.5,10.6,57.0,108.75,77.32
2018,10,24,7,15,403.0,40.0,0.55,11.05,110.0,195.99,150.12
2018,10,24,7,30,602.0,44.0,0.6,11.5,163.0,303.36,239.87
2018,10,24,7,45,670.5,46.5,0.65,11.95,212.5,373.88,300.54
2018,10,24,8,0,739.0,49.0,0.7,12.4,262.0,450.54,364.14
2018,10,24,8,15,773.5,52.5,0.75,12.9,308.5,514.87,415.76
2018,10,24,8,30,808.0,56.0,0.8,13.4,355.0,576.39,463.42
2018,10,24,8,45,831.5,58.0,0.8,13.95,397.5,633.91,505.64
2018,10,24,9,0,855.0,60.0,0.8,14.5,440.0,691.25,544.08
2018,10,24,9,15,870.5,62.0,0.9,15.05,477.5,741.98,578.11
2018,10,24,9,30,886.0,64.0,1.0,15.6,515.0,791.13,610.54
2018,10,24,9,45,897.0,65.5,1.05,16.1,546.5,834.04,637.62
2018,10,24,10,0,908.0,67.0,1.1,16.6,578.0,874.47,662.75
2018,10,24,10,15,915.5,68.5,1.2,16.95,603.0,909.04,684.91
2018,10,24,10,30,923.0,70.0,1.3,17.3,628.0,940.49,705.0
2018,10,24,10,45,927.5,70.5,1.4,17.65,645.0,964.55,720.23
2018,10,24,11,0,932.0,71.0,1.5,18.0,662.0,985.02,733.24
2018,10,24,11,15,934.5,71.0,1.65,18.15,671.5,999.21,743.58
2018,10,24,11,30,937.0,71.0,1.8,18.3,681.0,1009.55,751.55
2018,10,24,11,45,936.5,71.5,1.95,18.5,682.5,1013.65,755.4
2018,10,24,12,0,936.0,72.0,2.1,18.7,684.0,1013.79,756.78
2018,10,24,12,15,934.0,71.0,2.2,18.75,677.0,1006.63,753.29
2018,10,24,12,30,932.0,70.0,2.3,18.8,670.0,995.55,747.37
2018,10,24,12,45,927.5,69.5,2.4,18.9,656.0,978.85,737.65
2018,10,24,13,0,923.0,69.0,2.5,19.0,642.0,958.46,725.5
2018,10,24,13,15,906.0,71.5,2.55,19.0,618.0,926.77,705.48
2018,10,24,13,30,889.0,74.0,2.6,19.0,594.0,892.23,683.48
2018,10,24,13,45,868.0,75.5,2.6,19.05,562.5,850.45,655.75
2018,10,24,14,0,847.0,77.0,2.6,19.1,531.0,806.67,626.42
2018,10,24,14,15,851.0,70.0,2.55,19.0,501.0,770.77,602.45
2018,10,24,14,30,855.0,63.0,2.5,18.9,471.0,731.56,575.82
2018,10,24,14,45,834.0,61.5,2.45,18.8,431.0,678.2,538.49
2018,10,24,15,0,813.0,60.0,2.4,18.7,391.0,624.12,499.85
2018,10,24,15,15,671.0,74.5,2.4,18.7,327.0,520.34,419.16
2018,10,24,15,30,529.0,89.0,2.4,18.7,263.0,420.05,339.44
2018,10,24,15,45,532.0,73.5,2.3,18.2,225.5,374.32,302.13
2018,10,24,16,0,535.0,58.0,2.2,17.7,188.0,327.0,261.45
2018,10,24,16,15,533.0,47.0,2.1,17.05,152.0,281.36,220.19
2018,10,24,16,30,531.0,36.0,2.0,16.4,116.0,233.11,174.78
2018,10,24,16,45,400.0,28.5,1.9,15.75,76.0,156.96,107.96
2018,10,24,17,0,269.0,21.0,1.8,15.1,36.0,88.03,17.55
2018,10,24,17,15,134.5,10.5,1.85,14.8,18.0,30.79,0.0
2018,10,24,17,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,25,6,15,54.0,5.0,1.35,9.8,5.5,0.0,0.0
2018,10,25,6,30,108.0,10.0,1.3,10.1,11.0,26.17,0.0
2018,10,25,6,45,278.5,19.5,1.2,10.4,42.5,88.45,11.56
2018,10,25,7,0,449.0,29.0,1.1,10.7,74.0,168.2,117.17
2018,10,25,7,15,542.0,35.0,1.05,11.2,119.5,235.73,179.5
2018,10,25,7,30,635.0,41.0,1.0,11.7,165.0,313.31,247.87
2018,10,25,7,45,689.5,45.5,0.95,12.15,213.0,381.35,307.18
2018,10,25,8,0,744.0,50.0,0.9,12.6,261.0,454.14,367.71
2018,10,25,8,15,779.0,52.5,0.9,13.15,307.0,517.75,418.7
2018,10,25,8,30,814.0,55.0,0.9,13.7,353.0,578.52,465.49
2018,10,25,8,45,837.0,57.5,0.9,14.25,396.0,636.52,508.18
2018,10,25,9,0,860.0,60.0,0.9,14.8,439.0,694.29,547.02
2018,10,25,9,15,875.0,62.5,0.95,15.4,476.5,745.4,580.57
2018,10,25,9,30,890.0,65.0,1.0,16.0,514.0,794.87,612.37
2018,10,25,9,45,900.5,66.5,1.0,16.55,545.5,837.42,638.27
2018,10,25,10,0,911.0,68.0,1.0,17.1,577.0,877.46,662.1
2018,10,25,10,15,919.0,69.0,1.0,17.65,602.0,911.87,681.89
2018,10,25,10,30,927.0,70.0,1.0,18.2,627.0,943.17,699.51
2018,10,25,10,45,933.0,71.0,1.05,18.8,645.0,969.28,714.46
2018,10,25,11,0,939.0,72.0,1.1,19.4,663.0,991.84,727.2
2018,10,25,11,15,941.5,72.5,1.1,19.75,673.0,1006.7,734.88
2018,10,25,11,30,944.0,73.0,1.1,20.1,683.0,1017.68,740.31
2018,10,25,11,45,944.5,72.5,1.1,20.45,684.5,1021.5,741.41
2018,10,25,12,0,945.0,72.0,1.1,20.8,686.0,1021.34,740.27
2018,10,25,12,15,942.0,73.0,1.15,21.0,680.0,1015.64,737.24
2018,10,25,12,30,939.0,74.0,1.2,21.2,674.0,1006.0,731.92
2018,10,25,12,45,933.5,73.5,1.25,21.35,659.5,988.26,721.73
2018,10,25,13,0,928.0,73.0,1.3,21.5,645.0,966.83,709.32
2018,10,25,13,15,921.0,72.5,1.35,21.55,623.5,940.47,694.0
2018,10,25,13,30,914.0,72.0,1.4,21.6,602.0,910.79,676.47
2018,10,25,13,45,903.5,70.5,1.5,21.65,573.0,873.69,654.52
2018,10,25,14,0,893.0,69.0,1.6,21.7,544.0,833.86,630.37
2018,10,25,14,15,878.0,67.5,1.65,21.55,509.0,787.97,601.54
2018,10,25,14,30,863.0,66.0,1.7,21.4,474.0,740.18,570.85
2018,10,25,14,45,842.0,63.5,1.75,21.3,433.0,685.3,534.29
2018,10,25,15,0,821.0,61.0,1.8,21.2,392.0,634.76,499.6
2018,10,25,15,15,791.0,58.5,1.8,21.2,347.5,572.58,452.84
2018,10,25,15,30,761.0,56.0,1.8,21.2,303.0,511.22,405.09
2018,10,25,15,45,716.0,52.0,1.8,20.4,255.5,441.59,350.28
2018,10,25,16,0,671.0,48.0,1.8,19.6,208.0,375.21,295.59
2018,10,25,16,15,598.5,42.5,1.75,18.6,161.0,299.88,231.92
2018,10,25,16,30,526.0,37.0,1.7,17.6,114.0,231.78,172.31
2018,10,25,16,45,391.5,29.0,1.65,16.55,74.0,154.92,105.19
2018,10,25,17,0,257.0,21.0,1.6,15.5,34.0,84.47,3.19
2018,10,25,17,15,128.5,10.5,1.65,15.0,17.0,29.79,0.0
2018,10,25,17,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,26,6,15,53.5,5.0,1.15,11.3,5.0,0.0,0.0
2018,10,26,6,30,107.0,10.0,1.1,11.5,10.0,26.06,0.0
2018,10,26,6,45,275.5,19.0,1.05,11.7,40.5,86.88,0.0
2018,10,26,7,0,444.0,28.0,1.0,11.9,71.0,165.9,114.01
2018,10,26,7,15,517.5,35.0,1.0,12.45,113.0,227.35,172.08
2018,10,26,7,30,591.0,42.0,1.0,13.0,155.0,296.73,233.83
2018,10,26,7,45,658.5,45.0,0.95,13.5,203.5,366.48,294.16
2018,10,26,8,0,726.0,48.0,0.9,14.0,252.0,442.32,356.86
2018,10,26,8,15,767.5,50.5,0.85,14.7,299.0,508.5,409.13
2018,10,26,8,30,809.0,53.0,0.8,15.4,346.0,572.53,457.47
2018,10,26,8,45,813.0,59.0,0.75,16.05,384.0,621.93,492.61
2018,10,26,9,0,817.0,65.0,0.7,16.7,422.0,675.0,527.32
2018,10,26,9,15,762.5,85.0,0.65,17.45,441.0,693.41,536.15
2018,10,26,9,30,708.0,105.0,0.6,18.2,460.0,708.23,542.74
2018,10,26,9,45,512.0,163.5,0.6,19.0,428.5,631.92,484.93
2018,10,26,10,0,316.0,222.0,0.6,19.8,397.0,531.24,408.06
2018,10,26,10,15,260.5,248.0,0.65,20.4,396.5,521.67,399.59
2018,10,26,10,30,205.0,274.0,0.7,21.0,396.0,491.19,375.32
2018,10,26,10,45,215.0,280.5,0.75,21.55,412.0,512.21,390.09
2018,10,26,11,0,225.0,287.0,0.8,22.1,428.0,532.84,403.99
2018,10,26,11,15,248.0,290.0,0.9,22.4,447.5,561.28,424.54
2018,10,26,11,30,271.0,293.0,1.0,22.7,467.0,607.85,457.23
2018,10,26,11,45,394.5,256.0,1.05,23.0,510.0,686.14,514.39
2018,10,26,12,0,518.0,219.0,1.1,23.3,553.0,783.24,582.02
2018,10,26,12,15,646.0,174.0,1.2,23.35,586.5,861.83,636.03
2018,10,26,12,30,774.0,129.0,1.3,23.4,620.0,927.29,679.38
2018,10,26,12,45,722.5,142.5,1.4,23.45,593.0,884.12,652.16
2018,10,26,13,0,671.0,156.0,1.5,23.5,566.0,838.54,624.17
2018,10,26,13,15,597.5,171.5,1.5,23.4,527.5,773.06,581.39
2018,10,26,13,30,524.0,187.0,1.5,23.3,489.0,702.53,533.1
2018,10,26,13,45,481.0,190.0,1.55,23.2,456.5,652.7,499.2
2018,10,26,14,0,438.0,193.0,1.6,23.1,424.0,603.39,464.78
2018,10,26,14,15,485.5,167.0,1.6,22.9,407.0,594.74,461.16
2018,10,26,14,30,533.0,141.0,1.6,22.7,390.0,580.52,452.88
2018,10,26,14,45,607.0,112.0,1.6,22.5,372.0,582.7,456.37
2018,10,26,15,0,681.0,83.0,1.6,22.3,354.0,569.43,447.94
2018,10,26,15,15,564.5,90.5,1.6,22.3,297.5,471.7,373.3
2018,10,26,15,30,448.0,98.0,1.6,22.3,241.0,378.63,300.79
2018,10,26,15,45,407.5,86.0,1.5,21.5,200.5,319.3,253.76
2018,10,26,16,0,367.0,74.0,1.4,20.7,160.0,263.69,207.95
2018,10,26,16,15,311.5,61.0,1.4,19.8,122.0,205.06,158.71
2018,10,26,16,30,256.0,48.0,1.4,18.9,84.0,152.76,113.66
2018,10,26,16,45,179.0,32.5,1.4,18.0,53.0,98.35,65.97
2018,10,26,17,0,102.0,17.0,1.4,17.1,22.0,45.6,0.0
2018,10,26,17,15,51.0,8.5,1.4,16.7,11.0,15.74,0.0
2018,10,26,17,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,27,6,15,25.5,3.0,0.7,12.1,3.0,0.0,0.0
2018,10,27,6,30,51.0,6.0,0.7,12.3,6.0,13.56,0.0
2018,10,27,6,45,212.5,18.0,0.75,12.5,35.5,71.78,0.0
2018,10,27,7,0,374.0,30.0,0.8,12.7,65.0,151.53,103.32
2018,10,27,7,15,475.5,37.0,0.85,13.1,108.5,217.71,164.32
2018,10,27,7,30,577.0,44.0,0.9,13.5,152.0,295.49,232.15
2018,10,27,7,45,539.5,56.0,0.95,13.9,179.5,326.64,262.56
2018,10,27,8,0,502.0,68.0,1.0,14.3,207.0,352.58,286.7
2018,10,27,8,15,430.5,86.5,1.05,14.85,220.5,355.95,290.81
2018,10,27,8,30,359.0,105.0,1.1,15.4,234.0,356.17,290.95
2018,10,27,8,45,512.5,98.0,1.15,16.0,306.5,475.22,385.12
2018,10,27,9,0,666.0,91.0,1.2,16.6,379.0,601.06,479.95
2018,10,27,9,15,724.5,88.0,1.25,17.1,426.5,667.66,526.22
2018,10,27,9,30,783.0,85.0,1.3,17.6,474.0,739.88,575.3
2018,10,27,9,45,839.5,77.5,1.35,18.1,518.5,806.22,618.99
2018,10,27,10,0,896.0,70.0,1.4,18.6,563.0,865.22,656.77
2018,10,27,10,15,879.5,78.5,1.5,18.95,580.5,886.58,669.78
2018,10,27,10,30,863.0,87.0,1.6,19.3,598.0,903.55,680.33
2018,10,27,10,45,882.0,84.5,1.65,19.7,620.0,936.11,700.63
2018,10,27,11,0,901.0,82.0,1.7,20.1,642.0,965.79,718.76
2018,10,27,11,15,915.5,78.5,1.75,20.35,655.0,986.71,731.59
2018,10,27,11,30,930.0,75.0,1.8,20.6,668.0,1004.08,742.3
2018,10,27,11,45,840.0,107.5,1.85,20.85,644.0,969.96,719.59
2018,10,27,12,0,750.0,140.0,1.9,21.1,620.0,926.55,691.22
2018,10,27,12,15,694.5,157.5,1.95,21.2,599.0,889.65,667.46
2018,10,27,12,30,639.0,175.0,2.0,21.3,578.0,849.33,641.11
2018,10,27,12,45,720.0,144.0,2.05,21.4,588.5,882.58,664.79
2018,10,27,13,0,801.0,113.0,2.1,21.5,599.0,903.3,679.33
2018,10,27,13,15,835.0,98.5,2.15,21.4,589.5,900.08,678.52
2018,10,27,13,30,869.0,84.0,2.2,21.3,580.0,883.01,668.69
2018,10,27,13,45,834.5,87.0,2.25,21.2,544.0,840.1,641.22
2018,10,27,14,0,800.0,90.0,2.3,21.1,508.0,787.53,606.82
2018,10,27,14,15,766.5,90.0,2.3,20.9,469.0,731.46,569.23
2018,10,27,14,30,733.0,90.0,2.3,20.7,430.0,678.41,533.13
2018,10,27,14,45,764.0,77.0,2.35,20.45,403.5,649.84,514.7
2018,10,27,15,0,795.0,64.0,2.4,20.2,377.0,619.2,493.43
2018,10,27,15,15,769.0,60.5,2.4,20.2,334.5,559.63,447.55
2018,10,27,15,30,743.0,57.0,2.4,20.2,292.0,500.55,400.64
2018,10,27,15,45,632.0,58.5,2.4,19.35,236.0,406.82,326.04
2018,10,27,16,0,521.0,60.0,2.4,18.5,180.0,321.44,255.88
2018,10,27,16,15,441.0,50.5,2.25,17.8,135.5,247.42,192.8
2018,10,27,16,30,361.0,41.0,2.1,17.1,91.0,182.15,135.9
2018,10,27,16,45,280.5,30.0,2.0,16.4,59.5,124.71,82.83
2018,10,27,17,0,200.0,19.0,1.9,15.7,28.0,60.26,0.0
2018,10,27,17,15,100.0,9.5,1.85,15.25,14.0,8.64,0.0
2018,10,27,17,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,28,6,15,2.0,1.5,1.35,11.1,1.5,0.0,0.0
2018,10,28,6,30,4.0,3.0,1.4,11.5,3.0,2.73,0.0
2018,10,28,6,45,28.0,16.0,1.45,11.9,18.5,20.63,0.0
2018,10,28,7,0,52.0,29.0,1.5,12.3,34.0,48.06,30.87
2018,10,28,7,15,136.5,46.5,1.55,12.7,69.5,104.38,79.13
2018,10,28,7,30,221.0,64.0,1.6,13.1,105.0,165.59,131.79
2018,10,28,7,45,249.5,78.0,1.65,13.55,136.5,206.61,168.17
2018,10,28,8,0,278.0,92.0,1.7,14.0,168.0,250.64,206.21
2018,10,28,8,15,340.0,103.5,1.75,14.45,213.0,324.51,267.49
2018,10,28,8,30,402.0,115.0,1.8,14.9,258.0,394.19,323.87
2018,10,28,8,45,529.5,108.0,1.8,15.3,320.5,497.16,405.45
2018,10,28,9,0,657.0,101.0,1.8,15.7,383.0,605.96,488.56
2018,10,28,9,15,715.5,95.5,1.85,16.1,427.0,672.66,536.61
2018,10,28,9,30,774.0,90.0,1.9,16.5,471.0,737.94,581.79
2018,10,28,9,45,838.5,78.5,1.95,16.85,515.5,805.84,627.96
2018,10,28,10,0,903.0,67.0,2.0,17.2,560.0,866.53,668.11
2018,10,28,10,15,911.0,68.5,2.05,17.5,585.0,901.14,689.93
2018,10,28,10,30,919.0,70.0,2.1,17.8,610.0,932.68,709.8
2018,10,28,10,45,924.0,71.0,2.15,18.1,627.5,957.52,725.14
2018,10,28,11,0,929.0,72.0,2.2,18.4,645.0,978.82,738.21
2018,10,28,11,15,931.0,72.5,2.25,18.5,654.0,992.94,747.17
2018,10,28,11,30,933.0,73.0,2.3,18.6,663.0,1003.23,753.8
2018,10,28,11,45,932.5,73.0,2.35,18.75,664.5,1006.57,755.86
2018,10,28,12,0,932.0,73.0,2.4,18.9,666.0,1005.97,755.56
2018,10,28,12,15,928.5,73.0,2.5,18.9,659.0,998.55,751.85
2018,10,28,12,30,925.0,73.0,2.6,18.9,652.0,987.28,745.73
2018,10,28,12,45,918.0,73.0,2.65,18.9,637.0,968.92,734.46
2018,10,28,13,0,911.0,73.0,2.7,18.9,622.0,947.0,720.89
2018,10,28,13,15,902.0,72.5,2.75,18.8,600.0,919.22,703.61
2018,10,28,13,30,893.0,72.0,2.8,18.7,578.0,888.3,684.12
2018,10,28,13,45,881.0,71.0,2.85,18.6,549.5,851.23,660.18
2018,10,28,14,0,869.0,70.0,2.9,18.5,521.0,811.63,634.22
2018,10,28,14,15,852.5,68.5,2.9,18.3,486.0,765.56,603.21
2018,10,28,14,30,836.0,67.0,2.9,18.1,451.0,717.82,570.53
2018,10,28,14,45,812.0,65.0,2.9,17.9,410.5,668.45,536.07
2018,10,28,15,0,788.0,63.0,2.9,17.7,370.0,612.42,495.02
2018,10,28,15,15,739.5,62.5,2.9,17.7,323.5,543.04,440.68
2018,10,28,15,30,691.0,62.0,2.9,17.7,277.0,476.22,386.72
2018,10,28,15,45,558.5,64.0,2.9,17.05,219.5,375.3,304.72
2018,10,28,16,0,426.0,66.0,2.9,16.4,162.0,284.19,228.78
2018,10,28,16,15,344.0,55.5,2.8,15.95,121.0,211.48,166.28
2018,10,28,16,30,262.0,45.0,2.7,15.5,80.0,151.51,113.81
2018,10,28,16,45,171.5,30.5,2.65,15.1,49.5,94.43,61.91
2018,10,28,17,0,81.0,16.0,2.6,14.7,19.0,31.91,0.0
2018,10,28,17,15,40.5,8.0,2.6,14.4,9.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,29,6,15,2.0,1.0,2.3,9.9,1.0,0.0,0.0
2018,10,29,6,30,4.0,2.0,2.3,10.2,2.0,1.82,0.0
2018,10,29,6,45,2.0,10.5,2.3,10.5,10.5,9.98,0.0
2018,10,29,7,0,0.0,19.0,2.3,10.8,19.0,16.73,7.44
2018,10,29,7,15,0.0,31.0,2.4,11.25,31.0,27.34,17.46
2018,10,29,7,30,0.0,43.0,2.5,11.7,43.0,38.24,27.17
2018,10,29,7,45,1.5,61.0,2.55,12.2,61.5,56.14,42.74
2018,10,29,8,0,3.0,79.0,2.6,12.7,80.0,74.26,58.3
2018,10,29,8,15,33.5,107.5,2.7,13.1,119.0,126.84,103.26
2018,10,29,8,30,64.0,136.0,2.8,13.5,158.0,178.34,146.68
2018,10,29,8,45,116.0,157.5,2.9,13.9,204.0,249.91,206.35
2018,10,29,9,0,168.0,179.0,3.0,14.3,250.0,316.24,260.63
2018,10,29,9,15,145.0,197.0,3.05,14.5,262.5,326.27,267.33
2018,10,29,9,30,122.0,215.0,3.1,14.7,275.0,334.15,272.29
2018,10,29,9,45,130.0,230.0,3.1,14.9,297.5,362.1,293.93
2018,10,29,10,0,138.0,245.0,3.1,15.1,320.0,390.31,315.48
2018,10,29,10,15,199.0,251.0,3.1,15.1,364.5,454.83,367.02
2018,10,29,10,30,260.0,257.0,3.1,15.1,409.0,539.12,432.33
2018,10,29,10,45,313.0,256.0,3.1,15.15,444.0,592.9,473.48
2018,10,29,11,0,366.0,255.0,3.1,15.2,479.0,647.37,514.75
2018,10,29,11,15,309.0,271.0,3.1,15.15,462.0,616.34,489.36
2018,10,29,11,30,252.0,287.0,3.1,15.1,445.0,582.82,462.52
2018,10,29,11,45,262.5,287.0,3.1,15.1,452.0,594.14,471.42
2018,10,29,12,0,273.0,287.0,3.1,15.1,459.0,604.32,479.25
2018,10,29,12,15,301.0,276.5,3.15,15.15,464.5,617.71,490.33
2018,10,29,12,30,329.0,266.0,3.2,15.2,470.0,629.42,500.19
2018,10,29,12,45,449.0,225.5,3.2,15.25,497.5,709.16,562.72
2018,10,29,13,0,569.0,185.0,3.2,15.3,525.0,766.24,607.63
2018,10,29,13,15,566.5,177.0,3.2,15.5,505.5,742.02,589.74
2018,10,29,13,30,564.0,169.0,3.2,15.7,486.0,715.6,570.75
2018,10,29,13,45,719.5,120.5,3.2,15.9,504.0,783.67,621.93
2018,10,29,14,0,875.0,72.0,3.2,16.1,522.0,817.91,647.09
2018,10,29,14,15,869.5,68.5,3.15,16.2,490.0,777.86,618.53
2018,10,29,14,30,864.0,65.0,3.1,16.3,458.0,735.25,588.42
2018,10,29,14,45,844.0,62.0,3.1,16.35,417.5,680.68,549.31
2018,10,29,15,0,824.0,59.0,3.1,16.4,377.0,630.39,512.17
2018,10,29,15,15,792.5,56.0,3.1,16.4,332.0,566.89,462.17
2018,10,29,15,30,761.0,53.0,3.1,16.4,287.0,504.37,411.29
2018,10,29,15,45,713.0,49.5,3.0,16.1,240.0,434.25,352.75
2018,10,29,16,0,665.0,46.0,2.9,15.8,193.0,367.65,294.98
2018,10,29,16,15,586.0,40.0,2.75,15.2,146.5,290.05,227.09
2018,10,29,16,30,507.0,34.0,2.6,14.6,100.0,220.47,164.39
