Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,16,45,356.0,26.0,2.5,14.0,62.5,140.42,89.88
2018,10,29,17,0,205.0,18.0,2.4,13.4,25.0,60.18,0.0
2018,10,29,17,15,102.5,9.0,2.5,13.05,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,10,30,6,15,36.0,3.5,2.3,9.25,3.0,0.0,0.0
2018,10,30,6,30,72.0,7.0,2.3,9.5,6.0,0.0,0.0
2018,10,30,6,45,250.5,17.0,2.35,9.8,34.5,69.83,0.0
2018,10,30,7,0,429.0,27.0,2.4,10.1,63.0,159.3,104.27
2018,10,30,7,15,538.0,33.0,2.55,10.6,108.0,231.8,176.08
2018,10,30,7,30,647.0,39.0,2.7,11.1,153.0,315.13,250.95
2018,10,30,7,45,705.5,43.0,2.85,11.65,201.5,384.7,313.84
2018,10,30,8,0,764.0,47.0,3.0,12.2,250.0,459.32,378.73
2018,10,30,8,15,801.5,50.0,3.05,12.7,297.0,521.53,431.43
2018,10,30,8,30,839.0,53.0,3.1,13.2,344.0,589.0,486.13
2018,10,30,8,45,864.0,55.0,3.15,13.65,387.5,648.42,532.71
2018,10,30,9,0,889.0,57.0,3.2,14.1,431.0,707.73,575.52
2018,10,30,9,15,906.0,58.5,3.15,14.55,469.0,759.88,611.45
2018,10,30,9,30,923.0,60.0,3.1,15.0,507.0,810.47,645.46
2018,10,30,9,45,933.5,61.5,3.1,15.45,538.5,853.82,673.9
2018,10,30,10,0,944.0,63.0,3.1,15.9,570.0,894.55,700.12
2018,10,30,10,15,951.5,64.0,3.1,16.25,595.0,929.13,721.99
2018,10,30,10,30,959.0,65.0,3.1,16.6,620.0,960.46,741.5
2018,10,30,10,45,964.0,66.0,3.05,17.0,638.0,986.03,756.42
2018,10,30,11,0,969.0,67.0,3.0,17.4,656.0,1007.9,768.82
2018,10,30,11,15,972.5,67.0,3.0,17.65,666.0,1023.25,777.74
2018,10,30,11,30,976.0,67.0,3.0,17.9,676.0,1034.64,784.18
2018,10,30,11,45,976.5,67.0,3.0,18.15,677.5,1039.08,786.13
2018,10,30,12,0,977.0,67.0,3.0,18.4,679.0,1039.42,785.58
2018,10,30,12,15,974.5,67.5,3.05,18.55,673.0,1033.4,781.74
2018,10,30,12,30,972.0,68.0,3.1,18.7,667.0,1023.34,775.4
2018,10,30,12,45,966.0,68.0,3.1,18.85,652.5,1005.36,763.45
2018,10,30,13,0,960.0,68.0,3.1,19.0,638.0,983.61,749.13
2018,10,30,13,15,953.5,67.0,3.1,19.0,616.0,956.51,731.68
2018,10,30,13,30,947.0,66.0,3.1,19.0,594.0,925.96,711.89
2018,10,30,13,45,935.0,65.0,3.1,19.05,564.0,887.44,686.35
2018,10,30,14,0,923.0,64.0,3.1,19.1,534.0,846.19,658.77
2018,10,30,14,15,908.0,62.5,3.1,19.0,498.5,799.49,627.37
2018,10,30,14,30,893.0,61.0,3.1,18.9,463.0,750.82,594.12
2018,10,30,14,45,864.5,58.0,3.05,18.85,418.5,689.08,550.27
2018,10,30,15,0,836.0,55.0,3.0,18.8,374.0,627.23,505.19
2018,10,30,15,15,788.0,54.5,3.0,18.8,326.0,561.46,453.63
2018,10,30,15,30,740.0,54.0,3.0,18.8,278.0,493.05,398.52
2018,10,30,15,45,657.0,51.0,2.85,18.1,225.5,406.95,328.37
2018,10,30,16,0,574.0,48.0,2.7,17.4,173.0,330.56,263.87
2018,10,30,16,15,506.0,41.5,2.55,16.45,131.5,262.27,204.37
2018,10,30,16,30,438.0,35.0,2.4,15.5,90.0,201.16,149.29
2018,10,30,16,45,317.5,26.0,2.3,14.6,56.5,128.79,79.71
2018,10,30,17,0,197.0,17.0,2.2,13.7,23.0,57.46,0.0
2018,10,30,17,15,98.5,8.5,2.2,13.2,11.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,31,6,15,32.5,3.0,1.5,9.3,2.5,0.0,0.0
2018,10,31,6,30,65.0,6.0,1.4,9.6,5.0,0.0,0.0
2018,10,31,6,45,130.0,16.5,1.35,9.85,24.0,43.21,0.0
2018,10,31,7,0,195.0,27.0,1.3,10.1,43.0,96.3,61.34
2018,10,31,7,15,288.5,40.0,1.3,10.9,81.0,155.8,118.28
2018,10,31,7,30,382.0,53.0,1.3,11.7,119.0,227.2,180.67
2018,10,31,7,45,437.5,61.5,1.35,12.5,159.0,285.69,232.12
2018,10,31,8,0,493.0,70.0,1.4,13.3,199.0,349.51,286.39
2018,10,31,8,15,567.5,74.5,1.4,13.8,249.0,424.51,347.98
2018,10,31,8,30,642.0,79.0,1.4,14.3,299.0,505.68,412.18
2018,10,31,8,45,654.5,86.5,1.4,14.85,335.5,554.94,449.35
2018,10,31,9,0,667.0,94.0,1.4,15.4,372.0,603.5,484.89
2018,10,31,9,15,719.5,92.5,1.45,15.95,417.0,670.32,532.78
2018,10,31,9,30,772.0,91.0,1.5,16.5,462.0,735.24,577.06
2018,10,31,9,45,840.0,79.5,1.6,17.0,507.0,805.7,624.82
2018,10,31,10,0,908.0,68.0,1.7,17.5,552.0,868.96,666.55
2018,10,31,10,15,917.0,69.0,1.8,17.9,577.0,903.79,688.61
2018,10,31,10,30,926.0,70.0,1.9,18.3,602.0,935.58,708.85
2018,10,31,10,45,931.5,71.0,2.0,18.7,619.5,960.89,724.72
2018,10,31,11,0,937.0,72.0,2.1,19.1,637.0,982.66,738.33
2018,10,31,11,15,898.5,85.5,2.15,19.4,634.5,974.19,731.67
2018,10,31,11,30,860.0,99.0,2.2,19.7,632.0,970.97,728.99
2018,10,31,11,45,886.0,90.5,2.25,20.0,641.0,979.21,734.07
2018,10,31,12,0,912.0,82.0,2.3,20.3,650.0,993.83,743.4
2018,10,31,12,15,918.5,79.0,2.3,20.45,646.0,992.4,742.06
2018,10,31,12,30,925.0,76.0,2.3,20.6,642.0,987.04,738.46
2018,10,31,12,45,854.0,95.0,2.3,20.8,608.5,941.33,707.94
2018,10,31,13,0,783.0,114.0,2.3,21.0,575.0,883.31,669.26
2018,10,31,13,15,739.5,121.0,2.3,21.05,544.0,840.76,641.27
2018,10,31,13,30,696.0,128.0,2.3,21.1,513.0,791.59,608.24
2018,10,31,13,45,724.5,111.5,2.25,21.15,494.5,775.43,597.89
2018,10,31,14,0,753.0,95.0,2.2,21.2,476.0,750.62,581.19
2018,10,31,14,15,626.5,117.5,2.25,21.1,419.5,653.88,513.45
2018,10,31,14,30,500.0,140.0,2.3,21.0,363.0,552.41,438.11
2018,10,31,14,45,437.5,137.0,2.3,20.9,319.0,482.64,385.58
2018,10,31,15,0,375.0,134.0,2.3,20.8,275.0,416.92,334.71
2018,10,31,15,15,374.0,116.5,2.3,20.8,243.0,377.22,303.79
2018,10,31,15,30,373.0,99.0,2.3,20.8,211.0,336.67,271.07
2018,10,31,15,45,346.5,85.0,2.05,20.05,175.0,286.55,229.84
2018,10,31,16,0,320.0,71.0,1.8,19.3,139.0,238.74,189.24
2018,10,31,16,15,269.0,56.5,1.7,18.4,104.0,183.34,141.85
2018,10,31,16,30,218.0,42.0,1.6,17.5,69.0,133.81,98.44
2018,10,31,16,45,140.5,27.0,1.55,16.55,41.5,79.8,46.65
2018,10,31,17,0,63.0,12.0,1.5,15.6,14.0,24.32,0.0
2018,10,31,17,15,31.5,6.0,1.5,15.35,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,1,6,15,3.0,0.5,1.1,11.45,0.5,0.0,0.0
2018,11,1,6,30,6.0,1.0,1.1,11.8,1.0,0.0,0.0
2018,11,1,6,45,32.0,14.5,1.15,12.1,16.5,20.12,0.0
2018,11,1,7,0,58.0,28.0,1.2,12.4,32.0,49.24,28.51
2018,11,1,7,15,254.0,37.5,1.25,13.05,77.5,141.27,106.01
2018,11,1,7,30,450.0,47.0,1.3,13.7,123.0,247.93,195.16
2018,11,1,7,45,343.0,69.5,1.4,14.35,138.0,248.72,200.8
2018,11,1,8,0,236.0,92.0,1.5,15.0,153.0,230.13,188.0
2018,11,1,8,15,236.0,112.5,1.45,15.55,183.0,266.26,218.29
2018,11,1,8,30,236.0,133.0,1.4,16.1,213.0,301.93,246.85
2018,11,1,8,45,349.5,133.5,1.4,16.7,269.0,400.75,325.83
2018,11,1,9,0,463.0,134.0,1.4,17.3,325.0,498.44,401.14
2018,11,1,9,15,513.0,135.5,1.45,17.95,365.0,558.13,445.05
2018,11,1,9,30,563.0,137.0,1.5,18.6,405.0,620.1,489.79
2018,11,1,9,45,592.5,138.5,1.6,19.3,437.0,674.35,527.67
2018,11,1,10,0,622.0,140.0,1.7,20.0,469.0,721.8,559.49
2018,11,1,10,15,630.0,145.5,1.75,20.5,492.0,753.97,580.09
2018,11,1,10,30,638.0,151.0,1.8,21.0,515.0,783.99,599.18
2018,11,1,10,45,640.0,156.5,1.85,21.5,531.0,806.13,612.74
2018,11,1,11,0,642.0,162.0,1.9,22.0,547.0,825.57,624.54
2018,11,1,11,15,711.0,142.0,1.9,22.35,574.5,877.25,658.09
2018,11,1,11,30,780.0,122.0,1.9,22.7,602.0,919.77,684.74
2018,11,1,11,45,839.5,102.0,1.95,23.05,620.0,957.14,708.42
2018,11,1,12,0,899.0,82.0,2.0,23.4,638.0,979.94,722.57
2018,11,1,12,15,915.5,76.5,2.0,23.6,638.0,985.06,725.27
2018,11,1,12,30,932.0,71.0,2.0,23.8,638.0,986.09,725.68
2018,11,1,12,45,911.5,75.5,2.0,23.95,619.5,960.66,709.17
2018,11,1,13,0,891.0,80.0,2.0,24.1,601.0,932.05,690.9
2018,11,1,13,15,895.0,76.0,1.95,24.2,583.0,912.21,678.1
2018,11,1,13,30,899.0,72.0,1.9,24.3,565.0,888.66,662.82
2018,11,1,13,45,864.0,76.5,1.9,24.35,530.5,838.89,630.55
2018,11,1,14,0,829.0,81.0,1.9,24.4,496.0,795.33,602.39
2018,11,1,14,15,842.5,72.0,1.85,24.35,468.5,764.61,582.57
2018,11,1,14,30,856.0,63.0,1.8,24.3,441.0,723.66,555.29
2018,11,1,14,45,788.5,67.0,1.8,24.2,390.5,650.69,505.24
2018,11,1,15,0,721.0,71.0,1.8,24.1,340.0,574.43,450.11
2018,11,1,15,15,678.0,66.5,1.8,24.1,294.5,509.7,401.2
2018,11,1,15,30,635.0,62.0,1.8,24.1,249.0,444.89,350.55
2018,11,1,15,45,570.0,57.5,1.55,22.9,204.0,371.92,292.66
2018,11,1,16,0,505.0,53.0,1.3,21.7,159.0,304.68,237.33
2018,11,1,16,15,429.5,44.5,1.4,20.85,118.5,235.16,179.02
2018,11,1,16,30,354.0,36.0,1.5,20.0,78.0,173.83,125.72
2018,11,1,16,45,232.5,24.5,1.55,19.1,47.0,102.22,56.21
2018,11,1,17,0,111.0,13.0,1.6,18.2,16.0,35.39,0.0
2018,11,1,17,15,55.5,6.5,1.65,17.85,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,2,6,15,14.0,2.0,0.95,13.25,1.5,0.0,0.0
2018,11,2,6,30,28.0,4.0,0.9,13.3,3.0,0.0,0.0
2018,11,2,6,45,194.0,15.0,0.9,13.35,27.5,55.63,0.0
2018,11,2,7,0,360.0,26.0,0.9,13.4,52.0,140.32,81.75
2018,11,2,7,15,472.0,32.5,0.9,13.85,94.0,211.5,156.62
2018,11,2,7,30,584.0,39.0,0.9,14.3,136.0,289.17,224.82
2018,11,2,7,45,648.0,43.5,0.85,14.7,182.5,358.05,284.8
2018,11,2,8,0,712.0,48.0,0.8,15.1,229.0,432.63,346.86
2018,11,2,8,15,752.0,51.5,0.8,15.7,275.0,497.85,399.12
2018,11,2,8,30,792.0,55.0,0.8,16.3,321.0,565.32,450.74
2018,11,2,8,45,777.0,65.5,0.8,16.85,354.0,606.9,480.82
2018,11,2,9,0,762.0,76.0,0.8,17.4,387.0,644.69,506.68
2018,11,2,9,15,810.0,73.0,0.9,18.05,431.0,709.83,551.3
2018,11,2,9,30,858.0,70.0,1.0,18.7,475.0,768.98,590.38
2018,11,2,9,45,883.5,68.5,1.1,19.35,509.5,818.36,622.09
2018,11,2,10,0,909.0,67.0,1.2,20.0,544.0,866.29,652.45
2018,11,2,10,15,820.5,96.0,1.25,20.45,541.5,858.15,644.87
2018,11,2,10,30,732.0,125.0,1.3,20.9,539.0,838.3,630.26
2018,11,2,10,45,787.5,112.5,1.4,21.35,570.0,884.79,661.05
2018,11,2,11,0,843.0,100.0,1.5,21.8,601.0,935.7,693.66
2018,11,2,11,15,884.0,89.5,1.6,21.95,622.5,962.77,711.22
2018,11,2,11,30,925.0,79.0,1.7,22.1,644.0,996.47,733.43
2018,11,2,11,45,847.0,103.5,1.8,22.25,622.0,965.02,713.31
2018,11,2,12,0,769.0,128.0,1.9,22.4,600.0,924.6,687.85
2018,11,2,12,15,666.0,158.5,2.0,22.4,564.5,857.89,644.78
2018,11,2,12,30,563.0,189.0,2.1,22.4,529.0,780.61,593.39
2018,11,2,12,45,685.0,148.0,2.2,22.35,552.0,848.63,642.61
2018,11,2,13,0,807.0,107.0,2.3,22.3,575.0,895.24,675.36
2018,11,2,13,15,787.5,106.0,2.35,22.1,549.0,859.16,652.06
2018,11,2,13,30,768.0,105.0,2.4,21.9,523.0,820.75,627.7
2018,11,2,13,45,788.0,94.5,2.45,21.7,504.5,802.95,617.53
2018,11,2,14,0,808.0,84.0,2.5,21.5,486.0,780.78,604.08
2018,11,2,14,15,826.5,74.0,2.5,21.15,460.0,753.59,587.01
2018,11,2,14,30,845.0,64.0,2.5,20.8,434.0,715.77,562.11
2018,11,2,14,45,828.5,62.0,2.45,20.5,397.0,671.69,531.89
2018,11,2,15,0,812.0,60.0,2.4,20.2,360.0,620.26,494.69
2018,11,2,15,15,778.0,57.0,2.4,20.2,315.5,556.14,445.15
2018,11,2,15,30,744.0,54.0,2.4,20.2,271.0,493.26,394.85
2018,11,2,15,45,680.5,50.5,2.15,19.45,222.5,416.55,332.34
2018,11,2,16,0,617.0,47.0,1.9,18.7,174.0,344.96,271.83
2018,11,2,16,15,492.5,42.0,1.85,17.8,126.5,256.86,197.61
2018,11,2,16,30,368.0,37.0,1.8,16.9,79.0,179.25,130.8
2018,11,2,16,45,228.0,24.5,1.7,16.0,46.5,100.1,51.94
2018,11,2,17,0,88.0,12.0,1.6,15.1,14.0,29.58,0.0
2018,11,2,17,15,44.0,6.0,1.65,14.75,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,3,6,15,18.0,2.0,1.25,10.4,1.5,0.0,0.0
2018,11,3,6,30,36.0,4.0,1.2,10.7,3.0,0.0,0.0
2018,11,3,6,45,227.0,14.0,1.15,11.05,28.0,61.82,0.0
2018,11,3,7,0,418.0,24.0,1.1,11.4,53.0,150.11,82.77
2018,11,3,7,15,527.5,30.0,1.2,12.2,96.0,224.27,166.29
2018,11,3,7,30,637.0,36.0,1.3,13.0,139.0,306.59,239.46
2018,11,3,7,45,698.0,40.0,1.35,13.85,186.5,376.21,300.92
2018,11,3,8,0,759.0,44.0,1.4,14.7,234.0,451.15,364.16
2018,11,3,8,15,796.0,47.0,1.5,15.25,280.0,512.28,414.91
2018,11,3,8,30,833.0,50.0,1.6,15.8,326.0,578.72,467.6
2018,11,3,8,45,858.0,52.0,1.7,16.3,368.5,637.45,512.62
2018,11,3,9,0,883.0,54.0,1.8,16.8,411.0,696.1,554.1
2018,11,3,9,15,899.5,55.5,1.85,17.3,448.5,747.28,588.64
2018,11,3,9,30,916.0,57.0,1.9,17.8,486.0,796.9,621.44
2018,11,3,9,45,928.0,59.0,1.95,18.35,518.0,841.6,650.1
2018,11,3,10,0,940.0,61.0,2.0,18.9,550.0,883.82,676.67
2018,11,3,10,15,948.5,62.0,2.05,19.35,575.0,918.93,698.38
2018,11,3,10,30,957.0,63.0,2.1,19.8,600.0,950.89,717.88
2018,11,3,10,45,962.0,64.0,2.15,20.25,618.0,976.25,732.94
2018,11,3,11,0,967.0,65.0,2.2,20.7,636.0,997.95,745.66
2018,11,3,11,15,957.5,68.5,2.25,21.1,641.5,1005.25,749.13
2018,11,3,11,30,948.0,72.0,2.3,21.5,647.0,1008.39,750.18
2018,11,3,11,45,944.5,74.0,2.35,21.85,648.0,1011.35,751.46
2018,11,3,12,0,941.0,76.0,2.4,22.2,649.0,1010.34,750.31
2018,11,3,12,15,926.0,79.0,2.4,22.45,638.5,995.62,740.09
2018,11,3,12,30,911.0,82.0,2.4,22.7,628.0,977.22,727.73
2018,11,3,12,45,893.5,84.5,2.45,22.95,610.0,952.38,711.73
2018,11,3,13,0,876.0,87.0,2.5,23.2,592.0,924.4,693.68
2018,11,3,13,15,742.5,120.0,2.45,23.25,537.0,839.47,636.42
2018,11,3,13,30,609.0,153.0,2.4,23.3,482.0,740.76,568.77
2018,11,3,13,45,492.0,171.5,2.4,23.35,428.5,637.54,494.65
2018,11,3,14,0,375.0,190.0,2.4,23.4,375.0,530.88,415.57
2018,11,3,14,15,440.0,162.0,2.35,23.25,364.0,550.35,432.51
2018,11,3,14,30,505.0,134.0,2.3,23.1,353.0,548.04,432.56
2018,11,3,14,45,494.5,122.0,2.3,22.95,320.0,504.42,400.27
2018,11,3,15,0,484.0,110.0,2.3,22.8,287.0,460.26,367.0
2018,11,3,15,15,436.0,101.5,2.3,22.8,246.0,397.18,317.57
2018,11,3,15,30,388.0,93.0,2.3,22.8,205.0,337.81,269.88
2018,11,3,15,45,361.0,79.0,2.0,21.4,169.0,286.78,228.61
2018,11,3,16,0,334.0,65.0,1.7,20.0,133.0,238.07,187.66
2018,11,3,16,15,278.0,51.5,1.65,18.9,98.0,181.31,139.21
2018,11,3,16,30,222.0,38.0,1.6,17.8,63.0,131.04,94.92
2018,11,3,16,45,147.5,24.5,1.55,16.75,37.5,77.18,35.71
2018,11,3,17,0,73.0,11.0,1.5,15.7,12.0,25.47,0.0
2018,11,3,17,15,36.5,5.5,1.5,15.25,6.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,4,6,15,13.5,1.5,1.3,9.65,1.0,0.0,0.0
2018,11,4,6,30,27.0,3.0,1.3,9.7,2.0,0.0,0.0
2018,11,4,6,45,126.5,13.5,1.25,9.8,20.5,39.6,0.0
2018,11,4,7,0,226.0,24.0,1.2,9.9,39.0,99.74,50.71
2018,11,4,7,15,361.0,33.5,1.25,10.35,80.5,175.09,130.96
2018,11,4,7,30,496.0,43.0,1.3,10.8,122.0,261.18,206.44
2018,11,4,7,45,419.0,54.5,1.35,11.25,136.0,269.06,218.94
2018,11,4,8,0,342.0,66.0,1.4,11.7,150.0,262.97,217.48
2018,11,4,8,15,249.5,95.0,1.4,12.25,162.5,253.04,210.23
2018,11,4,8,30,157.0,124.0,1.4,12.8,175.0,232.93,192.92
2018,11,4,8,45,209.5,142.5,1.35,13.35,220.5,307.04,253.63
2018,11,4,9,0,262.0,161.0,1.3,13.9,266.0,374.96,307.33
2018,11,4,9,15,266.5,177.0,1.35,14.55,292.5,408.08,331.92
2018,11,4,9,30,271.0,193.0,1.4,15.2,319.0,440.85,355.91
2018,11,4,9,45,316.0,200.0,1.5,15.85,356.0,495.46,397.29
2018,11,4,10,0,361.0,207.0,1.6,16.5,393.0,552.09,439.21
2018,11,4,10,15,471.5,187.5,1.65,16.9,442.5,653.59,514.78
2018,11,4,10,30,582.0,168.0,1.7,17.3,492.0,742.94,579.28
2018,11,4,10,45,773.0,120.5,1.8,17.65,565.0,884.42,676.52
2018,11,4,11,0,964.0,73.0,1.9,18.0,638.0,1003.92,754.95
2018,11,4,11,15,967.5,73.0,2.0,18.2,648.0,1019.07,763.73
2018,11,4,11,30,971.0,73.0,2.1,18.4,658.0,1030.31,771.31
2018,11,4,11,45,952.5,78.0,2.2,18.55,653.0,1022.7,766.79
2018,11,4,12,0,934.0,83.0,2.3,18.7,648.0,1010.98,759.85
2018,11,4,12,15,880.0,94.0,2.35,18.75,622.5,978.67,738.98
2018,11,4,12,30,826.0,105.0,2.4,18.8,597.0,933.12,709.24
2018,11,4,12,45,780.5,114.0,2.5,18.8,570.0,890.22,681.69
2018,11,4,13,0,735.0,123.0,2.6,18.8,543.0,851.32,656.51
2018,11,4,13,15,749.0,113.0,2.65,18.7,527.5,835.85,647.42
2018,11,4,13,30,763.0,103.0,2.7,18.6,512.0,812.08,632.27
2018,11,4,13,45,831.0,86.5,2.75,18.5,510.5,827.86,645.38
2018,11,4,14,0,899.0,70.0,2.8,18.4,509.0,828.36,647.45
2018,11,4,14,15,889.5,67.5,2.85,18.15,476.0,785.88,619.25
2018,11,4,14,30,880.0,65.0,2.9,17.9,443.0,741.11,589.23
2018,11,4,14,45,855.0,62.5,2.9,17.65,401.5,689.13,552.99
2018,11,4,15,0,830.0,60.0,2.9,17.4,360.0,630.47,509.86
2018,11,4,15,15,794.5,57.0,2.9,17.4,314.5,564.76,458.2
2018,11,4,15,30,759.0,54.0,2.9,17.4,269.0,500.36,405.75
2018,11,4,15,45,701.0,50.0,2.8,16.45,221.5,425.24,343.96
2018,11,4,16,0,643.0,46.0,2.7,15.5,174.0,354.62,283.35
2018,11,4,16,15,544.5,40.0,2.55,14.75,128.0,274.5,213.31
2018,11,4,16,30,446.0,34.0,2.4,14.0,82.0,201.9,147.53
2018,11,4,16,45,275.0,22.5,2.3,13.2,47.5,109.45,45.83
2018,11,4,17,0,104.0,11.0,2.2,12.4,13.0,32.03,0.0
2018,11,4,17,15,52.0,5.5,2.2,12.1,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,5,6,15,13.0,1.5,1.75,9.0,1.0,0.0,0.0
2018,11,5,6,30,26.0,3.0,1.8,9.4,2.0,0.0,0.0
2018,11,5,6,45,187.5,12.5,1.8,9.75,23.0,51.8,0.0
2018,11,5,7,0,349.0,22.0,1.8,10.1,44.0,130.91,59.68
2018,11,5,7,15,456.5,28.5,1.85,10.65,83.5,198.4,147.1
2018,11,5,7,30,564.0,35.0,1.9,11.2,123.0,275.96,217.53
2018,11,5,7,45,638.0,38.5,1.95,11.8,169.0,346.47,280.76
2018,11,5,8,0,712.0,42.0,2.0,12.4,215.0,423.77,347.54
2018,11,5,8,15,753.0,45.0,2.0,12.95,260.0,484.33,398.73
2018,11,5,8,30,794.0,48.0,2.0,13.5,305.0,550.8,452.34
2018,11,5,8,45,822.0,49.5,2.05,14.1,346.5,608.79,497.48
2018,11,5,9,0,850.0,51.0,2.1,14.7,388.0,667.07,539.39
2018,11,5,9,15,866.0,54.0,2.15,15.25,425.0,718.29,574.81
2018,11,5,9,30,882.0,57.0,2.2,15.8,462.0,768.02,608.45
2018,11,5,9,45,892.0,60.0,2.3,16.35,493.5,811.06,637.09
2018,11,5,10,0,902.0,63.0,2.4,16.9,525.0,851.61,663.66
2018,11,5,10,15,911.5,64.0,2.4,17.3,550.0,886.43,685.52
2018,11,5,10,30,921.0,65.0,2.4,17.7,575.0,918.3,705.2
2018,11,5,10,45,927.5,65.5,2.4,18.1,592.5,943.6,720.28
2018,11,5,11,0,934.0,66.0,2.4,18.5,610.0,965.44,733.07
2018,11,5,11,15,937.0,67.0,2.4,18.8,620.0,981.01,741.98
2018,11,5,11,30,940.0,68.0,2.4,19.1,630.0,992.8,748.52
2018,11,5,11,45,940.5,68.0,2.4,19.35,632.0,997.04,750.35
2018,11,5,12,0,941.0,68.0,2.4,19.6,634.0,997.37,749.82
2018,11,5,12,15,940.0,68.0,2.4,19.7,628.5,992.36,746.37
2018,11,5,12,30,939.0,68.0,2.4,19.8,623.0,983.46,740.56
2018,11,5,12,45,934.5,67.5,2.4,19.95,609.0,966.83,729.61
2018,11,5,13,0,930.0,67.0,2.4,20.1,595.0,946.54,716.4
2018,11,5,13,15,923.0,66.0,2.45,20.05,574.0,919.84,699.94
2018,11,5,13,30,916.0,65.0,2.5,20.0,553.0,889.86,681.22
2018,11,5,13,45,905.5,64.0,2.5,20.0,525.0,853.84,657.65
2018,11,5,14,0,895.0,63.0,2.5,20.0,497.0,815.14,632.07
2018,11,5,14,15,879.0,61.5,2.5,19.85,462.5,769.08,601.32
2018,11,5,14,30,863.0,60.0,2.5,19.7,428.0,721.26,568.84
2018,11,5,14,45,840.5,58.0,2.5,19.55,388.0,666.81,530.85
2018,11,5,15,0,818.0,56.0,2.5,19.4,348.0,616.93,494.51
2018,11,5,15,15,783.5,53.0,2.5,19.4,304.0,552.58,444.33
2018,11,5,15,30,749.0,50.0,2.5,19.4,260.0,489.53,393.4
2018,11,5,15,45,696.0,46.0,2.3,18.5,214.0,417.72,334.42
2018,11,5,16,0,643.0,42.0,2.1,17.6,168.0,349.99,276.43
2018,11,5,16,15,552.5,36.5,2.05,16.55,123.5,270.52,207.89
2018,11,5,16,30,462.0,31.0,2.0,15.5,79.0,204.1,147.12
2018,11,5,16,45,288.5,20.5,1.95,14.5,45.5,110.56,37.77
2018,11,5,17,0,115.0,10.0,1.9,13.5,12.0,33.44,0.0
2018,11,5,17,15,57.5,5.0,1.95,13.05,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,6,6,45,163.5,11.5,1.25,8.65,21.5,45.67,0.0
2018,11,6,7,0,327.0,23.0,1.2,8.8,43.0,124.72,48.06
2018,11,6,7,15,463.5,30.0,1.25,9.6,85.5,201.53,148.89
2018,11,6,7,30,600.0,37.0,1.3,10.4,128.0,291.59,229.12
2018,11,6,7,45,668.5,41.5,1.3,11.2,175.0,363.02,292.65
2018,11,6,8,0,737.0,46.0,1.3,12.0,222.0,440.5,358.62
2018,11,6,8,15,779.0,49.0,1.4,12.55,268.5,507.13,414.25
2018,11,6,8,30,821.0,52.0,1.5,13.1,315.0,571.55,466.14
2018,11,6,8,45,849.0,54.5,1.55,13.6,358.0,632.02,512.75
2018,11,6,9,0,877.0,57.0,1.6,14.1,401.0,692.72,556.16
2018,11,6,9,15,895.5,58.5,1.65,14.65,439.0,744.89,591.61
2018,11,6,9,30,914.0,60.0,1.7,15.2,477.0,795.68,625.39
2018,11,6,9,45,926.0,62.0,1.7,15.7,509.0,840.12,653.65
2018,11,6,10,0,938.0,64.0,1.7,16.2,541.0,882.1,679.78
2018,11,6,10,15,947.0,65.0,1.7,16.65,566.0,917.44,701.16
2018,11,6,10,30,956.0,66.0,1.7,17.1,591.0,949.68,720.3
2018,11,6,10,45,961.5,67.0,1.7,17.6,609.0,975.39,734.84
2018,11,6,11,0,967.0,68.0,1.7,18.1,627.0,997.47,747.03
2018,11,6,11,15,969.5,68.5,1.7,18.5,636.5,1012.31,754.83
2018,11,6,11,30,972.0,69.0,1.7,18.9,646.0,1023.23,760.27
2018,11,6,11,45,972.5,68.5,1.75,19.3,647.5,1026.97,761.97
2018,11,6,12,0,973.0,68.0,1.8,19.7,649.0,1026.66,761.3
2018,11,6,12,15,970.0,69.0,1.85,19.9,643.0,1020.9,757.87
2018,11,6,12,30,967.0,70.0,1.9,20.1,637.0,1011.17,752.06
2018,11,6,12,45,961.0,69.5,1.9,20.3,622.0,992.82,740.11
2018,11,6,13,0,955.0,69.0,1.9,20.5,607.0,970.76,725.92
2018,11,6,13,15,946.5,68.0,1.95,20.55,585.0,942.24,708.55
2018,11,6,13,30,938.0,67.0,2.0,20.6,563.0,910.44,688.93
2018,11,6,13,45,926.5,66.0,2.0,20.65,534.0,873.02,664.83
2018,11,6,14,0,915.0,65.0,2.0,20.7,505.0,832.9,638.73
2018,11,6,14,15,898.5,63.0,1.95,20.6,469.5,785.18,606.94
2018,11,6,14,30,882.0,61.0,1.9,20.5,434.0,735.68,573.48
2018,11,6,14,45,858.0,59.0,1.9,20.4,393.0,679.48,534.92
2018,11,6,15,0,834.0,57.0,1.9,20.3,352.0,627.89,497.9
2018,11,6,15,15,799.0,54.0,1.9,20.3,307.0,562.55,447.77
2018,11,6,15,30,764.0,51.0,1.9,20.3,262.0,498.49,396.79
2018,11,6,15,45,710.0,47.0,1.65,18.95,215.5,425.44,337.83
2018,11,6,16,0,656.0,43.0,1.4,17.6,169.0,356.47,279.62
2018,11,6,16,15,563.5,37.0,1.45,16.7,124.0,274.94,209.99
2018,11,6,16,30,471.0,31.0,1.5,15.8,79.0,202.46,144.3
2018,11,6,16,45,294.5,21.0,1.6,14.85,45.5,111.89,27.98
2018,11,6,17,0,118.0,11.0,1.7,13.9,12.0,34.98,0.0
2018,11,6,17,15,59.0,5.5,1.7,13.55,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,7,6,45,158.0,11.0,0.5,11.8,20.0,43.96,0.0
2018,11,7,7,0,316.0,22.0,0.5,11.8,40.0,119.86,34.11
2018,11,7,7,15,449.5,29.0,0.5,12.1,81.0,195.56,141.53
2018,11,7,7,30,583.0,36.0,0.5,12.4,122.0,283.4,219.08
2018,11,7,7,45,650.5,40.5,0.5,12.7,168.0,353.24,280.42
2018,11,7,8,0,718.0,45.0,0.5,13.0,214.0,429.07,344.24
2018,11,7,8,15,760.0,48.5,0.6,13.5,259.5,495.17,398.54
2018,11,7,8,30,802.0,52.0,0.7,14.0,305.0,563.7,452.57
2018,11,7,8,45,830.5,54.0,0.8,14.5,347.5,618.32,494.49
2018,11,7,9,0,859.0,56.0,0.9,15.0,390.0,677.79,536.97
2018,11,7,9,15,877.5,58.0,1.0,15.6,427.5,729.78,572.23
2018,11,7,9,30,896.0,60.0,1.1,16.2,465.0,780.45,605.95
2018,11,7,9,45,909.5,61.5,1.2,16.75,496.5,824.77,634.83
2018,11,7,10,0,923.0,63.0,1.3,17.3,528.0,866.79,661.86
2018,11,7,10,15,932.0,64.0,1.4,17.75,553.0,901.67,684.07
2018,11,7,10,30,941.0,65.0,1.5,18.2,578.0,933.51,704.21
2018,11,7,10,45,947.5,65.5,1.55,18.65,595.5,959.16,719.5
2018,11,7,11,0,954.0,66.0,1.6,19.1,613.0,981.28,732.57
2018,11,7,11,15,957.0,66.5,1.65,19.35,623.0,996.43,741.72
2018,11,7,11,30,960.0,67.0,1.7,19.6,633.0,1007.73,748.58
2018,11,7,11,45,960.5,67.0,1.75,19.9,635.0,1012.06,750.96
2018,11,7,12,0,961.0,67.0,1.8,20.2,637.0,1012.42,750.99
2018,11,7,12,15,959.5,67.0,1.8,20.3,631.0,1006.88,747.28
2018,11,7,12,30,958.0,67.0,1.8,20.4,625.0,997.41,741.24
2018,11,7,12,45,954.0,65.5,1.85,20.45,610.5,979.79,730.84
2018,11,7,13,0,950.0,64.0,1.9,20.5,596.0,958.43,718.12
2018,11,7,13,15,942.5,63.5,1.95,20.45,574.5,931.62,702.05
2018,11,7,13,30,935.0,63.0,2.0,20.4,553.0,901.49,683.71
2018,11,7,13,45,923.5,61.5,2.05,20.35,524.0,863.58,659.89
2018,11,7,14,0,912.0,60.0,2.1,20.3,495.0,822.99,633.98
2018,11,7,14,15,896.0,58.5,2.1,20.15,460.0,776.49,603.33
2018,11,7,14,30,880.0,57.0,2.1,20.0,425.0,728.18,570.9
2018,11,7,14,45,856.5,55.0,2.15,19.8,385.0,672.51,532.83
2018,11,7,15,0,833.0,53.0,2.2,19.6,345.0,616.34,492.67
2018,11,7,15,15,799.0,50.0,2.2,19.6,300.5,552.43,442.98
2018,11,7,15,30,765.0,47.0,2.2,19.6,256.0,493.72,395.36
2018,11,7,15,45,712.0,43.5,1.95,18.6,210.0,421.97,336.41
2018,11,7,16,0,659.0,40.0,1.7,17.6,164.0,354.23,278.38
2018,11,7,16,15,569.0,34.0,1.65,16.55,119.5,273.88,209.16
2018,11,7,16,30,479.0,28.0,1.6,15.5,75.0,202.64,143.51
2018,11,7,16,45,301.5,19.0,1.55,14.45,43.0,111.36,15.26
2018,11,7,17,0,124.0,10.0,1.5,13.4,11.0,35.35,0.0
2018,11,7,17,15,62.0,5.0,1.55,13.1,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,8,6,45,105.0,11.5,2.0,7.75,17.0,32.99,0.0
2018,11,8,7,0,210.0,23.0,2.0,7.9,34.0,90.61,14.23
2018,11,8,7,15,339.5,35.0,2.05,8.5,74.5,168.18,123.81
2018,11,8,7,30,469.0,47.0,2.1,9.1,115.0,252.98,200.6
2018,11,8,7,45,548.0,54.5,2.2,9.7,161.0,325.27,265.57
2018,11,8,8,0,627.0,62.0,2.3,10.3,207.0,405.04,335.01
2018,11,8,8,15,680.0,67.0,2.3,10.85,254.0,474.65,393.98
2018,11,8,8,30,733.0,72.0,2.3,11.4,301.0,547.93,453.58
2018,11,8,8,45,771.0,75.5,2.35,11.95,345.5,609.09,501.89
2018,11,8,9,0,809.0,79.0,2.4,12.5,390.0,675.37,552.2
2018,11,8,9,15,842.0,79.0,2.35,13.1,430.5,734.62,593.28
2018,11,8,9,30,875.0,79.0,2.3,13.7,471.0,793.52,632.97
2018,11,8,9,45,905.0,77.5,2.3,14.3,507.0,847.43,668.43
2018,11,8,10,0,935.0,76.0,2.3,14.9,543.0,892.1,696.69
2018,11,8,10,15,945.5,78.0,2.3,15.35,570.0,929.85,720.17
2018,11,8,10,30,956.0,80.0,2.3,15.8,597.0,964.58,741.39
2018,11,8,10,45,962.5,81.5,2.25,16.2,616.0,991.77,756.94
2018,11,8,11,0,969.0,83.0,2.2,16.6,635.0,1015.38,770.06
2018,11,8,11,15,972.0,83.5,2.2,16.9,645.0,1030.71,778.6
2018,11,8,11,30,975.0,84.0,2.2,17.2,655.0,1042.13,784.74
2018,11,8,11,45,974.0,84.5,2.2,17.45,656.5,1045.73,786.07
2018,11,8,12,0,973.0,85.0,2.2,17.7,658.0,1045.29,785.01
2018,11,8,12,15,976.0,83.5,2.2,17.9,653.0,1042.13,782.53
2018,11,8,12,30,979.0,82.0,2.2,18.1,648.0,1034.91,777.59
2018,11,8,12,45,981.0,78.5,2.15,18.25,634.5,1020.18,767.42
2018,11,8,13,0,983.0,75.0,2.1,18.4,621.0,1001.41,754.81
2018,11,8,13,15,974.0,74.5,2.1,18.45,598.5,972.63,736.54
2018,11,8,13,30,965.0,74.0,2.1,18.5,576.0,940.48,716.09
2018,11,8,13,45,952.0,73.0,2.05,18.6,546.0,901.18,690.01
2018,11,8,14,0,939.0,72.0,2.0,18.7,516.0,859.18,662.0
2018,11,8,14,15,919.5,70.0,1.95,18.65,479.0,808.46,627.99
2018,11,8,14,30,900.0,68.0,1.9,18.6,442.0,762.29,596.79
2018,11,8,14,45,872.0,66.0,1.85,18.55,399.5,702.07,554.83
2018,11,8,15,0,844.0,64.0,1.8,18.5,357.0,641.54,510.45
2018,11,8,15,15,807.0,60.5,1.8,18.5,311.0,573.92,458.54
2018,11,8,15,30,770.0,57.0,1.8,18.5,265.0,507.65,405.69
2018,11,8,15,45,706.5,52.5,1.5,17.35,216.0,428.82,341.48
2018,11,8,16,0,643.0,48.0,1.2,16.2,167.0,354.84,278.74
2018,11,8,16,15,533.0,41.0,1.25,15.45,120.5,270.49,206.77
2018,11,8,16,30,423.0,34.0,1.3,14.7,74.0,193.56,136.73
2018,11,8,16,45,253.5,22.0,1.35,13.95,42.0,100.05,0.0
2018,11,8,17,0,84.0,10.0,1.4,13.2,10.0,26.9,0.0
2018,11,8,17,15,42.0,5.0,1.4,12.95,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
