Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,9,6,45,128.0,11.0,1.75,7.2,17.5,37.42,0.0
2018,11,9,7,0,256.0,22.0,1.7,7.4,35.0,101.39,0.02
2018,11,9,7,15,397.5,31.5,1.65,8.25,76.0,184.08,133.99
2018,11,9,7,30,539.0,41.0,1.6,9.1,117.0,273.95,215.81
2018,11,9,7,45,615.5,47.5,1.55,9.95,164.5,347.25,281.29
2018,11,9,8,0,692.0,54.0,1.5,10.8,212.0,424.28,347.5
2018,11,9,8,15,739.5,58.5,1.4,11.45,259.0,493.6,404.88
2018,11,9,8,30,787.0,63.0,1.3,12.1,306.0,565.77,461.62
2018,11,9,8,45,817.5,66.0,1.2,12.7,349.0,627.62,507.87
2018,11,9,9,0,848.0,69.0,1.1,13.3,392.0,689.82,551.5
2018,11,9,9,15,856.5,74.5,1.0,14.0,428.0,738.82,582.27
2018,11,9,9,30,865.0,80.0,0.9,14.7,464.0,785.72,610.52
2018,11,9,9,45,864.5,87.0,0.8,15.4,493.5,824.78,632.38
2018,11,9,10,0,864.0,94.0,0.7,16.1,523.0,860.67,651.46
2018,11,9,10,15,875.5,96.0,0.7,16.6,548.5,897.87,673.31
2018,11,9,10,30,887.0,98.0,0.7,17.1,574.0,932.27,693.02
2018,11,9,10,45,894.5,99.5,0.7,17.6,592.5,959.39,707.88
2018,11,9,11,0,902.0,101.0,0.7,18.1,611.0,983.14,720.63
2018,11,9,11,15,906.0,102.0,0.7,18.4,621.5,999.48,729.28
2018,11,9,11,30,910.0,103.0,0.7,18.7,632.0,1012.09,735.79
2018,11,9,11,45,909.5,103.5,0.75,18.95,633.5,1016.0,738.33
2018,11,9,12,0,909.0,104.0,0.8,19.2,635.0,1016.04,738.73
2018,11,9,12,15,904.5,104.5,0.8,19.35,628.5,1008.42,733.68
2018,11,9,12,30,900.0,105.0,0.8,19.5,622.0,997.0,726.54
2018,11,9,12,45,892.0,104.5,0.8,19.65,607.0,977.45,714.42
2018,11,9,13,0,884.0,104.0,0.8,19.8,592.0,954.42,700.29
2018,11,9,13,15,873.5,103.0,0.85,19.8,570.0,925.24,683.64
2018,11,9,13,30,863.0,102.0,0.9,19.8,548.0,893.01,664.91
2018,11,9,13,45,846.5,100.5,0.9,19.75,518.5,852.33,639.64
2018,11,9,14,0,830.0,99.0,0.9,19.7,489.0,809.37,612.63
2018,11,9,14,15,806.5,96.5,0.9,19.55,452.5,762.92,583.04
2018,11,9,14,30,783.0,94.0,0.9,19.4,416.0,710.43,548.68
2018,11,9,14,45,750.0,90.5,0.95,19.2,374.5,649.44,507.32
2018,11,9,15,0,717.0,87.0,1.0,19.0,333.0,588.9,463.94
2018,11,9,15,15,673.5,81.0,1.0,19.0,288.0,520.13,411.97
2018,11,9,15,30,630.0,75.0,1.0,19.0,243.0,453.71,359.89
2018,11,9,15,45,561.0,67.5,1.0,17.35,196.5,375.82,298.83
2018,11,9,16,0,492.0,60.0,1.0,15.7,150.0,303.78,239.63
2018,11,9,16,15,385.5,48.5,1.1,15.0,106.5,220.13,168.89
2018,11,9,16,30,279.0,37.0,1.2,14.3,63.0,150.74,106.04
2018,11,9,16,45,157.5,22.0,1.3,13.55,35.0,74.64,0.0
2018,11,9,17,0,36.0,7.0,1.4,12.8,7.0,14.0,0.0
2018,11,9,17,15,18.0,3.5,1.4,12.45,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,10,6,45,42.5,8.5,1.25,7.3,10.5,16.81,0.0
2018,11,10,7,0,85.0,17.0,1.2,7.3,21.0,49.08,0.0
2018,11,10,7,15,175.5,34.0,1.15,7.55,54.5,113.37,81.73
2018,11,10,7,30,266.0,51.0,1.1,7.8,88.0,177.89,141.11
2018,11,10,7,45,336.5,65.5,1.0,8.1,129.5,240.96,197.21
2018,11,10,8,0,407.0,80.0,0.9,8.4,171.0,311.58,258.25
2018,11,10,8,15,458.5,91.0,0.9,8.85,214.0,374.59,311.41
2018,11,10,8,30,510.0,102.0,0.9,9.3,257.0,441.96,366.2
2018,11,10,8,45,548.0,110.0,0.9,9.8,298.0,500.9,412.4
2018,11,10,9,0,586.0,118.0,0.9,10.3,339.0,565.75,461.42
2018,11,10,9,15,615.5,124.0,0.9,10.9,376.5,620.74,501.27
2018,11,10,9,30,645.0,130.0,0.9,11.5,414.0,675.91,540.09
2018,11,10,9,45,666.0,135.0,0.85,12.15,446.0,722.95,570.73
2018,11,10,10,0,687.0,140.0,0.8,12.8,478.0,768.86,599.41
2018,11,10,10,15,703.5,142.5,0.75,13.3,503.5,806.7,622.14
2018,11,10,10,30,720.0,145.0,0.7,13.8,529.0,842.52,643.12
2018,11,10,10,45,732.0,146.0,0.65,14.35,547.0,870.28,658.24
2018,11,10,11,0,744.0,147.0,0.6,14.9,565.0,895.35,671.48
2018,11,10,11,15,749.0,148.0,0.6,15.2,574.5,910.97,680.12
2018,11,10,11,30,754.0,149.0,0.6,15.5,584.0,923.41,686.92
2018,11,10,11,45,757.0,148.5,0.6,15.75,586.5,928.98,689.54
2018,11,10,12,0,760.0,148.0,0.6,16.0,589.0,931.22,690.27
2018,11,10,12,15,737.5,154.0,0.7,16.1,578.5,913.29,680.53
2018,11,10,12,30,715.0,160.0,0.8,16.2,568.0,892.17,668.92
2018,11,10,12,45,682.0,165.5,0.9,16.3,547.5,857.83,648.33
2018,11,10,13,0,649.0,171.0,1.0,16.4,527.0,821.1,625.92
2018,11,10,13,15,633.5,168.5,1.05,16.4,505.0,789.9,606.45
2018,11,10,13,30,618.0,166.0,1.1,16.4,483.0,752.36,582.24
2018,11,10,13,45,595.5,162.5,1.15,16.35,454.5,711.18,554.74
2018,11,10,14,0,573.0,159.0,1.2,16.3,426.0,669.09,525.94
2018,11,10,14,15,548.0,152.0,1.15,16.1,392.0,620.45,491.21
2018,11,10,14,30,523.0,145.0,1.1,15.9,358.0,571.8,455.82
2018,11,10,14,45,489.5,135.0,1.1,15.65,319.0,514.19,413.26
2018,11,10,15,0,456.0,125.0,1.1,15.4,280.0,458.05,370.66
2018,11,10,15,15,414.5,112.5,1.1,15.4,239.0,396.17,321.91
2018,11,10,15,30,373.0,100.0,1.1,15.4,198.0,337.39,274.19
2018,11,10,15,45,318.0,84.5,1.15,14.3,157.0,272.06,220.82
2018,11,10,16,0,263.0,69.0,1.2,13.2,116.0,212.17,170.14
2018,11,10,16,15,195.0,50.0,1.2,12.75,79.0,149.07,115.49
2018,11,10,16,30,127.0,31.0,1.2,12.3,42.0,86.01,59.16
2018,11,10,16,45,70.0,17.0,1.25,11.8,22.5,40.97,0.0
2018,11,10,17,0,13.0,3.0,1.3,11.3,3.0,5.49,0.0
2018,11,10,17,15,6.5,1.5,1.35,11.05,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,11,11,6,45,54.0,9.0,1.7,5.3,11.5,19.71,0.0
2018,11,11,7,0,108.0,18.0,1.7,5.3,23.0,45.44,0.0
2018,11,11,7,15,219.0,34.0,1.7,6.1,58.5,128.02,91.67
2018,11,11,7,30,330.0,50.0,1.7,6.9,94.0,201.45,160.15
2018,11,11,7,45,414.0,61.0,1.7,7.65,138.0,269.76,221.38
2018,11,11,8,0,498.0,72.0,1.7,8.4,182.0,348.61,289.92
2018,11,11,8,15,557.5,79.5,1.75,9.05,227.5,418.22,349.17
2018,11,11,8,30,617.0,87.0,1.8,9.7,273.0,492.29,409.95
2018,11,11,8,45,664.0,91.5,1.85,10.35,317.0,559.08,462.91
2018,11,11,9,0,711.0,96.0,1.9,11.0,361.0,628.08,515.8
2018,11,11,9,15,735.5,100.0,1.8,11.75,398.0,681.76,553.86
2018,11,11,9,30,760.0,104.0,1.7,12.5,435.0,734.92,589.12
2018,11,11,9,45,777.0,107.5,1.65,13.3,466.5,780.6,618.21
2018,11,11,10,0,794.0,111.0,1.6,14.1,498.0,824.57,645.42
2018,11,11,10,15,810.5,113.0,1.5,14.65,525.0,864.33,669.06
2018,11,11,10,30,827.0,115.0,1.4,15.2,552.0,901.78,690.57
2018,11,11,10,45,838.5,115.0,1.3,15.75,570.5,923.45,700.98
2018,11,11,11,0,850.0,115.0,1.2,16.3,589.0,948.38,713.57
2018,11,11,11,15,855.5,115.5,1.15,16.65,599.5,964.99,721.84
2018,11,11,11,30,861.0,116.0,1.1,17.0,610.0,978.07,727.96
2018,11,11,11,45,863.0,116.0,1.05,17.4,612.5,983.65,729.18
2018,11,11,12,0,865.0,116.0,1.0,17.8,615.0,985.53,728.25
2018,11,11,12,15,866.5,114.0,1.0,18.0,609.5,980.93,724.89
2018,11,11,12,30,868.0,112.0,1.0,18.2,604.0,972.61,719.4
2018,11,11,12,45,867.5,109.0,0.95,18.4,591.0,957.59,708.82
2018,11,11,13,0,867.0,106.0,0.9,18.6,578.0,938.97,696.15
2018,11,11,13,15,857.0,104.5,0.9,18.65,556.0,910.11,678.27
2018,11,11,13,30,847.0,103.0,0.9,18.7,534.0,878.25,658.49
2018,11,11,13,45,832.0,100.5,0.9,18.75,505.0,838.28,633.18
2018,11,11,14,0,817.0,98.0,0.9,18.8,476.0,796.03,606.13
2018,11,11,14,15,796.5,94.5,0.85,18.65,440.5,751.38,576.81
2018,11,11,14,30,776.0,91.0,0.8,18.5,405.0,700.49,542.66
2018,11,11,14,45,746.5,87.0,0.8,18.4,364.5,641.87,502.1
2018,11,11,15,0,717.0,83.0,0.8,18.3,324.0,583.46,459.59
2018,11,11,15,15,674.5,77.0,0.8,18.3,279.5,515.56,408.28
2018,11,11,15,30,632.0,71.0,0.8,18.3,235.0,449.95,356.79
2018,11,11,15,45,569.0,63.0,0.8,16.95,189.5,374.76,297.41
2018,11,11,16,0,506.0,55.0,0.8,15.6,144.0,304.92,239.59
2018,11,11,16,15,406.0,44.0,0.8,15.15,102.0,223.93,170.5
2018,11,11,16,30,306.0,33.0,0.8,14.7,60.0,153.85,105.0
2018,11,11,16,45,174.0,19.5,0.8,14.25,33.0,64.45,0.0
2018,11,11,17,0,42.0,6.0,0.8,13.8,6.0,5.46,0.0
2018,11,11,17,15,21.0,3.0,0.85,13.5,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,11,12,6,45,66.5,9.0,2.3,6.3,11.5,8.19,0.0
2018,11,12,7,0,133.0,18.0,2.3,6.4,23.0,52.04,0.0
2018,11,12,7,15,251.5,32.0,2.3,7.05,58.5,135.65,94.99
2018,11,12,7,30,370.0,46.0,2.3,7.7,94.0,211.41,167.21
2018,11,12,7,45,444.5,56.5,2.3,8.35,137.0,278.85,228.38
2018,11,12,8,0,519.0,67.0,2.3,9.0,180.0,353.59,294.13
2018,11,12,8,15,570.0,75.5,2.25,9.6,224.0,420.26,351.31
2018,11,12,8,30,621.0,84.0,2.2,10.2,268.0,490.67,409.33
2018,11,12,8,45,655.5,90.0,2.15,10.85,309.5,551.03,457.13
2018,11,12,9,0,690.0,96.0,2.1,11.5,351.0,612.58,504.06
2018,11,12,9,15,718.5,100.0,2.0,12.2,389.0,668.26,544.45
2018,11,12,9,30,747.0,104.0,1.9,12.9,427.0,723.8,582.01
2018,11,12,9,45,768.0,106.5,1.8,13.6,459.0,771.01,612.33
2018,11,12,10,0,789.0,109.0,1.7,14.3,491.0,816.8,640.82
2018,11,12,10,15,803.5,111.0,1.6,14.95,516.5,854.63,663.09
2018,11,12,10,30,818.0,113.0,1.5,15.6,542.0,890.09,683.26
2018,11,12,10,45,828.0,114.0,1.4,16.25,560.5,911.44,693.45
2018,11,12,11,0,838.0,115.0,1.3,16.9,579.0,935.92,705.7
2018,11,12,11,15,844.0,115.5,1.2,17.4,589.5,952.86,713.11
2018,11,12,11,30,850.0,116.0,1.1,17.9,600.0,966.34,718.26
2018,11,12,11,45,853.0,115.0,1.05,18.45,602.0,971.7,718.97
2018,11,12,12,0,856.0,114.0,1.0,19.0,604.0,973.41,717.56
2018,11,12,12,15,851.5,114.5,0.9,19.2,598.0,966.07,710.5
2018,11,12,12,30,847.0,115.0,0.8,19.4,592.0,955.14,701.39
2018,11,12,12,45,838.5,114.5,0.75,19.65,577.5,935.87,688.0
2018,11,12,13,0,830.0,114.0,0.7,19.9,563.0,913.32,672.74
2018,11,12,13,15,822.5,111.5,0.65,19.9,542.0,886.31,655.37
2018,11,12,13,30,815.0,109.0,0.6,19.9,521.0,862.22,640.0
2018,11,12,13,45,802.5,105.5,0.55,19.9,493.0,823.96,615.23
2018,11,12,14,0,790.0,102.0,0.5,19.9,465.0,783.45,588.97
2018,11,12,14,15,769.5,98.5,0.5,19.7,430.0,734.77,558.13
2018,11,12,14,30,749.0,95.0,0.5,19.5,395.0,684.92,525.91
2018,11,12,14,45,719.5,90.0,0.5,19.3,355.0,626.27,485.62
2018,11,12,15,0,690.0,85.0,0.5,19.1,315.0,567.91,443.79
2018,11,12,15,15,646.5,79.0,0.5,19.1,271.5,500.72,393.47
2018,11,12,15,30,603.0,73.0,0.5,19.1,228.0,435.93,343.09
2018,11,12,15,45,538.5,64.5,0.6,17.9,183.0,360.97,284.8
2018,11,12,16,0,474.0,56.0,0.7,16.7,138.0,291.56,227.94
2018,11,12,16,15,374.5,44.5,0.75,16.2,97.0,212.07,160.6
2018,11,12,16,30,275.0,33.0,0.8,15.7,56.0,142.69,95.53
2018,11,12,16,45,155.0,19.0,0.85,15.2,30.5,58.9,0.0
2018,11,12,17,0,35.0,5.0,0.9,14.7,5.0,4.55,0.0
2018,11,12,17,15,17.5,2.5,0.9,14.4,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,13,6,45,7.0,5.0,1.3,7.9,5.5,0.0,0.0
2018,11,13,7,0,14.0,10.0,1.3,7.9,11.0,12.84,0.0
2018,11,13,7,15,7.0,22.0,1.3,8.25,22.5,23.55,12.27
2018,11,13,7,30,0.0,34.0,1.3,8.6,34.0,30.83,20.54
2018,11,13,7,45,0.0,49.0,1.3,9.0,49.0,45.31,33.51
2018,11,13,8,0,0.0,64.0,1.3,9.4,64.0,59.68,46.22
2018,11,13,8,15,39.5,89.0,1.3,9.8,100.5,113.33,92.92
2018,11,13,8,30,79.0,114.0,1.3,10.2,137.0,166.69,138.77
2018,11,13,8,45,71.5,127.0,1.3,10.65,150.0,178.47,148.25
2018,11,13,9,0,64.0,140.0,1.3,11.1,163.0,189.65,157.03
2018,11,13,9,15,83.0,148.5,1.25,11.6,182.0,214.11,177.22
2018,11,13,9,30,102.0,157.0,1.2,12.1,201.0,253.35,209.0
2018,11,13,9,45,60.5,164.5,1.15,12.6,191.0,217.72,177.94
2018,11,13,10,0,19.0,172.0,1.1,13.1,181.0,180.03,145.3
2018,11,13,10,15,27.5,186.0,1.1,13.75,200.0,215.86,174.13
2018,11,13,10,30,36.0,200.0,1.1,14.4,219.0,239.72,192.67
2018,11,13,10,45,43.0,213.5,1.1,15.0,236.5,262.11,209.85
2018,11,13,11,0,50.0,227.0,1.1,15.6,254.0,284.85,227.11
2018,11,13,11,15,99.0,244.0,1.05,15.8,299.5,351.48,279.91
2018,11,13,11,30,148.0,261.0,1.0,16.0,345.0,436.99,345.11
2018,11,13,11,45,187.0,256.0,1.0,16.2,362.5,468.21,368.72
2018,11,13,12,0,226.0,251.0,1.0,16.4,380.0,498.98,392.22
2018,11,13,12,15,134.0,234.5,0.9,16.2,310.5,391.03,308.57
2018,11,13,12,30,42.0,218.0,0.8,16.0,241.0,266.57,210.72
2018,11,13,12,45,56.5,214.0,0.75,15.85,244.5,275.17,218.92
2018,11,13,13,0,71.0,210.0,0.7,15.7,248.0,283.32,225.97
2018,11,13,13,15,82.5,211.5,0.7,15.55,254.0,294.87,235.65
2018,11,13,13,30,94.0,213.0,0.7,15.4,260.0,305.98,244.96
2018,11,13,13,45,125.0,195.0,0.65,15.25,254.0,323.74,259.99
2018,11,13,14,0,156.0,177.0,0.6,15.1,248.0,323.69,261.17
2018,11,13,14,15,209.0,168.5,0.6,14.9,256.0,349.81,283.32
2018,11,13,14,30,262.0,160.0,0.6,14.7,264.0,384.86,311.59
2018,11,13,14,45,208.0,146.0,0.55,14.5,223.5,320.4,260.24
2018,11,13,15,0,154.0,132.0,0.5,14.3,183.0,248.74,202.97
2018,11,13,15,15,123.0,115.0,0.5,14.3,152.0,204.13,166.64
2018,11,13,15,30,92.0,98.0,0.5,14.3,121.0,162.4,131.8
2018,11,13,15,45,89.5,80.0,0.45,13.75,99.0,136.58,109.9
2018,11,13,16,0,87.0,62.0,0.4,13.2,77.0,110.89,87.38
2018,11,13,16,15,59.5,45.0,0.45,12.95,54.0,77.03,57.66
2018,11,13,16,30,32.0,28.0,0.5,12.7,31.0,45.11,27.75
2018,11,13,16,45,24.0,16.0,0.6,12.45,17.5,21.0,0.0
2018,11,13,17,0,16.0,4.0,0.7,12.2,4.0,0.0,0.0
2018,11,13,17,15,8.0,2.0,0.7,12.05,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,14,6,45,74.5,8.5,1.45,6.55,11.0,0.0,0.0
2018,11,14,7,0,149.0,17.0,1.4,6.5,22.0,55.14,0.0
2018,11,14,7,15,279.5,28.5,1.35,7.15,56.5,138.23,91.42
2018,11,14,7,30,410.0,40.0,1.3,7.8,91.0,220.51,172.48
2018,11,14,7,45,488.5,49.0,1.3,8.45,134.0,289.69,235.09
2018,11,14,8,0,567.0,58.0,1.3,9.1,177.0,366.64,302.13
2018,11,14,8,15,617.5,65.0,1.3,9.65,221.0,433.34,358.86
2018,11,14,8,30,668.0,72.0,1.3,10.2,265.0,503.68,416.2
2018,11,14,8,45,700.5,77.5,1.3,10.8,306.5,563.89,463.31
2018,11,14,9,0,733.0,83.0,1.3,11.4,348.0,625.08,509.37
2018,11,14,9,15,755.0,87.0,1.3,12.05,384.5,677.39,546.39
2018,11,14,9,30,777.0,91.0,1.3,12.7,421.0,729.01,581.12
2018,11,14,9,45,790.0,95.5,1.3,13.4,452.0,773.01,609.43
2018,11,14,10,0,803.0,100.0,1.3,14.1,483.0,809.85,632.2
2018,11,14,10,15,815.0,102.0,1.3,14.7,507.5,845.76,654.27
2018,11,14,10,30,827.0,104.0,1.3,15.3,532.0,879.11,674.29
2018,11,14,10,45,834.5,106.0,1.3,15.85,550.0,905.6,689.63
2018,11,14,11,0,842.0,108.0,1.3,16.4,568.0,928.97,702.87
2018,11,14,11,15,846.0,109.0,1.25,16.85,578.0,944.65,710.49
2018,11,14,11,30,850.0,110.0,1.2,17.3,588.0,956.84,715.94
2018,11,14,11,45,849.5,110.5,1.15,17.7,589.5,960.65,716.15
2018,11,14,12,0,849.0,111.0,1.1,18.1,591.0,960.83,714.25
2018,11,14,12,15,838.5,113.0,1.1,18.3,583.0,949.69,706.61
2018,11,14,12,30,828.0,115.0,1.1,18.5,575.0,935.07,697.0
2018,11,14,12,45,811.5,117.0,1.1,18.7,559.0,918.13,686.04
2018,11,14,13,0,795.0,119.0,1.1,18.9,543.0,891.98,669.1
2018,11,14,13,15,781.5,117.5,1.1,18.85,521.0,861.53,650.02
2018,11,14,13,30,768.0,116.0,1.1,18.8,499.0,828.53,629.17
2018,11,14,13,45,748.0,114.5,1.1,18.8,470.5,787.78,602.74
2018,11,14,14,0,728.0,113.0,1.1,18.8,442.0,745.32,574.87
2018,11,14,14,15,702.0,109.0,1.1,18.55,407.0,693.98,540.81
2018,11,14,14,30,676.0,105.0,1.1,18.3,372.0,642.05,505.17
2018,11,14,14,45,640.5,100.0,1.1,18.05,332.5,582.22,461.93
2018,11,14,15,0,605.0,95.0,1.1,17.8,293.0,523.31,418.04
2018,11,14,15,15,560.0,87.5,1.1,17.8,251.0,457.47,366.96
2018,11,14,15,30,515.0,80.0,1.1,17.8,209.0,394.31,316.24
2018,11,14,15,45,448.0,69.5,1.15,16.15,166.0,319.35,256.3
2018,11,14,16,0,381.0,59.0,1.2,14.5,123.0,253.21,200.94
2018,11,14,16,15,287.0,45.0,1.25,13.9,84.5,179.57,137.37
2018,11,14,16,30,193.0,31.0,1.3,13.3,46.0,114.45,74.46
2018,11,14,16,45,106.0,17.0,1.35,12.7,24.5,43.96,0.0
2018,11,14,17,0,19.0,3.0,1.4,12.1,3.0,0.0,0.0
2018,11,14,17,15,9.5,1.5,1.4,11.85,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,15,6,45,15.0,5.5,1.6,5.7,6.0,0.0,0.0
2018,11,15,7,0,30.0,11.0,1.6,5.8,12.0,17.96,0.0
2018,11,15,7,15,84.0,26.5,1.6,6.5,35.5,65.04,39.83
2018,11,15,7,30,138.0,42.0,1.6,7.2,59.0,110.28,85.57
2018,11,15,7,45,172.5,58.5,1.6,7.9,88.5,151.74,123.47
2018,11,15,8,0,207.0,75.0,1.6,8.6,118.0,196.78,163.68
2018,11,15,8,15,218.5,92.0,1.6,9.15,146.5,233.35,195.88
2018,11,15,8,30,230.0,109.0,1.6,9.7,175.0,270.73,227.73
2018,11,15,8,45,290.0,119.0,1.6,10.3,214.5,331.05,278.12
2018,11,15,9,0,350.0,129.0,1.6,10.9,254.0,409.62,341.47
2018,11,15,9,15,374.0,140.0,1.5,11.45,286.0,455.31,376.35
2018,11,15,9,30,398.0,151.0,1.4,12.0,318.0,501.76,410.97
2018,11,15,9,45,451.5,152.0,1.3,12.6,355.0,560.66,454.62
2018,11,15,10,0,505.0,153.0,1.2,13.2,392.0,621.4,498.11
2018,11,15,10,15,546.0,155.0,1.15,13.75,425.0,673.83,534.48
2018,11,15,10,30,587.0,157.0,1.1,14.3,458.0,726.26,569.65
2018,11,15,10,45,621.0,158.0,1.05,14.9,486.0,777.22,602.34
2018,11,15,11,0,655.0,159.0,1.0,15.5,514.0,820.84,629.2
2018,11,15,11,15,627.0,161.5,0.95,15.85,506.0,806.37,616.68
2018,11,15,11,30,599.0,164.0,0.9,16.2,498.0,788.52,602.78
2018,11,15,11,45,585.5,167.5,0.85,16.55,495.0,775.42,592.34
2018,11,15,12,0,572.0,171.0,0.8,16.9,492.0,766.96,585.2
2018,11,15,12,15,576.0,169.5,0.8,17.1,490.0,766.53,584.72
2018,11,15,12,30,580.0,168.0,0.8,17.3,488.0,763.57,582.54
2018,11,15,12,45,559.5,168.5,0.8,17.45,471.5,737.9,564.97
2018,11,15,13,0,539.0,169.0,0.8,17.6,455.0,710.43,545.99
2018,11,15,13,15,576.0,158.0,0.8,17.65,453.0,718.63,553.08
2018,11,15,13,30,613.0,147.0,0.8,17.7,451.0,729.24,561.09
2018,11,15,13,45,574.0,144.0,0.8,17.75,416.0,669.21,519.38
2018,11,15,14,0,535.0,141.0,0.8,17.8,381.0,615.69,481.75
2018,11,15,14,15,505.5,136.0,0.8,17.55,349.0,567.76,447.99
2018,11,15,14,30,476.0,131.0,0.8,17.3,317.0,520.27,413.67
2018,11,15,14,45,476.5,122.5,0.8,17.1,293.0,490.14,391.86
2018,11,15,15,0,477.0,114.0,0.8,16.9,269.0,458.59,368.03
2018,11,15,15,15,433.5,102.5,0.8,16.9,228.5,396.06,318.93
2018,11,15,15,30,390.0,91.0,0.8,16.9,188.0,336.76,271.09
2018,11,15,15,45,331.5,76.5,0.9,15.6,147.5,270.25,217.37
2018,11,15,16,0,273.0,62.0,1.0,14.3,107.0,209.51,166.32
2018,11,15,16,15,199.0,44.5,1.05,13.8,72.0,145.46,110.91
2018,11,15,16,30,125.0,27.0,1.1,13.3,37.0,86.53,54.24
2018,11,15,16,45,68.0,14.5,1.15,12.75,19.5,31.49,0.0
2018,11,15,17,0,11.0,2.0,1.2,12.2,2.0,0.0,0.0
2018,11,15,17,15,5.5,1.0,1.2,11.9,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,16,6,45,31.5,5.5,1.55,6.0,6.5,0.0,0.0
2018,11,16,7,0,63.0,11.0,1.5,6.1,13.0,26.66,0.0
2018,11,16,7,15,157.5,27.5,1.45,6.75,43.0,96.0,57.56
2018,11,16,7,30,252.0,44.0,1.4,7.4,73.0,164.3,128.08
2018,11,16,7,45,328.5,57.5,1.3,8.05,113.0,227.08,184.69
2018,11,16,8,0,405.0,71.0,1.2,8.7,153.0,298.2,246.74
2018,11,16,8,15,460.0,81.5,1.2,9.3,195.0,361.69,301.08
2018,11,16,8,30,515.0,92.0,1.2,9.9,237.0,429.92,357.35
2018,11,16,8,45,554.0,99.0,1.2,10.45,276.5,491.46,406.31
2018,11,16,9,0,593.0,106.0,1.2,11.0,316.0,552.69,453.37
2018,11,16,9,15,620.0,112.0,1.15,11.65,352.0,605.58,491.91
2018,11,16,9,30,647.0,118.0,1.1,12.3,388.0,658.48,529.14
2018,11,16,9,45,665.0,123.0,1.05,12.95,418.0,702.8,558.24
2018,11,16,10,0,683.0,128.0,1.0,13.6,448.0,745.83,585.52
2018,11,16,10,15,699.5,130.5,0.95,14.1,473.0,783.24,608.54
2018,11,16,10,30,716.0,133.0,0.9,14.6,498.0,818.69,629.82
2018,11,16,10,45,728.0,134.5,0.85,15.05,516.0,846.75,645.83
2018,11,16,11,0,740.0,136.0,0.8,15.5,534.0,872.2,659.98
2018,11,16,11,15,747.0,136.5,0.8,15.85,544.5,889.05,669.49
2018,11,16,11,30,754.0,137.0,0.8,16.2,555.0,902.83,677.16
2018,11,16,11,45,757.5,136.0,0.8,16.5,557.5,908.37,679.69
2018,11,16,12,0,761.0,135.0,0.8,16.8,560.0,910.64,680.33
2018,11,16,12,15,761.5,133.5,0.8,17.0,555.0,906.19,677.02
2018,11,16,12,30,762.0,132.0,0.8,17.2,550.0,898.46,671.81
2018,11,16,12,45,759.5,129.0,0.8,17.35,537.5,882.93,661.78
2018,11,16,13,0,757.0,126.0,0.8,17.5,525.0,864.29,649.88
2018,11,16,13,15,747.0,123.0,0.8,17.55,504.0,836.01,631.86
2018,11,16,13,30,737.0,120.0,0.8,17.6,483.0,805.16,612.17
2018,11,16,13,45,723.0,116.0,0.8,17.65,455.5,767.45,587.65
2018,11,16,14,0,709.0,112.0,0.8,17.7,428.0,727.82,561.62
2018,11,16,14,15,687.0,107.5,0.8,17.55,395.0,679.82,529.69
2018,11,16,14,30,665.0,103.0,0.8,17.4,362.0,631.0,496.06
2018,11,16,14,45,635.0,97.0,0.8,17.25,324.0,574.52,455.26
2018,11,16,15,0,605.0,91.0,0.8,17.1,286.0,518.57,413.58
2018,11,16,15,15,559.5,84.0,0.8,17.1,244.5,453.21,363.0
2018,11,16,15,30,514.0,77.0,0.8,17.1,203.0,390.55,312.78
2018,11,16,15,45,450.0,66.5,0.9,15.9,161.0,318.56,255.01
2018,11,16,16,0,386.0,56.0,1.0,14.7,119.0,252.21,199.32
2018,11,16,16,15,293.0,42.5,1.05,14.2,81.5,179.4,136.29
2018,11,16,16,30,200.0,29.0,1.1,13.7,44.0,113.52,69.94
2018,11,16,16,45,106.5,15.5,1.15,13.2,23.0,42.79,0.0
2018,11,16,17,0,13.0,2.0,1.2,12.7,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,1.15,12.55,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,17,6,45,35.5,6.0,1.1,7.0,7.0,0.0,0.0
2018,11,17,7,0,71.0,12.0,1.1,7.0,14.0,29.6,0.0
2018,11,17,7,15,177.0,27.5,1.05,7.45,44.5,101.52,56.78
2018,11,17,7,30,283.0,43.0,1.0,7.9,75.0,174.81,135.22
2018,11,17,7,45,363.5,55.0,0.95,8.35,115.0,239.02,193.31
2018,11,17,8,0,444.0,67.0,0.9,8.8,155.0,312.68,257.43
2018,11,17,8,15,501.0,75.5,0.9,9.25,197.0,378.5,313.53
2018,11,17,8,30,558.0,84.0,0.9,9.7,239.0,448.66,371.08
2018,11,17,8,45,597.5,90.0,0.9,10.2,279.0,509.02,418.77
2018,11,17,9,0,637.0,96.0,0.9,10.7,319.0,571.11,466.08
2018,11,17,9,15,685.5,95.5,0.9,11.2,358.5,633.71,512.38
2018,11,17,9,30,734.0,95.0,0.9,11.7,398.0,697.52,556.78
2018,11,17,9,45,778.5,90.0,0.9,12.25,433.0,748.75,590.54
2018,11,17,10,0,823.0,85.0,0.9,12.8,468.0,805.09,627.21
2018,11,17,10,15,836.0,86.0,0.95,13.2,492.5,840.97,650.07
2018,11,17,10,30,849.0,87.0,1.0,13.6,517.0,874.3,671.28
2018,11,17,10,45,857.5,88.0,1.0,13.95,534.5,900.84,687.09
2018,11,17,11,0,866.0,89.0,1.0,14.3,552.0,924.25,700.83
2018,11,17,11,15,870.5,89.5,1.0,14.55,562.0,940.05,709.83
2018,11,17,11,30,875.0,90.0,1.0,14.8,572.0,952.36,716.73
2018,11,17,11,45,877.0,89.5,1.05,15.0,574.5,957.48,720.15
2018,11,17,12,0,879.0,89.0,1.1,15.2,577.0,958.94,721.41
2018,11,17,12,15,858.0,95.0,1.1,15.25,567.0,943.24,711.04
2018,11,17,12,30,837.0,101.0,1.1,15.3,557.0,923.98,698.65
2018,11,17,12,45,806.0,108.0,1.15,15.4,539.0,893.33,679.42
2018,11,17,13,0,775.0,115.0,1.2,15.5,521.0,866.48,662.78
2018,11,17,13,15,766.5,112.0,1.25,15.4,500.5,839.27,646.22
2018,11,17,13,30,758.0,109.0,1.3,15.3,480.0,809.4,627.65
2018,11,17,13,45,745.0,106.0,1.3,15.25,453.5,773.3,603.8
2018,11,17,14,0,732.0,103.0,1.3,15.2,427.0,735.17,578.31
2018,11,17,14,15,712.0,98.5,1.3,15.0,394.0,688.11,546.3
2018,11,17,14,30,692.0,94.0,1.3,14.8,361.0,640.04,512.94
2018,11,17,14,45,663.0,89.0,1.3,14.65,323.5,584.53,471.78
2018,11,17,15,0,634.0,84.0,1.3,14.5,286.0,529.39,429.65
2018,11,17,15,15,588.5,77.5,1.3,14.5,244.5,463.5,377.44
2018,11,17,15,30,543.0,71.0,1.3,14.5,203.0,400.31,325.63
2018,11,17,15,45,478.5,62.5,1.25,13.35,161.5,328.82,266.45
2018,11,17,16,0,414.0,54.0,1.2,12.2,120.0,262.85,209.69
2018,11,17,16,15,316.5,41.5,1.2,11.5,82.5,186.95,143.23
2018,11,17,16,30,219.0,29.0,1.2,10.8,45.0,119.5,72.37
2018,11,17,16,45,116.5,15.5,1.2,10.05,23.5,45.53,0.0
2018,11,17,17,0,14.0,2.0,1.2,9.3,2.0,0.0,0.0
2018,11,17,17,15,7.0,1.0,1.2,9.15,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.45,7.85,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,7.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,18,6,45,38.0,6.0,0.75,6.55,7.0,0.0,0.0
2018,11,18,7,0,76.0,12.0,0.8,6.5,14.0,30.84,0.0
2018,11,18,7,15,170.0,25.5,0.8,6.75,41.0,95.94,48.71
2018,11,18,7,30,264.0,39.0,0.8,7.0,68.0,162.52,125.28
2018,11,18,7,45,349.5,50.5,0.85,7.3,107.5,227.11,184.02
2018,11,18,8,0,435.0,62.0,0.9,7.6,147.0,302.97,250.56
2018,11,18,8,15,472.5,71.5,0.95,7.9,184.0,358.4,298.98
2018,11,18,8,30,510.0,81.0,1.0,8.2,221.0,416.46,347.95
2018,11,18,8,45,521.5,91.0,1.05,8.5,253.5,460.81,384.25
2018,11,18,9,0,533.0,101.0,1.1,8.8,286.0,504.73,419.07
2018,11,18,9,15,608.5,100.0,1.15,9.4,332.5,582.21,479.08
2018,11,18,9,30,684.0,99.0,1.2,10.0,379.0,663.13,538.81
2018,11,18,9,45,718.0,100.0,1.2,10.65,413.5,716.35,574.78
2018,11,18,10,0,752.0,101.0,1.2,11.3,448.0,769.15,609.86
2018,11,18,10,15,755.5,105.0,1.2,11.85,469.0,798.81,628.04
2018,11,18,10,30,759.0,109.0,1.2,12.4,490.0,825.77,644.42
2018,11,18,10,45,705.5,124.5,1.15,13.0,488.0,812.61,631.98
2018,11,18,11,0,652.0,140.0,1.1,13.6,486.0,794.02,616.48
2018,11,18,11,15,600.0,158.5,1.1,14.05,481.5,775.14,602.02
2018,11,18,11,30,548.0,177.0,1.1,14.5,477.0,746.89,580.82
2018,11,18,11,45,541.0,178.5,1.15,14.9,475.5,744.65,579.07
2018,11,18,12,0,534.0,180.0,1.2,15.3,474.0,740.03,575.39
2018,11,18,12,15,533.5,178.0,1.2,15.5,469.5,735.03,571.64
2018,11,18,12,30,533.0,176.0,1.2,15.7,465.0,727.72,566.36
2018,11,18,12,45,529.5,172.0,1.25,15.9,453.5,713.02,556.48
2018,11,18,13,0,526.0,168.0,1.3,16.1,442.0,696.19,545.14
2018,11,18,13,15,519.5,163.0,1.3,16.1,424.5,673.49,529.47
2018,11,18,13,30,513.0,158.0,1.3,16.1,407.0,649.01,512.46
2018,11,18,13,45,517.5,147.0,1.3,16.05,386.5,624.89,496.01
2018,11,18,14,0,522.0,136.0,1.3,16.0,366.0,598.59,477.71
2018,11,18,14,15,514.0,125.5,1.35,15.75,337.5,561.21,451.3
2018,11,18,14,30,506.0,115.0,1.4,15.5,309.0,522.71,423.44
2018,11,18,14,45,471.5,107.5,1.4,15.25,273.5,468.76,382.2
2018,11,18,15,0,437.0,100.0,1.4,15.0,238.0,416.42,341.19
2018,11,18,15,15,406.0,87.5,1.4,15.0,201.5,362.14,297.27
2018,11,18,15,30,375.0,75.0,1.4,15.0,165.0,309.92,253.68
2018,11,18,15,45,342.5,63.0,1.45,13.8,132.5,260.0,211.61
2018,11,18,16,0,310.0,51.0,1.5,12.6,100.0,213.06,170.33
2018,11,18,16,15,246.5,39.5,1.45,11.95,70.5,158.37,120.98
2018,11,18,16,30,183.0,28.0,1.4,11.3,41.0,106.18,61.73
2018,11,18,16,45,97.0,15.0,1.35,10.65,21.5,39.86,0.0
2018,11,18,17,0,11.0,2.0,1.3,10.0,2.0,0.0,0.0
2018,11,18,17,15,5.5,1.0,1.25,9.8,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
