Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,20,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,19,6,45,18.0,4.5,1.05,7.3,5.0,0.0,0.0
2018,11,19,7,0,36.0,9.0,1.0,7.4,10.0,17.58,0.0
2018,11,19,7,15,49.0,23.0,1.0,7.95,27.0,43.63,16.72
2018,11,19,7,30,62.0,37.0,1.0,8.5,44.0,69.28,51.01
2018,11,19,7,45,86.0,54.5,0.95,9.05,68.5,102.53,81.33
2018,11,19,8,0,110.0,72.0,0.9,9.6,93.0,138.04,112.91
2018,11,19,8,15,195.5,85.0,0.85,10.0,133.5,212.29,176.81
2018,11,19,8,30,281.0,98.0,0.8,10.4,174.0,286.72,239.5
2018,11,19,8,45,272.5,112.0,0.8,10.85,195.5,310.74,258.91
2018,11,19,9,0,264.0,126.0,0.8,11.3,217.0,333.41,276.76
2018,11,19,9,15,244.0,145.5,0.8,11.75,236.5,353.35,291.49
2018,11,19,9,30,224.0,165.0,0.8,12.2,256.0,371.03,303.96
2018,11,19,9,45,328.0,164.5,0.75,12.65,309.0,459.96,373.9
2018,11,19,10,0,432.0,164.0,0.7,13.1,362.0,571.39,456.92
2018,11,19,10,15,459.5,167.0,0.75,13.45,387.5,611.3,484.8
2018,11,19,10,30,487.0,170.0,0.8,13.8,413.0,650.83,512.85
2018,11,19,10,45,472.5,180.5,0.8,14.15,423.0,660.79,517.91
2018,11,19,11,0,458.0,191.0,0.8,14.5,433.0,668.21,521.52
2018,11,19,11,15,443.5,199.5,0.8,14.7,437.0,670.89,522.18
2018,11,19,11,30,429.0,208.0,0.8,14.9,441.0,671.28,521.33
2018,11,19,11,45,367.0,221.5,0.85,15.1,421.5,613.63,479.04
2018,11,19,12,0,305.0,235.0,0.9,15.3,402.0,572.27,448.12
2018,11,19,12,15,298.5,234.0,0.9,15.35,396.0,563.83,442.27
2018,11,19,12,30,292.0,233.0,0.9,15.4,390.0,554.28,435.31
2018,11,19,12,45,212.5,232.0,0.9,15.45,345.0,459.32,363.55
2018,11,19,13,0,133.0,231.0,0.9,15.5,300.0,383.87,305.13
2018,11,19,13,15,203.5,205.5,0.85,15.45,306.0,412.08,329.85
2018,11,19,13,30,274.0,180.0,0.8,15.4,312.0,453.17,362.87
2018,11,19,13,45,354.0,164.0,0.8,15.4,325.0,492.48,394.42
2018,11,19,14,0,434.0,148.0,0.8,15.4,338.0,542.43,432.97
2018,11,19,14,15,247.0,148.5,0.75,15.2,255.0,369.41,298.42
2018,11,19,14,30,60.0,149.0,0.7,15.0,172.0,200.06,161.58
2018,11,19,14,45,119.0,132.0,0.7,14.8,171.5,231.1,189.28
2018,11,19,15,0,178.0,115.0,0.7,14.6,171.0,255.96,210.26
2018,11,19,15,15,209.0,101.5,0.7,14.6,158.0,250.54,205.57
2018,11,19,15,30,240.0,88.0,0.7,14.6,145.0,241.86,197.54
2018,11,19,15,45,208.5,72.0,0.75,14.2,114.5,195.61,158.13
2018,11,19,16,0,177.0,56.0,0.8,13.8,84.0,152.39,120.44
2018,11,19,16,15,133.5,41.0,0.8,13.65,58.0,109.31,81.92
2018,11,19,16,30,90.0,26.0,0.8,13.5,32.0,66.9,35.53
2018,11,19,16,45,51.0,14.0,0.8,13.35,17.0,26.54,0.0
2018,11,19,17,0,12.0,2.0,0.8,13.2,2.0,0.0,0.0
2018,11,19,17,15,6.0,1.0,0.8,13.1,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,20,6,45,48.5,5.5,1.15,8.05,6.0,0.0,0.0
2018,11,20,7,0,97.0,11.0,1.1,8.1,12.0,35.22,0.0
2018,11,20,7,15,247.0,21.5,1.05,8.55,42.5,114.23,41.55
2018,11,20,7,30,397.0,32.0,1.0,9.0,73.0,204.61,154.46
2018,11,20,7,45,484.0,39.5,0.9,9.45,114.0,273.63,218.37
2018,11,20,8,0,571.0,47.0,0.8,9.9,155.0,351.48,286.05
2018,11,20,8,15,625.0,52.5,0.8,10.4,197.5,417.44,342.31
2018,11,20,8,30,679.0,58.0,0.8,10.9,240.0,483.96,396.82
2018,11,20,8,45,695.0,64.5,0.8,11.4,276.5,538.31,439.42
2018,11,20,9,0,711.0,71.0,0.8,11.9,313.0,588.77,477.45
2018,11,20,9,15,724.5,77.0,0.85,12.45,346.5,636.11,511.72
2018,11,20,9,30,738.0,83.0,0.9,13.0,380.0,682.27,543.47
2018,11,20,9,45,775.5,82.5,1.0,13.55,415.5,733.77,579.02
2018,11,20,10,0,813.0,82.0,1.1,14.1,451.0,789.14,616.63
2018,11,20,10,15,793.5,90.5,1.15,14.45,466.5,806.08,626.61
2018,11,20,10,30,774.0,99.0,1.2,14.8,482.0,818.85,634.22
2018,11,20,10,45,775.0,100.5,1.25,15.2,495.5,837.91,646.19
2018,11,20,11,0,776.0,102.0,1.3,15.6,509.0,853.86,655.99
2018,11,20,11,15,770.0,106.5,1.35,15.8,516.5,863.68,662.2
2018,11,20,11,30,764.0,111.0,1.4,16.0,524.0,876.25,670.51
2018,11,20,11,45,699.0,129.5,1.5,16.25,508.5,841.68,647.11
2018,11,20,12,0,634.0,148.0,1.6,16.5,493.0,802.52,620.8
2018,11,20,12,15,666.5,137.0,1.6,16.6,496.5,817.78,631.8
2018,11,20,12,30,699.0,126.0,1.6,16.7,500.0,829.41,639.78
2018,11,20,12,45,712.5,120.5,1.6,16.8,494.0,826.47,637.83
2018,11,20,13,0,726.0,115.0,1.6,16.9,488.0,820.17,633.85
2018,11,20,13,15,669.0,121.5,1.6,16.85,455.0,762.94,594.54
2018,11,20,13,30,612.0,128.0,1.6,16.8,422.0,704.95,554.57
2018,11,20,13,45,582.0,127.0,1.55,16.7,394.0,660.95,523.85
2018,11,20,14,0,552.0,126.0,1.5,16.6,366.0,610.01,487.07
2018,11,20,14,15,540.0,118.0,1.45,16.5,337.5,571.67,459.11
2018,11,20,14,30,528.0,110.0,1.4,16.4,309.0,532.43,429.8
2018,11,20,14,45,533.5,96.5,1.3,16.25,280.0,503.59,407.76
2018,11,20,15,0,539.0,83.0,1.2,16.1,251.0,467.02,379.08
2018,11,20,15,15,536.0,71.0,1.2,16.1,218.0,424.97,345.3
2018,11,20,15,30,533.0,59.0,1.2,16.1,185.0,381.81,309.2
2018,11,20,15,45,503.0,51.5,1.05,15.2,151.0,329.6,264.62
2018,11,20,16,0,473.0,44.0,0.9,14.3,117.0,279.51,219.89
2018,11,20,16,15,368.5,34.5,0.9,14.05,80.0,201.21,151.11
2018,11,20,16,30,264.0,25.0,0.9,13.8,43.0,128.4,67.95
2018,11,20,16,45,142.0,14.0,0.9,13.6,22.5,51.25,0.0
2018,11,20,17,0,20.0,3.0,0.9,13.4,2.0,0.0,0.0
2018,11,20,17,15,10.0,1.5,0.8,13.35,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.5,2.4,11.55,1.5,0.0,0.0
2018,11,21,7,0,0.0,3.0,2.4,11.6,3.0,2.73,0.0
2018,11,21,7,15,0.0,10.5,2.5,11.8,10.5,9.23,0.0
2018,11,21,7,30,0.0,18.0,2.6,12.0,18.0,15.84,7.2
2018,11,21,7,45,0.0,26.5,2.65,12.25,26.5,23.34,14.11
2018,11,21,8,0,0.0,35.0,2.7,12.5,35.0,30.85,20.8
2018,11,21,8,15,0.0,44.0,2.75,12.65,44.0,38.82,27.82
2018,11,21,8,30,0.0,53.0,2.8,12.8,53.0,46.8,34.74
2018,11,21,8,45,0.0,55.0,2.85,12.95,55.0,48.56,36.24
2018,11,21,9,0,0.0,57.0,2.9,13.1,57.0,50.33,37.69
2018,11,21,9,15,0.0,61.0,3.1,13.3,61.0,53.89,40.62
2018,11,21,9,30,0.0,65.0,3.3,13.5,65.0,57.44,43.52
2018,11,21,9,45,2.5,70.5,3.45,13.75,71.5,64.3,49.29
2018,11,21,10,0,5.0,76.0,3.6,14.0,78.0,71.33,55.18
2018,11,21,10,15,6.5,100.0,3.7,14.2,103.0,95.46,75.36
2018,11,21,10,30,8.0,124.0,3.8,14.4,128.0,120.63,96.21
2018,11,21,10,45,18.0,151.0,3.95,14.55,160.5,157.21,126.68
2018,11,21,11,0,28.0,178.0,4.1,14.7,193.0,208.45,168.82
2018,11,21,11,15,17.0,146.5,4.1,14.75,155.5,151.51,121.55
2018,11,21,11,30,6.0,115.0,4.1,14.8,118.0,109.57,86.43
2018,11,21,11,45,9.5,125.5,4.15,14.85,130.5,123.23,97.91
2018,11,21,12,0,13.0,136.0,4.2,14.9,143.0,137.06,109.45
2018,11,21,12,15,11.5,123.0,4.15,14.9,129.0,122.61,97.46
2018,11,21,12,30,10.0,110.0,4.1,14.9,115.0,108.37,85.66
2018,11,21,12,45,8.5,105.5,4.1,14.85,110.0,102.57,80.86
2018,11,21,13,0,7.0,101.0,4.1,14.8,105.0,96.82,76.1
2018,11,21,13,15,15.0,104.5,4.05,14.75,112.0,107.27,85.28
2018,11,21,13,30,23.0,108.0,4.0,14.7,119.0,124.85,100.38
2018,11,21,13,45,12.0,82.0,3.9,14.65,87.5,82.53,64.68
2018,11,21,14,0,1.0,56.0,3.8,14.6,56.0,50.25,37.15
2018,11,21,14,15,11.0,61.0,3.65,14.5,65.0,65.14,50.26
2018,11,21,14,30,21.0,66.0,3.5,14.4,74.0,77.23,60.92
2018,11,21,14,45,14.0,57.5,3.3,14.3,62.5,63.11,48.78
2018,11,21,15,0,7.0,49.0,3.1,14.2,51.0,47.72,35.49
2018,11,21,15,15,3.5,31.5,3.1,14.2,32.5,29.82,20.07
2018,11,21,15,30,0.0,14.0,3.1,14.2,14.0,12.3,4.92
2018,11,21,15,45,29.5,13.5,2.65,13.8,18.0,31.46,21.49
2018,11,21,16,0,59.0,13.0,2.2,13.4,22.0,48.1,34.96
2018,11,21,16,15,84.0,12.0,2.05,12.9,20.0,54.63,38.36
2018,11,21,16,30,109.0,11.0,1.9,12.4,18.0,59.82,27.91
2018,11,21,16,45,57.0,6.0,1.7,11.95,9.5,20.95,0.0
2018,11,21,17,0,5.0,1.0,1.5,11.5,1.0,0.0,0.0
2018,11,21,17,15,2.5,0.5,1.45,11.25,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,22,6,45,50.0,5.0,1.65,9.05,5.5,0.0,0.0
2018,11,22,7,0,100.0,10.0,1.6,9.1,11.0,34.86,0.0
2018,11,22,7,15,261.0,19.5,1.6,9.7,40.5,114.52,14.92
2018,11,22,7,30,422.0,29.0,1.6,10.3,70.0,209.74,155.25
2018,11,22,7,45,514.5,35.5,1.55,10.9,111.0,276.63,219.47
2018,11,22,8,0,607.0,42.0,1.5,11.5,152.0,357.54,290.49
2018,11,22,8,15,553.5,56.0,1.55,11.75,176.5,381.7,314.52
2018,11,22,8,30,500.0,70.0,1.6,12.0,201.0,395.49,328.28
2018,11,22,8,45,606.0,68.0,1.65,12.25,252.0,484.56,401.59
2018,11,22,9,0,712.0,66.0,1.7,12.5,303.0,577.45,475.26
2018,11,22,9,15,714.5,72.5,1.8,12.75,332.5,617.27,505.03
2018,11,22,9,30,717.0,79.0,1.9,13.0,362.0,659.01,535.45
2018,11,22,9,45,652.0,99.0,1.95,13.3,372.0,658.52,533.4
2018,11,22,10,0,587.0,119.0,2.0,13.6,382.0,650.35,526.01
2018,11,22,10,15,542.0,138.0,2.05,13.75,391.0,644.64,520.82
2018,11,22,10,30,497.0,157.0,2.1,13.9,400.0,642.15,517.31
2018,11,22,10,45,387.5,180.5,2.15,14.05,374.0,583.2,470.02
2018,11,22,11,0,278.0,204.0,2.2,14.2,348.0,501.18,405.08
2018,11,22,11,15,553.0,146.5,2.3,14.3,439.5,715.11,572.54
2018,11,22,11,30,828.0,89.0,2.4,14.4,531.0,901.1,704.72
2018,11,22,11,45,875.0,77.5,2.45,14.5,546.5,924.73,719.36
2018,11,22,12,0,922.0,66.0,2.5,14.6,562.0,954.14,739.75
2018,11,22,12,15,918.0,66.0,2.6,14.6,556.0,947.2,735.74
2018,11,22,12,30,914.0,66.0,2.7,14.6,550.0,936.61,729.66
2018,11,22,12,45,906.0,67.0,2.8,14.6,537.0,920.11,719.54
2018,11,22,13,0,898.0,68.0,2.9,14.6,524.0,900.24,707.12
2018,11,22,13,15,889.5,66.5,2.95,14.55,503.5,873.46,689.53
2018,11,22,13,30,881.0,65.0,3.0,14.5,483.0,843.67,669.75
2018,11,22,13,45,791.5,79.5,3.1,14.4,439.0,772.27,619.67
2018,11,22,14,0,702.0,94.0,3.2,14.3,395.0,698.33,566.74
2018,11,22,14,15,548.0,111.5,3.2,14.1,335.5,576.28,474.08
2018,11,22,14,30,394.0,129.0,3.2,13.9,276.0,458.13,379.76
2018,11,22,14,45,460.5,105.0,3.2,13.75,259.5,458.32,381.81
2018,11,22,15,0,527.0,81.0,3.2,13.6,243.0,457.07,381.16
2018,11,22,15,15,471.5,76.0,3.2,13.6,205.5,392.25,326.86
2018,11,22,15,30,416.0,71.0,3.2,13.6,168.0,328.13,272.15
2018,11,22,15,45,338.0,60.5,3.0,13.0,128.5,255.7,209.73
2018,11,22,16,0,260.0,50.0,2.8,12.4,89.0,191.07,152.92
2018,11,22,16,15,264.5,36.5,2.65,11.95,64.5,162.88,123.66
2018,11,22,16,30,269.0,23.0,2.5,11.5,40.0,127.84,61.55
2018,11,22,16,45,146.0,13.0,2.4,11.1,21.0,51.61,0.0
2018,11,22,17,0,23.0,3.0,2.3,10.7,2.0,0.0,0.0
2018,11,22,17,15,11.5,1.5,2.35,10.65,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,23,6,45,6.0,1.0,1.45,11.25,1.0,0.0,0.0
2018,11,23,7,0,12.0,2.0,1.5,11.3,2.0,4.9,0.0
2018,11,23,7,15,6.0,5.5,1.55,11.5,5.5,7.37,0.0
2018,11,23,7,30,0.0,9.0,1.6,11.7,9.0,7.9,0.66
2018,11,23,7,45,0.0,12.0,1.65,11.95,12.0,10.53,3.26
2018,11,23,8,0,0.0,15.0,1.7,12.2,15.0,13.18,5.67
2018,11,23,8,15,0.0,21.5,1.8,12.35,21.5,18.91,10.7
2018,11,23,8,30,0.0,28.0,1.9,12.5,28.0,24.64,15.71
2018,11,23,8,45,0.0,39.0,2.0,12.7,39.0,34.37,24.1
2018,11,23,9,0,0.0,50.0,2.1,12.9,50.0,44.12,32.43
2018,11,23,9,15,0.0,37.0,2.15,13.05,37.0,32.61,22.46
2018,11,23,9,30,0.0,24.0,2.2,13.2,24.0,21.13,12.55
2018,11,23,9,45,0.0,50.0,2.25,13.3,50.0,44.13,32.19
2018,11,23,10,0,0.0,76.0,2.3,13.4,76.0,67.23,51.68
2018,11,23,10,15,0.0,79.5,2.45,13.55,79.5,70.35,54.16
2018,11,23,10,30,0.0,83.0,2.6,13.7,83.0,73.47,56.67
2018,11,23,10,45,0.0,73.5,2.7,13.8,73.5,65.02,49.46
2018,11,23,11,0,0.0,64.0,2.8,13.9,64.0,56.59,42.3
2018,11,23,11,15,0.0,66.0,2.85,14.0,66.0,58.37,43.75
2018,11,23,11,30,0.0,68.0,2.9,14.1,68.0,60.15,45.2
2018,11,23,11,45,0.0,71.0,3.0,14.2,71.0,62.82,47.4
2018,11,23,12,0,0.0,74.0,3.1,14.3,74.0,65.49,49.61
2018,11,23,12,15,0.0,74.0,3.1,14.35,74.0,65.48,49.61
2018,11,23,12,30,0.0,74.0,3.1,14.4,74.0,65.48,49.62
2018,11,23,12,45,0.0,64.5,3.15,14.45,64.5,57.03,42.56
2018,11,23,13,0,0.0,55.0,3.2,14.5,55.0,48.6,35.5
2018,11,23,13,15,0.5,69.0,3.2,14.5,69.0,61.46,46.41
2018,11,23,13,30,1.0,83.0,3.2,14.5,83.0,74.32,57.32
2018,11,23,13,45,2.0,88.0,3.2,14.45,88.5,80.11,62.33
2018,11,23,14,0,3.0,93.0,3.2,14.4,94.0,86.04,67.49
2018,11,23,14,15,1.5,74.0,3.15,14.3,74.5,66.59,51.15
2018,11,23,14,30,0.0,55.0,3.1,14.2,55.0,48.56,35.92
2018,11,23,14,45,0.0,45.5,3.05,14.1,45.5,40.13,28.81
2018,11,23,15,0,0.0,36.0,3.0,14.0,36.0,31.72,21.65
2018,11,23,15,15,0.0,30.0,3.0,14.0,30.0,26.41,17.1
2018,11,23,15,30,0.0,24.0,3.0,14.0,24.0,21.11,12.5
2018,11,23,15,45,0.0,18.5,2.8,13.65,18.5,16.26,8.27
2018,11,23,16,0,0.0,13.0,2.6,13.3,13.0,11.41,4.01
2018,11,23,16,15,4.0,9.5,2.55,13.15,9.5,10.04,2.53
2018,11,23,16,30,8.0,6.0,2.5,13.0,6.0,8.67,0.0
2018,11,23,16,45,8.0,3.5,2.5,12.85,3.5,5.37,0.0
2018,11,23,17,0,8.0,1.0,2.5,12.7,1.0,0.0,0.0
2018,11,23,17,15,4.0,0.5,2.5,12.7,0.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,24,6,45,29.0,3.5,1.65,11.65,3.5,0.0,0.0
2018,11,24,7,0,58.0,7.0,1.6,11.6,7.0,21.17,0.0
2018,11,24,7,15,153.5,15.0,1.7,11.9,26.0,74.57,0.0
2018,11,24,7,30,249.0,23.0,1.8,12.2,45.0,138.37,98.9
2018,11,24,7,45,378.5,32.5,1.9,12.5,88.0,218.18,171.98
2018,11,24,8,0,508.0,42.0,2.0,12.8,131.0,312.09,253.43
2018,11,24,8,15,399.0,54.0,2.05,12.95,135.5,296.11,244.68
2018,11,24,8,30,290.0,66.0,2.1,13.1,140.0,262.54,219.05
2018,11,24,8,45,427.5,71.5,2.2,13.3,200.5,375.38,313.96
2018,11,24,9,0,565.0,77.0,2.3,13.5,261.0,493.87,410.23
2018,11,24,9,15,692.5,67.5,2.35,13.65,319.0,593.28,488.6
2018,11,24,9,30,820.0,58.0,2.4,13.8,377.0,697.05,565.88
2018,11,24,9,45,566.5,105.0,2.45,14.0,333.5,596.46,487.52
2018,11,24,10,0,313.0,152.0,2.5,14.2,290.0,440.74,362.25
2018,11,24,10,15,418.5,145.5,2.5,14.4,341.0,548.14,447.98
2018,11,24,10,30,524.0,139.0,2.5,14.6,392.0,642.4,520.19
2018,11,24,10,45,536.5,139.5,2.55,14.75,406.5,665.3,535.99
2018,11,24,11,0,549.0,140.0,2.6,14.9,421.0,694.84,557.26
2018,11,24,11,15,415.5,166.5,2.6,15.0,381.5,603.8,486.12
2018,11,24,11,30,282.0,193.0,2.6,15.1,342.0,496.83,401.76
2018,11,24,11,45,448.5,159.0,2.6,15.2,397.0,631.44,508.56
2018,11,24,12,0,615.0,125.0,2.6,15.3,452.0,754.97,600.05
2018,11,24,12,15,556.0,136.0,2.6,15.35,429.5,711.02,566.78
2018,11,24,12,30,497.0,147.0,2.6,15.4,407.0,656.61,526.84
2018,11,24,12,45,341.0,177.0,2.6,15.4,353.5,526.01,425.41
2018,11,24,13,0,185.0,207.0,2.6,15.4,300.0,401.51,325.63
2018,11,24,13,15,305.0,184.5,2.6,15.3,330.5,492.29,400.61
2018,11,24,13,30,425.0,162.0,2.6,15.2,361.0,577.31,468.43
2018,11,24,13,45,507.0,137.5,2.6,15.1,362.0,603.6,490.47
2018,11,24,14,0,589.0,113.0,2.6,15.0,363.0,630.4,512.63
2018,11,24,14,15,652.5,93.5,2.6,14.8,350.5,634.85,517.18
2018,11,24,14,30,716.0,74.0,2.6,14.6,338.0,631.56,515.98
2018,11,24,14,45,678.5,71.5,2.55,14.4,300.5,573.31,471.33
2018,11,24,15,0,641.0,69.0,2.5,14.2,263.0,516.08,425.79
2018,11,24,15,15,621.0,60.0,2.5,14.2,225.5,462.8,382.06
2018,11,24,15,30,601.0,51.0,2.5,14.2,188.0,409.87,336.89
2018,11,24,15,45,545.5,45.0,2.3,13.4,149.5,343.84,279.87
2018,11,24,16,0,490.0,39.0,2.1,12.6,111.0,282.51,224.86
2018,11,24,16,15,394.0,31.5,2.05,11.95,76.5,209.07,157.66
2018,11,24,16,30,298.0,24.0,2.0,11.3,42.0,137.68,58.12
2018,11,24,16,45,156.0,13.0,1.95,10.7,21.5,54.57,0.0
2018,11,24,17,0,14.0,2.0,1.9,10.1,1.0,0.0,0.0
2018,11,24,17,15,7.0,1.0,1.9,9.9,0.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,25,6,45,11.5,2.0,1.15,7.75,2.0,0.0,0.0
2018,11,25,7,0,23.0,4.0,1.1,7.8,4.0,9.48,0.0
2018,11,25,7,15,195.0,16.5,1.1,8.25,32.5,75.07,0.0
2018,11,25,7,30,367.0,29.0,1.1,8.7,61.0,187.48,134.22
2018,11,25,7,45,478.0,35.0,1.05,9.1,101.5,262.45,207.61
2018,11,25,8,0,589.0,41.0,1.0,9.5,142.0,344.68,280.03
2018,11,25,8,15,648.5,45.0,0.95,9.95,184.5,412.46,338.69
2018,11,25,8,30,708.0,49.0,0.9,10.4,227.0,484.48,398.18
2018,11,25,8,45,746.5,52.0,0.9,10.8,267.5,546.07,447.45
2018,11,25,9,0,785.0,55.0,0.9,11.2,308.0,609.06,495.81
2018,11,25,9,15,810.5,57.0,0.95,11.8,344.5,662.54,533.84
2018,11,25,9,30,836.0,59.0,1.0,12.4,381.0,708.92,565.55
2018,11,25,9,45,853.5,60.5,1.1,13.0,412.0,753.6,596.05
2018,11,25,10,0,871.0,62.0,1.2,13.6,443.0,796.59,624.87
2018,11,25,10,15,882.0,64.0,1.2,13.95,468.0,832.76,647.81
2018,11,25,10,30,893.0,66.0,1.2,14.3,493.0,866.29,668.73
2018,11,25,10,45,899.5,67.0,1.25,14.6,510.5,891.68,684.83
2018,11,25,11,0,906.0,68.0,1.3,14.9,528.0,913.86,698.85
2018,11,25,11,15,909.5,68.5,1.3,15.1,538.0,929.3,707.91
2018,11,25,11,30,913.0,69.0,1.3,15.3,548.0,941.2,714.79
2018,11,25,11,45,913.0,69.5,1.35,15.5,550.5,946.24,718.06
2018,11,25,12,0,913.0,70.0,1.4,15.7,553.0,947.61,719.12
2018,11,25,12,15,913.0,69.0,1.45,15.75,548.5,943.34,717.0
2018,11,25,12,30,913.0,68.0,1.5,15.8,544.0,935.4,712.63
2018,11,25,12,45,910.5,66.5,1.55,15.9,531.5,920.89,703.84
2018,11,25,13,0,908.0,65.0,1.6,16.0,519.0,902.87,692.8
2018,11,25,13,15,899.0,64.0,1.55,16.0,499.0,876.41,675.02
2018,11,25,13,30,890.0,63.0,1.5,16.0,479.0,846.93,655.26
2018,11,25,13,45,877.0,62.0,1.5,15.95,452.5,811.33,631.89
2018,11,25,14,0,864.0,61.0,1.5,15.9,426.0,773.36,606.66
2018,11,25,14,15,846.0,59.0,1.45,15.8,393.5,728.13,575.48
2018,11,25,14,30,828.0,57.0,1.4,15.7,361.0,681.43,542.79
2018,11,25,14,45,802.0,54.0,1.4,15.55,323.0,632.47,508.26
2018,11,25,15,0,776.0,51.0,1.4,15.4,285.0,577.01,466.47
2018,11,25,15,15,735.0,47.5,1.4,15.4,243.5,512.15,415.0
2018,11,25,15,30,694.0,44.0,1.4,15.4,202.0,449.21,363.04
2018,11,25,15,45,624.0,40.0,1.3,14.35,159.5,373.65,299.98
2018,11,25,16,0,554.0,36.0,1.2,13.3,117.0,303.64,239.04
2018,11,25,16,15,344.5,29.0,1.25,12.9,73.5,187.62,139.98
2018,11,25,16,30,135.0,22.0,1.3,12.5,30.0,81.69,30.03
2018,11,25,16,45,67.5,11.0,1.35,12.05,15.0,28.55,0.0
2018,11,25,17,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,26,6,45,14.5,2.0,1.5,6.85,2.0,0.0,0.0
2018,11,26,7,0,29.0,4.0,1.5,6.8,4.0,3.64,0.0
2018,11,26,7,15,77.5,16.5,1.55,7.5,22.0,38.76,0.0
2018,11,26,7,30,126.0,29.0,1.6,8.2,40.0,97.83,68.01
2018,11,26,7,45,188.0,43.5,1.65,8.85,70.0,148.56,117.67
2018,11,26,8,0,250.0,58.0,1.7,9.5,100.0,204.99,168.13
2018,11,26,8,15,286.5,71.5,1.6,10.0,132.5,253.16,210.84
2018,11,26,8,30,323.0,85.0,1.5,10.5,165.0,304.6,254.99
2018,11,26,8,45,348.0,97.5,1.4,11.0,197.0,350.57,293.17
2018,11,26,9,0,373.0,110.0,1.3,11.5,229.0,398.01,331.19
2018,11,26,9,15,348.0,128.0,1.25,12.2,249.0,417.74,345.2
2018,11,26,9,30,323.0,146.0,1.2,12.9,269.0,420.5,345.73
2018,11,26,9,45,397.5,145.0,1.15,13.55,309.0,503.54,409.72
2018,11,26,10,0,472.0,144.0,1.1,14.2,349.0,576.14,463.35
2018,11,26,10,15,489.0,149.5,1.05,14.6,372.5,610.94,487.02
2018,11,26,10,30,506.0,155.0,1.0,15.0,396.0,644.79,509.88
2018,11,26,10,45,486.5,165.5,0.9,15.4,404.0,651.14,511.28
2018,11,26,11,0,467.0,176.0,0.8,15.8,412.0,654.75,510.95
2018,11,26,11,15,430.0,190.0,0.75,16.05,410.5,643.84,500.75
2018,11,26,11,30,393.0,204.0,0.7,16.3,409.0,612.65,476.74
2018,11,26,11,45,395.5,202.0,0.65,16.5,409.5,614.38,477.46
2018,11,26,12,0,398.0,200.0,0.6,16.7,410.0,632.68,489.17
2018,11,26,12,15,453.0,185.5,0.6,16.9,422.0,665.3,513.09
2018,11,26,12,30,508.0,171.0,0.6,17.1,434.0,695.1,534.64
2018,11,26,12,45,544.0,156.0,0.6,17.25,432.0,703.66,541.08
2018,11,26,13,0,580.0,141.0,0.6,17.4,430.0,716.38,550.03
2018,11,26,13,15,579.5,137.0,0.6,17.4,416.0,699.38,538.64
2018,11,26,13,30,579.0,133.0,0.6,17.4,402.0,679.99,526.01
2018,11,26,13,45,419.0,151.0,0.6,17.35,340.0,547.1,429.22
2018,11,26,14,0,259.0,169.0,0.6,17.3,278.0,413.5,328.69
2018,11,26,14,15,167.5,152.5,0.6,17.0,221.0,301.2,242.52
2018,11,26,14,30,76.0,136.0,0.6,16.7,164.0,197.43,159.27
2018,11,26,14,45,251.5,111.0,0.6,16.4,189.0,309.21,253.02
2018,11,26,15,0,427.0,86.0,0.6,16.1,214.0,393.89,320.37
2018,11,26,15,15,506.5,69.0,0.6,16.1,199.0,405.83,327.87
2018,11,26,15,30,586.0,52.0,0.6,16.1,184.0,403.47,323.35
2018,11,26,15,45,515.5,46.0,0.8,15.3,144.0,330.84,264.06
2018,11,26,16,0,445.0,40.0,1.0,14.5,104.0,264.43,207.45
2018,11,26,16,15,328.5,31.0,1.1,14.15,69.0,183.88,136.28
2018,11,26,16,30,212.0,22.0,1.2,13.8,34.0,107.46,37.03
2018,11,26,16,45,106.0,11.0,1.3,13.5,17.0,39.22,0.0
2018,11,26,17,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,27,6,45,6.0,1.0,1.2,9.25,1.0,0.0,0.0
2018,11,27,7,0,12.0,2.0,1.2,9.3,2.0,1.82,0.0
2018,11,27,7,15,6.0,11.0,1.15,9.5,11.0,11.83,0.0
2018,11,27,7,30,0.0,20.0,1.1,9.7,20.0,17.63,7.67
2018,11,27,7,45,0.0,32.0,1.05,9.95,32.0,28.79,18.66
2018,11,27,8,0,0.0,44.0,1.0,10.2,44.0,40.14,28.88
2018,11,27,8,15,0.0,58.0,1.05,10.55,58.0,53.68,40.82
2018,11,27,8,30,0.0,72.0,1.1,10.9,72.0,67.21,52.57
2018,11,27,8,45,1.0,84.0,1.1,11.3,84.5,79.18,62.82
2018,11,27,9,0,2.0,96.0,1.1,11.7,97.0,91.33,73.04
2018,11,27,9,15,10.5,117.5,1.15,11.9,121.5,119.46,96.9
2018,11,27,9,30,19.0,139.0,1.2,12.1,146.0,148.52,121.2
2018,11,27,9,45,11.5,141.5,1.25,12.3,146.0,144.42,117.17
2018,11,27,10,0,4.0,144.0,1.3,12.5,146.0,140.15,113.07
2018,11,27,10,15,7.0,154.0,1.3,12.65,157.5,152.64,123.27
2018,11,27,10,30,10.0,164.0,1.3,12.8,169.0,165.41,133.61
2018,11,27,10,45,7.0,160.0,1.35,12.95,163.5,157.85,127.02
2018,11,27,11,0,4.0,156.0,1.4,13.1,158.0,150.46,120.66
2018,11,27,11,15,17.0,178.0,1.45,13.15,187.0,185.71,149.98
2018,11,27,11,30,30.0,200.0,1.5,13.2,216.0,237.92,192.51
2018,11,27,11,45,32.0,202.5,1.55,13.25,219.5,242.73,196.2
2018,11,27,12,0,34.0,205.0,1.6,13.3,223.0,247.64,200.19
2018,11,27,12,15,42.5,206.5,1.7,13.3,228.5,257.4,208.49
2018,11,27,12,30,51.0,208.0,1.8,13.3,234.0,267.15,216.78
2018,11,27,12,45,117.0,211.0,1.85,13.3,269.5,347.67,283.35
2018,11,27,13,0,183.0,214.0,1.9,13.3,305.0,409.14,333.59
2018,11,27,13,15,136.5,202.0,1.95,13.35,268.5,350.75,286.34
2018,11,27,13,30,90.0,190.0,2.0,13.4,232.0,278.54,227.97
2018,11,27,13,45,49.5,155.5,2.05,13.4,178.5,201.75,164.96
2018,11,27,14,0,9.0,121.0,2.1,13.4,125.0,119.8,96.13
2018,11,27,14,15,5.5,105.5,2.1,13.35,108.0,101.39,80.88
2018,11,27,14,30,2.0,90.0,2.1,13.3,91.0,83.38,65.73
2018,11,27,14,45,10.5,91.0,2.05,13.25,94.5,91.12,72.69
2018,11,27,15,0,19.0,92.0,2.0,13.2,98.0,105.5,85.12
2018,11,27,15,15,21.5,85.5,2.0,13.2,91.0,100.72,80.98
2018,11,27,15,30,24.0,79.0,2.0,13.2,84.0,96.33,76.95
2018,11,27,15,45,14.5,53.5,1.9,12.85,56.5,61.17,46.62
2018,11,27,16,0,5.0,28.0,1.8,12.5,29.0,26.88,17.07
2018,11,27,16,15,3.5,16.5,1.75,12.3,17.0,15.87,7.21
2018,11,27,16,30,2.0,5.0,1.7,12.1,5.0,5.13,0.0
2018,11,27,16,45,1.0,2.5,1.6,11.95,2.5,2.55,0.0
2018,11,27,17,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,6,45,5.0,0.5,0.8,11.6,0.5,0.0,0.0
2018,11,28,7,0,10.0,1.0,0.7,11.7,1.0,0.0,0.0
2018,11,28,7,15,5.0,5.5,0.75,11.85,5.5,6.52,0.0
2018,11,28,7,30,0.0,10.0,0.8,12.0,10.0,8.78,0.77
2018,11,28,7,45,0.0,14.0,0.8,12.15,14.0,12.3,4.65
2018,11,28,8,0,0.0,18.0,0.8,12.3,18.0,15.82,7.89
2018,11,28,8,15,0.0,23.0,0.8,12.4,23.0,20.23,11.83
2018,11,28,8,30,0.0,28.0,0.8,12.5,28.0,24.64,15.72
2018,11,28,8,45,3.0,37.0,0.8,12.6,38.0,34.45,24.29
2018,11,28,9,0,6.0,46.0,0.8,12.7,48.0,44.54,33.04
2018,11,28,9,15,3.0,37.5,0.8,12.85,38.5,35.16,24.83
2018,11,28,9,30,0.0,29.0,0.8,13.0,29.0,25.54,16.41
2018,11,28,9,45,0.0,37.0,0.8,13.1,37.0,32.62,22.45
2018,11,28,10,0,0.0,45.0,0.8,13.2,45.0,39.71,28.44
2018,11,28,10,15,3.0,75.0,0.8,13.35,76.5,68.85,53.18
2018,11,28,10,30,6.0,105.0,0.8,13.5,108.0,100.17,79.36
2018,11,28,10,45,14.0,135.0,0.75,13.6,142.0,137.61,110.41
2018,11,28,11,0,22.0,165.0,0.7,13.7,176.0,176.44,142.06
2018,11,28,11,15,25.5,168.0,0.85,13.8,181.0,195.72,157.59
2018,11,28,11,30,29.0,171.0,1.0,13.9,186.0,202.39,163.04
2018,11,28,11,45,15.0,150.5,1.15,13.95,158.5,154.37,123.56
2018,11,28,12,0,1.0,130.0,1.3,14.0,131.0,120.25,95.11
2018,11,28,12,15,1.0,133.5,1.4,14.05,134.5,123.86,98.19
2018,11,28,12,30,1.0,137.0,1.5,14.1,138.0,127.57,101.28
2018,11,28,12,45,5.0,149.0,1.6,14.15,151.5,143.92,114.98
2018,11,28,13,0,9.0,161.0,1.7,14.2,165.0,160.64,128.94
2018,11,28,13,15,54.0,176.5,1.8,14.15,201.5,231.38,188.52
2018,11,28,13,30,99.0,192.0,1.9,14.1,238.0,288.97,236.45
2018,11,28,13,45,66.0,175.0,1.95,14.05,205.0,239.58,195.73
2018,11,28,14,0,33.0,158.0,2.0,14.0,172.0,192.13,156.41
2018,11,28,14,15,47.0,149.0,2.0,13.95,167.0,192.56,157.64
2018,11,28,14,30,61.0,140.0,2.0,13.9,162.0,192.17,157.95
2018,11,28,14,45,65.0,125.5,1.95,13.8,146.5,176.97,145.61
2018,11,28,15,0,69.0,111.0,1.9,13.7,131.0,161.48,132.82
2018,11,28,15,15,70.0,98.0,1.9,13.7,116.0,145.86,119.5
2018,11,28,15,30,71.0,85.0,1.9,13.7,101.0,139.16,113.23
2018,11,28,15,45,50.0,67.5,1.7,13.3,77.5,97.66,77.39
2018,11,28,16,0,29.0,50.0,1.5,12.9,54.0,66.95,50.54
2018,11,28,16,15,15.5,32.0,1.55,12.65,34.0,40.09,26.6
2018,11,28,16,30,2.0,14.0,1.6,12.4,14.0,12.99,0.0
2018,11,28,16,45,1.0,7.0,1.65,12.15,7.0,6.64,0.0
2018,11,28,17,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
