Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,23,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.85,13.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.05,12.75,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.85,11.8,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.05,11.55,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,11.55,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.25,11.6,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.35,11.6,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,11,29,7,15,0.0,4.5,5.45,11.6,4.5,4.09,0.0
2018,11,29,7,30,0.0,9.0,5.5,11.6,9.0,7.9,0.0
2018,11,29,7,45,0.0,15.5,5.55,11.6,15.5,13.62,5.69
2018,11,29,8,0,0.0,22.0,5.6,11.6,22.0,19.35,10.86
2018,11,29,8,15,0.0,21.0,5.6,11.6,21.0,18.46,10.27
2018,11,29,8,30,0.0,20.0,5.6,11.6,20.0,17.58,9.59
2018,11,29,8,45,1.0,27.0,5.6,11.6,27.5,24.38,15.53
2018,11,29,9,0,2.0,34.0,5.6,11.6,35.0,31.27,21.53
2018,11,29,9,15,1.5,47.0,5.5,11.6,47.5,42.51,31.2
2018,11,29,9,30,1.0,60.0,5.4,11.6,60.0,53.74,40.79
2018,11,29,9,45,0.5,42.0,5.3,11.6,42.0,37.43,26.67
2018,11,29,10,0,0.0,24.0,5.2,11.6,24.0,21.14,12.59
2018,11,29,10,15,1.0,41.0,5.1,11.65,41.5,37.01,26.23
2018,11,29,10,30,2.0,58.0,5.0,11.7,59.0,52.96,39.86
2018,11,29,10,45,1.0,58.0,4.9,11.7,58.5,52.13,39.04
2018,11,29,11,0,0.0,58.0,4.8,11.7,58.0,51.26,38.2
2018,11,29,11,15,5.5,72.0,4.7,11.75,75.0,68.69,53.24
2018,11,29,11,30,11.0,86.0,4.6,11.8,92.0,86.25,68.31
2018,11,29,11,45,44.0,123.5,4.5,11.8,146.5,162.43,133.69
2018,11,29,12,0,77.0,161.0,4.4,11.8,201.0,235.22,195.13
2018,11,29,12,15,41.0,130.5,4.35,11.8,152.0,167.31,137.37
2018,11,29,12,30,5.0,100.0,4.3,11.8,103.0,94.18,74.63
2018,11,29,12,45,58.0,146.5,4.25,11.85,175.0,200.31,165.75
2018,11,29,13,0,111.0,193.0,4.2,11.9,247.0,318.94,264.61
2018,11,29,13,15,123.0,191.5,4.1,11.85,249.5,326.15,270.72
2018,11,29,13,30,135.0,190.0,4.0,11.8,252.0,332.66,276.55
2018,11,29,13,45,206.0,161.5,3.95,11.8,250.0,368.19,307.98
2018,11,29,14,0,277.0,133.0,3.9,11.8,248.0,383.0,322.37
2018,11,29,14,15,189.5,114.5,3.85,11.75,190.5,284.75,240.08
2018,11,29,14,30,102.0,96.0,3.8,11.7,133.0,179.75,150.7
2018,11,29,14,45,62.5,72.5,3.7,11.65,94.5,121.64,100.65
2018,11,29,15,0,23.0,49.0,3.6,11.6,56.0,60.02,46.87
2018,11,29,15,15,103.0,41.0,3.6,11.6,64.5,112.34,93.19
2018,11,29,15,30,183.0,33.0,3.6,11.6,73.0,151.38,126.33
2018,11,29,15,45,149.0,26.0,3.5,11.3,54.0,116.16,94.45
2018,11,29,16,0,115.0,19.0,3.4,11.0,35.0,84.07,65.25
2018,11,29,16,15,121.0,19.0,3.45,10.95,30.5,83.2,60.47
2018,11,29,16,30,127.0,19.0,3.5,10.9,26.0,75.01,17.75
2018,11,29,16,45,63.5,9.5,3.55,10.8,13.0,26.33,0.0
2018,11,29,17,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.35,9.9,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.5,9.95,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.85,10.05,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.85,10.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.85,9.05,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.75,8.95,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,11,30,6,45,7.0,1.0,3.35,8.8,1.0,0.0,0.0
2018,11,30,7,0,14.0,2.0,3.3,8.8,2.0,0.0,0.0
2018,11,30,7,15,83.0,14.0,3.4,9.1,19.5,37.64,0.0
2018,11,30,7,30,152.0,26.0,3.5,9.4,37.0,99.79,60.3
2018,11,30,7,45,212.0,39.0,3.55,9.7,66.0,152.43,119.07
2018,11,30,8,0,272.0,52.0,3.6,10.0,95.0,206.76,169.01
2018,11,30,8,15,310.0,64.5,3.7,10.25,127.0,255.31,213.22
2018,11,30,8,30,348.0,77.0,3.8,10.5,159.0,307.29,259.34
2018,11,30,8,45,391.0,87.5,3.85,10.75,195.0,362.86,307.37
2018,11,30,9,0,434.0,98.0,3.9,11.0,231.0,421.47,356.72
2018,11,30,9,15,492.0,102.0,3.9,11.25,270.0,485.13,409.29
2018,11,30,9,30,550.0,106.0,3.9,11.5,309.0,557.82,467.64
2018,11,30,9,45,668.5,92.5,3.9,11.7,360.0,654.68,543.75
2018,11,30,10,0,787.0,79.0,3.9,11.9,411.0,750.85,615.82
2018,11,30,10,15,635.0,112.0,3.85,12.05,390.0,692.23,568.85
2018,11,30,10,30,483.0,145.0,3.8,12.2,369.0,610.27,503.52
2018,11,30,10,45,313.5,170.0,3.8,12.35,317.5,484.08,400.88
2018,11,30,11,0,144.0,195.0,3.8,12.5,266.0,351.59,290.25
2018,11,30,11,15,219.5,202.0,3.8,12.55,313.0,430.33,355.78
2018,11,30,11,30,295.0,209.0,3.8,12.6,360.0,527.98,433.8
2018,11,30,11,45,418.0,184.5,3.8,12.65,399.5,631.23,516.2
2018,11,30,12,0,541.0,160.0,3.8,12.7,439.0,716.08,583.05
2018,11,30,12,15,636.0,135.0,3.8,12.7,460.5,780.22,630.9
2018,11,30,12,30,731.0,110.0,3.8,12.7,482.0,832.47,669.53
2018,11,30,12,45,610.0,124.5,3.85,12.65,430.0,732.54,595.24
2018,11,30,13,0,489.0,139.0,3.9,12.6,378.0,624.32,513.55
2018,11,30,13,15,364.5,143.0,3.85,12.55,317.5,511.5,423.85
2018,11,30,13,30,240.0,147.0,3.8,12.5,257.0,383.99,320.23
2018,11,30,13,45,263.5,146.5,3.75,12.45,260.5,396.73,331.77
2018,11,30,14,0,287.0,146.0,3.7,12.4,264.0,407.39,341.0
2018,11,30,14,15,528.0,105.5,3.65,12.3,302.0,553.88,462.87
2018,11,30,14,30,769.0,65.0,3.6,12.2,340.0,655.21,543.58
2018,11,30,14,45,764.0,59.0,3.55,12.05,308.0,613.34,511.09
2018,11,30,15,0,759.0,53.0,3.5,11.9,276.0,569.59,475.73
2018,11,30,15,15,716.0,49.5,3.5,11.9,235.0,504.64,421.45
2018,11,30,15,30,673.0,46.0,3.5,11.9,194.0,441.72,367.03
2018,11,30,15,45,605.5,41.5,3.15,11.25,153.0,367.9,302.22
2018,11,30,16,0,538.0,37.0,2.8,10.6,112.0,299.2,239.75
2018,11,30,16,15,408.5,29.5,2.75,10.15,74.5,214.98,161.44
2018,11,30,16,30,279.0,22.0,2.7,9.7,37.0,129.74,30.65
2018,11,30,16,45,139.5,11.0,2.6,9.3,18.5,49.02,0.0
2018,11,30,17,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,1,7,15,0.0,2.0,3.35,9.8,2.0,1.82,0.0
2018,12,1,7,30,0.0,4.0,3.4,9.9,4.0,3.5,0.0
2018,12,1,7,45,0.0,7.0,3.5,10.05,7.0,6.14,0.0
2018,12,1,8,0,0.0,10.0,3.6,10.2,10.0,8.77,1.86
2018,12,1,8,15,0.0,12.5,3.6,10.3,12.5,10.97,3.86
2018,12,1,8,30,0.0,15.0,3.6,10.4,15.0,13.18,5.83
2018,12,1,8,45,0.0,23.0,3.65,10.45,23.0,20.23,12.0
2018,12,1,9,0,0.0,31.0,3.7,10.5,31.0,27.3,18.15
2018,12,1,9,15,0.0,41.5,3.75,10.55,41.5,36.59,26.19
2018,12,1,9,30,0.0,52.0,3.8,10.6,52.0,45.9,34.18
2018,12,1,9,45,0.0,60.5,3.9,10.7,60.5,53.44,40.59
2018,12,1,10,0,0.0,69.0,4.0,10.8,69.0,61.0,46.97
2018,12,1,10,15,0.5,70.0,4.05,10.8,70.0,62.31,48.02
2018,12,1,10,30,1.0,71.0,4.1,10.8,71.0,63.64,49.11
2018,12,1,10,45,63.0,134.5,4.2,10.85,165.0,190.26,158.52
2018,12,1,11,0,125.0,198.0,4.3,10.9,259.0,338.48,282.12
2018,12,1,11,15,99.0,198.5,4.3,11.0,247.5,299.88,249.14
2018,12,1,11,30,73.0,199.0,4.3,11.1,236.0,277.1,229.38
2018,12,1,11,45,77.5,189.0,4.35,11.2,228.5,269.1,223.05
2018,12,1,12,0,82.0,179.0,4.4,11.3,221.0,261.24,216.82
2018,12,1,12,15,291.0,146.0,4.4,11.3,293.5,446.65,374.78
2018,12,1,12,30,500.0,113.0,4.4,11.3,366.0,624.77,519.11
2018,12,1,12,45,610.5,109.5,4.4,11.3,411.5,714.47,588.27
2018,12,1,13,0,721.0,106.0,4.4,11.3,457.0,798.85,652.67
2018,12,1,13,15,700.0,106.5,4.35,11.25,436.5,767.36,628.77
2018,12,1,13,30,679.0,107.0,4.3,11.2,416.0,733.89,604.06
2018,12,1,13,45,647.0,105.5,4.3,11.15,386.5,687.29,569.31
2018,12,1,14,0,615.0,104.0,4.3,11.1,357.0,639.98,533.63
2018,12,1,14,15,482.5,99.5,4.25,10.95,288.5,512.68,432.16
2018,12,1,14,30,350.0,95.0,4.2,10.8,220.0,385.97,327.87
2018,12,1,14,45,499.0,79.0,4.2,10.65,236.0,460.86,391.61
2018,12,1,15,0,648.0,63.0,4.2,10.5,252.0,514.57,435.5
2018,12,1,15,15,612.5,59.0,4.2,10.5,216.5,458.47,387.11
2018,12,1,15,30,577.0,55.0,4.2,10.5,181.0,403.99,338.98
2018,12,1,15,45,488.0,48.5,3.9,10.05,139.0,322.02,266.82
2018,12,1,16,0,399.0,42.0,3.6,9.6,97.0,247.99,200.22
2018,12,1,16,15,286.0,33.5,3.45,9.4,65.5,171.16,128.79
2018,12,1,16,30,173.0,25.0,3.3,9.2,34.0,98.65,19.8
2018,12,1,16,45,86.5,12.5,3.2,9.0,17.0,35.66,0.0
2018,12,1,17,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.8,7.05,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.35,5.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.1,4.95,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,2,6,45,9.5,1.0,1.75,5.0,0.5,0.0,0.0
2018,12,2,7,0,19.0,2.0,1.7,5.1,1.0,0.0,0.0
2018,12,2,7,15,33.0,12.0,1.6,5.45,13.0,20.71,0.0
2018,12,2,7,30,47.0,22.0,1.5,5.8,25.0,43.72,20.71
2018,12,2,7,45,184.0,36.0,1.4,6.2,61.5,136.81,106.86
2018,12,2,8,0,321.0,50.0,1.3,6.6,98.0,226.2,185.66
2018,12,2,8,15,515.5,48.5,1.3,6.9,154.0,343.93,287.02
2018,12,2,8,30,710.0,47.0,1.3,7.2,210.0,474.13,396.0
2018,12,2,8,45,756.5,49.0,1.25,7.55,251.5,539.02,449.12
2018,12,2,9,0,803.0,51.0,1.2,7.9,293.0,605.93,501.97
2018,12,2,9,15,828.5,53.5,1.2,8.1,330.0,654.6,538.19
2018,12,2,9,30,854.0,56.0,1.2,8.3,367.0,708.16,576.56
2018,12,2,9,45,872.0,57.5,1.2,8.5,398.5,753.81,608.12
2018,12,2,10,0,890.0,59.0,1.2,8.7,430.0,797.8,637.94
2018,12,2,10,15,902.5,60.0,1.15,8.9,455.5,834.59,661.42
2018,12,2,10,30,915.0,61.0,1.1,9.1,481.0,868.81,682.78
2018,12,2,10,45,922.5,62.0,1.05,9.3,499.0,895.85,698.89
2018,12,2,11,0,930.0,63.0,1.0,9.5,517.0,919.7,712.74
2018,12,2,11,15,935.0,63.0,1.0,9.75,528.0,936.58,722.65
2018,12,2,11,30,940.0,63.0,1.0,10.0,539.0,949.92,730.34
2018,12,2,11,45,941.5,63.0,1.0,10.25,542.5,956.38,733.6
2018,12,2,12,0,943.0,63.0,1.0,10.5,546.0,959.11,734.6
2018,12,2,12,15,941.5,63.0,1.05,10.6,541.5,955.32,732.82
2018,12,2,12,30,940.0,63.0,1.1,10.7,537.0,947.79,728.76
2018,12,2,12,45,855.5,80.5,1.1,10.85,504.5,893.64,692.02
2018,12,2,13,0,771.0,98.0,1.1,11.0,472.0,832.74,650.78
2018,12,2,13,15,684.0,111.0,1.1,10.95,433.0,758.7,599.98
2018,12,2,13,30,597.0,124.0,1.1,10.9,394.0,684.04,547.66
2018,12,2,13,45,421.5,139.0,1.1,10.9,324.5,534.84,435.44
2018,12,2,14,0,246.0,154.0,1.1,10.9,255.0,385.39,317.67
2018,12,2,14,15,219.5,146.5,1.05,10.8,231.5,348.49,289.06
2018,12,2,14,30,193.0,139.0,1.0,10.7,208.0,299.64,249.68
2018,12,2,14,45,254.5,122.0,1.0,10.6,202.5,326.81,273.1
2018,12,2,15,0,316.0,105.0,1.0,10.5,197.0,347.55,290.01
2018,12,2,15,15,292.0,91.0,1.0,10.5,166.5,301.89,251.55
2018,12,2,15,30,268.0,77.0,1.0,10.5,136.0,257.81,213.8
2018,12,2,15,45,221.0,63.5,1.0,9.8,105.0,194.82,159.85
2018,12,2,16,0,174.0,50.0,1.0,9.1,74.0,147.46,117.82
2018,12,2,16,15,120.0,34.0,1.05,8.8,48.0,98.52,72.67
2018,12,2,16,30,66.0,18.0,1.1,8.5,22.0,47.85,5.79
2018,12,2,16,45,33.0,9.0,1.15,8.2,11.0,17.49,0.0
2018,12,2,17,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,3,6,45,14.0,1.5,1.7,3.75,1.0,0.0,0.0
2018,12,3,7,0,28.0,3.0,1.7,3.8,2.0,0.0,0.0
2018,12,3,7,15,66.5,11.5,1.75,4.45,14.5,30.09,0.0
2018,12,3,7,30,105.0,20.0,1.8,5.1,27.0,72.51,34.08
2018,12,3,7,45,154.5,33.5,1.85,5.75,52.0,121.3,94.06
2018,12,3,8,0,204.0,47.0,1.9,6.4,77.0,168.23,137.85
2018,12,3,8,15,304.0,56.5,1.9,6.85,117.5,240.83,202.33
2018,12,3,8,30,404.0,66.0,1.9,7.3,158.0,323.27,274.09
2018,12,3,8,45,592.5,59.0,1.9,7.8,221.5,453.83,383.94
2018,12,3,9,0,781.0,52.0,1.9,8.3,285.0,591.43,495.18
2018,12,3,9,15,808.0,54.0,1.85,8.75,321.5,645.51,535.29
2018,12,3,9,30,835.0,56.0,1.8,9.2,358.0,692.82,568.81
2018,12,3,9,45,826.5,63.0,1.8,9.65,383.5,731.67,595.56
2018,12,3,10,0,818.0,70.0,1.8,10.1,409.0,760.63,614.59
2018,12,3,10,15,859.0,66.0,1.8,10.25,440.5,805.21,645.53
2018,12,3,10,30,900.0,62.0,1.8,10.4,472.0,856.02,680.3
2018,12,3,10,45,909.0,62.5,1.8,10.6,490.5,883.45,697.83
2018,12,3,11,0,918.0,63.0,1.8,10.8,509.0,907.79,713.41
2018,12,3,11,15,919.0,64.0,1.8,10.9,519.0,922.31,722.42
2018,12,3,11,30,920.0,65.0,1.8,11.0,529.0,933.26,729.18
2018,12,3,11,45,925.5,64.0,1.8,11.15,533.5,942.04,734.5
2018,12,3,12,0,931.0,63.0,1.8,11.3,538.0,947.19,737.48
2018,12,3,12,15,928.0,63.5,1.75,11.35,533.5,942.82,733.72
2018,12,3,12,30,925.0,64.0,1.7,11.4,529.0,934.78,727.71
2018,12,3,12,45,917.5,64.0,1.65,11.45,516.5,918.43,716.14
2018,12,3,13,0,910.0,64.0,1.6,11.5,504.0,898.68,702.43
2018,12,3,13,15,744.0,97.0,1.6,11.55,447.5,793.22,628.66
2018,12,3,13,30,578.0,130.0,1.6,11.6,391.0,674.43,543.66
2018,12,3,13,45,440.0,141.0,1.55,11.6,333.0,552.5,451.14
2018,12,3,14,0,302.0,152.0,1.5,11.6,275.0,427.34,352.6
2018,12,3,14,15,187.0,143.5,1.4,11.45,217.5,306.1,254.57
2018,12,3,14,30,72.0,135.0,1.3,11.3,160.0,194.88,161.32
2018,12,3,14,45,75.0,117.5,1.25,11.15,141.5,174.67,145.13
2018,12,3,15,0,78.0,100.0,1.2,11.0,123.0,164.73,136.87
2018,12,3,15,15,49.0,80.5,1.2,11.0,94.0,111.77,91.36
2018,12,3,15,30,20.0,61.0,1.2,11.0,65.0,72.07,56.77
2018,12,3,15,45,10.0,43.0,1.3,10.35,45.0,43.43,31.84
2018,12,3,16,0,0.0,25.0,1.4,9.7,25.0,22.02,13.12
2018,12,3,16,15,6.5,19.0,1.4,9.5,19.5,19.6,10.21
2018,12,3,16,30,13.0,13.0,1.4,9.3,14.0,16.05,0.0
2018,12,3,16,45,6.5,6.5,1.45,9.1,7.0,7.75,0.0
2018,12,3,17,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,4,6,45,9.0,1.5,2.55,6.55,1.0,0.0,0.0
2018,12,4,7,0,18.0,3.0,2.5,6.5,2.0,0.0,0.0
2018,12,4,7,15,18.0,7.5,2.55,6.75,7.5,12.11,0.0
2018,12,4,7,30,18.0,12.0,2.6,7.0,13.0,19.47,3.89
2018,12,4,7,45,9.0,20.5,2.65,7.25,21.0,22.03,12.6
2018,12,4,8,0,0.0,29.0,2.7,7.5,29.0,25.56,16.36
2018,12,4,8,15,0.0,38.0,2.7,7.9,38.0,33.52,23.56
2018,12,4,8,30,0.0,47.0,2.7,8.3,47.0,41.49,30.66
2018,12,4,8,45,27.5,79.0,2.7,8.7,87.0,96.92,79.39
2018,12,4,9,0,55.0,111.0,2.7,9.1,127.0,153.57,128.51
2018,12,4,9,15,36.5,115.0,2.7,9.55,126.0,145.1,120.56
2018,12,4,9,30,18.0,119.0,2.7,10.0,125.0,126.54,103.95
2018,12,4,9,45,9.5,94.5,2.75,10.45,97.5,93.31,75.13
2018,12,4,10,0,1.0,70.0,2.8,10.9,70.0,62.68,48.44
2018,12,4,10,15,0.5,46.0,2.85,11.2,46.0,41.01,29.74
2018,12,4,10,30,0.0,22.0,2.9,11.5,22.0,19.38,11.06
2018,12,4,10,45,0.0,23.0,2.9,11.8,23.0,20.27,11.79
2018,12,4,11,0,0.0,24.0,2.9,12.1,24.0,21.16,12.51
2018,12,4,11,15,0.0,25.0,2.95,12.3,25.0,22.04,13.24
2018,12,4,11,30,0.0,26.0,3.0,12.5,26.0,22.93,13.97
2018,12,4,11,45,0.0,37.0,3.0,12.65,37.0,32.65,22.24
2018,12,4,12,0,0.0,48.0,3.0,12.8,48.0,42.39,30.5
2018,12,4,12,15,0.0,73.5,2.75,12.75,73.5,65.03,49.68
2018,12,4,12,30,0.0,99.0,2.5,12.7,99.0,88.74,69.67
2018,12,4,12,45,0.0,96.0,2.3,12.6,96.0,85.89,67.31
2018,12,4,13,0,0.0,93.0,2.1,12.5,93.0,83.07,65.02
2018,12,4,13,15,0.0,88.0,2.05,12.35,88.0,78.33,61.14
2018,12,4,13,30,0.0,83.0,2.0,12.2,83.0,73.63,57.29
2018,12,4,13,45,0.0,77.0,1.95,12.05,77.0,68.12,52.75
2018,12,4,14,0,0.0,71.0,1.9,11.9,71.0,62.78,48.33
2018,12,4,14,15,0.0,64.5,2.0,11.7,64.5,57.0,43.52
2018,12,4,14,30,0.0,58.0,2.1,11.5,58.0,51.22,38.67
2018,12,4,14,45,0.0,57.0,2.2,11.3,57.0,50.34,38.0
2018,12,4,15,0,0.0,56.0,2.3,11.1,56.0,49.46,37.3
2018,12,4,15,15,0.0,46.0,2.3,11.1,46.0,40.58,29.6
2018,12,4,15,30,0.0,36.0,2.3,11.1,36.0,31.73,21.85
2018,12,4,15,45,0.0,29.0,2.4,10.5,29.0,25.54,16.38
2018,12,4,16,0,0.0,22.0,2.5,9.9,22.0,19.36,10.83
2018,12,4,16,15,0.5,15.0,2.55,9.65,15.0,13.38,5.18
2018,12,4,16,30,1.0,8.0,2.6,9.4,8.0,7.36,0.0
2018,12,4,16,45,0.5,4.0,2.65,9.15,4.0,3.78,0.0
2018,12,4,17,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,5,7,15,0.0,4.0,1.9,9.25,4.0,3.64,0.0
2018,12,5,7,30,0.0,8.0,1.9,9.4,8.0,7.02,0.0
2018,12,5,7,45,0.0,12.0,1.9,9.55,12.0,10.54,3.0
2018,12,5,8,0,0.0,16.0,1.9,9.7,16.0,14.06,6.37
2018,12,5,8,15,0.0,23.5,1.95,9.9,23.5,20.67,12.26
2018,12,5,8,30,0.0,31.0,2.0,10.1,31.0,27.3,18.13
2018,12,5,8,45,2.5,42.0,2.05,10.3,42.5,38.54,28.01
2018,12,5,9,0,5.0,53.0,2.1,10.5,54.0,50.02,38.03
2018,12,5,9,15,2.5,68.5,2.15,10.8,69.0,62.64,48.77
2018,12,5,9,30,0.0,84.0,2.2,11.1,84.0,76.01,60.01
2018,12,5,9,45,25.5,99.5,2.2,11.35,110.0,117.92,96.4
2018,12,5,10,0,51.0,115.0,2.2,11.6,136.0,155.84,128.91
2018,12,5,10,15,186.0,142.0,2.2,11.85,225.0,328.68,274.78
2018,12,5,10,30,321.0,169.0,2.2,12.1,314.0,481.53,397.88
2018,12,5,10,45,336.5,175.5,2.2,12.35,333.0,509.73,418.4
2018,12,5,11,0,352.0,182.0,2.2,12.6,352.0,537.33,439.05
2018,12,5,11,15,218.0,185.5,2.1,12.7,291.5,425.65,348.17
2018,12,5,11,30,84.0,189.0,2.0,12.8,231.0,275.43,225.11
2018,12,5,11,45,54.5,174.5,1.95,12.9,202.0,230.98,188.56
2018,12,5,12,0,25.0,160.0,1.9,13.0,173.0,186.73,151.36
2018,12,5,12,15,13.5,149.5,1.8,12.95,156.5,152.5,122.9
2018,12,5,12,30,2.0,139.0,1.7,12.9,140.0,131.06,104.78
2018,12,5,12,45,1.5,138.0,1.65,12.9,138.5,129.77,103.8
2018,12,5,13,0,1.0,137.0,1.6,12.9,137.0,128.59,102.88
2018,12,5,13,15,2.0,137.0,1.5,12.8,137.5,129.9,104.16
2018,12,5,13,30,3.0,137.0,1.4,12.7,138.0,131.34,105.55
2018,12,5,13,45,35.5,145.0,1.3,12.55,159.5,178.89,146.4
2018,12,5,14,0,68.0,153.0,1.2,12.4,181.0,215.02,177.2
2018,12,5,14,15,98.0,145.0,1.15,12.25,181.5,240.92,199.31
2018,12,5,14,30,128.0,137.0,1.1,12.1,182.0,250.79,208.2
2018,12,5,14,45,70.5,109.5,1.05,11.95,134.0,161.83,133.63
2018,12,5,15,0,13.0,82.0,1.0,11.8,86.0,84.5,67.35
2018,12,5,15,15,14.0,74.0,1.0,11.8,77.5,77.46,61.41
2018,12,5,15,30,15.0,66.0,1.0,11.8,69.0,70.55,55.25
2018,12,5,15,45,9.5,52.0,1.0,11.25,54.0,53.46,40.27
2018,12,5,16,0,4.0,38.0,1.0,10.7,39.0,36.84,25.59
2018,12,5,16,15,5.5,25.5,1.1,10.5,26.0,25.12,14.58
2018,12,5,16,30,7.0,13.0,1.2,10.3,13.0,14.04,0.0
2018,12,5,16,45,3.5,6.5,1.25,10.05,6.5,6.91,0.0
2018,12,5,17,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,6,7,15,95.0,10.0,2.05,7.1,15.5,36.67,0.0
2018,12,6,7,30,190.0,20.0,2.1,7.4,31.0,101.08,26.47
2018,12,6,7,45,334.5,29.0,2.15,7.7,68.0,189.5,144.45
2018,12,6,8,0,479.0,38.0,2.2,8.0,105.0,283.76,230.42
2018,12,6,8,15,557.0,42.5,2.2,8.35,145.5,353.86,293.82
2018,12,6,8,30,635.0,47.0,2.2,8.7,186.0,427.14,358.09
2018,12,6,8,45,505.0,71.5,2.15,9.05,195.5,412.54,347.62
2018,12,6,9,0,375.0,96.0,2.1,9.4,205.0,376.89,318.35
2018,12,6,9,15,583.5,77.5,2.0,9.85,272.0,519.88,436.3
2018,12,6,9,30,792.0,59.0,1.9,10.3,339.0,667.69,549.65
2018,12,6,9,45,820.0,59.5,1.85,10.75,372.0,718.07,584.01
2018,12,6,10,0,848.0,60.0,1.8,11.2,405.0,760.23,612.31
2018,12,6,10,15,860.5,61.5,1.7,11.5,430.0,796.63,635.74
2018,12,6,10,30,873.0,63.0,1.6,11.8,455.0,830.65,657.01
2018,12,6,10,45,881.0,64.5,1.5,12.15,473.5,858.14,673.15
2018,12,6,11,0,889.0,66.0,1.4,12.5,492.0,882.64,686.99
2018,12,6,11,15,893.0,66.5,1.3,12.7,503.0,899.05,695.47
2018,12,6,11,30,897.0,67.0,1.2,12.9,514.0,912.07,701.67
2018,12,6,11,45,898.5,67.5,1.05,13.15,518.0,919.33,702.98
2018,12,6,12,0,900.0,68.0,0.9,13.4,522.0,923.04,701.89
2018,12,6,12,15,898.5,68.0,0.85,13.5,518.0,919.76,698.51
2018,12,6,12,30,897.0,68.0,0.8,13.6,514.0,912.93,693.03
2018,12,6,12,45,822.0,79.5,0.7,13.7,481.5,860.47,656.1
2018,12,6,13,0,747.0,91.0,0.6,13.8,449.0,796.54,611.79
2018,12,6,13,15,476.5,98.0,0.65,13.8,323.0,562.09,446.77
2018,12,6,13,30,206.0,105.0,0.7,13.8,197.0,303.26,248.05
2018,12,6,13,45,107.5,96.0,0.7,13.8,144.0,193.25,159.02
2018,12,6,14,0,9.0,87.0,0.7,13.8,91.0,85.21,66.93
2018,12,6,14,15,150.5,96.5,0.7,13.7,150.0,233.57,194.34
2018,12,6,14,30,292.0,106.0,0.7,13.6,209.0,358.93,296.33
2018,12,6,14,45,518.5,80.0,0.75,13.5,238.5,476.78,390.36
2018,12,6,15,0,745.0,54.0,0.8,13.4,268.0,564.31,457.23
2018,12,6,15,15,702.0,50.0,0.8,13.4,228.0,499.73,404.63
2018,12,6,15,30,659.0,46.0,0.8,13.4,188.0,437.16,353.24
2018,12,6,15,45,590.0,41.0,0.8,12.7,147.5,362.86,291.33
2018,12,6,16,0,521.0,36.0,0.8,12.0,107.0,293.86,231.21
2018,12,6,16,15,395.0,28.5,0.85,11.75,71.0,211.7,155.81
2018,12,6,16,30,269.0,21.0,0.9,11.5,35.0,127.1,16.95
2018,12,6,16,45,134.5,10.5,1.0,11.25,17.5,48.13,0.0
2018,12,6,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,7,15,55.0,9.5,0.8,7.85,12.5,24.51,0.0
2018,12,7,7,30,110.0,19.0,0.9,8.0,25.0,70.59,9.55
2018,12,7,7,45,170.5,33.0,0.95,8.1,52.0,127.25,95.32
2018,12,7,8,0,231.0,47.0,1.0,8.2,79.0,179.82,145.04
2018,12,7,8,15,330.0,56.0,1.05,8.5,118.5,251.67,208.35
2018,12,7,8,30,429.0,65.0,1.1,8.8,158.0,336.51,281.17
2018,12,7,8,45,462.0,74.0,1.15,9.15,192.0,388.43,325.27
2018,12,7,9,0,495.0,83.0,1.2,9.5,226.0,442.11,369.54
2018,12,7,9,15,520.0,91.0,1.15,9.8,258.0,490.66,407.88
2018,12,7,9,30,545.0,99.0,1.1,10.1,290.0,539.57,445.25
2018,12,7,9,45,507.5,116.0,1.05,10.45,306.5,545.94,448.09
2018,12,7,10,0,470.0,133.0,1.0,10.8,323.0,553.85,451.97
2018,12,7,10,15,533.5,127.5,0.9,11.2,356.0,613.24,495.83
2018,12,7,10,30,597.0,122.0,0.8,11.6,389.0,681.66,543.11
2018,12,7,10,45,749.5,93.0,0.75,12.05,442.0,792.44,618.77
2018,12,7,11,0,902.0,64.0,0.7,12.5,495.0,890.42,681.79
2018,12,7,11,15,907.5,64.5,0.65,12.85,506.5,908.44,689.87
2018,12,7,11,30,913.0,65.0,0.6,13.2,518.0,923.06,696.93
2018,12,7,11,45,916.0,64.0,0.55,13.55,521.5,929.88,698.96
2018,12,7,12,0,919.0,63.0,0.5,13.9,525.0,933.09,698.87
2018,12,7,12,15,918.0,63.0,0.55,14.05,521.5,930.34,697.81
2018,12,7,12,30,917.0,63.0,0.6,14.2,518.0,923.96,694.62
2018,12,7,12,45,913.0,62.0,0.65,14.3,506.5,909.95,686.67
2018,12,7,13,0,909.0,61.0,0.7,14.4,495.0,892.48,676.6
2018,12,7,13,15,900.5,60.5,0.75,14.4,476.5,868.43,662.38
2018,12,7,13,30,892.0,60.0,0.8,14.4,458.0,841.34,646.08
2018,12,7,13,45,879.0,58.5,0.85,14.35,432.5,806.35,624.27
2018,12,7,14,0,866.0,57.0,0.9,14.3,407.0,768.95,600.49
2018,12,7,14,15,846.5,55.5,0.9,14.15,375.5,724.47,570.73
2018,12,7,14,30,827.0,54.0,0.9,14.0,344.0,678.56,539.39
2018,12,7,14,45,799.0,51.5,0.9,13.85,307.5,630.21,505.46
2018,12,7,15,0,771.0,49.0,0.9,13.7,271.0,575.32,464.49
2018,12,7,15,15,729.0,46.0,0.9,13.7,231.0,511.63,414.13
2018,12,7,15,30,687.0,43.0,0.9,13.7,191.0,449.78,363.21
2018,12,7,15,45,619.5,39.0,0.95,12.75,150.5,376.18,302.26
2018,12,7,16,0,552.0,35.0,1.0,11.8,110.0,307.57,242.5
2018,12,7,16,15,425.0,28.0,1.1,11.5,73.0,223.65,165.03
2018,12,7,16,30,298.0,21.0,1.2,11.2,36.0,137.43,18.68
2018,12,7,16,45,149.0,10.5,1.25,10.9,18.0,52.49,0.0
2018,12,7,17,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,8,7,15,143.5,10.0,1.45,5.45,17.5,50.27,0.0
2018,12,8,7,30,287.0,20.0,1.5,6.0,35.0,131.92,6.33
2018,12,8,7,45,406.5,27.5,1.5,6.6,70.5,215.16,161.64
2018,12,8,8,0,526.0,35.0,1.5,7.2,106.0,294.92,238.15
2018,12,8,8,15,596.0,41.0,1.5,7.65,147.5,365.52,301.98
2018,12,8,8,30,666.0,47.0,1.5,8.1,189.0,441.7,368.02
2018,12,8,8,45,720.0,49.0,1.5,8.6,230.5,508.81,424.36
2018,12,8,9,0,774.0,51.0,1.5,9.1,272.0,578.64,480.6
2018,12,8,9,15,803.5,53.0,1.5,9.65,309.0,634.09,522.74
2018,12,8,9,30,833.0,55.0,1.5,10.2,346.0,683.12,557.54
2018,12,8,9,45,853.0,57.0,1.5,10.75,378.0,730.3,590.07
2018,12,8,10,0,873.0,59.0,1.5,11.3,410.0,776.07,620.8
2018,12,8,10,15,886.0,60.0,1.45,11.65,435.5,813.02,644.48
2018,12,8,10,30,899.0,61.0,1.4,12.0,461.0,847.55,666.09
2018,12,8,10,45,907.0,62.5,1.4,12.4,480.0,875.75,683.54
2018,12,8,11,0,915.0,64.0,1.4,12.8,499.0,900.87,698.83
2018,12,8,11,15,919.5,64.5,1.3,12.95,510.5,918.26,707.95
2018,12,8,11,30,924.0,65.0,1.2,13.1,522.0,932.18,714.74
2018,12,8,11,45,900.5,71.0,1.15,13.25,519.0,924.26,707.68
2018,12,8,12,0,877.0,77.0,1.1,13.4,516.0,921.71,704.74
2018,12,8,12,15,899.0,71.5,1.05,13.45,519.0,923.73,705.21
2018,12,8,12,30,921.0,66.0,1.0,13.5,522.0,931.17,709.4
2018,12,8,12,45,915.0,66.0,0.9,13.55,510.5,916.78,698.07
2018,12,8,13,0,909.0,66.0,0.8,13.6,499.0,898.97,684.86
2018,12,8,13,15,900.0,65.0,0.75,13.55,480.0,873.93,668.14
2018,12,8,13,30,891.0,64.0,0.7,13.5,461.0,845.88,649.49
2018,12,8,13,45,877.0,63.0,0.7,13.5,435.5,810.88,626.82
2018,12,8,14,0,863.0,62.0,0.7,13.5,410.0,773.54,602.36
2018,12,8,14,15,843.0,60.0,0.65,13.4,378.0,735.01,576.17
2018,12,8,14,30,823.0,58.0,0.6,13.3,346.0,687.73,543.31
2018,12,8,14,45,793.5,56.0,0.55,13.15,309.5,632.76,504.35
2018,12,8,15,0,764.0,54.0,0.5,13.0,273.0,577.68,463.03
2018,12,8,15,15,721.0,50.0,0.5,13.0,232.5,512.36,412.14
2018,12,8,15,30,678.0,46.0,0.5,13.0,192.0,448.98,360.69
2018,12,8,15,45,608.5,41.5,0.55,12.25,151.0,373.99,299.18
2018,12,8,16,0,539.0,37.0,0.6,11.5,110.0,304.09,238.9
2018,12,8,16,15,388.5,29.5,0.65,11.15,72.0,211.27,155.62
2018,12,8,16,30,238.0,22.0,0.7,10.8,34.0,117.95,15.85
2018,12,8,16,45,119.0,11.0,0.8,10.45,17.0,44.47,0.0
2018,12,8,17,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,7,15,35.5,9.0,1.2,7.7,10.5,18.31,0.0
2018,12,9,7,30,71.0,18.0,1.1,7.9,21.0,49.81,0.0
2018,12,9,7,45,109.5,32.5,1.05,8.15,44.0,93.79,68.02
2018,12,9,8,0,148.0,47.0,1.0,8.4,67.0,133.03,106.2
2018,12,9,8,15,163.5,61.5,1.0,8.65,90.5,164.84,135.64
2018,12,9,8,30,179.0,76.0,1.0,8.9,114.0,198.09,165.48
2018,12,9,8,45,212.5,89.5,1.0,9.15,143.5,241.98,203.6
2018,12,9,9,0,246.0,103.0,1.0,9.4,173.0,288.62,243.06
