Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,9,15,186.0,119.5,0.95,9.55,176.5,277.85,233.05
2018,12,9,9,30,126.0,136.0,0.9,9.7,180.0,248.55,207.65
2018,12,9,9,45,199.0,148.5,0.85,9.9,225.0,322.34,269.18
2018,12,9,10,0,272.0,161.0,0.8,10.1,270.0,415.44,343.22
2018,12,9,10,15,190.5,165.0,0.8,10.3,243.5,345.55,285.17
2018,12,9,10,30,109.0,169.0,0.8,10.5,217.0,285.63,235.08
2018,12,9,10,45,70.0,177.0,0.75,10.7,208.5,247.76,203.22
2018,12,9,11,0,31.0,185.0,0.7,10.9,200.0,223.52,181.89
2018,12,9,11,15,42.5,195.0,0.75,11.1,216.0,245.95,200.34
2018,12,9,11,30,54.0,205.0,0.8,11.3,232.0,268.8,218.74
2018,12,9,11,45,75.0,212.0,0.9,11.45,249.5,296.81,241.7
2018,12,9,12,0,96.0,219.0,1.0,11.6,267.0,325.03,264.66
2018,12,9,12,15,105.5,219.0,1.0,11.65,271.5,333.68,271.6
2018,12,9,12,30,115.0,219.0,1.0,11.7,276.0,359.14,291.71
2018,12,9,12,45,155.5,210.0,1.05,11.8,285.0,383.25,312.03
2018,12,9,13,0,196.0,201.0,1.1,11.9,294.0,406.03,331.22
2018,12,9,13,15,324.0,177.0,1.1,11.8,324.0,500.42,407.65
2018,12,9,13,30,452.0,153.0,1.1,11.7,354.0,589.39,477.21
2018,12,9,13,45,501.0,134.0,1.1,11.6,345.0,594.81,482.16
2018,12,9,14,0,550.0,115.0,1.1,11.5,336.0,601.84,488.89
2018,12,9,14,15,442.0,121.5,1.1,11.35,290.5,503.4,412.79
2018,12,9,14,30,334.0,128.0,1.1,11.2,245.0,402.55,333.5
2018,12,9,14,45,266.5,120.5,1.1,11.0,207.5,335.06,279.27
2018,12,9,15,0,199.0,113.0,1.1,10.8,170.0,272.52,227.49
2018,12,9,15,15,184.0,97.5,1.1,10.8,144.0,236.46,197.22
2018,12,9,15,30,169.0,82.0,1.1,10.8,118.0,201.46,166.94
2018,12,9,15,45,142.0,65.5,1.1,10.25,91.5,160.22,130.94
2018,12,9,16,0,115.0,49.0,1.1,9.7,65.0,121.43,96.34
2018,12,9,16,15,78.0,33.0,1.1,9.55,42.0,81.88,59.5
2018,12,9,16,30,41.0,17.0,1.1,9.4,19.0,38.53,2.04
2018,12,9,16,45,20.5,8.5,1.1,9.2,9.5,13.7,0.0
2018,12,9,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,10,7,15,9.0,5.5,1.7,5.95,6.0,7.55,0.0
2018,12,10,7,30,18.0,11.0,1.8,6.2,12.0,18.19,0.0
2018,12,10,7,45,18.5,26.5,1.85,6.4,28.0,34.91,22.05
2018,12,10,8,0,19.0,42.0,1.9,6.6,44.0,53.17,39.81
2018,12,10,8,15,26.0,57.5,2.0,6.8,62.0,74.14,58.87
2018,12,10,8,30,33.0,73.0,2.1,7.0,80.0,95.65,78.23
2018,12,10,8,45,37.5,85.5,2.15,7.25,95.0,112.34,93.14
2018,12,10,9,0,42.0,98.0,2.2,7.5,110.0,129.61,108.28
2018,12,10,9,15,58.5,115.5,2.25,7.8,134.5,161.94,136.32
2018,12,10,9,30,75.0,133.0,2.3,8.1,159.0,195.63,165.11
2018,12,10,9,45,145.5,149.5,2.3,8.4,205.5,283.21,239.86
2018,12,10,10,0,216.0,166.0,2.3,8.7,252.0,362.94,306.26
2018,12,10,10,15,237.5,174.5,2.35,9.05,274.5,411.45,344.79
2018,12,10,10,30,259.0,183.0,2.4,9.4,297.0,445.81,371.82
2018,12,10,10,45,180.0,194.0,2.45,9.7,275.0,380.31,316.6
2018,12,10,11,0,101.0,205.0,2.5,10.0,253.0,310.9,257.82
2018,12,10,11,15,69.0,197.0,2.45,10.3,230.0,272.37,225.17
2018,12,10,11,30,37.0,189.0,2.4,10.6,207.0,233.42,191.83
2018,12,10,11,45,33.5,185.5,2.4,10.9,202.0,225.78,185.29
2018,12,10,12,0,30.0,182.0,2.4,11.2,197.0,218.25,178.77
2018,12,10,12,15,83.5,198.0,2.4,11.4,239.0,286.95,236.78
2018,12,10,12,30,137.0,214.0,2.4,11.6,281.0,372.77,306.89
2018,12,10,12,45,220.5,198.5,2.35,11.75,304.0,426.94,352.17
2018,12,10,13,0,304.0,183.0,2.3,11.9,327.0,495.8,407.95
2018,12,10,13,15,263.0,181.0,2.35,11.95,302.5,452.75,373.14
2018,12,10,13,30,222.0,179.0,2.4,12.0,278.0,410.4,339.17
2018,12,10,13,45,244.5,166.0,2.4,12.0,269.0,407.35,338.03
2018,12,10,14,0,267.0,153.0,2.4,12.0,260.0,402.33,335.01
2018,12,10,14,15,544.5,104.0,2.45,11.95,301.0,566.62,470.73
2018,12,10,14,30,822.0,55.0,2.5,11.9,342.0,677.74,557.24
2018,12,10,14,45,797.0,52.5,2.5,11.8,306.5,631.87,521.99
2018,12,10,15,0,772.0,50.0,2.5,11.7,271.0,579.19,480.7
2018,12,10,15,15,730.5,46.5,2.5,11.7,231.0,515.25,427.96
2018,12,10,15,30,689.0,43.0,2.5,11.7,191.0,453.11,374.77
2018,12,10,15,45,625.0,38.5,2.25,10.65,150.5,380.62,312.02
2018,12,10,16,0,561.0,34.0,2.0,9.6,110.0,312.92,250.9
2018,12,10,16,15,435.0,27.5,1.95,9.1,73.5,223.62,167.62
2018,12,10,16,30,309.0,21.0,1.9,8.6,37.0,142.85,23.9
2018,12,10,16,45,154.5,10.5,1.9,8.1,18.5,54.74,0.0
2018,12,10,17,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,11,7,15,140.0,9.5,1.5,4.2,15.5,48.11,0.0
2018,12,11,7,30,280.0,19.0,1.5,4.7,31.0,125.04,0.0
2018,12,11,7,45,431.0,25.5,1.45,5.25,68.5,214.39,156.46
2018,12,11,8,0,582.0,32.0,1.4,5.8,106.0,313.62,252.41
2018,12,11,8,15,651.0,36.5,1.45,6.2,148.0,384.35,317.41
2018,12,11,8,30,720.0,41.0,1.5,6.6,190.0,460.41,384.24
2018,12,11,8,45,761.0,44.0,1.55,7.05,230.5,522.98,437.78
2018,12,11,9,0,802.0,47.0,1.6,7.5,271.0,582.11,486.66
2018,12,11,9,15,827.5,49.5,1.7,8.0,307.5,635.9,528.74
2018,12,11,9,30,853.0,52.0,1.8,8.5,344.0,689.4,568.3
2018,12,11,9,45,869.0,54.0,1.85,9.0,375.5,734.38,600.14
2018,12,11,10,0,885.0,56.0,1.9,9.5,407.0,777.64,630.14
2018,12,11,10,15,897.0,58.0,1.9,9.9,433.0,815.65,655.57
2018,12,11,10,30,909.0,60.0,1.9,10.3,459.0,851.16,678.88
2018,12,11,10,45,916.0,61.0,1.95,10.7,477.5,878.28,696.52
2018,12,11,11,0,923.0,62.0,2.0,11.1,496.0,902.26,711.97
2018,12,11,11,15,926.5,62.5,2.05,11.4,507.5,919.15,722.75
2018,12,11,11,30,930.0,63.0,2.1,11.7,519.0,932.54,731.25
2018,12,11,11,45,930.0,64.0,2.2,11.95,523.0,939.82,736.34
2018,12,11,12,0,930.0,65.0,2.3,12.2,527.0,943.43,739.06
2018,12,11,12,15,928.5,64.5,2.35,12.3,523.0,939.99,736.92
2018,12,11,12,30,927.0,64.0,2.4,12.4,519.0,932.88,732.45
2018,12,11,12,45,922.0,63.0,2.45,12.5,507.5,918.34,722.91
2018,12,11,13,0,917.0,62.0,2.5,12.6,496.0,900.33,711.07
2018,12,11,13,15,908.5,61.0,2.5,12.6,477.5,875.94,694.56
2018,12,11,13,30,900.0,60.0,2.5,12.6,459.0,848.46,675.89
2018,12,11,13,45,886.5,59.0,2.55,12.6,433.5,813.99,652.44
2018,12,11,14,0,873.0,58.0,2.6,12.6,408.0,777.09,626.98
2018,12,11,14,15,853.5,56.0,2.55,12.4,376.5,732.11,594.94
2018,12,11,14,30,834.0,54.0,2.5,12.2,345.0,685.65,561.3
2018,12,11,14,45,805.5,51.5,2.45,12.05,308.5,637.05,525.21
2018,12,11,15,0,777.0,49.0,2.4,11.9,272.0,581.86,482.09
2018,12,11,15,15,729.5,46.0,2.4,11.9,231.0,514.79,427.02
2018,12,11,15,30,682.0,43.0,2.4,11.9,190.0,450.03,371.87
2018,12,11,15,45,619.0,38.5,2.1,10.75,150.0,378.39,309.94
2018,12,11,16,0,556.0,34.0,1.8,9.6,110.0,311.44,249.58
2018,12,11,16,15,425.5,27.0,1.85,9.25,73.0,220.15,165.11
2018,12,11,16,30,295.0,20.0,1.9,8.9,36.0,137.83,25.24
2018,12,11,16,45,147.5,10.0,1.95,8.55,18.0,52.45,0.0
2018,12,11,17,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,12,7,15,30.0,7.5,2.25,8.65,8.5,15.23,0.0
2018,12,12,7,30,60.0,15.0,2.3,8.8,17.0,33.59,0.0
2018,12,12,7,45,143.0,28.5,2.35,9.0,43.5,108.73,76.39
2018,12,12,8,0,226.0,42.0,2.4,9.2,70.0,169.76,135.48
2018,12,12,8,15,268.0,55.5,2.45,9.35,101.0,218.15,180.05
2018,12,12,8,30,310.0,69.0,2.5,9.5,132.0,270.53,227.0
2018,12,12,8,45,383.5,75.5,2.55,9.65,170.5,336.26,284.39
2018,12,12,9,0,457.0,82.0,2.6,9.8,209.0,408.02,345.44
2018,12,12,9,15,586.0,76.0,2.6,10.1,261.0,513.75,432.62
2018,12,12,9,30,715.0,70.0,2.6,10.4,313.0,618.07,515.19
2018,12,12,9,45,638.5,90.0,2.6,10.7,322.5,616.06,511.52
2018,12,12,10,0,562.0,110.0,2.6,11.0,332.0,601.17,498.37
2018,12,12,10,15,623.5,106.5,2.6,11.35,367.5,665.01,546.47
2018,12,12,10,30,685.0,103.0,2.6,11.7,403.0,729.37,593.15
2018,12,12,10,45,806.5,81.5,2.6,12.0,449.0,817.96,656.74
2018,12,12,11,0,928.0,60.0,2.6,12.3,495.0,903.03,715.9
2018,12,12,11,15,933.5,60.0,2.65,12.5,507.0,921.2,727.26
2018,12,12,11,30,939.0,60.0,2.7,12.7,519.0,935.9,736.93
2018,12,12,11,45,942.0,60.0,2.75,12.85,523.5,944.74,742.76
2018,12,12,12,0,945.0,60.0,2.8,13.0,528.0,949.89,746.22
2018,12,12,12,15,942.0,61.0,2.85,13.1,525.0,947.2,744.49
2018,12,12,12,30,939.0,62.0,2.9,13.2,522.0,940.8,740.38
2018,12,12,12,45,931.5,62.0,2.95,13.3,510.5,925.37,730.05
2018,12,12,13,0,924.0,62.0,3.0,13.4,499.0,906.49,717.44
2018,12,12,13,15,916.0,61.5,3.0,13.4,481.0,883.2,701.62
2018,12,12,13,30,908.0,61.0,3.0,13.4,463.0,856.78,683.58
2018,12,12,13,45,882.5,61.0,3.0,13.4,434.0,813.72,653.31
2018,12,12,14,0,857.0,61.0,3.0,13.4,405.0,768.87,621.5
2018,12,12,14,15,823.0,60.0,2.9,13.25,369.5,721.63,587.26
2018,12,12,14,30,789.0,59.0,2.8,13.1,334.0,666.53,546.5
2018,12,12,14,45,687.5,63.5,2.7,12.95,285.0,571.47,473.77
2018,12,12,15,0,586.0,68.0,2.6,12.8,236.0,486.27,404.82
2018,12,12,15,15,547.0,62.0,2.6,12.8,200.5,428.74,357.09
2018,12,12,15,30,508.0,56.0,2.6,12.8,165.0,373.3,309.37
2018,12,12,15,45,543.0,45.0,2.2,11.45,139.0,352.18,288.68
2018,12,12,16,0,578.0,34.0,1.8,10.1,113.0,322.29,257.93
2018,12,12,16,15,449.0,27.5,1.8,9.65,75.5,230.67,172.99
2018,12,12,16,30,320.0,21.0,1.8,9.2,38.0,147.99,30.51
2018,12,12,16,45,160.0,10.5,1.8,8.7,19.0,56.82,0.0
2018,12,12,17,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,13,7,15,128.5,9.0,1.9,5.05,14.0,8.19,0.0
2018,12,13,7,30,257.0,18.0,1.9,5.7,28.0,101.36,0.0
2018,12,13,7,45,405.5,24.5,1.9,6.3,63.5,200.63,141.83
2018,12,13,8,0,554.0,31.0,1.9,6.9,99.0,297.97,238.73
2018,12,13,8,15,625.5,35.5,1.95,7.4,140.0,368.21,303.66
2018,12,13,8,30,697.0,40.0,2.0,7.9,181.0,444.12,370.7
2018,12,13,8,45,741.5,43.0,2.05,8.4,221.5,507.54,425.34
2018,12,13,9,0,786.0,46.0,2.1,8.9,262.0,567.95,475.63
2018,12,13,9,15,814.5,48.5,2.05,9.45,299.0,623.1,518.41
2018,12,13,9,30,843.0,51.0,2.0,10.0,336.0,678.27,558.4
2018,12,13,9,45,863.0,52.0,2.0,10.55,368.0,724.6,590.88
2018,12,13,10,0,883.0,53.0,2.0,11.1,400.0,769.54,621.63
2018,12,13,10,15,896.0,54.5,2.0,11.6,426.0,807.76,646.98
2018,12,13,10,30,909.0,56.0,2.0,12.1,452.0,843.56,670.25
2018,12,13,10,45,918.0,57.0,2.0,12.6,471.5,872.57,688.42
2018,12,13,11,0,927.0,58.0,2.0,13.1,491.0,898.54,704.38
2018,12,13,11,15,931.5,58.5,1.95,13.35,503.0,916.59,714.88
2018,12,13,11,30,936.0,59.0,1.9,13.6,515.0,931.14,723.06
2018,12,13,11,45,937.0,59.5,1.85,13.85,519.5,938.94,726.69
2018,12,13,12,0,938.0,60.0,1.8,14.1,524.0,943.04,727.99
2018,12,13,12,15,935.0,60.5,1.8,14.25,520.5,939.8,725.37
2018,12,13,12,30,932.0,61.0,1.8,14.4,517.0,932.88,720.5
2018,12,13,12,45,924.5,61.5,1.75,14.55,506.0,918.32,709.93
2018,12,13,13,0,917.0,62.0,1.7,14.7,495.0,900.33,697.24
2018,12,13,13,15,908.0,62.0,1.65,14.75,477.0,877.08,681.3
2018,12,13,13,30,899.0,62.0,1.6,14.8,459.0,850.77,663.33
2018,12,13,13,45,884.5,61.0,1.6,14.8,434.0,815.72,639.88
2018,12,13,14,0,870.0,60.0,1.6,14.8,409.0,778.3,614.59
2018,12,13,14,15,850.0,58.5,1.5,14.6,377.5,733.9,583.4
2018,12,13,14,30,830.0,57.0,1.4,14.4,346.0,694.39,555.4
2018,12,13,14,45,800.5,54.5,1.25,14.2,309.5,638.93,514.53
2018,12,13,15,0,771.0,52.0,1.1,14.0,273.0,583.34,471.8
2018,12,13,15,15,728.0,49.0,1.1,14.0,233.5,519.21,421.02
2018,12,13,15,30,685.0,46.0,1.1,14.0,194.0,456.86,369.66
2018,12,13,15,45,615.0,41.0,1.0,12.65,152.5,380.73,306.59
2018,12,13,16,0,545.0,36.0,0.9,11.3,111.0,309.86,245.16
2018,12,13,16,15,414.0,29.0,0.95,10.85,74.0,224.18,166.99
2018,12,13,16,30,283.0,22.0,1.0,10.4,37.0,136.44,30.77
2018,12,13,16,45,141.5,11.0,1.05,10.0,18.5,52.02,0.0
2018,12,13,17,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,14,7,15,0.5,2.5,3.2,10.4,2.5,2.27,0.0
2018,12,14,7,30,1.0,5.0,3.3,10.6,5.0,4.88,0.0
2018,12,14,7,45,0.5,9.5,3.4,10.8,9.5,8.53,0.69
2018,12,14,8,0,0.0,14.0,3.5,11.0,14.0,12.3,4.66
2018,12,14,8,15,0.0,18.5,3.6,11.15,18.5,16.26,8.27
2018,12,14,8,30,0.0,23.0,3.7,11.3,23.0,20.23,11.83
2018,12,14,8,45,0.0,34.5,3.8,11.45,34.5,30.39,20.71
2018,12,14,9,0,0.0,46.0,3.9,11.6,46.0,40.58,29.55
2018,12,14,9,15,0.0,52.5,3.9,11.7,52.5,46.34,34.51
2018,12,14,9,30,0.0,59.0,3.9,11.8,59.0,52.11,39.42
2018,12,14,9,45,0.0,43.5,3.95,11.9,43.5,38.36,27.51
2018,12,14,10,0,0.0,28.0,4.0,12.0,28.0,24.66,15.65
2018,12,14,10,15,0.0,42.0,4.0,12.1,42.0,37.05,26.26
2018,12,14,10,30,0.0,56.0,4.0,12.2,56.0,49.46,36.82
2018,12,14,10,45,0.0,75.0,4.0,12.25,75.0,66.34,51.12
2018,12,14,11,0,0.0,94.0,4.0,12.3,94.0,84.22,66.19
2018,12,14,11,15,57.0,135.5,4.0,12.4,163.0,187.53,155.06
2018,12,14,11,30,114.0,177.0,4.0,12.5,232.0,304.97,253.01
2018,12,14,11,45,140.5,176.0,4.0,12.55,244.5,328.36,272.51
2018,12,14,12,0,167.0,175.0,4.0,12.6,257.0,351.6,292.08
2018,12,14,12,15,99.0,162.0,4.0,12.65,210.5,273.41,226.26
2018,12,14,12,30,31.0,149.0,4.0,12.7,164.0,180.03,147.07
2018,12,14,12,45,34.0,148.0,3.95,12.75,164.0,181.56,148.65
2018,12,14,13,0,37.0,147.0,3.9,12.8,164.0,183.03,150.06
2018,12,14,13,15,79.5,160.0,3.8,12.8,195.5,235.52,195.13
2018,12,14,13,30,122.0,173.0,3.7,12.8,227.0,302.52,251.25
2018,12,14,13,45,66.0,147.5,3.6,12.75,176.5,207.84,171.87
2018,12,14,14,0,10.0,122.0,3.5,12.7,126.0,122.69,99.14
2018,12,14,14,15,140.0,107.5,3.35,12.6,156.5,227.12,191.17
2018,12,14,14,30,270.0,93.0,3.2,12.5,187.0,328.69,277.73
2018,12,14,14,45,201.0,90.5,3.0,12.4,156.5,252.44,212.88
2018,12,14,15,0,132.0,88.0,2.8,12.3,126.0,185.85,155.67
2018,12,14,15,15,75.5,67.0,2.8,12.3,88.0,121.16,99.68
2018,12,14,15,30,19.0,46.0,2.8,12.3,50.0,54.25,41.31
2018,12,14,15,45,29.0,36.5,2.45,11.7,41.0,48.93,36.55
2018,12,14,16,0,39.0,27.0,2.1,11.1,32.0,48.24,35.25
2018,12,14,16,15,83.5,22.0,2.0,10.7,28.0,66.79,47.75
2018,12,14,16,30,128.0,17.0,1.9,10.3,24.0,75.71,17.06
2018,12,14,16,45,64.0,8.5,1.85,9.9,12.0,26.83,0.0
2018,12,14,17,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,15,7,15,25.0,6.0,1.7,7.6,7.0,0.0,0.0
2018,12,15,7,30,50.0,12.0,1.7,8.0,14.0,27.26,0.0
2018,12,15,7,45,101.5,27.0,1.7,8.4,37.0,80.44,52.48
2018,12,15,8,0,153.0,42.0,1.7,8.8,60.0,128.01,100.75
2018,12,15,8,15,161.0,57.0,1.75,9.15,83.0,157.04,128.39
2018,12,15,8,30,169.0,72.0,1.8,9.5,106.0,186.68,155.48
2018,12,15,8,45,161.0,90.5,1.9,9.9,128.0,212.29,178.14
2018,12,15,9,0,153.0,109.0,2.0,10.3,150.0,225.57,189.78
2018,12,15,9,15,275.0,111.5,2.0,10.75,198.5,326.33,275.47
2018,12,15,9,30,397.0,114.0,2.0,11.2,247.0,440.38,368.86
2018,12,15,9,45,560.5,96.5,2.0,11.65,304.0,562.47,466.41
2018,12,15,10,0,724.0,79.0,2.0,12.1,361.0,688.02,560.46
2018,12,15,10,15,637.5,101.0,1.95,12.5,361.5,667.45,541.82
2018,12,15,10,30,551.0,123.0,1.9,12.9,362.0,638.04,517.97
2018,12,15,10,45,433.5,154.5,1.85,13.35,347.5,581.66,471.74
2018,12,15,11,0,316.0,186.0,1.8,13.8,333.0,508.39,412.33
2018,12,15,11,15,209.5,193.5,1.7,14.0,292.0,410.14,333.64
2018,12,15,11,30,103.0,201.0,1.6,14.2,251.0,308.67,250.64
2018,12,15,11,45,223.5,199.0,1.5,14.4,309.0,450.6,364.91
2018,12,15,12,0,344.0,197.0,1.4,14.6,367.0,558.53,447.87
2018,12,15,12,15,359.5,191.0,1.4,14.7,367.5,564.7,451.87
2018,12,15,12,30,375.0,185.0,1.4,14.8,368.0,569.41,455.75
2018,12,15,12,45,258.5,194.5,1.35,14.9,319.5,473.78,380.52
2018,12,15,13,0,142.0,204.0,1.3,15.0,271.0,362.9,292.58
2018,12,15,13,15,165.5,187.0,1.35,14.95,262.0,359.81,292.26
2018,12,15,13,30,189.0,170.0,1.4,14.9,253.0,355.51,290.27
2018,12,15,13,45,175.5,165.5,1.4,14.9,239.5,335.24,274.18
2018,12,15,14,0,162.0,161.0,1.4,14.9,226.0,315.32,258.34
2018,12,15,14,15,92.5,121.5,1.35,14.7,158.0,208.31,170.97
2018,12,15,14,30,23.0,82.0,1.3,14.5,90.0,96.76,77.22
2018,12,15,14,45,22.5,71.0,1.3,14.3,78.0,84.11,66.84
2018,12,15,15,0,22.0,60.0,1.3,14.1,66.0,71.53,56.2
2018,12,15,15,15,11.0,41.5,1.3,14.1,44.5,44.7,32.99
2018,12,15,15,30,0.0,23.0,1.3,14.1,23.0,20.23,11.73
2018,12,15,15,45,0.0,19.0,1.4,13.2,19.0,16.7,8.65
2018,12,15,16,0,0.0,15.0,1.5,12.3,15.0,13.18,5.5
2018,12,15,16,15,0.0,11.0,1.6,11.85,11.0,9.66,2.16
2018,12,15,16,30,0.0,7.0,1.7,11.4,7.0,6.14,0.0
2018,12,15,16,45,0.0,3.5,1.8,10.95,3.5,3.18,0.0
2018,12,15,17,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,2.55,10.45,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,2.6,10.7,2.0,1.82,0.0
2018,12,16,7,45,0.0,5.0,2.65,11.0,5.0,4.38,0.0
2018,12,16,8,0,0.0,8.0,2.7,11.3,8.0,7.02,0.2
2018,12,16,8,15,0.0,8.5,2.85,11.55,8.5,7.46,0.72
2018,12,16,8,30,0.0,9.0,3.0,11.8,9.0,7.9,1.16
2018,12,16,8,45,0.0,24.0,3.1,12.05,24.0,21.11,12.64
2018,12,16,9,0,0.0,39.0,3.2,12.3,39.0,34.37,24.12
2018,12,16,9,15,0.0,45.0,3.3,12.5,45.0,39.69,28.67
2018,12,16,9,30,0.0,51.0,3.4,12.7,51.0,45.01,33.19
2018,12,16,9,45,0.0,52.0,3.45,12.9,52.0,45.9,33.86
2018,12,16,10,0,0.0,53.0,3.5,13.1,53.0,46.79,34.53
2018,12,16,10,15,0.5,54.5,3.5,13.15,54.5,48.53,35.97
2018,12,16,10,30,1.0,56.0,3.5,13.2,56.0,50.29,37.42
2018,12,16,10,45,0.5,57.0,3.5,13.25,57.0,50.78,37.75
2018,12,16,11,0,0.0,58.0,3.5,13.3,58.0,51.24,38.06
2018,12,16,11,15,16.0,99.0,3.45,13.3,106.5,110.42,88.64
2018,12,16,11,30,32.0,140.0,3.4,13.3,155.0,170.54,139.18
2018,12,16,11,45,31.5,134.0,3.3,13.3,149.0,163.26,132.98
2018,12,16,12,0,31.0,128.0,3.2,13.3,143.0,156.04,126.98
2018,12,16,12,15,15.5,92.5,3.15,13.25,100.0,103.21,82.38
2018,12,16,12,30,0.0,57.0,3.1,13.2,57.0,50.36,37.23
2018,12,16,12,45,0.0,67.5,3.05,13.2,67.5,59.68,45.17
2018,12,16,13,0,0.0,78.0,3.0,13.2,78.0,69.02,53.1
2018,12,16,13,15,0.0,80.5,3.0,13.15,80.5,71.24,55.04
2018,12,16,13,30,0.0,83.0,3.0,13.1,83.0,73.71,57.21
2018,12,16,13,45,0.0,76.0,3.05,13.1,76.0,67.23,51.81
2018,12,16,14,0,0.0,69.0,3.1,13.1,69.0,61.0,46.6
2018,12,16,14,15,0.0,59.5,3.1,13.05,59.5,52.55,39.5
2018,12,16,14,30,0.0,50.0,3.1,13.0,50.0,44.12,32.35
2018,12,16,14,45,0.0,37.5,3.15,12.9,37.5,33.05,22.89
2018,12,16,15,0,0.0,25.0,3.2,12.8,25.0,22.0,13.39
2018,12,16,15,15,0.0,22.5,3.2,12.8,22.5,19.79,11.47
2018,12,16,15,30,0.0,20.0,3.2,12.8,20.0,17.58,9.51
2018,12,16,15,45,0.0,16.5,3.25,12.55,16.5,14.5,6.77
2018,12,16,16,0,0.0,13.0,3.3,12.3,13.0,11.42,3.99
2018,12,16,16,15,0.0,9.5,3.3,12.25,9.5,8.34,1.09
2018,12,16,16,30,0.0,6.0,3.3,12.2,6.0,5.26,0.0
2018,12,16,16,45,0.0,3.0,3.3,12.1,3.0,2.73,0.0
2018,12,16,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,17,7,15,111.5,8.0,1.35,8.2,11.5,0.0,0.0
2018,12,17,7,30,223.0,16.0,1.3,8.6,23.0,86.65,0.0
2018,12,17,7,45,372.5,23.0,1.25,9.0,56.5,181.26,116.36
2018,12,17,8,0,522.0,30.0,1.2,9.4,90.0,278.67,218.5
2018,12,17,8,15,598.5,34.0,1.2,9.65,130.0,348.76,282.87
2018,12,17,8,30,675.0,38.0,1.2,9.9,170.0,424.96,349.34
2018,12,17,8,45,722.5,41.5,1.2,10.2,210.5,489.5,404.13
2018,12,17,9,0,770.0,45.0,1.2,10.5,251.0,551.53,454.91
2018,12,17,9,15,795.5,48.0,1.15,10.75,287.5,604.73,496.06
2018,12,17,9,30,821.0,51.0,1.1,11.0,324.0,657.8,534.07
2018,12,17,9,45,837.0,54.0,1.05,11.3,355.5,703.26,565.17
2018,12,17,10,0,853.0,57.0,1.0,11.6,387.0,747.16,594.33
2018,12,17,10,15,867.0,59.0,1.05,11.85,413.5,786.25,620.87
2018,12,17,10,30,881.0,61.0,1.1,12.1,440.0,823.09,645.58
2018,12,17,10,45,889.5,61.5,1.1,12.35,459.0,850.73,662.93
2018,12,17,11,0,898.0,62.0,1.1,12.6,478.0,875.43,678.27
2018,12,17,11,15,903.0,63.0,1.15,12.65,490.5,894.58,691.14
2018,12,17,11,30,908.0,64.0,1.2,12.7,503.0,910.38,701.89
2018,12,17,11,45,882.0,71.0,1.25,12.8,501.0,902.57,696.57
2018,12,17,12,0,856.0,78.0,1.3,12.9,499.0,900.05,695.32
2018,12,17,12,15,817.5,86.5,1.35,12.9,487.0,875.14,678.94
2018,12,17,12,30,779.0,95.0,1.4,12.9,475.0,846.62,660.29
2018,12,17,12,45,584.5,135.5,1.45,12.9,417.5,719.4,570.88
2018,12,17,13,0,390.0,176.0,1.5,12.9,360.0,581.12,467.49
2018,12,17,13,15,353.0,174.5,1.5,12.9,336.5,523.49,425.07
2018,12,17,13,30,316.0,173.0,1.5,12.9,313.0,483.48,394.35
2018,12,17,13,45,236.5,163.0,1.5,12.95,264.5,398.22,326.87
2018,12,17,14,0,157.0,153.0,1.5,13.0,216.0,301.28,248.77
2018,12,17,14,15,90.5,122.5,1.45,12.8,158.0,208.21,172.19
2018,12,17,14,30,24.0,92.0,1.4,12.6,100.0,108.87,88.03
2018,12,17,14,45,16.0,72.0,1.35,12.45,77.0,80.75,64.26
2018,12,17,15,0,8.0,52.0,1.3,12.3,54.0,51.12,38.75
2018,12,17,15,15,11.0,41.0,1.3,12.3,43.5,44.2,32.84
2018,12,17,15,30,14.0,30.0,1.3,12.3,33.0,34.82,24.66
2018,12,17,15,45,9.0,23.5,1.2,11.4,25.5,25.71,16.59
2018,12,17,16,0,4.0,17.0,1.1,10.5,18.0,16.8,8.68
2018,12,17,16,15,33.0,17.0,1.2,10.2,19.5,32.72,20.92
2018,12,17,16,30,62.0,17.0,1.3,9.9,21.0,46.88,12.98
2018,12,17,16,45,31.0,8.5,1.35,9.6,10.5,17.13,0.0
2018,12,17,17,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,18,7,15,47.5,6.5,0.95,8.05,8.0,0.0,0.0
2018,12,18,7,30,95.0,13.0,0.9,8.4,16.0,42.37,0.0
2018,12,18,7,45,211.5,24.0,0.85,8.75,44.0,125.16,77.66
2018,12,18,8,0,328.0,35.0,0.8,9.1,72.0,204.42,160.3
2018,12,18,8,15,388.5,45.5,0.8,9.5,107.5,263.55,214.24
2018,12,18,8,30,449.0,56.0,0.8,9.9,143.0,328.39,270.76
2018,12,18,8,45,603.5,50.5,0.8,10.35,195.0,433.94,358.28
2018,12,18,9,0,758.0,45.0,0.8,10.8,247.0,547.91,448.9
2018,12,18,9,15,786.0,48.0,0.8,11.15,283.5,597.24,486.5
2018,12,18,9,30,814.0,51.0,0.8,11.5,320.0,651.72,525.48
2018,12,18,9,45,832.5,53.5,0.8,11.85,352.0,698.16,557.38
2018,12,18,10,0,851.0,56.0,0.8,12.2,384.0,743.24,587.6
2018,12,18,10,15,865.5,57.0,0.8,12.45,410.0,781.38,612.52
2018,12,18,10,30,880.0,58.0,0.8,12.7,436.0,817.35,635.63
2018,12,18,10,45,885.5,60.0,0.8,13.0,455.0,844.52,652.31
2018,12,18,11,0,891.0,62.0,0.8,13.3,474.0,868.65,666.93
2018,12,18,11,15,900.5,62.0,0.85,13.45,487.5,890.45,681.28
2018,12,18,11,30,910.0,62.0,0.9,13.6,501.0,909.03,693.57
2018,12,18,11,45,896.0,66.0,0.9,13.75,502.0,908.31,692.11
2018,12,18,12,0,882.0,70.0,0.9,13.9,503.0,903.86,688.61
2018,12,18,12,15,871.5,72.0,0.95,13.9,498.0,896.4,684.58
2018,12,18,12,30,861.0,74.0,1.0,13.9,493.0,894.61,684.55
2018,12,18,12,45,853.0,72.0,1.0,13.95,480.5,868.42,666.99
2018,12,18,13,0,845.0,70.0,1.0,14.0,468.0,848.15,653.85
2018,12,18,13,15,865.5,64.5,1.05,14.0,459.0,844.94,653.35
2018,12,18,13,30,886.0,59.0,1.1,14.0,450.0,837.65,649.89
2018,12,18,13,45,873.0,58.0,1.15,13.95,426.0,804.67,628.68
2018,12,18,14,0,860.0,57.0,1.2,13.9,402.0,769.25,605.75
2018,12,18,14,15,821.0,58.0,1.2,13.75,367.5,721.41,573.08
2018,12,18,14,30,782.0,59.0,1.2,13.6,333.0,665.78,534.13
2018,12,18,14,45,652.5,63.0,1.2,13.5,275.5,554.52,451.93
2018,12,18,15,0,523.0,67.0,1.2,13.4,218.0,448.09,368.7
2018,12,18,15,15,605.5,54.5,1.2,13.4,205.5,459.37,377.21
2018,12,18,15,30,688.0,42.0,1.2,13.4,193.0,458.62,373.55
2018,12,18,15,45,624.5,38.5,1.1,12.4,153.5,387.55,313.42
2018,12,18,16,0,561.0,35.0,1.0,11.4,114.0,320.93,254.99
2018,12,18,16,15,439.0,28.0,1.05,11.1,77.0,231.79,174.81
2018,12,18,16,30,317.0,21.0,1.1,10.8,40.0,151.92,57.37
2018,12,18,16,45,158.5,10.5,1.15,10.45,20.0,57.88,0.0
2018,12,18,17,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,19,7,15,86.0,7.0,0.75,8.7,9.5,0.0,0.0
2018,12,19,7,30,172.0,14.0,0.7,8.9,19.0,67.73,0.0
2018,12,19,7,45,323.0,23.0,0.65,9.1,52.0,164.97,99.81
2018,12,19,8,0,474.0,32.0,0.6,9.3,85.0,257.49,200.24
2018,12,19,8,15,556.5,36.5,0.65,9.65,124.5,329.03,265.16
2018,12,19,8,30,639.0,41.0,0.7,10.0,164.0,407.06,332.46
2018,12,19,8,45,528.0,61.0,0.8,10.35,177.5,402.04,331.72
2018,12,19,9,0,417.0,81.0,0.9,10.7,191.0,376.96,313.38
2018,12,19,9,15,532.5,79.0,1.05,11.1,240.5,475.0,393.79
2018,12,19,9,30,648.0,77.0,1.2,11.5,290.0,576.41,473.57
2018,12,19,9,45,562.0,99.5,1.3,11.9,297.5,563.74,461.84
2018,12,19,10,0,476.0,122.0,1.4,12.3,305.0,537.8,440.55
2018,12,19,10,15,537.0,119.5,1.5,12.6,339.0,598.41,487.89
2018,12,19,10,30,598.0,117.0,1.6,12.9,373.0,668.07,539.24
2018,12,19,10,45,580.0,127.0,1.65,13.15,384.5,678.65,545.57
2018,12,19,11,0,562.0,137.0,1.7,13.4,396.0,679.66,545.46
2018,12,19,11,15,657.0,118.5,1.65,13.6,429.5,758.97,602.07
2018,12,19,11,30,752.0,100.0,1.6,13.8,463.0,829.45,650.12
2018,12,19,11,45,779.0,94.0,1.6,13.95,473.5,846.71,660.78
2018,12,19,12,0,806.0,88.0,1.6,14.1,484.0,866.81,674.12
2018,12,19,12,15,716.5,108.5,1.55,14.2,459.0,816.02,637.47
2018,12,19,12,30,627.0,129.0,1.5,14.3,434.0,756.19,594.94
2018,12,19,12,45,644.0,122.5,1.4,14.35,430.5,758.23,596.23
2018,12,19,13,0,661.0,116.0,1.3,14.4,427.0,757.14,594.67
2018,12,19,13,15,627.5,118.0,1.25,14.4,405.0,719.0,567.39
2018,12,19,13,30,594.0,120.0,1.2,14.4,383.0,679.36,539.27
