Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,13,45,673.0,98.0,1.15,14.35,380.5,703.66,557.71
2018,12,19,14,0,752.0,76.0,1.1,14.3,378.0,715.67,566.5
2018,12,19,14,15,721.0,73.5,1.0,14.15,345.5,665.04,529.67
2018,12,19,14,30,690.0,71.0,0.9,14.0,313.0,618.04,495.7
2018,12,19,14,45,656.0,68.5,0.8,13.85,279.5,564.92,456.17
2018,12,19,15,0,622.0,66.0,0.7,13.7,246.0,512.37,415.06
2018,12,19,15,15,519.0,65.5,0.7,13.7,201.5,420.86,342.79
2018,12,19,15,30,416.0,65.0,0.7,13.7,157.0,336.28,274.06
2018,12,19,15,45,441.5,52.5,0.7,12.9,132.0,313.9,254.1
2018,12,19,16,0,467.0,40.0,0.7,12.1,107.0,288.15,228.68
2018,12,19,16,15,387.5,31.0,0.75,11.8,73.5,219.59,165.52
2018,12,19,16,30,308.0,22.0,0.8,11.5,40.0,150.47,61.28
2018,12,19,16,45,168.0,12.5,0.85,11.2,21.0,62.88,0.0
2018,12,19,17,0,28.0,3.0,0.9,10.9,2.0,0.0,0.0
2018,12,19,17,15,14.0,1.5,0.9,10.7,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,20,7,15,0.5,3.5,1.3,8.25,3.5,0.0,0.0
2018,12,20,7,30,1.0,7.0,1.3,8.4,7.0,6.69,0.0
2018,12,20,7,45,1.5,20.0,1.3,8.5,20.0,18.58,6.46
2018,12,20,8,0,2.0,33.0,1.3,8.6,33.0,32.01,21.13
2018,12,20,8,15,14.5,50.5,1.3,8.9,53.0,60.99,46.7
2018,12,20,8,30,27.0,68.0,1.3,9.2,73.0,87.61,70.28
2018,12,20,8,45,89.0,85.0,1.3,9.5,107.5,152.5,126.96
2018,12,20,9,0,151.0,102.0,1.3,9.8,142.0,214.48,180.46
2018,12,20,9,15,189.5,115.0,1.25,10.1,172.5,272.68,229.28
2018,12,20,9,30,228.0,128.0,1.2,10.4,203.0,322.61,270.33
2018,12,20,9,45,241.5,141.5,1.15,10.65,228.0,357.12,297.64
2018,12,20,10,0,255.0,155.0,1.1,10.9,253.0,391.95,324.69
2018,12,20,10,15,184.0,168.0,1.1,11.15,241.0,343.28,283.68
2018,12,20,10,30,113.0,181.0,1.1,11.4,229.0,304.6,250.43
2018,12,20,10,45,133.5,189.5,1.1,11.6,249.0,334.42,274.58
2018,12,20,11,0,154.0,198.0,1.1,11.8,269.0,364.83,298.52
2018,12,20,11,15,186.0,204.5,1.1,11.9,292.5,403.2,328.88
2018,12,20,11,30,218.0,211.0,1.1,12.0,316.0,441.93,359.08
2018,12,20,11,45,153.0,213.0,1.1,12.05,287.0,386.83,313.98
2018,12,20,12,0,88.0,215.0,1.1,12.1,258.0,313.54,254.7
2018,12,20,12,15,151.5,212.0,1.05,12.15,286.0,384.5,312.76
2018,12,20,12,30,215.0,209.0,1.0,12.2,314.0,437.69,355.12
2018,12,20,12,45,290.0,197.0,0.95,12.2,335.5,505.61,408.18
2018,12,20,13,0,365.0,185.0,0.9,12.2,357.0,553.4,445.22
2018,12,20,13,15,282.0,188.0,0.85,12.15,318.0,479.53,387.08
2018,12,20,13,30,199.0,191.0,0.8,12.1,279.0,391.7,318.42
2018,12,20,13,45,173.0,180.0,0.75,12.05,253.5,352.59,288.15
2018,12,20,14,0,147.0,169.0,0.7,12.0,228.0,314.41,257.81
2018,12,20,14,15,102.5,153.0,0.65,11.85,192.5,256.71,211.0
2018,12,20,14,30,58.0,137.0,0.6,11.7,157.0,189.02,155.27
2018,12,20,14,45,34.0,109.0,0.55,11.55,120.5,137.02,112.02
2018,12,20,15,0,10.0,81.0,0.5,11.4,84.0,81.63,64.91
2018,12,20,15,15,5.0,59.0,0.5,11.4,60.5,55.86,42.84
2018,12,20,15,30,0.0,37.0,0.5,11.4,37.0,32.61,22.64
2018,12,20,15,45,0.0,30.0,0.55,11.1,30.0,26.42,17.18
2018,12,20,16,0,0.0,23.0,0.6,10.8,23.0,20.24,11.63
2018,12,20,16,15,5.5,16.0,0.55,10.7,16.5,16.63,8.03
2018,12,20,16,30,11.0,9.0,0.5,10.6,10.0,13.54,1.12
2018,12,20,16,45,11.0,5.0,0.45,10.55,5.5,7.94,0.0
2018,12,20,17,0,11.0,1.0,0.4,10.5,1.0,0.0,0.0
2018,12,20,17,15,5.5,0.5,0.4,10.45,0.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.35,10.3,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,21,7,15,47.5,6.0,1.0,9.9,7.0,0.0,0.0
2018,12,21,7,30,95.0,12.0,1.0,10.1,14.0,40.95,0.0
2018,12,21,7,45,170.5,24.0,1.0,10.25,38.5,106.49,58.95
2018,12,21,8,0,246.0,36.0,1.0,10.4,63.0,167.62,129.83
2018,12,21,8,15,416.5,40.0,1.1,10.65,109.0,268.73,217.61
2018,12,21,8,30,587.0,44.0,1.2,10.9,155.0,380.7,312.66
2018,12,21,8,45,657.0,46.5,1.35,11.1,197.5,453.27,374.59
2018,12,21,9,0,727.0,49.0,1.5,11.3,240.0,530.3,438.42
2018,12,21,9,15,737.5,54.0,1.5,11.5,272.0,575.1,474.26
2018,12,21,9,30,748.0,59.0,1.5,11.7,304.0,618.64,507.02
2018,12,21,9,45,540.0,87.0,1.5,11.9,273.0,531.74,438.3
2018,12,21,10,0,332.0,115.0,1.5,12.1,242.0,416.86,345.4
2018,12,21,10,15,169.5,121.0,1.55,12.3,186.0,286.57,238.24
2018,12,21,10,30,7.0,127.0,1.6,12.5,130.0,124.9,100.32
2018,12,21,10,45,9.0,138.5,1.65,12.75,142.5,138.44,111.8
2018,12,21,11,0,11.0,150.0,1.7,13.0,155.0,152.22,123.03
2018,12,21,11,15,24.0,167.0,1.75,13.2,178.5,182.1,147.93
2018,12,21,11,30,37.0,184.0,1.8,13.4,202.0,228.0,185.52
2018,12,21,11,45,21.5,160.5,1.85,13.55,171.0,172.33,139.32
2018,12,21,12,0,6.0,137.0,1.9,13.7,140.0,133.0,106.33
2018,12,21,12,15,7.0,135.0,1.95,13.75,138.5,131.82,105.48
2018,12,21,12,30,8.0,133.0,2.0,13.8,137.0,130.69,104.61
2018,12,21,12,45,10.0,148.5,2.0,13.85,153.5,149.09,119.92
2018,12,21,13,0,12.0,164.0,2.0,13.9,170.0,168.16,135.7
2018,12,21,13,15,60.5,173.5,2.05,13.85,200.5,235.97,193.16
2018,12,21,13,30,109.0,183.0,2.1,13.8,231.0,304.92,250.37
2018,12,21,13,45,166.0,173.5,2.15,13.75,242.5,338.44,279.14
2018,12,21,14,0,223.0,164.0,2.2,13.7,254.0,383.73,316.89
2018,12,21,14,15,176.0,154.0,2.2,13.5,221.5,314.57,260.74
2018,12,21,14,30,129.0,144.0,2.2,13.3,189.0,263.15,218.35
2018,12,21,14,45,148.5,123.0,2.15,13.1,170.0,246.73,205.8
2018,12,21,15,0,168.0,102.0,2.1,12.9,151.0,240.5,201.01
2018,12,21,15,15,220.5,90.0,2.1,12.9,145.0,251.58,210.31
2018,12,21,15,30,273.0,78.0,2.1,12.9,139.0,269.12,223.57
2018,12,21,15,45,216.0,64.0,1.9,11.7,106.0,198.63,163.39
2018,12,21,16,0,159.0,50.0,1.7,10.5,73.0,144.94,116.43
2018,12,21,16,15,158.5,36.5,1.75,10.15,53.0,130.68,99.9
2018,12,21,16,30,158.0,23.0,1.8,9.8,33.0,98.41,45.43
2018,12,21,16,45,90.0,13.0,1.9,9.45,17.5,39.73,0.0
2018,12,21,17,0,22.0,3.0,2.0,9.1,2.0,0.0,0.0
2018,12,21,17,15,11.0,1.5,2.0,9.05,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,22,7,15,60.0,6.0,1.25,6.85,7.5,0.0,0.0
2018,12,22,7,30,120.0,12.0,1.2,7.1,15.0,48.66,0.0
2018,12,22,7,45,158.0,22.5,1.15,7.4,34.5,99.11,53.08
2018,12,22,8,0,196.0,33.0,1.1,7.7,54.0,141.8,110.35
2018,12,22,8,15,305.5,44.0,1.15,8.1,93.5,216.76,177.29
2018,12,22,8,30,415.0,55.0,1.2,8.5,133.0,306.22,254.81
2018,12,22,8,45,591.0,51.0,1.25,8.9,190.0,423.57,353.6
2018,12,22,9,0,767.0,47.0,1.3,9.3,247.0,551.46,457.37
2018,12,22,9,15,798.0,49.5,1.3,9.65,284.5,608.36,501.85
2018,12,22,9,30,829.0,52.0,1.3,10.0,322.0,659.41,539.19
2018,12,22,9,45,849.0,53.5,1.3,10.35,354.5,706.36,572.25
2018,12,22,10,0,869.0,55.0,1.3,10.7,387.0,752.05,603.61
2018,12,22,10,15,872.0,58.5,1.25,10.95,411.0,785.24,624.94
2018,12,22,10,30,875.0,62.0,1.2,11.2,435.0,815.56,643.99
2018,12,22,10,45,892.5,62.0,1.1,11.45,457.5,850.54,665.27
2018,12,22,11,0,910.0,62.0,1.0,11.7,480.0,882.97,684.23
2018,12,22,11,15,863.5,74.0,1.0,11.8,479.5,880.55,681.19
2018,12,22,11,30,817.0,86.0,1.0,11.9,479.0,864.34,669.35
2018,12,22,11,45,691.0,117.0,1.0,12.0,452.0,800.63,624.75
2018,12,22,12,0,565.0,148.0,1.0,12.1,425.0,717.69,566.35
2018,12,22,12,15,487.0,166.5,1.05,12.25,404.5,669.2,531.46
2018,12,22,12,30,409.0,185.0,1.1,12.4,384.0,618.29,493.08
2018,12,22,12,45,432.5,175.0,1.2,12.55,382.0,624.08,499.41
2018,12,22,13,0,456.0,165.0,1.3,12.7,380.0,627.48,503.37
2018,12,22,13,15,397.0,169.5,1.25,12.75,352.0,573.73,461.88
2018,12,22,13,30,338.0,174.0,1.2,12.8,324.0,504.49,409.01
2018,12,22,13,45,316.5,165.0,1.2,12.9,299.5,467.85,381.43
2018,12,22,14,0,295.0,156.0,1.2,13.0,275.0,431.26,353.24
2018,12,22,14,15,246.0,149.5,1.2,12.85,244.0,377.09,310.43
2018,12,22,14,30,197.0,143.0,1.2,12.7,213.0,311.93,258.27
2018,12,22,14,45,136.0,125.5,1.15,12.6,171.5,241.39,200.19
2018,12,22,15,0,75.0,108.0,1.1,12.5,130.0,164.24,135.44
2018,12,22,15,15,78.0,97.0,1.1,12.5,117.0,162.36,133.84
2018,12,22,15,30,81.0,86.0,1.1,12.5,104.0,149.37,122.36
2018,12,22,15,45,70.5,69.5,1.25,11.45,83.0,121.44,98.28
2018,12,22,16,0,60.0,53.0,1.4,10.4,62.0,94.38,74.39
2018,12,22,16,15,48.5,37.0,1.45,10.1,42.5,68.4,50.38
2018,12,22,16,30,37.0,21.0,1.5,9.8,23.0,39.62,16.48
2018,12,22,16,45,30.0,12.0,1.55,9.5,12.5,20.27,0.0
2018,12,22,17,0,23.0,3.0,1.6,9.2,2.0,0.0,0.0
2018,12,22,17,15,11.5,1.5,1.55,9.1,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,23,7,15,17.0,4.5,1.5,6.95,5.0,0.0,0.0
2018,12,23,7,30,34.0,9.0,1.4,7.3,10.0,18.82,0.0
2018,12,23,7,45,56.0,24.0,1.3,7.6,28.5,56.71,27.17
2018,12,23,8,0,78.0,39.0,1.2,7.9,47.0,83.99,63.63
2018,12,23,8,15,104.0,55.0,1.15,8.3,71.0,118.15,95.19
2018,12,23,8,30,130.0,71.0,1.1,8.7,95.0,154.69,127.96
2018,12,23,8,45,199.5,83.0,1.1,9.05,130.0,223.02,187.26
2018,12,23,9,0,269.0,95.0,1.1,9.4,165.0,288.56,243.13
2018,12,23,9,15,347.5,100.0,1.1,9.8,204.5,370.18,310.63
2018,12,23,9,30,426.0,105.0,1.1,10.2,244.0,445.44,371.19
2018,12,23,9,45,505.5,103.5,1.1,10.6,284.5,518.13,428.21
2018,12,23,10,0,585.0,102.0,1.1,11.0,325.0,602.0,491.78
2018,12,23,10,15,578.5,111.0,1.2,11.35,344.5,626.14,508.48
2018,12,23,10,30,572.0,120.0,1.3,11.7,364.0,647.71,523.79
2018,12,23,10,45,599.0,120.0,1.35,12.05,386.0,685.25,550.43
2018,12,23,11,0,626.0,120.0,1.4,12.4,408.0,721.41,575.61
2018,12,23,11,15,731.5,97.0,1.45,12.55,442.5,797.22,629.47
2018,12,23,11,30,837.0,74.0,1.5,12.7,477.0,866.8,677.47
2018,12,23,11,45,852.5,70.5,1.55,12.9,485.0,873.9,681.37
2018,12,23,12,0,868.0,67.0,1.6,13.1,493.0,886.74,690.19
2018,12,23,12,15,733.0,101.5,1.6,13.2,460.5,822.37,644.64
2018,12,23,12,30,598.0,136.0,1.6,13.3,428.0,738.37,585.17
2018,12,23,12,45,557.5,142.5,1.6,13.4,410.5,697.22,556.14
2018,12,23,13,0,517.0,149.0,1.6,13.5,393.0,662.49,530.89
2018,12,23,13,15,622.0,119.5,1.6,13.5,403.0,717.53,572.54
2018,12,23,13,30,727.0,90.0,1.6,13.5,413.0,758.05,602.09
2018,12,23,13,45,699.0,90.5,1.6,13.45,388.0,718.16,573.56
2018,12,23,14,0,671.0,91.0,1.6,13.4,363.0,676.98,544.58
2018,12,23,14,15,502.0,108.5,1.6,13.25,303.5,539.24,441.12
2018,12,23,14,30,333.0,126.0,1.6,13.1,244.0,403.9,334.11
2018,12,23,14,45,319.5,115.5,1.55,12.95,219.5,369.77,307.53
2018,12,23,15,0,306.0,105.0,1.5,12.8,195.0,335.9,279.89
2018,12,23,15,15,279.0,93.0,1.5,12.8,166.5,292.2,243.36
2018,12,23,15,30,252.0,81.0,1.5,12.8,138.0,250.39,207.55
2018,12,23,15,45,180.0,65.5,1.35,11.7,102.0,182.33,149.56
2018,12,23,16,0,108.0,50.0,1.2,10.6,66.0,120.99,96.54
2018,12,23,16,15,103.5,35.0,1.25,10.25,46.0,95.91,72.59
2018,12,23,16,30,99.0,20.0,1.3,9.9,26.0,73.34,36.91
2018,12,23,16,45,63.5,11.5,1.4,9.6,14.0,30.37,0.0
2018,12,23,17,0,28.0,3.0,1.5,9.3,2.0,0.0,0.0
2018,12,23,17,15,14.0,1.5,1.5,9.2,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,24,7,15,35.5,3.5,1.4,8.3,4.5,0.0,0.0
2018,12,24,7,30,71.0,7.0,1.4,8.7,9.0,28.45,0.0
2018,12,24,7,45,103.5,8.5,1.4,9.15,16.5,58.57,26.31
2018,12,24,8,0,136.0,10.0,1.4,9.6,24.0,81.79,61.07
2018,12,24,8,15,68.0,9.5,1.4,9.9,16.5,49.4,36.76
2018,12,24,8,30,0.0,9.0,1.4,10.2,9.0,7.9,1.19
2018,12,24,8,45,9.5,19.0,1.45,10.55,21.5,22.45,14.09
2018,12,24,9,0,19.0,29.0,1.5,10.9,34.0,37.74,27.66
2018,12,24,9,15,21.5,49.0,1.55,11.2,55.5,59.55,46.62
2018,12,24,9,30,24.0,69.0,1.6,11.5,77.0,83.02,66.78
2018,12,24,9,45,12.0,69.0,1.6,11.8,73.0,69.83,54.97
2018,12,24,10,0,0.0,69.0,1.6,12.1,69.0,61.0,46.86
2018,12,24,10,15,2.0,101.5,1.7,12.3,102.5,94.5,75.27
2018,12,24,10,30,4.0,134.0,1.8,12.5,136.0,130.05,104.96
2018,12,24,10,45,2.0,112.5,1.9,12.7,113.5,104.97,83.62
2018,12,24,11,0,0.0,91.0,2.0,12.9,91.0,81.35,63.57
2018,12,24,11,15,1.0,107.0,2.1,12.95,107.5,97.98,77.54
2018,12,24,11,30,2.0,123.0,2.2,13.0,124.0,115.01,91.73
2018,12,24,11,45,1.0,109.0,2.3,13.1,109.5,99.76,78.85
2018,12,24,12,0,0.0,95.0,2.4,13.2,95.0,84.95,66.37
2018,12,24,12,15,0.0,85.0,2.5,13.1,85.0,75.27,58.27
2018,12,24,12,30,0.0,75.0,2.6,13.0,75.0,66.35,50.8
2018,12,24,12,45,0.0,77.0,2.65,12.9,77.0,68.13,52.36
2018,12,24,13,0,0.0,79.0,2.7,12.8,79.0,69.91,53.92
2018,12,24,13,15,0.0,72.0,2.7,12.6,72.0,63.68,48.74
2018,12,24,13,30,0.0,65.0,2.7,12.4,65.0,57.45,43.55
2018,12,24,13,45,1.0,70.0,2.7,12.2,70.5,62.72,48.19
2018,12,24,14,0,2.0,75.0,2.7,12.0,76.0,67.94,52.8
2018,12,24,14,15,2.5,63.5,2.7,11.9,64.5,58.04,44.46
2018,12,24,14,30,3.0,52.0,2.7,11.8,53.0,48.11,36.05
2018,12,24,14,45,7.5,48.5,2.7,11.7,51.0,48.05,36.21
2018,12,24,15,0,12.0,45.0,2.7,11.6,49.0,49.19,37.34
2018,12,24,15,15,6.0,29.0,2.7,11.6,31.0,29.24,19.88
2018,12,24,15,30,0.0,13.0,2.7,11.6,13.0,11.42,4.25
2018,12,24,15,45,0.0,10.5,2.7,11.5,10.5,9.22,2.3
2018,12,24,16,0,0.0,8.0,2.7,11.4,8.0,7.02,0.32
2018,12,24,16,15,0.0,6.0,2.8,11.35,6.0,5.26,0.0
2018,12,24,16,30,0.0,4.0,2.9,11.3,4.0,3.5,0.0
2018,12,24,16,45,0.0,2.0,3.0,11.25,2.0,1.82,0.0
2018,12,24,17,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.8,6.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.55,5.8,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,25,7,15,64.0,5.5,2.55,6.2,7.0,0.0,0.0
2018,12,25,7,30,128.0,11.0,2.6,6.6,14.0,49.61,0.0
2018,12,25,7,45,252.5,18.0,2.6,7.0,39.0,127.99,61.07
2018,12,25,8,0,377.0,25.0,2.6,7.4,64.0,205.53,160.2
2018,12,25,8,15,497.5,33.0,2.7,7.8,109.5,291.76,239.31
2018,12,25,8,30,618.0,41.0,2.8,8.2,155.0,389.73,325.59
2018,12,25,8,45,682.0,44.0,2.85,8.65,197.5,460.5,387.66
2018,12,25,9,0,746.0,47.0,2.9,9.1,240.0,535.34,450.97
2018,12,25,9,15,775.0,51.0,3.0,9.45,277.5,592.07,497.92
2018,12,25,9,30,804.0,55.0,3.1,9.8,315.0,649.0,542.3
2018,12,25,9,45,822.0,58.0,3.15,10.15,347.5,696.35,577.47
2018,12,25,10,0,840.0,61.0,3.2,10.5,380.0,742.34,610.92
2018,12,25,10,15,858.0,62.5,3.3,10.7,408.0,777.26,636.09
2018,12,25,10,30,876.0,64.0,3.4,10.9,436.0,817.21,664.85
2018,12,25,10,45,887.5,65.0,3.45,11.15,457.5,848.74,686.69
2018,12,25,11,0,899.0,66.0,3.5,11.4,479.0,877.52,706.46
2018,12,25,11,15,906.5,66.0,3.55,11.5,492.5,898.44,720.88
2018,12,25,11,30,914.0,66.0,3.6,11.6,506.0,916.1,733.07
2018,12,25,11,45,918.0,66.5,3.65,11.7,513.0,927.85,741.12
2018,12,25,12,0,922.0,67.0,3.7,11.8,520.0,936.05,746.81
2018,12,25,12,15,922.0,67.5,3.75,11.85,519.0,936.99,747.59
2018,12,25,12,30,922.0,68.0,3.8,11.9,518.0,934.29,745.97
2018,12,25,12,45,918.5,67.0,3.8,11.95,508.5,922.81,737.88
2018,12,25,13,0,915.0,66.0,3.8,12.0,499.0,907.83,727.45
2018,12,25,13,15,908.0,65.0,3.85,12.05,482.5,886.36,712.7
2018,12,25,13,30,901.0,64.0,3.9,12.1,466.0,861.71,695.67
2018,12,25,13,45,890.0,63.0,3.9,12.1,443.0,830.71,673.77
2018,12,25,14,0,879.0,62.0,3.9,12.1,420.0,797.07,649.79
2018,12,25,14,15,862.5,60.0,3.85,12.0,390.0,755.41,619.54
2018,12,25,14,30,846.0,58.0,3.8,11.9,360.0,718.45,592.53
2018,12,25,14,45,820.0,55.5,3.75,11.8,324.5,665.52,552.62
2018,12,25,15,0,794.0,53.0,3.7,11.7,289.0,612.02,511.19
2018,12,25,15,15,754.5,50.0,3.7,11.7,249.5,549.29,459.36
2018,12,25,15,30,715.0,47.0,3.7,11.7,210.0,487.86,406.81
2018,12,25,15,45,653.5,42.5,3.35,10.9,168.5,414.8,343.47
2018,12,25,16,0,592.0,38.0,3.0,10.1,127.0,345.93,281.49
2018,12,25,16,15,485.5,31.5,2.9,9.75,89.0,260.6,203.51
2018,12,25,16,30,379.0,25.0,2.8,9.4,51.0,185.99,109.11
2018,12,25,16,45,205.5,14.5,2.7,9.0,27.0,78.36,0.0
2018,12,25,17,0,32.0,4.0,2.6,8.6,3.0,0.0,0.0
2018,12,25,17,15,16.0,2.0,2.55,8.35,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.1,5.55,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.1,5.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.1,5.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,26,7,15,39.0,5.0,2.15,5.65,6.0,0.0,0.0
2018,12,26,7,30,78.0,10.0,2.1,6.2,12.0,33.1,0.0
2018,12,26,7,45,159.0,22.5,2.05,6.75,36.0,97.44,43.45
2018,12,26,8,0,240.0,35.0,2.0,7.3,60.0,162.06,125.75
2018,12,26,8,15,298.5,46.0,2.1,7.75,91.5,214.43,175.52
2018,12,26,8,30,357.0,57.0,2.2,8.2,123.0,272.91,228.35
2018,12,26,8,45,420.0,65.5,2.3,8.7,161.0,339.63,286.78
2018,12,26,9,0,483.0,74.0,2.4,9.2,199.0,408.87,345.81
2018,12,26,9,15,349.0,85.5,2.55,9.45,183.0,351.76,298.77
2018,12,26,9,30,215.0,97.0,2.7,9.7,167.0,271.81,231.16
2018,12,26,9,45,132.5,121.0,2.85,9.95,165.5,235.6,199.13
2018,12,26,10,0,50.0,145.0,3.0,10.2,164.0,192.38,160.24
2018,12,26,10,15,295.0,135.0,3.1,10.35,259.0,403.84,341.59
2018,12,26,10,30,540.0,125.0,3.2,10.5,354.0,619.29,516.17
2018,12,26,10,45,589.5,122.0,3.25,10.6,383.0,678.35,559.84
2018,12,26,11,0,639.0,119.0,3.3,10.7,412.0,730.71,598.79
2018,12,26,11,15,725.5,103.5,3.3,10.8,445.5,799.5,649.37
2018,12,26,11,30,812.0,88.0,3.3,10.9,479.0,861.71,694.12
2018,12,26,11,45,869.5,76.5,3.25,10.95,500.0,906.22,725.25
2018,12,26,12,0,927.0,65.0,3.2,11.0,521.0,938.08,747.16
2018,12,26,12,15,925.0,65.5,3.15,11.05,519.5,937.32,745.78
2018,12,26,12,30,923.0,66.0,3.1,11.1,518.0,932.92,742.26
2018,12,26,12,45,916.5,66.5,3.1,11.1,508.5,920.85,733.97
2018,12,26,13,0,910.0,67.0,3.1,11.1,499.0,905.34,723.39
2018,12,26,13,15,901.5,67.0,3.1,11.05,482.5,884.08,708.9
2018,12,26,13,30,893.0,67.0,3.1,11.0,466.0,859.7,692.22
2018,12,26,13,45,880.0,65.5,3.15,11.0,442.0,826.65,669.3
2018,12,26,14,0,867.0,64.0,3.2,11.0,418.0,791.08,644.36
2018,12,26,14,15,847.5,62.5,3.1,10.85,388.0,755.19,618.45
2018,12,26,14,30,828.0,61.0,3.0,10.7,358.0,710.14,585.23
2018,12,26,14,45,800.0,59.0,2.95,10.55,322.5,657.07,545.53
2018,12,26,15,0,772.0,57.0,2.9,10.4,287.0,603.57,504.18
2018,12,26,15,15,685.5,57.0,2.9,10.4,240.5,515.79,432.38
2018,12,26,15,30,599.0,57.0,2.9,10.4,194.0,438.07,366.67
2018,12,26,15,45,540.5,49.0,2.65,9.55,154.5,367.93,306.2
2018,12,26,16,0,482.0,41.0,2.4,8.7,115.0,302.45,247.63
2018,12,26,16,15,413.5,34.0,2.4,8.35,83.0,239.0,188.09
2018,12,26,16,30,345.0,27.0,2.4,8.0,51.0,176.16,107.74
2018,12,26,16,45,186.5,15.5,2.45,7.65,27.0,73.59,0.0
2018,12,26,17,0,28.0,4.0,2.5,7.3,3.0,0.0,0.0
2018,12,26,17,15,14.0,2.0,2.5,7.15,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.05,7.25,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.85,5.6,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.85,5.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,4.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,27,7,15,95.5,6.0,2.85,5.15,8.0,0.0,0.0
2018,12,27,7,30,191.0,12.0,3.0,5.6,16.0,69.39,0.0
2018,12,27,7,45,359.5,19.5,3.15,6.05,48.5,163.16,71.86
2018,12,27,8,0,528.0,27.0,3.3,6.5,81.0,268.56,209.29
2018,12,27,8,15,609.0,31.5,3.45,7.0,121.5,340.5,279.47
2018,12,27,8,30,690.0,36.0,3.6,7.5,162.0,419.31,351.19
2018,12,27,8,45,738.5,39.0,3.75,7.95,203.0,480.0,406.14
2018,12,27,9,0,787.0,42.0,3.9,8.4,244.0,546.96,464.07
2018,12,27,9,15,816.5,45.0,4.05,8.75,282.5,603.88,512.1
2018,12,27,9,30,846.0,48.0,4.2,9.1,321.0,661.06,557.06
2018,12,27,9,45,865.5,50.5,4.35,9.45,355.0,710.03,594.55
2018,12,27,10,0,885.0,53.0,4.5,9.8,389.0,757.68,630.43
2018,12,27,10,15,900.0,54.0,4.55,10.05,416.5,798.04,659.88
2018,12,27,10,30,915.0,55.0,4.6,10.3,444.0,836.19,687.36
2018,12,27,10,45,925.5,56.0,4.7,10.5,465.5,868.03,710.34
2018,12,27,11,0,936.0,57.0,4.8,10.7,487.0,896.93,731.12
2018,12,27,11,15,943.0,57.5,4.85,10.8,501.5,918.92,746.68
2018,12,27,11,30,950.0,58.0,4.9,10.9,516.0,937.5,759.85
2018,12,27,11,45,954.0,57.5,4.9,11.0,522.5,948.44,767.13
2018,12,27,12,0,958.0,57.0,4.9,11.1,529.0,955.69,771.9
2018,12,27,12,15,958.5,57.0,4.9,11.15,528.0,956.68,772.41
2018,12,27,12,30,959.0,57.0,4.9,11.2,527.0,953.88,770.35
2018,12,27,12,45,955.5,57.0,4.9,11.25,518.5,943.7,763.06
2018,12,27,13,0,952.0,57.0,4.9,11.3,510.0,929.86,753.27
2018,12,27,13,15,945.0,56.0,4.9,11.25,493.0,908.02,737.96
2018,12,27,13,30,938.0,55.0,4.9,11.2,476.0,882.85,720.24
2018,12,27,13,45,926.5,54.5,4.85,11.2,452.5,851.44,697.36
2018,12,27,14,0,915.0,54.0,4.8,11.2,429.0,817.27,672.33
2018,12,27,14,15,899.5,52.5,4.8,11.05,399.0,776.1,642.4
2018,12,27,14,30,884.0,51.0,4.8,10.9,369.0,732.91,610.51
2018,12,27,14,45,860.0,49.0,4.75,10.8,333.5,681.32,571.07
2018,12,27,15,0,836.0,47.0,4.7,10.7,298.0,628.98,530.26
2018,12,27,15,15,799.5,44.5,4.7,10.7,258.5,567.8,479.45
2018,12,27,15,30,763.0,42.0,4.7,10.7,219.0,507.82,427.38
2018,12,27,15,45,705.5,38.5,4.45,10.05,177.0,440.23,367.5
2018,12,27,16,0,648.0,35.0,4.2,9.4,135.0,372.2,305.31
2018,12,27,16,15,547.0,29.5,4.15,9.0,95.5,287.55,227.1
2018,12,27,16,30,446.0,24.0,4.1,8.6,56.0,207.83,131.6
2018,12,27,16,45,244.5,14.0,4.0,8.25,29.5,91.17,0.0
2018,12,27,17,0,43.0,4.0,3.9,7.9,3.0,0.0,0.0
2018,12,27,17,15,21.5,2.0,3.9,7.7,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,7.3,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.8,6.95,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.75,6.65,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.7,6.45,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.65,6.1,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.55,5.9,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.45,5.7,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.2,5.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.2,5.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.2,5.15,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.15,4.85,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.1,4.75,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.1,4.45,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.15,4.3,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.15,4.15,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.05,3.85,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.0,3.7,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.0,3.6,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.0,3.55,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.0,3.45,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.0,3.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.0,3.35,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.0,3.25,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.95,3.2,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.9,3.15,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,28,7,15,82.0,6.0,2.9,3.5,7.5,0.0,0.0
2018,12,28,7,30,164.0,12.0,2.9,3.9,15.0,60.87,0.0
2018,12,28,7,45,212.0,22.5,2.9,4.3,37.0,115.7,47.89
2018,12,28,8,0,260.0,33.0,2.9,4.7,59.0,168.02,131.28
2018,12,28,8,15,301.5,45.5,2.95,5.1,90.0,214.25,177.15
2018,12,28,8,30,343.0,58.0,3.0,5.5,121.0,265.95,225.05
2018,12,28,8,45,544.0,53.0,3.0,5.95,180.0,394.33,336.78
2018,12,28,9,0,745.0,48.0,3.0,6.4,239.0,533.09,453.94
2018,12,28,9,15,692.5,61.0,3.0,6.85,260.0,547.41,465.81
2018,12,28,9,30,640.0,74.0,3.0,7.3,281.0,560.04,475.57
2018,12,28,9,45,722.5,69.5,3.05,7.75,325.5,635.4,534.98
2018,12,28,10,0,805.0,65.0,3.1,8.2,370.0,718.56,597.76
2018,12,28,10,15,870.5,57.0,3.05,8.5,408.5,778.04,640.65
2018,12,28,10,30,936.0,49.0,3.0,8.8,447.0,844.76,688.14
2018,12,28,10,45,945.5,49.5,2.9,9.1,468.0,875.69,707.92
2018,12,28,11,0,955.0,50.0,2.8,9.4,489.0,903.57,725.53
2018,12,28,11,15,959.5,51.0,2.8,9.6,503.0,924.48,739.11
2018,12,28,11,30,964.0,52.0,2.8,9.8,517.0,941.84,750.25
2018,12,28,11,45,966.5,52.0,2.8,9.95,523.5,952.35,756.78
2018,12,28,12,0,969.0,52.0,2.8,10.1,530.0,959.1,760.85
2018,12,28,12,15,965.5,54.0,2.8,10.2,529.0,959.33,760.63
2018,12,28,12,30,962.0,56.0,2.8,10.3,528.0,955.74,757.95
2018,12,28,12,45,954.5,58.0,2.8,10.4,519.5,944.78,750.24
2018,12,28,13,0,947.0,60.0,2.8,10.5,511.0,930.23,740.18
2018,12,28,13,15,940.5,59.0,2.7,10.55,494.5,909.02,724.79
2018,12,28,13,30,934.0,58.0,2.6,10.6,478.0,884.46,707.14
2018,12,28,13,45,923.5,57.0,2.55,10.6,454.5,853.39,685.35
2018,12,28,14,0,913.0,56.0,2.5,10.6,431.0,819.51,661.47
2018,12,28,14,15,896.5,54.5,2.45,10.5,401.0,777.7,631.76
2018,12,28,14,30,880.0,53.0,2.4,10.4,371.0,733.93,600.24
2018,12,28,14,45,856.0,51.0,2.3,10.25,335.5,682.53,562.15
2018,12,28,15,0,832.0,49.0,2.2,10.1,300.0,630.39,522.72
2018,12,28,15,15,796.0,46.0,2.2,10.1,260.0,569.01,473.47
2018,12,28,15,30,760.0,43.0,2.2,10.1,220.0,512.93,425.99
2018,12,28,15,45,702.0,39.5,2.0,8.8,178.5,440.87,364.98
2018,12,28,16,0,644.0,36.0,1.8,7.5,137.0,372.6,304.56
2018,12,28,16,15,543.5,30.0,1.75,7.1,97.0,287.65,227.34
2018,12,28,16,30,443.0,24.0,1.7,6.7,57.0,208.37,135.99
2018,12,28,16,45,259.5,15.5,1.7,6.25,31.5,97.83,0.0
2018,12,28,17,0,76.0,7.0,1.7,5.8,6.0,0.0,0.0
2018,12,28,17,15,38.0,3.5,1.7,5.75,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.65,5.4,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,29,7,15,32.5,4.5,1.35,4.75,5.0,0.0,0.0
2018,12,29,7,30,65.0,9.0,1.3,5.1,10.0,27.88,0.0
2018,12,29,7,45,139.0,21.5,1.2,5.45,33.0,87.54,33.2
2018,12,29,8,0,213.0,34.0,1.1,5.8,56.0,148.49,114.74
2018,12,29,8,15,303.0,44.0,1.15,6.25,91.0,212.43,173.89
2018,12,29,8,30,393.0,54.0,1.2,6.7,126.0,288.98,241.47
2018,12,29,8,45,476.0,59.5,1.25,7.2,167.0,362.87,305.43
2018,12,29,9,0,559.0,65.0,1.3,7.7,208.0,443.21,372.77
2018,12,29,9,15,652.5,62.0,1.35,8.15,254.0,525.73,440.04
2018,12,29,9,30,746.0,59.0,1.4,8.6,300.0,610.44,506.29
2018,12,29,9,45,799.5,57.0,1.45,9.1,339.0,675.55,553.8
2018,12,29,10,0,853.0,55.0,1.5,9.6,378.0,734.6,595.73
2018,12,29,10,15,873.5,55.5,1.5,9.95,407.0,777.87,625.06
2018,12,29,10,30,894.0,56.0,1.5,10.3,436.0,819.35,652.74
2018,12,29,10,45,902.5,57.5,1.55,10.65,457.0,849.89,672.88
2018,12,29,11,0,911.0,59.0,1.6,11.0,478.0,877.5,690.96
2018,12,29,11,15,916.5,59.5,1.6,11.25,491.5,897.99,703.66
2018,12,29,11,30,922.0,60.0,1.6,11.5,505.0,915.13,714.15
2018,12,29,11,45,923.5,60.5,1.6,11.75,511.5,925.18,719.85
2018,12,29,12,0,925.0,61.0,1.6,12.0,518.0,931.61,723.3
2018,12,29,12,15,923.0,61.5,1.6,12.1,516.5,931.22,722.64
2018,12,29,12,30,921.0,62.0,1.6,12.2,515.0,927.17,719.74
2018,12,29,12,45,914.5,62.5,1.6,12.25,506.0,915.47,711.88
2018,12,29,13,0,908.0,63.0,1.6,12.3,497.0,900.3,701.86
2018,12,29,13,15,900.0,63.0,1.6,12.3,481.0,879.82,688.39
2018,12,29,13,30,892.0,63.0,1.6,12.3,465.0,856.19,672.8
2018,12,29,13,45,879.5,61.5,1.6,12.25,441.5,823.82,651.14
2018,12,29,14,0,867.0,60.0,1.6,12.2,418.0,788.89,627.54
2018,12,29,14,15,849.0,59.0,1.55,12.05,389.0,748.02,599.09
2018,12,29,14,30,831.0,58.0,1.5,11.9,360.0,712.07,573.93
2018,12,29,14,45,804.5,56.0,1.4,11.7,325.0,660.14,536.0
2018,12,29,15,0,778.0,54.0,1.3,11.5,290.0,607.67,496.93
2018,12,29,15,15,678.0,56.0,1.3,11.5,242.0,513.55,422.69
2018,12,29,15,30,578.0,58.0,1.3,11.5,194.0,430.24,354.73
2018,12,29,15,45,500.5,52.5,1.2,10.45,154.0,353.61,291.08
2018,12,29,16,0,423.0,47.0,1.1,9.4,114.0,283.17,230.35
2018,12,29,16,15,305.0,37.5,1.15,9.2,78.0,198.03,155.79
2018,12,29,16,30,187.0,28.0,1.2,9.0,42.0,121.87,80.17
2018,12,29,16,45,115.0,16.5,1.3,8.8,23.0,52.32,0.0
2018,12,29,17,0,43.0,5.0,1.4,8.6,4.0,0.0,0.0
2018,12,29,17,15,21.5,2.5,1.4,8.55,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,12,30,7,15,15.5,3.5,2.4,6.15,4.0,0.0,0.0
2018,12,30,7,30,31.0,7.0,2.5,6.4,8.0,15.71,0.0
2018,12,30,7,45,92.5,22.0,2.55,6.65,30.0,65.39,22.18
2018,12,30,8,0,154.0,37.0,2.6,6.9,52.0,128.26,98.48
2018,12,30,8,15,211.5,49.5,2.65,6.9,81.5,177.08,144.86
2018,12,30,8,30,269.0,62.0,2.7,6.9,111.0,232.13,195.01
2018,12,30,8,45,280.5,76.0,2.7,6.95,138.0,268.66,228.49
2018,12,30,9,0,292.0,90.0,2.7,7.0,165.0,305.75,261.43
2018,12,30,9,15,371.0,95.5,2.6,7.1,205.5,376.87,322.59
2018,12,30,9,30,450.0,101.0,2.5,7.2,246.0,453.71,386.79
2018,12,30,9,45,569.0,93.5,2.4,7.3,296.5,555.27,469.65
2018,12,30,10,0,688.0,86.0,2.3,7.4,347.0,658.25,549.37
2018,12,30,10,15,784.0,73.5,2.2,7.7,391.5,736.93,606.54
2018,12,30,10,30,880.0,61.0,2.1,8.0,436.0,814.21,661.0
2018,12,30,10,45,893.0,62.0,2.0,8.3,458.0,847.66,682.03
2018,12,30,11,0,906.0,63.0,1.9,8.6,480.0,878.41,701.2
2018,12,30,11,15,889.0,68.0,1.9,8.95,487.5,885.02,703.97
2018,12,30,11,30,872.0,73.0,1.9,9.3,495.0,887.66,704.33
2018,12,30,11,45,870.0,75.0,1.9,9.7,500.5,905.25,715.36
2018,12,30,12,0,868.0,77.0,1.9,10.1,506.0,910.39,717.52
2018,12,30,12,15,894.5,71.0,2.05,10.35,512.5,918.34,724.09
2018,12,30,12,30,921.0,65.0,2.2,10.6,519.0,931.78,734.59
2018,12,30,12,45,912.0,66.5,2.35,10.8,509.5,919.25,726.9
2018,12,30,13,0,903.0,68.0,2.5,11.0,500.0,903.31,717.06
2018,12,30,13,15,902.5,65.5,2.6,11.1,485.5,886.24,706.23
2018,12,30,13,30,902.0,63.0,2.7,11.2,471.0,865.75,692.92
2018,12,30,13,45,888.5,62.0,2.8,11.25,447.5,833.07,670.78
2018,12,30,14,0,875.0,61.0,2.9,11.3,424.0,797.83,646.58
2018,12,30,14,15,856.5,60.0,2.9,11.25,394.5,756.4,617.04
2018,12,30,14,30,838.0,59.0,2.9,11.2,365.0,719.86,590.84
2018,12,30,14,45,811.0,57.0,2.85,11.15,330.0,667.33,551.59
2018,12,30,15,0,784.0,55.0,2.8,11.1,295.0,614.25,511.18
2018,12,30,15,15,739.5,52.5,2.8,11.1,255.0,549.34,458.34
2018,12,30,15,30,695.0,50.0,2.8,11.1,215.0,486.08,405.11
2018,12,30,15,45,638.0,45.5,2.6,10.15,174.5,415.94,345.26
2018,12,30,16,0,581.0,41.0,2.4,9.2,134.0,349.48,286.22
2018,12,30,16,15,427.5,35.5,2.5,8.95,92.5,249.99,198.39
2018,12,30,16,30,274.0,30.0,2.6,8.7,51.0,157.22,107.04
2018,12,30,16,45,148.5,17.0,2.65,8.5,27.5,63.93,0.0
2018,12,30,17,0,23.0,4.0,2.7,8.3,4.0,3.64,0.0
2018,12,30,17,15,11.5,2.0,2.8,8.3,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,3.3,7.85,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,3.25,7.2,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,3.15,6.8,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.95,6.2,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.05,6.4,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.15,6.15,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.2,5.85,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.25,5.55,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.35,5.35,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.7,5.25,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.85,5.05,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.9,4.75,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.9,4.6,0.0,0.0,0.0
2018,12,31,7,15,57.5,5.0,3.95,4.75,6.0,0.0,0.0
2018,12,31,7,30,115.0,10.0,4.0,4.9,12.0,43.58,0.0
2018,12,31,7,45,289.0,19.0,4.0,5.0,43.0,138.11,50.21
2018,12,31,8,0,463.0,28.0,4.0,5.1,74.0,239.26,186.35
2018,12,31,8,15,518.5,36.0,4.05,5.45,111.0,299.6,247.46
2018,12,31,8,30,574.0,44.0,4.1,5.8,148.0,369.25,312.03
2018,12,31,8,45,689.5,43.0,4.1,6.15,198.0,458.0,390.86
2018,12,31,9,0,805.0,42.0,4.1,6.5,248.0,554.25,473.64
2018,12,31,9,15,842.0,44.0,4.2,6.9,288.5,615.66,525.57
2018,12,31,9,30,879.0,46.0,4.3,7.3,329.0,677.95,574.64
2018,12,31,9,45,898.5,48.0,4.4,7.65,363.5,727.82,612.7
2018,12,31,10,0,918.0,50.0,4.5,8.0,398.0,776.32,649.05
2018,12,31,10,15,932.0,51.0,4.5,8.25,426.5,817.34,678.71
2018,12,31,10,30,946.0,52.0,4.5,8.5,455.0,856.0,706.21
2018,12,31,10,45,955.5,53.0,4.5,8.75,477.0,888.21,728.59
2018,12,31,11,0,965.0,54.0,4.5,9.0,499.0,917.35,748.56
2018,12,31,11,15,971.0,54.0,4.5,9.1,513.5,938.74,763.19
2018,12,31,11,30,977.0,54.0,4.5,9.2,528.0,956.6,775.32
2018,12,31,11,45,979.0,55.0,4.55,9.35,535.0,968.53,783.53
2018,12,31,12,0,981.0,56.0,4.6,9.5,542.0,976.63,789.15
2018,12,31,12,15,979.0,57.0,4.55,9.55,541.5,977.22,788.87
2018,12,31,12,30,977.0,58.0,4.5,9.6,541.0,973.93,785.99
2018,12,31,12,45,970.5,59.5,4.5,9.7,532.5,963.42,778.35
2018,12,31,13,0,964.0,61.0,4.5,9.8,524.0,949.21,768.21
2018,12,31,13,15,956.5,60.0,4.55,9.8,507.0,927.19,753.15
2018,12,31,13,30,949.0,59.0,4.6,9.8,490.0,901.77,735.63
2018,12,31,13,45,931.5,58.5,4.6,9.8,464.0,865.44,709.49
2018,12,31,14,0,914.0,58.0,4.6,9.8,438.0,826.59,681.33
2018,12,31,14,15,901.0,56.0,4.55,9.7,409.0,787.0,652.28
2018,12,31,14,30,888.0,54.0,4.5,9.6,380.0,745.19,621.18
2018,12,31,14,45,866.0,52.0,4.45,9.5,345.0,695.01,583.04
2018,12,31,15,0,844.0,50.0,4.4,9.4,310.0,643.89,543.41
2018,12,31,15,15,804.0,47.5,4.4,9.4,269.0,580.13,491.07
2018,12,31,15,30,764.0,45.0,4.4,9.4,228.0,521.89,440.62
2018,12,31,15,45,553.0,41.5,2.6,10.2,161.0,366.97,305.66
2018,12,31,16,0,342.0,38.0,0.8,11.0,94.0,234.86,190.15
2018,12,31,16,15,213.5,34.0,0.8,10.75,65.5,152.1,119.02
2018,12,31,16,30,85.0,30.0,0.8,10.5,37.0,79.37,52.9
2018,12,31,16,45,52.0,16.5,0.8,10.25,20.0,32.08,0.0
2018,12,31,17,0,19.0,3.0,0.8,10.0,3.0,2.73,0.0
2018,12,31,17,15,9.5,1.5,0.75,9.95,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
